"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"143773",2019-10-08 20:12:00,0.347693,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,14.9,0.92484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143774",2019-10-08 20:13:00,0.380716,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,14.7,0.92169,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143775",2019-10-08 20:14:00,0.314009,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,14.7,0.92484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143776",2019-10-08 20:15:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,14.6,1.02627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143777",2019-10-08 20:16:00,0.413981,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,14.6,1.40427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143778",2019-10-08 20:17:00,0.342621,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,14.7,1.34127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143779",2019-10-08 20:18:00,0.312155,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,14.9,1.28457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143780",2019-10-08 20:19:00,0.346324,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,14.9,1.16046,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143781",2019-10-08 20:20:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,14.8,0.97713,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143782",2019-10-08 20:21:00,0.324724,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,14.8,0.96768,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143783",2019-10-08 20:22:00,0.327274,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,14.8,0.97335,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143784",2019-10-08 20:23:00,0.33393,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,14.6,0.96957,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143785",2019-10-08 20:24:00,0.342202,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,14.7,0.97713,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143786",2019-10-08 20:25:00,0.355218,0,0,24,22,22,22,30,27,27,0,0,24.5,23,23,23.5,24.5,24.5,25,14.8,0.98154,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143787",2019-10-08 20:26:00,0.380323,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,25,14.9,0.9639,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143788",2019-10-08 20:27:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,14.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"143789",2019-10-08 20:28:00,0.356566,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,25,14.9,0.96957,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143790",2019-10-08 20:29:00,0.36076,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,25,14.5,0.98217,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143791",2019-10-08 20:30:00,0.372491,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,25,14.4,0.96957,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143792",2019-10-08 20:31:00,0.418703,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,25,14.4,0.97524,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143793",2019-10-08 20:32:00,0.378618,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,25,14.5,0.9702,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143794",2019-10-08 20:33:00,0.361727,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,25,14.4,0.96264,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143795",2019-10-08 20:34:00,0.340265,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,25,14.3,0.96957,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143796",2019-10-08 20:35:00,0.330125,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,25,14.3,0.97524,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143797",2019-10-08 20:36:00,0.567416,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,25,14.4,0.96957,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143798",2019-10-08 20:37:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"143799",2019-10-08 20:38:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"143800",2019-10-08 20:39:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"143801",2019-10-08 20:40:00,0.552556,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,25,14.4,0.96264,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143802",2019-10-08 20:41:00,0.418491,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,25,14.4,0.96327,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143803",2019-10-08 20:42:00,0.425838,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,25,14.4,0.96957,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143804",2019-10-08 20:43:00,0.430271,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,25,14.3,0.96327,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143805",2019-10-08 20:44:00,0.435466,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,25,14.4,0.9702,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143806",2019-10-08 20:45:00,0.406831,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,25,14.3,0.9576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143807",2019-10-08 20:46:00,0.427783,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,25,14.4,0.96579,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143808",2019-10-08 20:47:00,0.430972,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,25,14.5,0.96894,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143809",2019-10-08 20:48:00,0.416621,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,25,14.4,0.96894,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143810",2019-10-08 20:49:00,0.423146,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,25,14.4,1.08297,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143811",2019-10-08 20:50:00,0.400656,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,25,14.4,0.9828,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143812",2019-10-08 20:51:00,0.420671,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,25,14.3,1.0836,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143813",2019-10-08 20:52:00,0.40309,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,25,14.3,1.00233,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143814",2019-10-08 20:53:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,25,14.3,1.32867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143815",2019-10-08 20:54:00,0.482797,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,14.4,1.34127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143816",2019-10-08 20:55:00,0.337764,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,14.5,1.33623,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143817",2019-10-08 20:56:00,0.328045,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,14.3,1.20582,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143818",2019-10-08 20:57:00,0.329293,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,14.5,1.02627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143819",2019-10-08 20:58:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,14.3,0.9954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143820",2019-10-08 20:59:00,0.34783,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,14.4,0.99162,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143821",2019-10-08 21:00:00,0.328942,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,14.3,0.99099,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143822",2019-10-08 21:01:00,0.365195,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,14.4,0.98595,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143823",2019-10-08 21:02:00,0.315016,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,14.5,0.98595,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143824",2019-10-08 21:03:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,14.7,0.98595,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143825",2019-10-08 21:04:00,0.359497,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,14.7,0.98847,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143826",2019-10-08 21:05:00,0.356223,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,14.5,0.99225,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143827",2019-10-08 21:06:00,0.342431,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,14.3,0.99477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143828",2019-10-08 21:07:00,0.633741,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,14.2,1.07856,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143829",2019-10-08 21:08:00,0.347714,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,14.5,0.98784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143830",2019-10-08 21:09:00,0.352301,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,14.4,1.17054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143831",2019-10-08 21:10:00,0.36744,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,14.2,1.16991,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143832",2019-10-08 21:11:00,0.332428,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,14.3,1.17054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143833",2019-10-08 21:12:00,0.350064,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,14.2,1.13337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143834",2019-10-08 21:13:00,0.353758,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,14.3,1.13337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143835",2019-10-08 21:14:00,0.35745,0,0,24,22,22,22,30,27,27,0,0,24.5,22.5,23,23.5,24.5,24.5,24.5,14.3,1.13652,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143836",2019-10-08 21:15:00,0.370943,0,0,24,22,22,22,30,27,27,0,0,24.5,22,23,23.5,24.5,24.5,24.5,14.3,1.134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143837",2019-10-08 21:16:00,0.369638,0,0,24,22,22,22,30,27,27,0,0,24.5,22,23,23.5,24.5,24.5,24.5,14.3,1.00674,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143838",2019-10-08 21:17:00,0.347883,0,0,24,22,22,22,30,27,27,0,0,24.5,22,23,23.5,24.5,24.5,24.5,14.3,1.00926,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143839",2019-10-08 21:18:00,0.356979,0,0,24,22,22,22,30,27,27,0,0,24.5,22,23,23.5,24.5,24.5,24.5,14.3,1.00863,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143840",2019-10-08 21:19:00,0.364917,0,0,24,22,22,22,30,27,27,0,0,24.5,22,23,23.5,24.5,24.5,24.5,14.3,1.0017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143841",2019-10-08 21:20:00,0.350685,0,0,24,22,22,22,30,27,27,0,0,24.5,22,23,23.5,24.5,24.5,24.5,14.1,1.01871,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143842",2019-10-08 21:21:00,0.350371,0,0,24,22,22,22,30,27,27,0,0,24.5,22,23,23.5,24.5,24.5,24.5,14,1.01052,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143843",2019-10-08 21:22:00,0.352259,0,0,24,22,22,22,30,27,27,0,0,24.5,22,23,23.5,24.5,24.5,24.5,13.9,1.008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143844",2019-10-08 21:23:00,0.342779,0,0,24,22,22,22,30,27,27,0,0,24.5,22,23,23.5,24.5,24.5,24.5,14,1.01367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143845",2019-10-08 21:24:00,0.356285,0,0,24,22,22,22,30,27,27,0,0,24.5,22,23,23.5,24.5,24.5,24.5,13.9,1.008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143846",2019-10-08 21:25:00,0.369263,0,0,24,22,22,22,30,27,27,0,0,24.5,22,23,23.5,24.5,24.5,24.5,14,1.0017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143847",2019-10-08 21:26:00,0.356303,0,0,24,22,22,22,30,27,27,0,0,24.5,22,23,23.5,24.5,24.5,24.5,14.3,1.0269,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143848",2019-10-08 21:27:00,0.344186,0,0,24,22,22,22,30,27,27,0,0,24.5,22,23,23.5,24.5,24.5,24.5,14,1.0332,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143849",2019-10-08 21:28:00,0.350272,0,0,24,22,22,22,30,27,27,0,0,24.5,22,23,23.5,24.5,24.5,24.5,13.9,1.03257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143850",2019-10-08 21:29:00,0.338206,0,0,24,22,22,22,30,27,27,0,0,24.5,22,23,23.5,24.5,24.5,24.5,13.8,1.03887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143851",2019-10-08 21:30:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,22,23,23.5,24.5,24.5,24.5,13.9,1.03824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143852",2019-10-08 21:31:00,0.372185,0,0,24,22,22,22,30,27,27,0,0,24.5,22,23,23.5,24.5,24.5,24.5,14,1.32174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143853",2019-10-08 21:32:00,0.35372,0,0,24,22,22,22,30,27,27,0,0,24.5,22,23,23.5,24.5,24.5,24.5,13.9,1.39167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143854",2019-10-08 21:33:00,0.350533,0,0,24,22,22,22,30,27,27,0,0,24.5,22,23,23.5,24.5,24.5,24.5,13.9,1.37277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143855",2019-10-08 21:34:00,0.373516,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24.5,24.5,13.9,1.25874,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143856",2019-10-08 21:35:00,0.35447,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24.5,24.5,13.8,1.20204,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143857",2019-10-08 21:36:00,0.353706,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24.5,24.5,13.9,1.0395,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143858",2019-10-08 21:37:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24.5,24.5,14.1,1.0395,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143859",2019-10-08 21:38:00,0.351094,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24.5,24.5,13.9,1.05084,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143860",2019-10-08 21:39:00,0.33773,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24.5,24.5,14.1,1.04202,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143861",2019-10-08 21:40:00,0.33865,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24.5,24.5,14,1.03887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143862",2019-10-08 21:41:00,0.319474,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24.5,24.5,13.9,1.0395,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143863",2019-10-08 21:42:00,0.347035,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,13.9,1.03887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143864",2019-10-08 21:43:00,0.336467,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,13.9,1.0332,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143865",2019-10-08 21:44:00,0.335808,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,13.9,1.0395,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143866",2019-10-08 21:45:00,0.344912,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,13.9,1.03257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143867",2019-10-08 21:46:00,0.33576,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,14.1,1.08171,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143868",2019-10-08 21:47:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,14.2,3.24072,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143869",2019-10-08 21:48:00,0.370712,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,14.1,3.24135,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143870",2019-10-08 21:49:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,14.1,3.24828,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143871",2019-10-08 21:50:00,0.362369,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,13.9,1.0647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143872",2019-10-08 21:51:00,0.356138,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,13.9,1.0584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143873",2019-10-08 21:52:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,13.8,1.0647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143874",2019-10-08 21:53:00,0.351255,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,13.9,1.07037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143875",2019-10-08 21:54:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,13.9,1.06974,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143876",2019-10-08 21:55:00,0.383102,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,13.9,1.09494,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143877",2019-10-08 21:56:00,0.388558,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,13.9,1.10124,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143878",2019-10-08 21:57:00,0.365048,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,13.9,1.08801,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143879",2019-10-08 21:58:00,0.372228,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,13.9,1.17873,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143880",2019-10-08 21:59:00,0.364782,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,14,1.08486,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143881",2019-10-08 22:00:00,0.380304,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,14,0.97524,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143882",2019-10-08 22:01:00,0.499411,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,13.9,1.05462,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143883",2019-10-08 22:02:00,0.3875,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,13.9,0.96957,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143884",2019-10-08 22:03:00,0.379015,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,13.9,1.08927,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143885",2019-10-08 22:04:00,0.365953,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,14,1.08801,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143886",2019-10-08 22:05:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,14,1.07037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143887",2019-10-08 22:06:00,0.330053,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,14,0.96957,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143888",2019-10-08 22:07:00,0.44185,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,14.1,1.03131,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143889",2019-10-08 22:08:00,0.375147,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,14.1,1.3986,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143890",2019-10-08 22:09:00,0.319599,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,14,1.41687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143891",2019-10-08 22:10:00,0.322993,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,14.1,1.39167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143892",2019-10-08 22:11:00,0.361075,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,14.2,1.15542,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143893",2019-10-08 22:12:00,0.362139,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,14.1,1.08864,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143894",2019-10-08 22:13:00,0.350434,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,14.1,0.9198,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143895",2019-10-08 22:14:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,14.2,0.94122,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143896",2019-10-08 22:15:00,0.355535,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,14.2,0.9135,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143897",2019-10-08 22:16:00,0.356942,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,14.2,0.92232,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143898",2019-10-08 22:17:00,0.355079,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,14.2,0.91917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143899",2019-10-08 22:18:00,0.36194,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,14.3,0.9135,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143900",2019-10-08 22:19:00,0.348528,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,14.3,0.92547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143901",2019-10-08 22:20:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,14.3,0.91854,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143902",2019-10-08 22:21:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,14.2,0.91476,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143903",2019-10-08 22:22:00,0.343258,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.2,0.92421,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143904",2019-10-08 22:23:00,0.366126,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.3,0.93177,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143905",2019-10-08 22:24:00,0.371818,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.2,0.9324,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143906",2019-10-08 22:25:00,0.365902,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.3,0.93807,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143907",2019-10-08 22:26:00,0.379358,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.4,0.93114,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143908",2019-10-08 22:27:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.3,0.94374,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143909",2019-10-08 22:28:00,1.37737,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.1,0.93177,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143910",2019-10-08 22:29:00,0.747988,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.3,0.93177,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143911",2019-10-08 22:30:00,0.580202,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.5,0.93744,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143912",2019-10-08 22:31:00,1.06412,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.6,0.91224,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143913",2019-10-08 22:32:00,1.45215,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.4,0.90657,0,0,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143914",2019-10-08 22:33:00,1.50754,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.7,0.90657,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143915",2019-10-08 22:34:00,1.57287,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.8,0.90657,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143916",2019-10-08 22:35:00,0.897544,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.7,0.90846,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143917",2019-10-08 22:36:00,1.38279,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.6,0.90594,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143918",2019-10-08 22:37:00,1.44475,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.5,0.90468,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143919",2019-10-08 22:38:00,1.25155,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.8,0.90594,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143920",2019-10-08 22:39:00,1.14769,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.9,0.9009,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143921",2019-10-08 22:40:00,0.935384,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.8,0.91161,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143922",2019-10-08 22:41:00,0.755723,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,15,0.98784,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143923",2019-10-08 22:42:00,0.729152,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,15,1.2348,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143924",2019-10-08 22:43:00,0.752867,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.8,1.2285,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143925",2019-10-08 22:44:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.5,1.18314,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143926",2019-10-08 22:45:00,0.600638,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.7,1.06722,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143927",2019-10-08 22:46:00,0.543043,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.7,0.88893,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143928",2019-10-08 22:47:00,0.530515,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.7,0.87633,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143929",2019-10-08 22:48:00,0.712811,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.6,0.87255,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143930",2019-10-08 22:49:00,0.546782,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.5,0.87507,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143931",2019-10-08 22:50:00,0.509695,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.3,0.86877,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143932",2019-10-08 22:51:00,0.489353,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.3,0.88011,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143933",2019-10-08 22:52:00,0.505516,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.3,0.882,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143934",2019-10-08 22:53:00,0.502238,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.4,0.88767,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143935",2019-10-08 22:54:00,0.538421,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.5,0.88767,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143936",2019-10-08 22:55:00,0.67441,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.3,0.88704,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143937",2019-10-08 22:56:00,0.479279,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.6,0.88704,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143938",2019-10-08 22:57:00,1.1248,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.5,0.88137,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143939",2019-10-08 22:58:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.7,0.88137,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143940",2019-10-08 22:59:00,0.566613,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.5,0.88137,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143941",2019-10-08 23:00:00,0.865365,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.5,0.88704,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143942",2019-10-08 23:01:00,1.29464,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.5,0.88074,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143943",2019-10-08 23:02:00,1.25884,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.4,0.88011,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143944",2019-10-08 23:03:00,0.989209,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.5,0.87507,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143945",2019-10-08 23:04:00,1.00526,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.5,0.89208,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143946",2019-10-08 23:05:00,1.02391,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.6,0.87507,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143947",2019-10-08 23:06:00,1.12749,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.6,0.88074,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143948",2019-10-08 23:07:00,1.07684,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.7,0.87507,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143949",2019-10-08 23:08:00,1.11748,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.8,0.84357,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143950",2019-10-08 23:09:00,1.00288,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.8,0.84294,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143951",2019-10-08 23:10:00,0.946244,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.8,0.84924,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143952",2019-10-08 23:11:00,0.809318,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.8,0.84924,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143953",2019-10-08 23:12:00,0.720814,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.8,0.8379,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143954",2019-10-08 23:13:00,0.651401,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.9,0.8694,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143955",2019-10-08 23:14:00,0.60149,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.8,0.88074,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143956",2019-10-08 23:15:00,0.546442,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.6,0.86877,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143957",2019-10-08 23:16:00,0.558739,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.7,0.86814,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143958",2019-10-08 23:17:00,0.551495,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.5,0.86877,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143959",2019-10-08 23:18:00,0.473904,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.2,0.85554,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143960",2019-10-08 23:19:00,0.498897,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14,0.86499,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143961",2019-10-08 23:20:00,0.514472,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.2,0.87318,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143962",2019-10-08 23:21:00,0.473619,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.3,1.19007,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"143963",2019-10-08 23:22:00,0,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.1,1.22976,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143964",2019-10-08 23:23:00,0.482237,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.1,1.20834,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143965",2019-10-08 23:24:00,0.473966,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14,1.08297,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143966",2019-10-08 23:25:00,0.486085,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14,0.88137,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143967",2019-10-08 23:26:00,0.664827,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14,0.8757,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143968",2019-10-08 23:27:00,0.796412,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14,0.8694,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143969",2019-10-08 23:28:00,0.44214,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.1,0.86625,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143970",2019-10-08 23:29:00,0.456374,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.1,0.88767,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143971",2019-10-08 23:30:00,0.814339,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.1,0.88263,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143972",2019-10-08 23:31:00,0.874393,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.1,0.86625,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143973",2019-10-08 23:32:00,0.940115,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.1,0.86247,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143974",2019-10-08 23:33:00,0.961535,0,0,24,22,22,22,30,27,27,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,14.3,0.86184,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143975",2019-10-08 23:34:00,0.908306,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,14.3,0.88767,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143976",2019-10-08 23:35:00,1.08563,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,14.3,0.86247,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143977",2019-10-08 23:36:00,0.964732,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,14.5,0.86184,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143978",2019-10-08 23:37:00,1.2774,0,0,24,22,22,22,30,27,27,0,0,24.5,22,22.5,23.5,24.5,24,24.5,14.7,0.85617,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143979",2019-10-08 23:38:00,0.781822,0,0,24,22,22,22,30,27,27,6.45512195121951,0,24,22,22.5,23.5,24.5,24,24.5,14.7,0.87507,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143980",2019-10-08 23:39:00,0.927056,0,0,24,22,22,22,30,27,27,7.12,0,24,22,22,23.5,24.5,24,24.5,14.8,1.0017,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143981",2019-10-08 23:40:00,0.840692,0,0,24,22,22,22,30,27,27,7.20816666666667,0,24,22,22,23.5,24.5,24,24.5,14.9,1.00044,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143982",2019-10-08 23:41:00,0.752113,0,0,24,22,22,22,30,27,27,7.25622950819672,0,24,22,22,23.5,24.5,24,24.5,14.7,1.00107,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143983",2019-10-08 23:42:00,1.07721,0,0,24,22,22,22,30,27,27,7.25033333333333,0,24,22,22,23.5,24.5,24,24.5,14.7,0.9891,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143984",2019-10-08 23:43:00,0.652265,0,0,24,22,22,22,30,27,27,7.22426229508197,0,24.5,22,22,23.5,24.5,24,24.5,14.6,1.00044,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143985",2019-10-08 23:44:00,0.585791,0,0,24,22,22,22,30,27,27,7.1527868852459,0,24.5,22,22,23.5,24.5,24,24.5,14.8,1.00422,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143986",2019-10-08 23:45:00,0.566163,0,0,24,22,22,22,30,27,27,7.14533333333333,0,24.5,22,22,23.5,24.5,24,24.5,15,0.99666,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143987",2019-10-08 23:46:00,0.534371,0,0,24,22,22,22,30,27,27,7.1555737704918,0,24.5,22,22,23.5,24.5,24,24.5,15,1.00674,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143988",2019-10-08 23:47:00,0.536745,0,0,24,22,22,22,30,27,27,7.13816666666667,0,24,22,22,23.5,24.5,24,24.5,14.4,0.99477,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143989",2019-10-08 23:48:00,0.508484,0,0,24,22,22,22,30,27,27,6.90180327868852,0,24,22,22,23.5,24.5,24,24.5,14.3,0.99036,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143990",2019-10-08 23:49:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22,22,23.5,24.5,24,24.5,14.5,0.84798,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143991",2019-10-08 23:50:00,0.502196,0,0,24,22,22,22,30,27,27,0,0,24,22,22,23.5,24.5,24,24.5,14.6,0.88641,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143992",2019-10-08 23:51:00,0.485111,0,0,24,22,22,22,30,27,27,0,0,24,22,22,23.5,24.5,24,24.5,14.7,0.86121,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"143993",2019-10-08 23:52:00,0.494198,0,0,24,22,22,22,30,27,27,0,0,24,22,22,23.5,24.5,24,24.5,14.8,0.8631,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143994",2019-10-08 23:53:00,0.665539,0,0,24,22,22,22,30,27,27,0,0,24,22,22,23.5,24.5,24,24.5,14.8,0.8568,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143995",2019-10-08 23:54:00,0.50846,0,0,24,22,22,22,30,27,27,0,0,24,22,22,23.5,24.5,24,24.5,14.8,0.89334,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143996",2019-10-08 23:55:00,0.430137,0,0,24,22,22,22,30,27,27,0,0,24,22,22,23.5,24.5,24,24.5,14.7,0.88326,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143997",2019-10-08 23:56:00,0.777296,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23.5,24.5,24,24.5,14.8,0.88137,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143998",2019-10-08 23:57:00,0.626865,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23.5,24.5,24,24.5,14.8,0.84987,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"143999",2019-10-08 23:58:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23.5,24.5,24,24.5,14.3,0.8505,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"144000",2019-10-08 23:59:00,0.555394,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23.5,24.5,24,24.5,14.3,0.85617,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"144001",2019-10-09 00:00:00,0.797413,0,0,24,22,22,22,30,27,27,0,0,24,22,22.5,23.5,24.5,24,24.5,14.1,0.84987,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"144002",2019-10-09 00:01:00,0.788024,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,13.9,1.18251,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"144003",2019-10-09 00:02:00,0.724257,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14,1.18944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144004",2019-10-09 00:03:00,0.774724,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14,1.15794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144005",2019-10-09 00:04:00,0.771068,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.1,1.04202,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144006",2019-10-09 00:05:00,0.896706,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.2,1.00044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144007",2019-10-09 00:06:00,0.862239,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.1,0.85932,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144008",2019-10-09 00:07:00,0.811114,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.1,0.88074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144009",2019-10-09 00:08:00,0.796933,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14,0.88074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144010",2019-10-09 00:09:00,0.770371,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,13.9,0.88074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144011",2019-10-09 00:10:00,0.645202,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14,0.88074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144012",2019-10-09 00:11:00,0.550402,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.1,0.88074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144013",2019-10-09 00:12:00,0.471234,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,13.9,0.87822,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144014",2019-10-09 00:13:00,0.430305,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,13.9,0.89334,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144015",2019-10-09 00:14:00,0.454778,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,13.8,0.88263,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144016",2019-10-09 00:15:00,0.644428,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,13.8,0.66654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144017",2019-10-09 00:16:00,0.648115,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,13.8,0.66087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144018",2019-10-09 00:17:00,0.399832,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,13.8,0.6363,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144019",2019-10-09 00:18:00,0.395922,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,13.7,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144020",2019-10-09 00:19:00,0.365979,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,24,24.5,24,24.5,13.9,0.64575,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144021",2019-10-09 00:20:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,24,24.5,24,24.5,13.9,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144022",2019-10-09 00:21:00,0.342791,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,24,24.5,24,24.5,13.9,0.63504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144023",2019-10-09 00:22:00,0.312691,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,24,24.5,24,24.5,14.1,0.64197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144024",2019-10-09 00:23:00,0.340115,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,24,24.5,24,24.5,14.3,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144025",2019-10-09 00:24:00,0.355887,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,24,24.5,24,24.5,14.3,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144026",2019-10-09 00:25:00,0.509481,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,24,24.5,24,24.5,14,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144027",2019-10-09 00:26:00,0.359388,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,24,24.5,24,24.5,14,0.66402,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144028",2019-10-09 00:27:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,24,24.5,24,24.5,14.2,0.67473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144029",2019-10-09 00:28:00,0.369889,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.4,0.67914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144030",2019-10-09 00:29:00,0.666775,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.5,0.68544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144031",2019-10-09 00:30:00,0.369638,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.5,0.67347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144032",2019-10-09 00:31:00,0.469189,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,15.2,0.66654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144033",2019-10-09 00:32:00,0.403165,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,15.2,0.66465,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144034",2019-10-09 00:33:00,0.338464,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,15.9,0.69804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144035",2019-10-09 00:34:00,0.350187,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,15.9,0.66717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144036",2019-10-09 00:35:00,0.360507,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,16.2,0.6615,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144037",2019-10-09 00:36:00,0.527398,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,15.9,0.66087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144038",2019-10-09 00:37:00,0.349549,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,16.1,0.6552,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144039",2019-10-09 00:38:00,0.332706,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,16.2,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144040",2019-10-09 00:39:00,0.3577,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,16.3,0.66906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144041",2019-10-09 00:40:00,0.318771,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,16.3,1.00926,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144042",2019-10-09 00:41:00,0.361519,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,16.2,1.03761,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144043",2019-10-09 00:42:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,15.3,0.9828,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144044",2019-10-09 00:43:00,0.36992,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.7,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144045",2019-10-09 00:44:00,0.357449,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.5,0.81837,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144046",2019-10-09 00:45:00,0.348956,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.4,0.68544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144047",2019-10-09 00:46:00,0.355986,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.3,0.66087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144048",2019-10-09 00:47:00,0.368446,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.5,0.65583,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144049",2019-10-09 00:48:00,0.347341,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.5,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144050",2019-10-09 00:49:00,0.482553,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.3,0.65898,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144051",2019-10-09 00:50:00,0.621063,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.5,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144052",2019-10-09 00:51:00,0.416307,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.7,0.65457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144053",2019-10-09 00:52:00,0.427356,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.6,0.6552,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144054",2019-10-09 00:53:00,0.41732,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.7,0.65016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144055",2019-10-09 00:54:00,0.411243,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.7,0.65457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144056",2019-10-09 00:55:00,0.434834,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.9,0.6552,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144057",2019-10-09 00:56:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.9,0.65457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144058",2019-10-09 00:57:00,0.440901,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,15,0.66087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144059",2019-10-09 00:58:00,0.322428,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,15,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144060",2019-10-09 00:59:00,0.41275,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.9,0.66591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144061",2019-10-09 01:00:00,0.446433,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.8,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144062",2019-10-09 01:01:00,0.433721,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.8,0.65457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144063",2019-10-09 01:02:00,0.432084,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.8,0.63504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144064",2019-10-09 01:03:00,0.544108,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.8,0.6363,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144065",2019-10-09 01:04:00,0.413934,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.8,0.63,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144066",2019-10-09 01:05:00,0.384019,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.7,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144067",2019-10-09 01:06:00,0.397288,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.8,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144068",2019-10-09 01:07:00,0.370652,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.8,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144069",2019-10-09 01:08:00,0.38856,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.8,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144070",2019-10-09 01:09:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.8,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144071",2019-10-09 01:10:00,0.341654,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.7,0.63504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144072",2019-10-09 01:11:00,0.364727,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.7,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144073",2019-10-09 01:12:00,0.359861,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.7,0.64071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144074",2019-10-09 01:13:00,0.351172,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.6,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144075",2019-10-09 01:14:00,0.381211,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.7,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144076",2019-10-09 01:15:00,0.363293,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.6,0.63504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144077",2019-10-09 01:16:00,0.391792,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.6,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144078",2019-10-09 01:17:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.6,0.63504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144079",2019-10-09 01:18:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.7,0.63504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144080",2019-10-09 01:19:00,0.355352,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.5,0.63,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144081",2019-10-09 01:20:00,0.351342,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.5,0.62937,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144082",2019-10-09 01:21:00,0.37006,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.5,0.95004,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144083",2019-10-09 01:22:00,0.332529,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.6,1.01304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144084",2019-10-09 01:23:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.5,0.99981,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
