"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"144085",2019-10-09 01:24:00,0.331684,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.6,0.88074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144086",2019-10-09 01:25:00,0.330343,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.6,0.67284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144087",2019-10-09 01:26:00,0.33966,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.6,0.67284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144088",2019-10-09 01:27:00,0.327604,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.7,0.66654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144089",2019-10-09 01:28:00,0.331948,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.7,0.66654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144090",2019-10-09 01:29:00,0.343325,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24,24.5,14.6,0.67284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144091",2019-10-09 01:30:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.6,0.66717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144092",2019-10-09 01:31:00,0.342828,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.6,0.6615,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144093",2019-10-09 01:32:00,0.369239,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.6,0.66717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144094",2019-10-09 01:33:00,0.353636,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.7,0.6678,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144095",2019-10-09 01:34:00,0.352752,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.7,0.66717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144096",2019-10-09 01:35:00,0.376784,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.6,0.66969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144097",2019-10-09 01:36:00,0.342107,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.6,0.66654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144098",2019-10-09 01:37:00,0.521971,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.6,0.6615,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144099",2019-10-09 01:38:00,0.424887,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.7,0.66087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144100",2019-10-09 01:39:00,0.399355,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.6,0.66591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144101",2019-10-09 01:40:00,0.39227,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.6,0.66654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144102",2019-10-09 01:41:00,0.517366,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.6,0.6489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144103",2019-10-09 01:42:00,0.388291,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.6,0.63504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144104",2019-10-09 01:43:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.6,0.63504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144105",2019-10-09 01:44:00,0.453347,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.6,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144106",2019-10-09 01:45:00,0.38354,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.7,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144107",2019-10-09 01:46:00,0.380887,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.7,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144108",2019-10-09 01:47:00,0.418363,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.7,0.66087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144109",2019-10-09 01:48:00,0.401002,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.8,0.6552,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144110",2019-10-09 01:49:00,0.4133,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.7,0.66654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144111",2019-10-09 01:50:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.9,0.66087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144112",2019-10-09 01:51:00,0.433937,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,15,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144113",2019-10-09 01:52:00,0.402914,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,15.3,0.65961,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144114",2019-10-09 01:53:00,0.410591,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,15.2,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144115",2019-10-09 01:54:00,0.419029,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,15.2,0.66591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144116",2019-10-09 01:55:00,0.391406,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,15.3,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144117",2019-10-09 01:56:00,0.398609,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,15.1,0.65457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144118",2019-10-09 01:57:00,0.550292,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,15.4,0.66591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144119",2019-10-09 01:58:00,0.396267,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,15.7,0.65457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144120",2019-10-09 01:59:00,0.407655,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,15.4,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144121",2019-10-09 02:00:00,0.407168,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,15.4,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144122",2019-10-09 02:01:00,0.352284,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,15.5,0.65772,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144123",2019-10-09 02:02:00,0.390886,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,15.1,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144124",2019-10-09 02:03:00,0.62718,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,15.2,0.6489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144125",2019-10-09 02:04:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,15.4,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144126",2019-10-09 02:05:00,0.383535,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,15.5,0.65457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144127",2019-10-09 02:06:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,15.5,0.6552,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144128",2019-10-09 02:07:00,0.353971,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,15,1.05714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144129",2019-10-09 02:08:00,2.38272,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,15.1,1.34694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144130",2019-10-09 02:09:00,1.22395,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,15.1,1.45593,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144131",2019-10-09 02:10:00,0.833859,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,15,1.46097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144132",2019-10-09 02:11:00,1.8049,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.9,1.35954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144133",2019-10-09 02:12:00,2.44687,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,15.1,1.3041,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"144134",2019-10-09 02:13:00,2.82881,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,15,1.15983,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"144135",2019-10-09 02:14:00,2.97499,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,15,1.13337,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"144136",2019-10-09 02:15:00,3.25161,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.9,1.14597,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"144137",2019-10-09 02:16:00,3.03221,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.9,1.1529,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"144138",2019-10-09 02:17:00,2.76413,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.9,1.15353,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"144139",2019-10-09 02:18:00,2.52995,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.9,1.15857,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"144140",2019-10-09 02:19:00,2.60648,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.9,1.16424,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"144141",2019-10-09 02:20:00,2.88795,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,15.1,1.16487,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"144142",2019-10-09 02:21:00,2.9145,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.9,1.17117,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"144143",2019-10-09 02:22:00,2.98999,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.7,1.17117,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"144144",2019-10-09 02:23:00,3.09093,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.5,1.15227,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"144145",2019-10-09 02:24:00,2.99633,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.5,1.15668,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"144146",2019-10-09 02:25:00,2.99923,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.5,1.1592,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"144147",2019-10-09 02:26:00,2.8357,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.5,1.17054,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"144148",2019-10-09 02:27:00,2.81435,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.4,1.1718,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"144149",2019-10-09 02:28:00,2.52353,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.5,1.17684,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"144150",2019-10-09 02:29:00,2.71963,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.3,1.18881,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"144151",2019-10-09 02:30:00,2.69156,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,24.5,24.5,24.5,14.4,1.1718,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"144152",2019-10-09 02:31:00,2.73452,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.3,1.20204,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144153",2019-10-09 02:32:00,2.80461,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.2,1.19574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144154",2019-10-09 02:33:00,2.46865,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.2,1.20204,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144155",2019-10-09 02:34:00,2.71499,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.2,1.19574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144156",2019-10-09 02:35:00,2.5584,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.2,1.20771,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144157",2019-10-09 02:36:00,2.55235,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.2,1.19637,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144158",2019-10-09 02:37:00,2.59201,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.2,1.20708,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144159",2019-10-09 02:38:00,2.73773,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.4,1.20519,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144160",2019-10-09 02:39:00,2.76425,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.3,1.20897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144161",2019-10-09 02:40:00,2.83372,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.3,1.21527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144162",2019-10-09 02:41:00,2.87445,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.4,1.2096,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144163",2019-10-09 02:42:00,2.86388,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.6,1.22661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144164",2019-10-09 02:43:00,2.878,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.7,1.22094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144165",2019-10-09 02:44:00,2.8266,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.7,1.22283,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144166",2019-10-09 02:45:00,2.84164,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.7,1.22724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144167",2019-10-09 02:46:00,2.8205,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.8,1.22787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144168",2019-10-09 02:47:00,2.84288,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.9,1.23165,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144169",2019-10-09 02:48:00,2.83772,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.8,1.2222,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144170",2019-10-09 02:49:00,2.78716,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.3,1.23543,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144171",2019-10-09 02:50:00,2.74315,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.1,1.23417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144172",2019-10-09 02:51:00,2.69386,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.1,1.23417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144173",2019-10-09 02:52:00,2.63612,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.1,1.24614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144174",2019-10-09 02:53:00,2.73393,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.1,1.34127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144175",2019-10-09 02:54:00,2.74118,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.2,1.26063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144176",2019-10-09 02:55:00,2.98447,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.2,1.25307,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144177",2019-10-09 02:56:00,2.59454,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.3,1.56933,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144178",2019-10-09 02:57:00,2.68938,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.3,1.58571,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144179",2019-10-09 02:58:00,2.52262,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.2,1.4742,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144180",2019-10-09 02:59:00,2.54007,0,0.06,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.2,1.3293,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144181",2019-10-09 03:00:00,2.52441,0,0.106,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.1,2.79594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144182",2019-10-09 03:01:00,2.59377,0,0.106,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14,1.18755,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144183",2019-10-09 03:02:00,2.63416,0,0.09,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14,1.20204,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144184",2019-10-09 03:03:00,2.61128,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14,1.15731,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144185",2019-10-09 03:04:00,2.68743,0,0.099,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14,1.21527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144186",2019-10-09 03:05:00,2.69216,0,0.108,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.2,1.22094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144187",2019-10-09 03:06:00,2.68362,0,0.062,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.2,1.19574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144188",2019-10-09 03:07:00,2.68646,0,0.09,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.1,1.20897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144189",2019-10-09 03:08:00,2.67922,0,0.106,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.1,1.21527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144190",2019-10-09 03:09:00,2.63548,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.2,1.17432,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144191",2019-10-09 03:10:00,2.61129,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.2,0.62307,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144192",2019-10-09 03:11:00,1.02925,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.3,0.55944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144193",2019-10-09 03:12:00,1.3895,0,2.084,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.4,2.64411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144194",2019-10-09 03:13:00,1.30155,0,2.08,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.3,2.64474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144195",2019-10-09 03:14:00,0.930019,0,2.047,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.1,2.6082,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144196",2019-10-09 03:15:00,0.599996,0,2.073,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.1,2.63781,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144197",2019-10-09 03:16:00,0.468272,0,2.065,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.3,2.62584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144198",2019-10-09 03:17:00,0,0,2.095,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.3,2.65797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144199",2019-10-09 03:18:00,0.330831,0,2.108,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.1,2.66364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144200",2019-10-09 03:19:00,0,0,2.103,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.1,2.66364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144201",2019-10-09 03:20:00,0,0,2.107,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.1,2.65797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144202",2019-10-09 03:21:00,0,0,0.069,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,13.9,0.54747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144203",2019-10-09 03:22:00,0,0,0.109,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,13.8,2.72538,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144204",2019-10-09 03:23:00,0,0,2.119,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,13.8,2.67939,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144205",2019-10-09 03:24:00,0,0,2.105,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,13.9,2.66427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144206",2019-10-09 03:25:00,0,0,2.109,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,13.9,2.6649,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144207",2019-10-09 03:26:00,0,0,2.098,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,13.9,2.67813,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144208",2019-10-09 03:27:00,0,0,2.126,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,13.9,2.68128,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144209",2019-10-09 03:28:00,0,0,2.099,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,13.9,2.65923,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144210",2019-10-09 03:29:00,0,0,0.095,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,13.8,0.567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144211",2019-10-09 03:30:00,0,0,0.095,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,13.9,0.56763,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144212",2019-10-09 03:31:00,0.379931,0,0.113,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,13.9,0.57897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144213",2019-10-09 03:32:00,0,0,0.116,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,13.9,0.5733,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144214",2019-10-09 03:33:00,0,0,0.067,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,13.8,0.54747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144215",2019-10-09 03:34:00,0,0,0.095,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,13.9,0.56952,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144216",2019-10-09 03:35:00,0,0,0.097,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,13.9,0.56952,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144217",2019-10-09 03:36:00,0,0,0.111,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,13.9,0.58086,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144218",2019-10-09 03:37:00,0.392837,0,0.116,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,13.9,0.57897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144219",2019-10-09 03:38:00,0.389933,0,0.065,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,13.8,0.54747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144220",2019-10-09 03:39:00,0,0,0.095,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,13.8,0.567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144221",2019-10-09 03:40:00,0.306059,0,0.095,24,22,22,22,30,27,27,0,6.6797619047619,24,22.5,23,23.5,24.5,24.5,24.5,13.8,0.68607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144222",2019-10-09 03:41:00,0.346107,0,0.113,24,22,22,22,30,27,27,0,6.83098360655738,24,22.5,23,23.5,24.5,24.5,24.5,13.8,0.70434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144223",2019-10-09 03:42:00,0.336477,0,0.116,24,22,22,22,30,27,27,0,6.9035,24,22.5,23,23.5,24.5,24.5,24.5,13.7,0.70434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144224",2019-10-09 03:43:00,0.364214,0,0.065,24,22,22,22,30,27,27,0,6.91377049180328,24,22.5,23,23.5,24.5,24.5,24.5,13.7,0.79317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144225",2019-10-09 03:44:00,0.558835,0,0.095,24,22,22,22,30,27,27,0,6.40606557377049,24,22.5,23,23.5,24.5,24.5,24.5,13.8,1.0017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144226",2019-10-09 03:45:00,0.62852,0,0.095,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,13.9,0.882,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144227",2019-10-09 03:46:00,0,0,0.06,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14,0.85617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144228",2019-10-09 03:47:00,0.476297,0,0.115,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14,0.76734,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144229",2019-10-09 03:48:00,0.376811,0,0.065,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.1,0.55377,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144230",2019-10-09 03:49:00,0.380065,0,0.097,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.4,0.58401,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144231",2019-10-09 03:50:00,0.383562,0,0.097,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.4,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144232",2019-10-09 03:51:00,0.354497,0,0.117,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.3,0.65457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144233",2019-10-09 03:52:00,0.38843,0,0.115,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.2,0.54999,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144234",2019-10-09 03:53:00,0.399071,0,0.065,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.1,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144235",2019-10-09 03:54:00,0.396649,0,0.094,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.1,0.50778,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144236",2019-10-09 03:55:00,0.382333,0,0.097,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.2,0.43974,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144237",2019-10-09 03:56:00,0.385716,0,0.117,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.1,0.44604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144238",2019-10-09 03:57:00,0.471585,0,0.117,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14.1,0.42399,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144239",2019-10-09 03:58:00,0.457353,0,0.115,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,13.9,0.42147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144240",2019-10-09 03:59:00,0.391984,0,0.037,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,13.9,0.36603,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144241",2019-10-09 04:00:00,0.390646,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14,0.44415,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144242",2019-10-09 04:01:00,0.393656,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14,0.35847,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144243",2019-10-09 04:02:00,0.346908,0,0.108,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14,0.42147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144244",2019-10-09 04:03:00,0.389096,0,0.064,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144245",2019-10-09 04:04:00,0.417952,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14,0.35847,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144246",2019-10-09 04:05:00,0.386376,0,0.073,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144247",2019-10-09 04:06:00,0.430863,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24.5,24.5,14,0.41454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144248",2019-10-09 04:07:00,0,0,0.025,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14,0.46431,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144249",2019-10-09 04:08:00,0.371297,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,13.9,0.45234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144250",2019-10-09 04:09:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14,0.36792,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144251",2019-10-09 04:10:00,0.336856,0,0.112,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,13.9,0.42777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144252",2019-10-09 04:11:00,0.348901,0,0.062,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.1,0.40761,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144253",2019-10-09 04:12:00,0.323738,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.1,0.36477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144254",2019-10-09 04:13:00,0.314355,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.2,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144255",2019-10-09 04:14:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.3,0.46557,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144256",2019-10-09 04:15:00,0,0,0.078,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.3,0.39564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144257",2019-10-09 04:16:00,0,0,2.092,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.2,2.49354,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144258",2019-10-09 04:17:00,0,0,2.085,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.2,2.49291,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144259",2019-10-09 04:18:00,0,0,2.069,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.2,2.46897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144260",2019-10-09 04:19:00,0,0,2.069,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.2,2.47464,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144261",2019-10-09 04:20:00,0,0,2.048,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.2,2.45574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144262",2019-10-09 04:21:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.2,0.37044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144263",2019-10-09 04:22:00,0,0,2.083,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.2,2.46519,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144264",2019-10-09 04:23:00,0,0,2.063,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.1,2.46834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144265",2019-10-09 04:24:00,0,0,2.066,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.3,2.46267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144266",2019-10-09 04:25:00,0,0,2.083,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.3,2.49354,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144267",2019-10-09 04:26:00,0.326355,0,2.079,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.3,2.48661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144268",2019-10-09 04:27:00,0.332597,0,2.041,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.5,2.45007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144269",2019-10-09 04:28:00,0.303964,0,2.067,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.6,0.42084,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144270",2019-10-09 04:29:00,0.352036,0,0.094,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.6,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144271",2019-10-09 04:30:00,0.333718,0,0.046,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.7,0.38745,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144272",2019-10-09 04:31:00,0.34398,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.7,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144273",2019-10-09 04:32:00,0.35559,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.8,0.38052,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144274",2019-10-09 04:33:00,0.345156,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.6,0.504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144275",2019-10-09 04:34:00,0.363061,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.5,0.69237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144276",2019-10-09 04:35:00,0.395725,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.7,0.67347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144277",2019-10-09 04:36:00,0.528136,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.8,0.62055,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144278",2019-10-09 04:37:00,0.397135,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.4,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144279",2019-10-09 04:38:00,0.481941,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.3,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144280",2019-10-09 04:39:00,0.375053,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.1,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144281",2019-10-09 04:40:00,0.353746,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.2,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144282",2019-10-09 04:41:00,0.377902,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144283",2019-10-09 04:42:00,0.376635,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14,0.40509,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144284",2019-10-09 04:43:00,0.379803,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144285",2019-10-09 04:44:00,0.371277,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.1,0.39123,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144286",2019-10-09 04:45:00,0.351124,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14.1,0.39564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144287",2019-10-09 04:46:00,0.381541,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14,0.39879,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144288",2019-10-09 04:47:00,0.373343,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14,0.40131,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144289",2019-10-09 04:48:00,0.393342,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14,0.39942,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144290",2019-10-09 04:49:00,0.412504,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,24.5,24,24.5,14,0.3906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144291",2019-10-09 04:50:00,0.353154,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,14.1,0.40761,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144292",2019-10-09 04:51:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.9,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144293",2019-10-09 04:52:00,0.490853,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.9,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144294",2019-10-09 04:53:00,0.381759,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.9,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144295",2019-10-09 04:54:00,0.353242,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,14,0.40761,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144296",2019-10-09 04:55:00,0.35069,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.9,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144297",2019-10-09 04:56:00,0.375825,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.8,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144298",2019-10-09 04:57:00,0.328345,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.9,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144299",2019-10-09 04:58:00,0.577364,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.8,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144300",2019-10-09 04:59:00,0.345289,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.8,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144301",2019-10-09 05:00:00,0.315434,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.8,0.8757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144302",2019-10-09 05:01:00,0.3195,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.8,0.69552,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144303",2019-10-09 05:02:00,0.34078,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.8,0.64197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144304",2019-10-09 05:03:00,0.350009,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.8,0.61047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144305",2019-10-09 05:04:00,0.347488,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.8,0.59661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144306",2019-10-09 05:05:00,0.380415,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.7,0.58464,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144307",2019-10-09 05:06:00,0.339282,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.8,0.5733,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144308",2019-10-09 05:07:00,0.331337,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.8,0.57771,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144309",2019-10-09 05:08:00,0.40418,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.8,0.57897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144310",2019-10-09 05:09:00,0.365239,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.7,0.57897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144311",2019-10-09 05:10:00,0.353367,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.8,0.56637,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144312",2019-10-09 05:11:00,0.336661,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.7,0.56007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144313",2019-10-09 05:12:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.6,0.56007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144314",2019-10-09 05:13:00,0.344391,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.6,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144315",2019-10-09 05:14:00,0.347952,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.7,0.5481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144316",2019-10-09 05:15:00,0.358251,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.5,0.55944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144317",2019-10-09 05:16:00,0.369392,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.6,0.55944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144318",2019-10-09 05:17:00,0.366752,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.5,0.5544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144319",2019-10-09 05:18:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.5,0.5481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144320",2019-10-09 05:19:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.4,0.54747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144321",2019-10-09 05:20:00,0.368524,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.5,0.55818,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144322",2019-10-09 05:21:00,0.357692,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.5,0.55314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144323",2019-10-09 05:22:00,0.369953,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.5,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144324",2019-10-09 05:23:00,0.439565,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.4,0.5481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144325",2019-10-09 05:24:00,0.35656,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.5,0.76167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144326",2019-10-09 05:25:00,0.501264,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.4,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144327",2019-10-09 05:26:00,0.449987,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.4,0.87507,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144328",2019-10-09 05:27:00,0.320103,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.4,0.75537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144329",2019-10-09 05:28:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.3,0.69804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144330",2019-10-09 05:29:00,0.405114,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.4,0.5229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144331",2019-10-09 05:30:00,0.379665,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.4,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144332",2019-10-09 05:31:00,0.396871,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.2,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144333",2019-10-09 05:32:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.2,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144334",2019-10-09 05:33:00,0.383125,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.3,0.5229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144335",2019-10-09 05:34:00,0.315535,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.3,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144336",2019-10-09 05:35:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.1,0.5292,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144337",2019-10-09 05:36:00,0.326674,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.2,0.5229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144338",2019-10-09 05:37:00,0.333882,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.1,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144339",2019-10-09 05:38:00,0.352017,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13.1,0.5229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144340",2019-10-09 05:39:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13,0.5229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144341",2019-10-09 05:40:00,0.32638,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144342",2019-10-09 05:41:00,0.32994,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13,0.50904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144343",2019-10-09 05:42:00,0.342044,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.9,0.50589,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144344",2019-10-09 05:43:00,0.334346,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.8,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144345",2019-10-09 05:44:00,0.34348,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.7,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144346",2019-10-09 05:45:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.7,0.50904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144347",2019-10-09 05:46:00,0.345031,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.8,0.50841,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144348",2019-10-09 05:47:00,0.33815,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.8,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144349",2019-10-09 05:48:00,0.3404,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.7,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144350",2019-10-09 05:49:00,0.341537,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.7,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144351",2019-10-09 05:50:00,0.548293,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.7,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144352",2019-10-09 05:51:00,0.322156,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.8,0.51282,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144353",2019-10-09 05:52:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.7,0.4662,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"144354",2019-10-09 05:53:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.8,0.46557,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"144355",2019-10-09 05:54:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.7,0.46494,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"144356",2019-10-09 05:55:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.8,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144357",2019-10-09 05:56:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144358",2019-10-09 05:57:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.6,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144359",2019-10-09 05:58:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.6,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144360",2019-10-09 05:59:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144361",2019-10-09 06:00:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.6,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144362",2019-10-09 06:01:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144363",2019-10-09 06:02:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.6,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144364",2019-10-09 06:03:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.6,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144365",2019-10-09 06:04:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.6,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144366",2019-10-09 06:05:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144367",2019-10-09 06:06:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144368",2019-10-09 06:07:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.7,0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144369",2019-10-09 06:08:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144370",2019-10-09 06:09:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144371",2019-10-09 06:10:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.7,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144372",2019-10-09 06:11:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.7,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144373",2019-10-09 06:12:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144374",2019-10-09 06:13:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144375",2019-10-09 06:14:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144376",2019-10-09 06:15:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.7,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144377",2019-10-09 06:16:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144378",2019-10-09 06:17:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144379",2019-10-09 06:18:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144380",2019-10-09 06:19:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144381",2019-10-09 06:20:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144382",2019-10-09 06:21:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144383",2019-10-09 06:22:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.8,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144384",2019-10-09 06:23:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144385",2019-10-09 06:24:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.7,0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144386",2019-10-09 06:25:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.8,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144387",2019-10-09 06:26:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.8,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144388",2019-10-09 06:27:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.9,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144389",2019-10-09 06:28:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144390",2019-10-09 06:29:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,13,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144391",2019-10-09 06:30:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144392",2019-10-09 06:31:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.7,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144393",2019-10-09 06:32:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144394",2019-10-09 06:33:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.8,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144395",2019-10-09 06:34:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.8,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144396",2019-10-09 06:35:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.7,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144397",2019-10-09 06:36:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.6,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144398",2019-10-09 06:37:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.6,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144399",2019-10-09 06:38:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.5,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144400",2019-10-09 06:39:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.3,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144401",2019-10-09 06:40:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
