"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"144402",2019-10-09 06:41:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.4,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144403",2019-10-09 06:42:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.4,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144404",2019-10-09 06:43:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.4,0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144405",2019-10-09 06:44:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.4,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144406",2019-10-09 06:45:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144407",2019-10-09 06:46:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144408",2019-10-09 06:47:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.3,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144409",2019-10-09 06:48:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144410",2019-10-09 06:49:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.3,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144411",2019-10-09 06:50:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144412",2019-10-09 06:51:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144413",2019-10-09 06:52:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.3,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144414",2019-10-09 06:53:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.6,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144415",2019-10-09 06:54:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.4,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144416",2019-10-09 06:55:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.4,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144417",2019-10-09 06:56:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144418",2019-10-09 06:57:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.3,0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144419",2019-10-09 06:58:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144420",2019-10-09 06:59:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144421",2019-10-09 07:00:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144422",2019-10-09 07:01:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.2,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144423",2019-10-09 07:02:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144424",2019-10-09 07:03:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144425",2019-10-09 07:04:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144426",2019-10-09 07:05:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144427",2019-10-09 07:06:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144428",2019-10-09 07:07:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144429",2019-10-09 07:08:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.5,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144430",2019-10-09 07:09:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.5,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144431",2019-10-09 07:10:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.6,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144432",2019-10-09 07:11:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144433",2019-10-09 07:12:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144434",2019-10-09 07:13:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144435",2019-10-09 07:14:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144436",2019-10-09 07:15:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.1,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144437",2019-10-09 07:16:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144438",2019-10-09 07:17:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144439",2019-10-09 07:18:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144440",2019-10-09 07:19:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,23,23.5,25,24,24.5,12.3,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144441",2019-10-09 07:20:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,25,24,24.5,12.3,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144442",2019-10-09 07:21:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,25,24,24.5,12.3,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144443",2019-10-09 07:22:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,25,24,24.5,12.3,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144444",2019-10-09 07:23:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,25,24,24.5,12.2,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144445",2019-10-09 07:24:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,25,24,24.5,12.2,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144446",2019-10-09 07:25:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,25,24,24,12.1,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144447",2019-10-09 07:26:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,25,24,24,12,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144448",2019-10-09 07:27:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,25,24,24,12.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144449",2019-10-09 07:28:00,0,0,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,25,24,24,12,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144450",2019-10-09 07:29:00,0,9,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,25,24,24,12,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144451",2019-10-09 07:30:00,0,9,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,25,24,24,12,0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144452",2019-10-09 07:31:00,0,10,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,25,24,24,12,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144453",2019-10-09 07:32:00,0,10,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,25,24,24,12.1,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144454",2019-10-09 07:33:00,0,8,0,24,22,22,22,30,27,27,0,0,24,22.5,22.5,23.5,25,24,24,12.2,0.72513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144455",2019-10-09 07:34:00,0,10,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.1,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144456",2019-10-09 07:35:00,0,9,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.2,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144457",2019-10-09 07:36:00,0,10,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.2,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144458",2019-10-09 07:37:00,0,10,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.2,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144459",2019-10-09 07:38:00,0,8,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.2,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144460",2019-10-09 07:39:00,0,8,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.2,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144461",2019-10-09 07:40:00,0,7,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.1,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144462",2019-10-09 07:41:00,0,8,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.1,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144463",2019-10-09 07:42:00,0,8,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.1,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144464",2019-10-09 07:43:00,0,8,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.1,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144465",2019-10-09 07:44:00,0,8,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.1,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144466",2019-10-09 07:45:00,0,8,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144467",2019-10-09 07:46:00,0,7,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144468",2019-10-09 07:47:00,0,7,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144469",2019-10-09 07:48:00,0,9,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144470",2019-10-09 07:49:00,0,8,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144471",2019-10-09 07:50:00,0,9,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144472",2019-10-09 07:51:00,0,10,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.1,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144473",2019-10-09 07:52:00,0,10,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.1,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144474",2019-10-09 07:53:00,0,12,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.1,0.44415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144475",2019-10-09 07:54:00,0,11,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.1,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144476",2019-10-09 07:55:00,0,10,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.1,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144477",2019-10-09 07:56:00,0,10,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.1,0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144478",2019-10-09 07:57:00,0,10,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.2,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144479",2019-10-09 07:58:00,0,9,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.2,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144480",2019-10-09 07:59:00,0,10,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.2,1.84968,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144481",2019-10-09 08:00:00,0,9,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.2,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144482",2019-10-09 08:01:00,0,10,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.2,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144483",2019-10-09 08:02:00,0,10,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144484",2019-10-09 08:03:00,0,10,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144485",2019-10-09 08:04:00,0,10,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.2,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144486",2019-10-09 08:05:00,0,10,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.1,0.43092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144487",2019-10-09 08:06:00,0,11,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144488",2019-10-09 08:07:00,0,11,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144489",2019-10-09 08:08:00,0,12,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144490",2019-10-09 08:09:00,0,13,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.9,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144491",2019-10-09 08:10:00,0,15,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.9,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144492",2019-10-09 08:11:00,0,16,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.9,0.42462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144493",2019-10-09 08:12:00,0,16,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.9,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144494",2019-10-09 08:13:00,0,15,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.9,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144495",2019-10-09 08:14:00,0,13,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.8,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144496",2019-10-09 08:15:00,0,12,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.8,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144497",2019-10-09 08:16:00,0,13,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.8,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144498",2019-10-09 08:17:00,0,13,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.8,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144499",2019-10-09 08:18:00,0,13,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144500",2019-10-09 08:19:00,0,14,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144501",2019-10-09 08:20:00,0,15,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.9,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144502",2019-10-09 08:21:00,0,17,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144503",2019-10-09 08:22:00,0,23,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144504",2019-10-09 08:23:00,0,29,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12,0.36792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144505",2019-10-09 08:24:00,0,37,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144506",2019-10-09 08:25:00,0,45,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144507",2019-10-09 08:26:00,0,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144508",2019-10-09 08:27:00,0,39,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144509",2019-10-09 08:28:00,0,27,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144510",2019-10-09 08:29:00,0,18,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144511",2019-10-09 08:30:00,0,16,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144512",2019-10-09 08:31:00,0,16,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144513",2019-10-09 08:32:00,0,17,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.9,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144514",2019-10-09 08:33:00,0,15,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.9,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144515",2019-10-09 08:34:00,0,16,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144516",2019-10-09 08:35:00,0,16,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.9,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144517",2019-10-09 08:36:00,0,16,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.9,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144518",2019-10-09 08:37:00,0,19,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.9,0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144519",2019-10-09 08:38:00,0,22,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.8,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144520",2019-10-09 08:39:00,0,29,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.9,0.36225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144521",2019-10-09 08:40:00,0,37,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.9,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144522",2019-10-09 08:41:00,0,47,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.9,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144523",2019-10-09 08:42:00,0,49,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12,0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144524",2019-10-09 08:43:00,0,49,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12,0.56385,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144525",2019-10-09 08:44:00,0,51,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.1,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144526",2019-10-09 08:45:00,0,59,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.1,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144527",2019-10-09 08:46:00,0,55,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.2,0.22995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144528",2019-10-09 08:47:00,0,44,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144529",2019-10-09 08:48:00,0,30,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.1,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144530",2019-10-09 08:49:00,0,24,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.1,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144531",2019-10-09 08:50:00,0,19,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144532",2019-10-09 08:51:00,0,17,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.9,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144533",2019-10-09 08:52:00,0,18,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.9,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144534",2019-10-09 08:53:00,0,20,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.9,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144535",2019-10-09 08:54:00,0,19,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.9,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144536",2019-10-09 08:55:00,0,19,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.9,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144537",2019-10-09 08:56:00,0,18,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.9,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144538",2019-10-09 08:57:00,0,20,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.9,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144539",2019-10-09 08:58:00,0,27,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.9,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144540",2019-10-09 08:59:00,0,33,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144541",2019-10-09 09:00:00,0,36,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144542",2019-10-09 09:01:00,0,38,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144543",2019-10-09 09:02:00,0,40,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144544",2019-10-09 09:03:00,0,52,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.4,0.18711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144545",2019-10-09 09:04:00,0,75,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.4,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144546",2019-10-09 09:05:00,0,88,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.3,0.06111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144547",2019-10-09 09:06:00,0,87,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.2,0.11025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144548",2019-10-09 09:07:00,0,86,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12.1,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144549",2019-10-09 09:08:00,0,79,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,12,0.14931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144550",2019-10-09 09:09:00,0,58,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.8,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144551",2019-10-09 09:10:00,0,43,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.7,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144552",2019-10-09 09:11:00,0,38,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.7,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144553",2019-10-09 09:12:00,0,34,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.6,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144554",2019-10-09 09:13:00,0,30,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.6,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144555",2019-10-09 09:14:00,0,24,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.6,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144556",2019-10-09 09:15:00,0,21,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.6,0.51849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144557",2019-10-09 09:16:00,0,24,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.6,0.53298,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144558",2019-10-09 09:17:00,0,28,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.6,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144559",2019-10-09 09:18:00,0,32,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144560",2019-10-09 09:19:00,0,34,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.6,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144561",2019-10-09 09:20:00,0,32,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.6,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144562",2019-10-09 09:21:00,0,25,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.6,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144563",2019-10-09 09:22:00,0,22,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.6,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144564",2019-10-09 09:23:00,0,17,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.5,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144565",2019-10-09 09:24:00,0,20,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.5,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144566",2019-10-09 09:25:00,0,23,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.4,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144567",2019-10-09 09:26:00,0,29,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,23.5,25,24,24,11.4,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144568",2019-10-09 09:27:00,0,32,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,23.5,25,24,24,11.4,0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144569",2019-10-09 09:28:00,0,36,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,23.5,25,24,24,11.5,0.45738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144570",2019-10-09 09:29:00,0,38,0,24,22,22,22,30,27,27,0,0,23.5,23,22.5,23.5,25,24,24,11.5,0.51975,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144571",2019-10-09 09:30:00,0,37,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144572",2019-10-09 09:31:00,0,38,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144573",2019-10-09 09:32:00,0,43,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24.5,24,24,11.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144574",2019-10-09 09:33:00,0,50,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24.5,24,24,11.7,0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144575",2019-10-09 09:34:00,0,63,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24.5,24,24,11.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144576",2019-10-09 09:35:00,0,71,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,24.5,24,24,11.9,0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144577",2019-10-09 09:36:00,0,66,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23.5,25,24,24,11.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144578",2019-10-09 09:37:00,0,53,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,25,24,24,11.9,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144579",2019-10-09 09:38:00,0,46,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,25,24,24,11.7,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144580",2019-10-09 09:39:00,0,47,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,25,24,24,11.6,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144581",2019-10-09 09:40:00,0,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,11.6,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144582",2019-10-09 09:41:00,0,49,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,11.7,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144583",2019-10-09 09:42:00,0,46,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,11.7,0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144584",2019-10-09 09:43:00,0,42,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,11.7,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144585",2019-10-09 09:44:00,0,41,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,11.8,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144586",2019-10-09 09:45:00,0,40,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,11.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144587",2019-10-09 09:46:00,0,35,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12,0.33075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144588",2019-10-09 09:47:00,0,31,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,11.8,0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144589",2019-10-09 09:48:00,0,25,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,11.7,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144590",2019-10-09 09:49:00,0,20,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,11.9,0.41202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144591",2019-10-09 09:50:00,0,18,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,11.9,0.41895,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144592",2019-10-09 09:51:00,0,18,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,11.8,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144593",2019-10-09 09:52:00,0,19,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,11.8,0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144594",2019-10-09 09:53:00,0,23,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,11.9,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144595",2019-10-09 09:54:00,0,24,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12,0.39312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144596",2019-10-09 09:55:00,0,28,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144597",2019-10-09 09:56:00,0,28,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12.1,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144598",2019-10-09 09:57:00,0,33,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12.1,0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144599",2019-10-09 09:58:00,0,38,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12.1,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144600",2019-10-09 09:59:00,0,43,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12.2,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144601",2019-10-09 10:00:00,0,46,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12,0.14931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144602",2019-10-09 10:01:00,0,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12.1,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144603",2019-10-09 10:02:00,0,46,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144604",2019-10-09 10:03:00,0,45,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12,0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144605",2019-10-09 10:04:00,0,45,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12,0.17829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144606",2019-10-09 10:05:00,0,46,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12.1,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144607",2019-10-09 10:06:00,0,46,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144608",2019-10-09 10:07:00,0,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,11.9,0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144609",2019-10-09 10:08:00,0,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,11.8,0.14931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144610",2019-10-09 10:09:00,0,44,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,11.8,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144611",2019-10-09 10:10:00,0,38,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12,0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144612",2019-10-09 10:11:00,0,35,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,11.9,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144613",2019-10-09 10:12:00,0,35,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12,0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144614",2019-10-09 10:13:00,0,38,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12,0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144615",2019-10-09 10:14:00,0,46,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12.1,0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144616",2019-10-09 10:15:00,0,57,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12.4,0.08631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144617",2019-10-09 10:16:00,0,64,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12.1,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144618",2019-10-09 10:17:00,0,73,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12.4,-0.00819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144619",2019-10-09 10:18:00,0,80,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12.6,-0.063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144620",2019-10-09 10:19:00,0,84,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12.6,-0.06048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144621",2019-10-09 10:20:00,0,87,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12.6,-0.07686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144622",2019-10-09 10:21:00,0,82,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12.6,-0.0504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144623",2019-10-09 10:22:00,0,65,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12.6,0.0504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144624",2019-10-09 10:23:00,0,50,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12.4,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144625",2019-10-09 10:24:00,0,49,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12.3,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144626",2019-10-09 10:25:00,0,51,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12.5,0.11025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144627",2019-10-09 10:26:00,0,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12.5,0.15561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144628",2019-10-09 10:27:00,0,39,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12.4,0.1764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144629",2019-10-09 10:28:00,0,41,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12,0.15183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144630",2019-10-09 10:29:00,0,49,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12.2,0.10962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144631",2019-10-09 10:30:00,0,55,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,12,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144632",2019-10-09 10:31:00,0,51,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,11.8,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144633",2019-10-09 10:32:00,0,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,11.9,0.13482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144634",2019-10-09 10:33:00,0,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,11.8,0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144635",2019-10-09 10:34:00,0,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,11.8,0.126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144636",2019-10-09 10:35:00,0,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,24,24,11.6,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144637",2019-10-09 10:36:00,0,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.8,0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144638",2019-10-09 10:37:00,0,44,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.7,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144639",2019-10-09 10:38:00,0,47,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.6,0.13041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144640",2019-10-09 10:39:00,0,50,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.8,0.12978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144641",2019-10-09 10:40:00,0,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.5,0.13923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144642",2019-10-09 10:41:00,0,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.6,0.12789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144643",2019-10-09 10:42:00,0,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.7,0.1134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144644",2019-10-09 10:43:00,0,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.6,0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144645",2019-10-09 10:44:00,0,46,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.6,0.43092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144646",2019-10-09 10:45:00,0,43,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.5,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144647",2019-10-09 10:46:00,0,35,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.5,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144648",2019-10-09 10:47:00,0,30,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.5,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144649",2019-10-09 10:48:00,0,28,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.6,0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144650",2019-10-09 10:49:00,0,25,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.7,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144651",2019-10-09 10:50:00,0,28,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.6,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144652",2019-10-09 10:51:00,0,29,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.8,0.21042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144653",2019-10-09 10:52:00,0,29,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.8,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144654",2019-10-09 10:53:00,0,28,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.9,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144655",2019-10-09 10:54:00,0,28,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.8,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144656",2019-10-09 10:55:00,0,29,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.7,0.20853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144657",2019-10-09 10:56:00,0,29,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.5,0.21861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144658",2019-10-09 10:57:00,0,30,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.4,0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144659",2019-10-09 10:58:00,0,30,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.4,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144660",2019-10-09 10:59:00,0,31,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.4,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144661",2019-10-09 11:00:00,0,32,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.4,0.19593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144662",2019-10-09 11:01:00,0,34,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.5,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144663",2019-10-09 11:02:00,0,33,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.5,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144664",2019-10-09 11:03:00,0,29,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.4,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144665",2019-10-09 11:04:00,0,28,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.4,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144666",2019-10-09 11:05:00,0,27,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.6,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144667",2019-10-09 11:06:00,0,27,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.3,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144668",2019-10-09 11:07:00,0,29,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.4,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144669",2019-10-09 11:08:00,0,29,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.4,0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144670",2019-10-09 11:09:00,0,29,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.4,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144671",2019-10-09 11:10:00,0,29,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.4,0.22491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144672",2019-10-09 11:11:00,0,28,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.3,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144673",2019-10-09 11:12:00,0,30,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.3,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144674",2019-10-09 11:13:00,0,29,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.2,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144675",2019-10-09 11:14:00,0,29,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.1,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144676",2019-10-09 11:15:00,0,28,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.1,0.22491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144677",2019-10-09 11:16:00,0,28,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.1,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144678",2019-10-09 11:17:00,0,29,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11,0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144679",2019-10-09 11:18:00,0,32,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.2,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144680",2019-10-09 11:19:00,0,37,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.2,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144681",2019-10-09 11:20:00,0,41,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.2,0.13734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144682",2019-10-09 11:21:00,0,47,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.3,0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144683",2019-10-09 11:22:00,0,53,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.2,0.08127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144684",2019-10-09 11:23:00,0,53,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.2,0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144685",2019-10-09 11:24:00,0,54,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.2,0.07812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144686",2019-10-09 11:25:00,0,60,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.3,0.04032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144687",2019-10-09 11:26:00,0,75,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.4,-0.06993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144688",2019-10-09 11:27:00,0,107,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.3,-0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144689",2019-10-09 11:28:00,0,144,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.4,-0.41895,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144690",2019-10-09 11:29:00,0,178,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.4,-0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144691",2019-10-09 11:30:00,0,211,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.6,-0.78246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144692",2019-10-09 11:31:00,0,246,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.9,-0.93114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144693",2019-10-09 11:32:00,0,247,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,12.2,-0.87948,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144694",2019-10-09 11:33:00,0,202,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,12.3,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144695",2019-10-09 11:34:00,0,156,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,12.1,-0.41643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144696",2019-10-09 11:35:00,0,124,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,12,-0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144697",2019-10-09 11:36:00,0,103,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.6,-0.15309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144698",2019-10-09 11:37:00,0,87,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.6,-0.0819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144699",2019-10-09 11:38:00,0,80,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.5,-0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144700",2019-10-09 11:39:00,0,80,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.4,-0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144701",2019-10-09 11:40:00,0,80,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.4,-0.06993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144702",2019-10-09 11:41:00,0,87,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.3,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144703",2019-10-09 11:42:00,0,96,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.4,0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144704",2019-10-09 11:43:00,0,106,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.8,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144705",2019-10-09 11:44:00,0,110,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.8,0.00630001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144706",2019-10-09 11:45:00,0,110,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.7,-0.17766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144707",2019-10-09 11:46:00,0,113,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.7,-0.20853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144708",2019-10-09 11:47:00,0,119,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.8,-0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144709",2019-10-09 11:48:00,0,117,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,12.1,-0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144710",2019-10-09 11:49:00,0,110,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.8,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144711",2019-10-09 11:50:00,0,97,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.8,-0.10458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144712",2019-10-09 11:51:00,0,91,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.7,-0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144713",2019-10-09 11:52:00,0,97,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.5,-0.13923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144714",2019-10-09 11:53:00,0,115,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.6,-0.22743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144715",2019-10-09 11:54:00,0,128,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.7,-0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144716",2019-10-09 11:55:00,0,127,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.9,-0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144717",2019-10-09 11:56:00,0,106,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.8,-0.15183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144718",2019-10-09 11:57:00,0,88,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.8,-0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144719",2019-10-09 11:58:00,0,77,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,12.1,-0.00882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144720",2019-10-09 11:59:00,0,69,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,12.2,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144721",2019-10-09 12:00:00,0,64,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,12,0.05481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144722",2019-10-09 12:01:00,0,61,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,12.2,0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144723",2019-10-09 12:02:00,0,61,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,12,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144724",2019-10-09 12:03:00,0,63,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.9,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144725",2019-10-09 12:04:00,0,67,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,12.1,0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144726",2019-10-09 12:05:00,0,75,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,12.1,-0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144727",2019-10-09 12:06:00,0,79,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.9,-0.03528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144728",2019-10-09 12:07:00,0,81,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.8,-0.04851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144729",2019-10-09 12:08:00,0,77,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.7,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144730",2019-10-09 12:09:00,0,70,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.8,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
