"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"144731",2019-10-09 12:10:00,0,73,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.8,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144732",2019-10-09 12:11:00,0,75,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.8,-0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144733",2019-10-09 12:12:00,0,68,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.8,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144734",2019-10-09 12:13:00,0,57,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.6,0.08631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144735",2019-10-09 12:14:00,0,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.6,0.1386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144736",2019-10-09 12:15:00,0,45,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,24,11.6,0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144737",2019-10-09 12:16:00,0,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.5,0.24318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144738",2019-10-09 12:17:00,0,54,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.5,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144739",2019-10-09 12:18:00,0,65,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.6,0.13734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144740",2019-10-09 12:19:00,0,80,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.6,-0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144741",2019-10-09 12:20:00,0,97,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.5,-0.1449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144742",2019-10-09 12:21:00,0,113,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.6,-0.22743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144743",2019-10-09 12:22:00,0,127,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.7,-0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144744",2019-10-09 12:23:00,0,131,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.7,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144745",2019-10-09 12:24:00,0,123,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.9,-0.24633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144746",2019-10-09 12:25:00,0,105,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.7,-0.14931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144747",2019-10-09 12:26:00,0,86,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.7,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144748",2019-10-09 12:27:00,0,82,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.6,-0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144749",2019-10-09 12:28:00,0,87,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.7,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144750",2019-10-09 12:29:00,0,92,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.8,-0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144751",2019-10-09 12:30:00,0,99,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.7,-0.12789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144752",2019-10-09 12:31:00,0,105,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.6,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144753",2019-10-09 12:32:00,0,105,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.6,-0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144754",2019-10-09 12:33:00,0,96,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.9,-0.12663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144755",2019-10-09 12:34:00,0,86,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.9,-0.07686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144756",2019-10-09 12:35:00,0,82,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.9,-0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144757",2019-10-09 12:36:00,0,75,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.9,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144758",2019-10-09 12:37:00,0,69,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.9,0.09765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144759",2019-10-09 12:38:00,0,63,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.8,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144760",2019-10-09 12:39:00,0,60,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.6,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144761",2019-10-09 12:40:00,0,66,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.7,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144762",2019-10-09 12:41:00,0,77,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.8,0.21798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144763",2019-10-09 12:42:00,0,88,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.8,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144764",2019-10-09 12:43:00,0,89,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.6,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144765",2019-10-09 12:44:00,0,77,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.4,0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144766",2019-10-09 12:45:00,0,86,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.7,0.01827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144767",2019-10-09 12:46:00,0,85,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.7,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144768",2019-10-09 12:47:00,0,74,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,12.1,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144769",2019-10-09 12:48:00,0,69,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,12.3,0.10521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144770",2019-10-09 12:49:00,0,71,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,12.1,0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144771",2019-10-09 12:50:00,0,71,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.6,0.09765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144772",2019-10-09 12:51:00,0,68,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.5,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144773",2019-10-09 12:52:00,0,64,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.4,0.14301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144774",2019-10-09 12:53:00,0,60,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.4,0.19971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144775",2019-10-09 12:54:00,0,59,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.5,0.18774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144776",2019-10-09 12:55:00,0,60,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.7,0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144777",2019-10-09 12:56:00,0,63,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.7,0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144778",2019-10-09 12:57:00,0,67,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,12,0.14931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144779",2019-10-09 12:58:00,0,66,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.9,0.14112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144780",2019-10-09 12:59:00,0,66,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.9,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144781",2019-10-09 13:00:00,0,66,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.8,0.1323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144782",2019-10-09 13:01:00,0,72,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,12,0.09891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144783",2019-10-09 13:02:00,0,80,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,12.1,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144784",2019-10-09 13:03:00,0,93,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,12.3,-0.02268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144785",2019-10-09 13:04:00,0,108,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,12.5,-0.17829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144786",2019-10-09 13:05:00,0,113,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,12.6,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144787",2019-10-09 13:06:00,0,101,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,12.7,-0.13986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144788",2019-10-09 13:07:00,0,99,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,12.7,-0.13608,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144789",2019-10-09 13:08:00,0,96,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,12.5,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144790",2019-10-09 13:09:00,0,88,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,12.5,-0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144791",2019-10-09 13:10:00,0,74,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,12.8,0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144792",2019-10-09 13:11:00,0,55,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,12.8,0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144793",2019-10-09 13:12:00,0,43,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,12.4,0.17325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144794",2019-10-09 13:13:00,0,32,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.8,0.23499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144795",2019-10-09 13:14:00,0,30,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.7,0.19782,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144796",2019-10-09 13:15:00,0,36,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.6,0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144797",2019-10-09 13:16:00,0,41,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.5,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144798",2019-10-09 13:17:00,0,42,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.4,0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144799",2019-10-09 13:18:00,0,47,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.4,0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144800",2019-10-09 13:19:00,0,49,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.4,0.09639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144801",2019-10-09 13:20:00,0,46,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.3,0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144802",2019-10-09 13:21:00,0,44,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.3,0.12222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144803",2019-10-09 13:22:00,0,57,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.3,0.07245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144804",2019-10-09 13:23:00,0,73,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.5,-0.00189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144805",2019-10-09 13:24:00,0,80,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.7,-0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144806",2019-10-09 13:25:00,0,83,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.8,-0.05229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144807",2019-10-09 13:26:00,0,68,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,12,0.03087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144808",2019-10-09 13:27:00,0,53,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,12,0.11151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144809",2019-10-09 13:28:00,0,51,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,12,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144810",2019-10-09 13:29:00,0,51,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,12,0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144811",2019-10-09 13:30:00,0,58,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.8,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144812",2019-10-09 13:31:00,0,64,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.8,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144813",2019-10-09 13:32:00,0,72,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,12.1,-0.00756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144814",2019-10-09 13:33:00,0,78,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.9,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144815",2019-10-09 13:34:00,0,80,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,12,-0.04473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144816",2019-10-09 13:35:00,0,77,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.8,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144817",2019-10-09 13:36:00,0,66,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.7,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144818",2019-10-09 13:37:00,0,57,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.6,0.08127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144819",2019-10-09 13:38:00,0,47,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.6,0.13734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144820",2019-10-09 13:39:00,0,40,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.5,0.18081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144821",2019-10-09 13:40:00,0,38,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.4,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144822",2019-10-09 13:41:00,0,39,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.5,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144823",2019-10-09 13:42:00,0,43,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.5,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144824",2019-10-09 13:43:00,0,43,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.6,0.40005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144825",2019-10-09 13:44:00,0,46,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.6,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144826",2019-10-09 13:45:00,0,49,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.5,0.1134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144827",2019-10-09 13:46:00,0,55,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.6,0.08505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144828",2019-10-09 13:47:00,0,62,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.7,0.05229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144829",2019-10-09 13:48:00,0,74,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.8,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144830",2019-10-09 13:49:00,0,80,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.7,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144831",2019-10-09 13:50:00,0,70,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.6,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144832",2019-10-09 13:51:00,0,60,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.6,0.07497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144833",2019-10-09 13:52:00,0,54,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.6,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144834",2019-10-09 13:53:00,0,64,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.6,0.04662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144835",2019-10-09 13:54:00,0,56,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.4,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144836",2019-10-09 13:55:00,0,52,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.5,0.0819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144837",2019-10-09 13:56:00,0,61,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.5,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144838",2019-10-09 13:57:00,0,59,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.6,0.05859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144839",2019-10-09 13:58:00,0,50,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24.5,23.5,23.5,11.4,0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144840",2019-10-09 13:59:00,0,37,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.4,0.17577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144841",2019-10-09 14:00:00,0,29,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.4,0.21294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144842",2019-10-09 14:01:00,0,30,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.4,0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144843",2019-10-09 14:02:00,0,28,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.3,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144844",2019-10-09 14:03:00,0,28,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.4,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144845",2019-10-09 14:04:00,0,28,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.3,0.23499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144846",2019-10-09 14:05:00,0,30,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.3,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144847",2019-10-09 14:06:00,0,38,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144848",2019-10-09 14:07:00,0,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144849",2019-10-09 14:08:00,0,55,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144850",2019-10-09 14:09:00,0,59,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144851",2019-10-09 14:10:00,0,62,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.1,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144852",2019-10-09 14:11:00,0,72,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11,-0.04473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144853",2019-10-09 14:12:00,0,80,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144854",2019-10-09 14:13:00,0,78,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,-0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144855",2019-10-09 14:14:00,0,78,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11,-0.05229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144856",2019-10-09 14:15:00,0,75,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.1,-0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144857",2019-10-09 14:16:00,0,72,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.1,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144858",2019-10-09 14:17:00,0,70,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.1,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144859",2019-10-09 14:18:00,0,67,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.1,-0.00126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144860",2019-10-09 14:19:00,0,67,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144861",2019-10-09 14:20:00,0,74,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.1,-0.04095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144862",2019-10-09 14:21:00,0,75,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11,-0.03591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144863",2019-10-09 14:22:00,0,75,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,-0.04788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144864",2019-10-09 14:23:00,0,79,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.1,-0.06363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144865",2019-10-09 14:24:00,0,76,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.1,-0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144866",2019-10-09 14:25:00,0,80,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.1,-0.06993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144867",2019-10-09 14:26:00,0,95,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.1,-0.15309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144868",2019-10-09 14:27:00,0,115,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11,-0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144869",2019-10-09 14:28:00,0,127,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.1,-0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144870",2019-10-09 14:29:00,0,128,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,-0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144871",2019-10-09 14:30:00,0,128,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144872",2019-10-09 14:31:00,0,120,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,-0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144873",2019-10-09 14:32:00,0,105,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,-0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144874",2019-10-09 14:33:00,0,84,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,-0.07686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144875",2019-10-09 14:34:00,0,69,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,-0.00126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144876",2019-10-09 14:35:00,0,61,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.1,0.03087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144877",2019-10-09 14:36:00,0,64,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144878",2019-10-09 14:37:00,0,73,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144879",2019-10-09 14:38:00,0,84,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,-0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144880",2019-10-09 14:39:00,0,92,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144881",2019-10-09 14:40:00,0,86,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.1,-0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144882",2019-10-09 14:41:00,0,91,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.1,-0.10143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144883",2019-10-09 14:42:00,0,105,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11,-0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144884",2019-10-09 14:43:00,0,107,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11,0.11151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144885",2019-10-09 14:44:00,0,95,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.1,0.21294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144886",2019-10-09 14:45:00,0,85,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144887",2019-10-09 14:46:00,0,82,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11,0.1449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144888",2019-10-09 14:47:00,0,82,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144889",2019-10-09 14:48:00,0,81,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11,-0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144890",2019-10-09 14:49:00,0,81,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.1,-0.04473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144891",2019-10-09 14:50:00,0,81,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.1,-0.03339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144892",2019-10-09 14:51:00,0,81,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.1,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144893",2019-10-09 14:52:00,0,80,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.1,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144894",2019-10-09 14:53:00,0,78,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.1,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144895",2019-10-09 14:54:00,0,79,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11,-0.0315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144896",2019-10-09 14:55:00,0,76,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11,-0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144897",2019-10-09 14:56:00,0,66,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.1,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144898",2019-10-09 14:57:00,0,54,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.1,0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144899",2019-10-09 14:58:00,0,47,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144900",2019-10-09 14:59:00,0,44,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144901",2019-10-09 15:00:00,0,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,0.13671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144902",2019-10-09 15:01:00,0,58,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,0.07497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144903",2019-10-09 15:02:00,0,64,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144904",2019-10-09 15:03:00,0,63,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144905",2019-10-09 15:04:00,0,64,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.3,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144906",2019-10-09 15:05:00,0,64,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,0.05355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144907",2019-10-09 15:06:00,0,61,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144908",2019-10-09 15:07:00,0,54,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.1,0.10269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144909",2019-10-09 15:08:00,0,49,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144910",2019-10-09 15:09:00,0,48,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.4,0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144911",2019-10-09 15:10:00,0,50,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.3,0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144912",2019-10-09 15:11:00,0,60,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.3,0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144913",2019-10-09 15:12:00,0,73,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.3,-0.00882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144914",2019-10-09 15:13:00,0,82,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.3,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144915",2019-10-09 15:14:00,0,76,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.4,-0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144916",2019-10-09 15:15:00,0,64,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.3,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144917",2019-10-09 15:16:00,0,61,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.4,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144918",2019-10-09 15:17:00,0,61,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.4,0.06111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144919",2019-10-09 15:18:00,0,56,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.3,0.08127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144920",2019-10-09 15:19:00,0,47,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.4,0.1764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144921",2019-10-09 15:20:00,0,38,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.3,0.17262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144922",2019-10-09 15:21:00,0,36,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.3,0.19971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144923",2019-10-09 15:22:00,0,36,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.3,0.19971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144924",2019-10-09 15:23:00,0,36,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.3,0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144925",2019-10-09 15:24:00,0,37,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,0.18207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144926",2019-10-09 15:25:00,0,37,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144927",2019-10-09 15:26:00,0,35,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144928",2019-10-09 15:27:00,0,35,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,0.20601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144929",2019-10-09 15:28:00,0,35,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144930",2019-10-09 15:29:00,0,33,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144931",2019-10-09 15:30:00,0,29,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144932",2019-10-09 15:31:00,0,25,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144933",2019-10-09 15:32:00,0,22,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,0.26775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144934",2019-10-09 15:33:00,0,22,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.2,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144935",2019-10-09 15:34:00,0,23,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144936",2019-10-09 15:35:00,0,25,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144937",2019-10-09 15:36:00,0,33,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,10.9,0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144938",2019-10-09 15:37:00,0,49,0,24,22,22,22,30,27,27,0,0,23.5,22.5,22.5,23,24,23.5,23.5,11,0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144939",2019-10-09 15:38:00,0,59,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,23.5,10.8,0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144940",2019-10-09 15:39:00,0,51,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,23.5,10.8,0.09198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144941",2019-10-09 15:40:00,0,43,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,23.5,10.9,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144942",2019-10-09 15:41:00,0,39,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,23.5,10.8,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144943",2019-10-09 15:42:00,0,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,23.5,10.8,0.14049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144944",2019-10-09 15:43:00,0,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,23.5,10.9,0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144945",2019-10-09 15:44:00,0,52,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,23.5,10.8,0.09261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144946",2019-10-09 15:45:00,0,56,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,23.5,10.8,0.05418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144947",2019-10-09 15:46:00,0,60,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,23.5,10.8,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144948",2019-10-09 15:47:00,0,59,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,23.5,10.7,0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144949",2019-10-09 15:48:00,0,65,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,23.5,10.5,0.02205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144950",2019-10-09 15:49:00,0,76,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23.5,23.5,10.5,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144951",2019-10-09 15:50:00,0,73,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23,23.5,10.5,0.26838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144952",2019-10-09 15:51:00,0,60,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23,23.5,10.6,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144953",2019-10-09 15:52:00,0,48,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23,23.5,10.5,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144954",2019-10-09 15:53:00,0,41,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23,23.5,10.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144955",2019-10-09 15:54:00,0,38,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23,23.5,10.7,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144956",2019-10-09 15:55:00,0,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23,23.5,10.8,0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144957",2019-10-09 15:56:00,0,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23,23.5,10.8,0.1764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144958",2019-10-09 15:57:00,0,35,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23,23.5,10.8,0.18207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144959",2019-10-09 15:58:00,0,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23,23.5,10.8,0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144960",2019-10-09 15:59:00,0,30,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23,23.5,10.6,0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144961",2019-10-09 16:00:00,0,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23,23.5,10.6,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144962",2019-10-09 16:01:00,0,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23,23.5,10.5,0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144963",2019-10-09 16:02:00,0,33,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23,23.5,10.6,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144964",2019-10-09 16:03:00,0,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23,23.5,10.7,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144965",2019-10-09 16:04:00,0,34,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23,23.5,10.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144966",2019-10-09 16:05:00,0,31,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23,23.5,10.7,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144967",2019-10-09 16:06:00,0,32,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23,23.5,10.7,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144968",2019-10-09 16:07:00,0,36,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23,23.5,10.9,0.36288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144969",2019-10-09 16:08:00,0,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23,23.5,10.8,0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144970",2019-10-09 16:09:00,0,37,0,24,22,22,22,30,27,27,0,0,23.5,22,22.5,23,24,23,23.5,10.9,0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144971",2019-10-09 16:10:00,0,47,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23,23.5,10.8,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144972",2019-10-09 16:11:00,0,69,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23,23.5,10.9,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144973",2019-10-09 16:12:00,0,77,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23,23.5,11,0.13734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144974",2019-10-09 16:13:00,0,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23,23.5,11.1,0.19971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144975",2019-10-09 16:14:00,0,50,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23,23.5,11,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144976",2019-10-09 16:15:00,0,40,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23,23.5,10.9,0.33138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144977",2019-10-09 16:16:00,0,43,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23,23.5,10.8,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144978",2019-10-09 16:17:00,0,60,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23,23.5,10.7,0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144979",2019-10-09 16:18:00,0,79,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23,23.5,10.7,0.11151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144980",2019-10-09 16:19:00,0,86,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23,23.5,10.8,0.13734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144981",2019-10-09 16:20:00,0,94,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23,23.5,10.8,0.02772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144982",2019-10-09 16:21:00,0,94,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23,23.5,10.9,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144983",2019-10-09 16:22:00,0,80,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23,23.5,11,0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144984",2019-10-09 16:23:00,0,68,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23,23.5,11,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144985",2019-10-09 16:24:00,0,55,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23,23.5,11,0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144986",2019-10-09 16:25:00,0,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23,23.5,11,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144987",2019-10-09 16:26:00,0,44,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23,23.5,10.9,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144988",2019-10-09 16:27:00,0,52,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23,23.5,10.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144989",2019-10-09 16:28:00,0,64,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23,23.5,10.9,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144990",2019-10-09 16:29:00,0,62,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23,23.5,11,0.23751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144991",2019-10-09 16:30:00,0,58,0,24,22,22,22,30,27,27,0,0,23.5,22,22,23,24,23,23.5,11,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144992",2019-10-09 16:31:00,0,59,0,24,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23.5,11,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144993",2019-10-09 16:32:00,0,64,0,24,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23.5,11.1,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144994",2019-10-09 16:33:00,0,64,0,24,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23.5,11,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144995",2019-10-09 16:34:00,0,61,0,24,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23.5,11,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144996",2019-10-09 16:35:00,0,60,0,24,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23.5,11,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144997",2019-10-09 16:36:00,0,57,0,24,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23.5,11,0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144998",2019-10-09 16:37:00,0,56,0,24,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23.5,11,0.25641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"144999",2019-10-09 16:38:00,0,63,0,24,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23.5,11,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145000",2019-10-09 16:39:00,0,71,0,24,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23.5,11,0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145001",2019-10-09 16:40:00,0,80,0,24,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23.5,11,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145002",2019-10-09 16:41:00,0,102,0,24,22,22,22,30,27,27,0,0,23,22,22,23,24,23,23.5,11,0.0063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145003",2019-10-09 16:42:00,0,125,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,11,-0.1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145004",2019-10-09 16:43:00,0,113,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,11,-0.03969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145005",2019-10-09 16:44:00,0,89,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,11,0.08631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145006",2019-10-09 16:45:00,0,73,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,11,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145007",2019-10-09 16:46:00,0,71,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,11.1,0.1638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145008",2019-10-09 16:47:00,0,69,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,11.1,0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145009",2019-10-09 16:48:00,0,69,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23.5,11,0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145010",2019-10-09 16:49:00,0,76,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.1,0.13734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145011",2019-10-09 16:50:00,0,77,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11,0.12663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145012",2019-10-09 16:51:00,0,73,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145013",2019-10-09 16:52:00,0,72,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11.1,0.15561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145014",2019-10-09 16:53:00,0,71,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,24,23,23,11,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145015",2019-10-09 16:54:00,0,69,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,11,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145016",2019-10-09 16:55:00,0,69,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,11,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145017",2019-10-09 16:56:00,0,67,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,11,0.18081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145018",2019-10-09 16:57:00,0,70,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.1512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145019",2019-10-09 16:58:00,0,82,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.0882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145020",2019-10-09 16:59:00,0,96,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.26271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145021",2019-10-09 17:00:00,0,103,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145022",2019-10-09 17:01:00,0,104,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145023",2019-10-09 17:02:00,0,106,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145024",2019-10-09 17:03:00,0,99,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145025",2019-10-09 17:04:00,0,86,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145026",2019-10-09 17:05:00,0,79,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145027",2019-10-09 17:06:00,0,82,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.0882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145028",2019-10-09 17:07:00,0,91,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.04851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145029",2019-10-09 17:08:00,0,90,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145030",2019-10-09 17:09:00,0,91,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145031",2019-10-09 17:10:00,0,94,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145032",2019-10-09 17:11:00,0,95,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.02961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145033",2019-10-09 17:12:00,0,95,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145034",2019-10-09 17:13:00,0,99,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,-0.00378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145035",2019-10-09 17:14:00,0,103,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145036",2019-10-09 17:15:00,0,107,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145037",2019-10-09 17:16:00,0,106,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145038",2019-10-09 17:17:00,0,105,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145039",2019-10-09 17:18:00,0,102,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145040",2019-10-09 17:19:00,0,92,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.01638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145041",2019-10-09 17:20:00,0,86,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.04158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145042",2019-10-09 17:21:00,0,88,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145043",2019-10-09 17:22:00,0,92,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145044",2019-10-09 17:23:00,0,94,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.0063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145045",2019-10-09 17:24:00,0,99,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,-0.02709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145046",2019-10-09 17:25:00,0,97,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145047",2019-10-09 17:26:00,0,85,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145048",2019-10-09 17:27:00,0,75,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.09891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145049",2019-10-09 17:28:00,0,66,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.15561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145050",2019-10-09 17:29:00,0,61,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.17451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145051",2019-10-09 17:30:00,0,63,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145052",2019-10-09 17:31:00,0,60,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.1764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145053",2019-10-09 17:32:00,0,56,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.19782,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145054",2019-10-09 17:33:00,0,58,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.19593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145055",2019-10-09 17:34:00,0,60,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145056",2019-10-09 17:35:00,0,62,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145057",2019-10-09 17:36:00,0,60,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
