"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"145058",2019-10-09 17:37:00,0,57,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.19341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145059",2019-10-09 17:38:00,0,53,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.21294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145060",2019-10-09 17:39:00,0,50,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145061",2019-10-09 17:40:00,0,55,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145062",2019-10-09 17:41:00,0,60,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.17577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145063",2019-10-09 17:42:00,0,61,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145064",2019-10-09 17:43:00,0,55,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145065",2019-10-09 17:44:00,0,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145066",2019-10-09 17:45:00,0,45,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.8,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145067",2019-10-09 17:46:00,0,47,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.8,0.24633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145068",2019-10-09 17:47:00,0,48,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.8,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145069",2019-10-09 17:48:00,0,47,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.8,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145070",2019-10-09 17:49:00,0,42,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.8,0.26712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145071",2019-10-09 17:50:00,0,38,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.7,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145072",2019-10-09 17:51:00,0,35,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145073",2019-10-09 17:52:00,0,32,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.7,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145074",2019-10-09 17:53:00,0,28,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145075",2019-10-09 17:54:00,0,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.7,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145076",2019-10-09 17:55:00,0,22,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.6,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145077",2019-10-09 17:56:00,0,23,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.6,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145078",2019-10-09 17:57:00,0,23,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.6,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145079",2019-10-09 17:58:00,0,25,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.6,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145080",2019-10-09 17:59:00,0,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.6,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145081",2019-10-09 18:00:00,0,30,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.6,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145082",2019-10-09 18:01:00,0,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.6,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145083",2019-10-09 18:02:00,0,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.5,0.71883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145084",2019-10-09 18:03:00,0,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.5,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145085",2019-10-09 18:04:00,0,29,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.5,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145086",2019-10-09 18:05:00,0,28,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.4,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145087",2019-10-09 18:06:00,0,25,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.4,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145088",2019-10-09 18:07:00,0,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.4,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145089",2019-10-09 18:08:00,0,23,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145090",2019-10-09 18:09:00,0,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.3,0.49392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145091",2019-10-09 18:10:00,0,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.3,0.50022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145092",2019-10-09 18:11:00,0,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.3,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145093",2019-10-09 18:12:00,0,17,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.3,0.51219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145094",2019-10-09 18:13:00,0,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.3,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145095",2019-10-09 18:14:00,0,15,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.3,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145096",2019-10-09 18:15:00,0,15,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.3,0.62181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145097",2019-10-09 18:16:00,0,14,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.4,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"145098",2019-10-09 18:17:00,0,14,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.4,0.74277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145099",2019-10-09 18:18:00,0,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.4,2.03427,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145100",2019-10-09 18:19:00,0,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.4,0.65961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145101",2019-10-09 18:20:00,0,17,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.4,0.7056,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145102",2019-10-09 18:21:00,0,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.4,0.67095,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145103",2019-10-09 18:22:00,0,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.4,0.54306,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145104",2019-10-09 18:23:00,0,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.4,0.59157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145105",2019-10-09 18:24:00,1.49009,19,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.5,0.5544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145106",2019-10-09 18:25:00,0,20,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.5,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145107",2019-10-09 18:26:00,0.654743,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.5,0.58464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145108",2019-10-09 18:27:00,1.57625,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.5,0.57141,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"145109",2019-10-09 18:28:00,4.18927,17,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.5,0.56826,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"145110",2019-10-09 18:29:00,7.22423,17,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.5,0.53487,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"145111",2019-10-09 18:30:00,6.32639,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.5,0.53235,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"145112",2019-10-09 18:31:00,4.34927,17,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.5,0.53487,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"145113",2019-10-09 18:32:00,3.06842,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.5,0.53487,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"145114",2019-10-09 18:33:00,1.93439,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.5,0.52542,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"145115",2019-10-09 18:34:00,2.00627,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.6,0.52227,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"145116",2019-10-09 18:35:00,2.32931,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.6,0.52794,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"145117",2019-10-09 18:36:00,2.48657,18,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.6,0.50274,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"145118",2019-10-09 18:37:00,2.45979,19,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.6,0.63063,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"145119",2019-10-09 18:38:00,2.39255,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.7,0.53424,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"145120",2019-10-09 18:39:00,2.13473,22,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.7,0.52164,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"145121",2019-10-09 18:40:00,1.87484,22,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.7,0.47754,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"145122",2019-10-09 18:41:00,1.87126,23,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.7,0.47754,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"145123",2019-10-09 18:42:00,2.06494,23,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.7,1.92654,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"145124",2019-10-09 18:43:00,1.81551,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.7,0.51471,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"145125",2019-10-09 18:44:00,1.76229,24,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.7,0.4662,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"145126",2019-10-09 18:45:00,1.67844,23,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.7,0.48006,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"145127",2019-10-09 18:46:00,1.60366,21,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.7,0.47754,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"145128",2019-10-09 18:47:00,1.55884,19,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.7,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145129",2019-10-09 18:48:00,1.5326,19,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.7,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145130",2019-10-09 18:49:00,1.50857,17,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.8,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145131",2019-10-09 18:50:00,1.48402,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.8,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145132",2019-10-09 18:51:00,2.02454,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.8,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145133",2019-10-09 18:52:00,1.84749,16,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.8,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145134",2019-10-09 18:53:00,2.49457,15,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.8,0.54495,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145135",2019-10-09 18:54:00,2.54165,14,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.8,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145136",2019-10-09 18:55:00,2.49088,12,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.8,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145137",2019-10-09 18:56:00,2.78645,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.7,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145138",2019-10-09 18:57:00,2.79231,11,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.8,0.55062,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145139",2019-10-09 18:58:00,2.72796,10,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.8,0.54306,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145140",2019-10-09 18:59:00,2.68812,9,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.7,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145141",2019-10-09 19:00:00,2.69108,9,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.7,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145142",2019-10-09 19:01:00,2.66096,9,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.8,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145143",2019-10-09 19:02:00,2.68184,8,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.8,0.52983,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145144",2019-10-09 19:03:00,2.56891,8,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.8,0.5418,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145145",2019-10-09 19:04:00,2.45361,5,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.8,0.53991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145146",2019-10-09 19:05:00,2.24018,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.8,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145147",2019-10-09 19:06:00,2.13317,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.8,0.53676,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145148",2019-10-09 19:07:00,2.14723,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.8,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145149",2019-10-09 19:08:00,2.01915,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.8,0.53991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145150",2019-10-09 19:09:00,2.40948,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.8,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145151",2019-10-09 19:10:00,2.37778,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145152",2019-10-09 19:11:00,2.37527,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145153",2019-10-09 19:12:00,2.27104,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.9,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145154",2019-10-09 19:13:00,2.31184,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.8,0.82152,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145155",2019-10-09 19:14:00,2.1425,0,0,24,22,22,22,30,27,27,0,0,23,22,22,22.5,23.5,23,23,10.8,0.85617,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145156",2019-10-09 19:15:00,2.0195,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,23,23,10.8,0.84987,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145157",2019-10-09 19:16:00,1.98855,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,23,23,10.8,0.73584,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145158",2019-10-09 19:17:00,2.07679,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,23,23,10.8,0.50967,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145159",2019-10-09 19:18:00,2.13004,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,23,23,10.9,0.51534,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145160",2019-10-09 19:19:00,2.03874,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,23,23,11,0.50967,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145161",2019-10-09 19:20:00,1.92519,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11,0.51534,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145162",2019-10-09 19:21:00,2.2043,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11,0.67914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145163",2019-10-09 19:22:00,2.59465,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11,0.66717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145164",2019-10-09 19:23:00,2.11889,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11,0.67221,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145165",2019-10-09 19:24:00,2.16802,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11,0.6741,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145166",2019-10-09 19:25:00,2.18954,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11,0.67284,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145167",2019-10-09 19:26:00,2.29911,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11,0.8946,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145168",2019-10-09 19:27:00,2.37727,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11,0.90216,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145169",2019-10-09 19:28:00,1.9023,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.1,0.89964,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145170",2019-10-09 19:29:00,2.4228,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.2,0.89334,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145171",2019-10-09 19:30:00,2.68859,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.1,0.90531,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145172",2019-10-09 19:31:00,2.47899,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.1,1.00737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145173",2019-10-09 19:32:00,2.32928,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.1,1.76526,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145174",2019-10-09 19:33:00,2.61915,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11,1.85346,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145175",2019-10-09 19:34:00,2.53041,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11,1.00359,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145176",2019-10-09 19:35:00,2.34433,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11,1.34001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145177",2019-10-09 19:36:00,3.69716,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11,1.40112,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145178",2019-10-09 19:37:00,2.68944,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11,1.4364,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145179",2019-10-09 19:38:00,3.21043,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11,1.37718,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145180",2019-10-09 19:39:00,3.51526,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.1,1.38537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145181",2019-10-09 19:40:00,3.64028,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.1,1.22346,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145182",2019-10-09 19:41:00,3.87634,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.1,1.2411,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145183",2019-10-09 19:42:00,4.04341,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.1,1.25937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145184",2019-10-09 19:43:00,4.06838,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11,1.43073,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145185",2019-10-09 19:44:00,4.13859,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.1,1.44333,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145186",2019-10-09 19:45:00,3.60339,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.1,1.45593,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145187",2019-10-09 19:46:00,4.09782,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11,1.45467,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145188",2019-10-09 19:47:00,4.1637,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11,1.47483,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145189",2019-10-09 19:48:00,3.73502,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11,1.50507,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145190",2019-10-09 19:49:00,4.11651,0,2.662,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11,4.06161,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145191",2019-10-09 19:50:00,4.37418,0,2.631,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.1,4.00113,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145192",2019-10-09 19:51:00,4.36802,0,2.637,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11,4.01814,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145193",2019-10-09 19:52:00,4.34816,0,2.605,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11,3.9942,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145194",2019-10-09 19:53:00,4.3834,0,2.595,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11,4.09878,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145195",2019-10-09 19:54:00,4.43394,0,2.525,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11,3.83607,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145196",2019-10-09 19:55:00,4.61993,0,0.679,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.1,1.60902,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145197",2019-10-09 19:56:00,4.1823,0,0.603,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.1,1.94229,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145198",2019-10-09 19:57:00,4.30951,0,0.627,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11,2.07018,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145199",2019-10-09 19:58:00,4.31684,0,0.627,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.2,2.09979,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145200",2019-10-09 19:59:00,4.30662,0,0.627,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.2,1.96245,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145201",2019-10-09 20:00:00,4.11701,0,0.626,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.3,1.99647,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145202",2019-10-09 20:01:00,4.26645,0,0.626,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.2,2.00151,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145203",2019-10-09 20:02:00,3.88635,0,0.623,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.2,1.99017,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145204",2019-10-09 20:03:00,3.92152,0,0.623,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.2,1.99836,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145205",2019-10-09 20:04:00,4.19608,0,0.506,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.2,1.86354,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145206",2019-10-09 20:05:00,4.26197,0,0.501,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.2,1.85724,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145207",2019-10-09 20:06:00,4.20427,0,0.504,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.2,1.8459,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145208",2019-10-09 20:07:00,4.48805,0,0.504,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.3,1.86858,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145209",2019-10-09 20:08:00,3.90284,0,0.504,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.4,1.84464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145210",2019-10-09 20:09:00,4.21563,0,0.183,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.4,1.5498,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145211",2019-10-09 20:10:00,4.18059,0,0.18,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.4,1.55988,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145212",2019-10-09 20:11:00,4.23467,0,0.18,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.4,1.56051,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145213",2019-10-09 20:12:00,4.19112,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.4,1.56681,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145214",2019-10-09 20:13:00,4.19217,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.3,1.6128,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145215",2019-10-09 20:14:00,4.24882,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,23,11.3,1.6317,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145216",2019-10-09 20:15:00,4.17863,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11.3,1.62351,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145217",2019-10-09 20:16:00,4.24952,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11.2,1.70037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145218",2019-10-09 20:17:00,4.18995,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11.3,1.63044,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145219",2019-10-09 20:18:00,4.13526,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11.2,1.63107,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145220",2019-10-09 20:19:00,4.14815,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11.1,3.7926,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145221",2019-10-09 20:20:00,4.1521,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11.3,3.77244,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145222",2019-10-09 20:21:00,4.13368,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11.2,3.76677,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145223",2019-10-09 20:22:00,4.09652,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11.3,3.79008,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145224",2019-10-09 20:23:00,3.87229,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11.2,3.81087,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145225",2019-10-09 20:24:00,4.12891,0,0.18,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11,1.9341,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145226",2019-10-09 20:25:00,4.06081,0,1.875,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11,3.75354,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145227",2019-10-09 20:26:00,4.06746,0,1.863,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11,3.71007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145228",2019-10-09 20:27:00,4.09796,0,1.85,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11.1,3.56454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145229",2019-10-09 20:28:00,4.05532,0,2.331,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11,3.89781,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145230",2019-10-09 20:29:00,3.89736,0,2.329,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11.1,3.87954,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145231",2019-10-09 20:30:00,4.14905,0,2.324,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11.1,3.87702,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145232",2019-10-09 20:31:00,4.0256,0,1.023,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11,2.49417,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145233",2019-10-09 20:32:00,3.9213,0,0.985,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11,1.9152,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145234",2019-10-09 20:33:00,3.1535,0,0.989,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11,1.84149,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145235",2019-10-09 20:34:00,3.20986,0,0.987,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11,1.827,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145236",2019-10-09 20:35:00,2.82485,0,1.629,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11.1,2.50677,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145237",2019-10-09 20:36:00,2.58384,0,1.622,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11.1,2.50551,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145238",2019-10-09 20:37:00,2.26573,0,1.611,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11,2.4822,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145239",2019-10-09 20:38:00,2.04438,0,1.626,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11,2.49984,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145240",2019-10-09 20:39:00,2.02702,0,1.599,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11,2.47464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145241",2019-10-09 20:40:00,2.01156,0,1.52,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11,2.36187,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145242",2019-10-09 20:41:00,1.95535,0,1.263,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11,2.08341,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145243",2019-10-09 20:42:00,1.9355,0,2.646,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11.1,3.59667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145244",2019-10-09 20:43:00,1.79472,0,2.441,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11.1,3.31947,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145245",2019-10-09 20:44:00,1.92668,0,2.437,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11.1,3.3201,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145246",2019-10-09 20:45:00,1.84687,0,4.65,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11.1,3.31506,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145247",2019-10-09 20:46:00,1.86043,0,1.21,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11,2.06703,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145248",2019-10-09 20:47:00,1.86399,0,2.042,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,11,1.56177,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145249",2019-10-09 20:48:00,1.84722,0,0.362,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,10.9,1.17117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145250",2019-10-09 20:49:00,1.62444,0,2.183,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,10.9,3.03534,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145251",2019-10-09 20:50:00,1.85739,0,2.215,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,10.8,3.07377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145252",2019-10-09 20:51:00,1.8099,0,0.863,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,10.8,1.68273,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145253",2019-10-09 20:52:00,1.88142,0,0.863,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,10.7,1.68714,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145254",2019-10-09 20:53:00,1.93074,0,0.811,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,10.7,1.74888,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145255",2019-10-09 20:54:00,2.30335,0,0.827,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,10.7,1.64997,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145256",2019-10-09 20:55:00,1.97941,0,0.725,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,10.7,1.53531,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145257",2019-10-09 20:56:00,1.98813,0,0.725,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,10.7,1.53027,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145258",2019-10-09 20:57:00,2.23368,0,0.726,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,10.7,1.53657,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145259",2019-10-09 20:58:00,1.94028,0,0.723,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,10.8,1.64304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145260",2019-10-09 20:59:00,1.90841,0,0.723,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,10.7,1.53594,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145261",2019-10-09 21:00:00,1.96759,0,0.723,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,10.6,1.52964,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145262",2019-10-09 21:01:00,1.97696,0,0.905,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,10.8,1.77471,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145263",2019-10-09 21:02:00,2.01089,0,0.676,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,10.7,1.55106,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145264",2019-10-09 21:03:00,2.18783,0,1.166,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,10.6,1.96434,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145265",2019-10-09 21:04:00,2.05137,0,0.995,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,10.7,1.7955,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145266",2019-10-09 21:05:00,2.02989,0,2.345,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,10.8,3.22812,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145267",2019-10-09 21:06:00,2.06786,0,0.24,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,10.6,1.02627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145268",2019-10-09 21:07:00,2.05699,0,0.222,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,10.6,1.02627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145269",2019-10-09 21:08:00,2.11686,0,0.22,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,10.7,0.9828,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145270",2019-10-09 21:09:00,1.88227,0,0.037,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,10.6,0.98028,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145271",2019-10-09 21:10:00,2.32694,0,0.037,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,10.7,0.97524,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145272",2019-10-09 21:11:00,2.01631,0,0.037,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,10.7,0.97587,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145273",2019-10-09 21:12:00,2.02989,0,0,24,22,22,22,30,27,27,0,0,23,22,21.5,22.5,23.5,22.5,22.5,10.7,0.94059,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145274",2019-10-09 21:13:00,2.0073,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,10.6,0.93807,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145275",2019-10-09 21:14:00,1.78503,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,10.6,0.93807,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145276",2019-10-09 21:15:00,1.94527,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,10.7,0.93807,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145277",2019-10-09 21:16:00,1.95532,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,11,0.96894,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145278",2019-10-09 21:17:00,1.92706,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,11,0.95949,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145279",2019-10-09 21:18:00,1.92145,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,11,0.96957,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145280",2019-10-09 21:19:00,2.24193,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,10.9,0.9576,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145281",2019-10-09 21:20:00,1.89493,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,11,0.96768,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145282",2019-10-09 21:21:00,2.09432,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,10.9,0.96453,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145283",2019-10-09 21:22:00,1.89497,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,10.9,0.96957,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145284",2019-10-09 21:23:00,2.36187,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,10.8,0.9639,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145285",2019-10-09 21:24:00,1.89255,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,11,0.96264,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145286",2019-10-09 21:25:00,1.88849,0,0.673,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,11.1,1.52208,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145287",2019-10-09 21:26:00,2.01381,0,0.727,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,11,1.71927,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145288",2019-10-09 21:27:00,1.89573,0,0.724,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,11.1,1.5372,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145289",2019-10-09 21:28:00,1.85537,0,0.722,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,11.3,1.54224,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145290",2019-10-09 21:29:00,1.73703,0,0.722,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,11.2,1.54224,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145291",2019-10-09 21:30:00,1.9014,0,0.726,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,11.1,1.54854,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145292",2019-10-09 21:31:00,1.89622,0,0.824,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,11.2,1.65942,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145293",2019-10-09 21:32:00,1.91653,0,0.825,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,11.3,1.65627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145294",2019-10-09 21:33:00,1.92576,0,0.822,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,11.3,1.65312,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145295",2019-10-09 21:34:00,1.97419,0,0.822,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,11.4,1.74384,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145296",2019-10-09 21:35:00,1.93676,0,0.179,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,11.3,1.071,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145297",2019-10-09 21:36:00,1.82485,0,0.179,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,11.4,1.0836,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145298",2019-10-09 21:37:00,1.69507,0,0.179,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,11.4,1.008,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145299",2019-10-09 21:38:00,1.92183,0,0.957,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,11.5,2.10987,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145300",2019-10-09 21:39:00,1.91538,0,0.96,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,11.3,2.1357,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145301",2019-10-09 21:40:00,1.93402,0,0.973,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22.5,23.5,22.5,22.5,11.3,2.14389,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145302",2019-10-09 21:41:00,1.95729,0,0.979,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.3,2.04309,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145303",2019-10-09 21:42:00,1.92734,0,0.976,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.4,1.83897,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145304",2019-10-09 21:43:00,2.03133,0,0.971,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.6,1.84212,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145305",2019-10-09 21:44:00,2.03852,0,0.989,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.4,1.8459,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145306",2019-10-09 21:45:00,1.9259,0,0.18,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.4,1.0017,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145307",2019-10-09 21:46:00,1.67169,0,0.64,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.4,1.47924,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145308",2019-10-09 21:47:00,1.62136,0,0.639,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.4,1.4679,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145309",2019-10-09 21:48:00,1.81423,0,0.642,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.3,1.4679,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145310",2019-10-09 21:49:00,1.86559,0,0.632,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.4,1.46601,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145311",2019-10-09 21:50:00,1.91721,0,0.182,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.4,1.01241,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145312",2019-10-09 21:51:00,1.83443,0,0.18,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.4,1.01367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145313",2019-10-09 21:52:00,2.13171,0,0.18,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.4,1.00674,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145314",2019-10-09 21:53:00,2.17681,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.5,0.9954,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145315",2019-10-09 21:54:00,1.98674,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.4,1.00737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145316",2019-10-09 21:55:00,1.97581,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.5,0.9954,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145317",2019-10-09 21:56:00,2.0067,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.4,0.99351,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145318",2019-10-09 21:57:00,1.71824,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.4,1.008,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145319",2019-10-09 21:58:00,1.97419,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.4,1.01367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145320",2019-10-09 21:59:00,2.00242,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.4,1.00233,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145321",2019-10-09 22:00:00,1.96666,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.4,0.88767,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145322",2019-10-09 22:01:00,1.95985,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.4,0.91602,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145323",2019-10-09 22:02:00,1.96634,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.4,0.86562,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145324",2019-10-09 22:03:00,2.15933,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.4,0.87444,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145325",2019-10-09 22:04:00,1.96534,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.4,0.8631,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145326",2019-10-09 22:05:00,1.87936,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.5,0.86562,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145327",2019-10-09 22:06:00,1.85082,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.4,0.8631,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145328",2019-10-09 22:07:00,1.88687,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.5,0.87444,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145329",2019-10-09 22:08:00,1.86727,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.5,0.8316,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145330",2019-10-09 22:09:00,1.83872,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.5,0.83097,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145331",2019-10-09 22:10:00,2.11983,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.5,0.83097,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145332",2019-10-09 22:11:00,2.23986,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.5,0.81081,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145333",2019-10-09 22:12:00,2.14416,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.5,0.80073,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145334",2019-10-09 22:13:00,1.87147,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.5,0.80451,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145335",2019-10-09 22:14:00,1.90441,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.6,0.80388,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145336",2019-10-09 22:15:00,2.08469,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.6,0.80703,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145337",2019-10-09 22:16:00,1.88656,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.6,0.8001,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145338",2019-10-09 22:17:00,1.94669,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.6,0.80577,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145339",2019-10-09 22:18:00,1.89328,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.5,0.80451,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145340",2019-10-09 22:19:00,1.88432,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.5,0.80514,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145341",2019-10-09 22:20:00,2.14704,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.5,0.80514,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145342",2019-10-09 22:21:00,1.9052,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.6,0.80577,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145343",2019-10-09 22:22:00,1.90974,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.7,0.80577,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145344",2019-10-09 22:23:00,1.69917,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.5,0.80577,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145345",2019-10-09 22:24:00,1.89929,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.6,0.80577,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145346",2019-10-09 22:25:00,1.94192,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.6,0.80514,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145347",2019-10-09 22:26:00,1.90793,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.7,0.81144,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145348",2019-10-09 22:27:00,1.91631,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.6,0.80577,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145349",2019-10-09 22:28:00,1.89873,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.6,0.80577,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145350",2019-10-09 22:29:00,1.88759,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.6,0.80577,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145351",2019-10-09 22:30:00,1.89364,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.7,0.81018,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145352",2019-10-09 22:31:00,1.9545,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.8,0.80577,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145353",2019-10-09 22:32:00,1.88552,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.6,0.81774,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145354",2019-10-09 22:33:00,1.90351,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.6,0.80577,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145355",2019-10-09 22:34:00,1.87297,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.6,0.81018,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145356",2019-10-09 22:35:00,1.9042,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.5,0.80514,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145357",2019-10-09 22:36:00,1.88509,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.6,0.81144,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145358",2019-10-09 22:37:00,1.80291,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.5,0.81774,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145359",2019-10-09 22:38:00,1.97341,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.6,0.81774,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145360",2019-10-09 22:39:00,2.02748,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.5,0.81711,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145361",2019-10-09 22:40:00,1.85676,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.5,0.89964,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145362",2019-10-09 22:41:00,1.86757,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.6,0.90405,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145363",2019-10-09 22:42:00,2.06392,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.4,0.9009,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145364",2019-10-09 22:43:00,1.86905,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.4,0.81144,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145365",2019-10-09 22:44:00,2.0729,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.4,0.92673,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145366",2019-10-09 22:45:00,2.18366,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.4,0.92232,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145367",2019-10-09 22:46:00,1.37292,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.4,0.91854,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145368",2019-10-09 22:47:00,1.49684,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.4,1.01997,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145369",2019-10-09 22:48:00,1.80057,0,0.03,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.4,1.22346,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145370",2019-10-09 22:49:00,1.72542,0,0.03,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.4,1.17684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145371",2019-10-09 22:50:00,1.79298,0,0.03,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.5,1.16361,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145372",2019-10-09 22:51:00,1.86233,0,0.03,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.4,1.0458,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145373",2019-10-09 22:52:00,1.82098,0,0.03,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.4,1.01178,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145374",2019-10-09 22:53:00,1.83979,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.4,0.8442,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145375",2019-10-09 22:54:00,1.85004,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.4,0.83727,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145376",2019-10-09 22:55:00,1.83465,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.4,0.84231,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
