"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"145377",2019-10-09 22:56:00,1.79752,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.4,0.83979,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145378",2019-10-09 22:57:00,1.81676,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.3,0.8316,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145379",2019-10-09 22:58:00,1.84174,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.3,0.84294,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145380",2019-10-09 22:59:00,1.85043,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.3,0.8379,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145381",2019-10-09 23:00:00,1.90307,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.2,0.83664,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145382",2019-10-09 23:01:00,1.86481,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.2,0.84231,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145383",2019-10-09 23:02:00,1.86156,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.3,0.83286,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145384",2019-10-09 23:03:00,1.87374,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.3,0.84231,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145385",2019-10-09 23:04:00,2.14873,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.2,0.83097,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145386",2019-10-09 23:05:00,1.83993,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.3,0.84735,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145387",2019-10-09 23:06:00,1.85004,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.3,0.83727,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145388",2019-10-09 23:07:00,1.85102,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.2,0.84861,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145389",2019-10-09 23:08:00,1.85974,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.2,0.82404,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145390",2019-10-09 23:09:00,2.0639,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.2,0.82404,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145391",2019-10-09 23:10:00,1.83855,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.2,0.82404,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145392",2019-10-09 23:11:00,1.83191,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.1,0.81837,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145393",2019-10-09 23:12:00,1.83499,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11.1,0.82971,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145394",2019-10-09 23:13:00,1.83614,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.1,0.82404,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145395",2019-10-09 23:14:00,1.93912,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.1,0.82971,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145396",2019-10-09 23:15:00,1.83397,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.1,0.82278,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145397",2019-10-09 23:16:00,1.87014,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.1,0.82404,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145398",2019-10-09 23:17:00,1.94522,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.1,0.81774,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145399",2019-10-09 23:18:00,1.95131,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.2,0.8127,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145400",2019-10-09 23:19:00,1.96155,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.1,0.81837,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145401",2019-10-09 23:20:00,1.94205,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.1,0.8127,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145402",2019-10-09 23:21:00,1.95548,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.3,0.819,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145403",2019-10-09 23:22:00,1.95527,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.1,0.81837,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145404",2019-10-09 23:23:00,1.97169,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.2,0.819,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145405",2019-10-09 23:24:00,1.7379,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.2,0.81837,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145406",2019-10-09 23:25:00,1.81975,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.2,0.82404,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145407",2019-10-09 23:26:00,1.83951,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.3,0.82971,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145408",2019-10-09 23:27:00,1.85453,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.2,0.82467,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145409",2019-10-09 23:28:00,1.85427,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.2,0.82467,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145410",2019-10-09 23:29:00,1.85278,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.2,0.88452,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145411",2019-10-09 23:30:00,1.86696,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.2,1.01304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145412",2019-10-09 23:31:00,1.85846,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.3,1.00737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145413",2019-10-09 23:32:00,2.32434,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.3,1.01808,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145414",2019-10-09 23:33:00,1.89868,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.3,1.15101,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145415",2019-10-09 23:34:00,1.80377,0,0.101,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.3,0.91539,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145416",2019-10-09 23:35:00,1.8059,0,0.104,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.3,0.84672,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145417",2019-10-09 23:36:00,1.60803,0,0.055,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.3,0.94374,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145418",2019-10-09 23:37:00,1.83794,0,0.085,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.2,0.8316,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145419",2019-10-09 23:38:00,1.66618,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.2,2.27934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145420",2019-10-09 23:39:00,1.83636,0,0.102,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.2,0.8442,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145421",2019-10-09 23:40:00,1.84858,0,0.106,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.2,0.84483,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145422",2019-10-09 23:41:00,1.79478,0,0.055,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.2,0.83034,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145423",2019-10-09 23:42:00,1.90699,0,0.085,24,22,22,22,30,27,27,0,6.78465517241379,23.5,22,21.5,22,23,22.5,22.5,11.3,0.96264,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145424",2019-10-09 23:43:00,1.91039,0,0.12,24,22,22,22,30,27,27,0,6.91833333333333,23.5,22,21.5,22,23,22.5,22.5,11.2,0.91917,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145425",2019-10-09 23:44:00,1.91263,0,0,24,22,22,22,30,27,27,0,6.93213114754098,23.5,22,21.5,22,23,22.5,22.5,11.2,0.91854,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145426",2019-10-09 23:45:00,1.88213,0,0,24,22,22,22,30,27,27,0,6.41245901639344,23.5,22,21.5,22,23,22.5,22.5,11.2,0.94059,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145427",2019-10-09 23:46:00,1.90311,0,0.099,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.2,3.31632,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145428",2019-10-09 23:47:00,1.88426,0,2.105,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.2,3.22497,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145429",2019-10-09 23:48:00,1.83929,0,2.072,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.3,3.21552,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145430",2019-10-09 23:49:00,1.86987,0,2.097,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.1,3.20922,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145431",2019-10-09 23:50:00,1.8072,0,2.098,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11,3.19662,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145432",2019-10-09 23:51:00,1.76943,0,2.106,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11,3.23127,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145433",2019-10-09 23:52:00,2.01773,0,2.096,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.1,3.2256,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145434",2019-10-09 23:53:00,1.76636,0,2.067,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11,3.19788,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145435",2019-10-09 23:54:00,1.77937,0,2.099,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.2,3.08574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145436",2019-10-09 23:55:00,1.78616,0,2.103,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11.1,3.00951,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145437",2019-10-09 23:56:00,1.60133,0,2.1,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,11,2.92257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145438",2019-10-09 23:57:00,1.78367,0,0,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.9,0.80703,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145439",2019-10-09 23:58:00,1.51413,0,2.064,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.9,3.16449,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145440",2019-10-09 23:59:00,1.896,0,2.082,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.8,3.24954,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145441",2019-10-10 00:00:00,1.9263,0,2.078,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.8,3.32577,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145442",2019-10-10 00:01:00,1.79309,0,2.08,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.9,3.11787,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145443",2019-10-10 00:02:00,1.78022,0,2.066,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.9,3.05424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145444",2019-10-10 00:03:00,1.79691,0,2.035,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.8,2.85831,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145445",2019-10-10 00:04:00,1.7843,0,2.051,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.8,2.86587,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145446",2019-10-10 00:05:00,1.73803,0,2.074,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.8,2.89296,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145447",2019-10-10 00:06:00,1.8073,0,0.11,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.8,0.85176,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145448",2019-10-10 00:07:00,1.76303,0,0.11,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.7,0.83916,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145449",2019-10-10 00:08:00,1.88076,0,0.062,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.7,0.82152,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145450",2019-10-10 00:09:00,1.74827,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.7,0.83286,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145451",2019-10-10 00:10:00,1.74718,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.7,0.83979,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145452",2019-10-10 00:11:00,1.78434,0,0.112,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.8,0.84924,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145453",2019-10-10 00:12:00,1.50587,0,0.112,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.7,0.77112,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145454",2019-10-10 00:13:00,1.79617,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.7,0.73017,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145455",2019-10-10 00:14:00,1.78322,0,0.092,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.7,0.73332,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145456",2019-10-10 00:15:00,1.79367,0,0.066,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.7,0.70308,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145457",2019-10-10 00:16:00,1.78822,0,0.115,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.7,0.74277,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145458",2019-10-10 00:17:00,1.85194,0,0.115,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.7,0.74277,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145459",2019-10-10 00:18:00,1.85463,0,0.094,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.7,0.73017,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145460",2019-10-10 00:19:00,1.7777,0,0.094,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.7,0.72513,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145461",2019-10-10 00:20:00,1.88539,0,0.066,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.6,0.71757,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145462",2019-10-10 00:21:00,1.8416,0,0.112,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.7,0.71757,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145463",2019-10-10 00:22:00,1.86213,0,0.115,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.7,0.70434,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145464",2019-10-10 00:23:00,1.81841,0,0.094,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.8,0.7182,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145465",2019-10-10 00:24:00,1.8438,0,0.094,24,22,22,22,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.7,0.7119,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145466",2019-10-10 00:25:00,1.8048,0,0.112,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.8,2.20374,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145467",2019-10-10 00:26:00,1.73481,0,0.115,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.7,0.74907,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145468",2019-10-10 00:27:00,1.85387,0,0.062,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.7,0.83097,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145469",2019-10-10 00:28:00,1.85809,0,0.094,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.8,0.75348,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145470",2019-10-10 00:29:00,1.88244,0,0.094,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.8,0.74907,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145471",2019-10-10 00:30:00,2.03792,0,0.115,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.8,0.76734,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145472",2019-10-10 00:31:00,1.85838,0,0.115,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.8,0.77364,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145473",2019-10-10 00:32:00,1.64121,0,0.062,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.8,0.71127,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145474",2019-10-10 00:33:00,2.07684,0,0.092,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.7,0.70371,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145475",2019-10-10 00:34:00,1.45251,0,0.092,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.7,0.5103,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145476",2019-10-10 00:35:00,2.13041,0,0.115,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.6,0.52353,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145477",2019-10-10 00:36:00,1.81096,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.6,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145478",2019-10-10 00:37:00,1.81191,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.6,0.56511,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145479",2019-10-10 00:38:00,1.73149,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.6,0.4725,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145480",2019-10-10 00:39:00,1.74705,0,0.111,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.5,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145481",2019-10-10 00:40:00,1.75907,0,0.06,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.5,0.49644,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145482",2019-10-10 00:41:00,1.72661,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.6,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145483",2019-10-10 00:42:00,1.69785,0,0.039,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.6,0.47754,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145484",2019-10-10 00:43:00,1.6913,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.5,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145485",2019-10-10 00:44:00,1.73171,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.5,0.45927,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145486",2019-10-10 00:45:00,1.76888,0,2.113,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.6,2.59686,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145487",2019-10-10 00:46:00,1.99248,0,2.103,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.6,2.6208,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145488",2019-10-10 00:47:00,1.73901,0,2.068,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.5,2.57292,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145489",2019-10-10 00:48:00,1.79037,0,0.092,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.6,0.51282,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145490",2019-10-10 00:49:00,1.76469,0,0.092,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.6,0.50967,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145491",2019-10-10 00:50:00,1.83178,0,0.109,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.6,0.5229,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145492",2019-10-10 00:51:00,1.81905,0,2.106,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.6,2.60505,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145493",2019-10-10 00:52:00,1.98979,0,2.075,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.5,2.56662,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145494",2019-10-10 00:53:00,2.09895,0,2.098,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.5,2.59245,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145495",2019-10-10 00:54:00,1.93809,0,2.094,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.5,2.60127,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145496",2019-10-10 00:55:00,2.00166,0,2.109,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.5,2.60001,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145497",2019-10-10 00:56:00,2.02202,0,2.108,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.5,2.60316,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145498",2019-10-10 00:57:00,2.30711,0,2.072,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.6,2.56221,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145499",2019-10-10 00:58:00,1.98625,0,0.09,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.7,0.50967,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145500",2019-10-10 00:59:00,1.9798,0,0.046,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.7,0.48447,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145501",2019-10-10 01:00:00,2.04812,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.7,0.4536,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145502",2019-10-10 01:01:00,1.99289,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.7,0.47502,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145503",2019-10-10 01:02:00,2.23522,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.7,0.4536,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145504",2019-10-10 01:03:00,1.83646,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.6,0.46179,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145505",2019-10-10 01:04:00,1.81468,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.5,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145506",2019-10-10 01:05:00,1.79394,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.4,0.46368,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145507",2019-10-10 01:06:00,1.55752,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.6,0.45297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145508",2019-10-10 01:07:00,1.79888,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.4,0.45801,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145509",2019-10-10 01:08:00,1.79348,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.5,0.45864,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145510",2019-10-10 01:09:00,1.79418,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.5,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145511",2019-10-10 01:10:00,1.821,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.6,0.56007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145512",2019-10-10 01:11:00,1.83206,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.6,0.76041,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145513",2019-10-10 01:12:00,1.6703,0,0.037,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.7,0.75537,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145514",2019-10-10 01:13:00,1.57067,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.7,0.69174,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145515",2019-10-10 01:14:00,1.7525,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.8,0.58338,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145516",2019-10-10 01:15:00,1.7099,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.7,0.43848,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145517",2019-10-10 01:16:00,1.6922,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.8,0.43407,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145518",2019-10-10 01:17:00,1.63105,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.9,0.43407,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145519",2019-10-10 01:18:00,1.64281,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.8,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145520",2019-10-10 01:19:00,1.72131,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.8,0.45171,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145521",2019-10-10 01:20:00,1.92421,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.8,0.43911,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145522",2019-10-10 01:21:00,1.75438,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.9,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145523",2019-10-10 01:22:00,1.81327,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.9,0.43974,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145524",2019-10-10 01:23:00,1.8673,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,11,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145525",2019-10-10 01:24:00,1.78642,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.9,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145526",2019-10-10 01:25:00,2.02278,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.9,0.43911,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145527",2019-10-10 01:26:00,1.90053,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.9,0.43911,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145528",2019-10-10 01:27:00,2.05984,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.9,0.43974,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145529",2019-10-10 01:28:00,2.03046,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.9,0.43974,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145530",2019-10-10 01:29:00,2.04889,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.8,0.49329,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145531",2019-10-10 01:30:00,2.02564,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.9,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145532",2019-10-10 01:31:00,1.99631,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.9,0.47754,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145533",2019-10-10 01:32:00,1.86587,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.9,0.46935,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145534",2019-10-10 01:33:00,1.81634,0,0,24,22,22,19,30,27,27,0,0,23,22,21,22,23,22.5,22.5,10.9,0.47187,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145535",2019-10-10 01:34:00,1.7954,0,0,24,22,22,19,30,27,27,0,0,23,22,21,22,23,22.5,22.5,10.9,0.48321,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145536",2019-10-10 01:35:00,1.74955,0,0,24,22,22,19,30,27,27,0,0,23,22,21,22,23,22.5,22.5,10.9,0.48384,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145537",2019-10-10 01:36:00,1.7627,0,0,24,22,22,19,30,27,27,0,0,23,22,21,22,23,22.5,22.5,10.8,0.48321,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145538",2019-10-10 01:37:00,1.73566,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.7,0.47754,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145539",2019-10-10 01:38:00,1.71844,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.7,0.48384,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145540",2019-10-10 01:39:00,1.57223,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.7,0.47187,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145541",2019-10-10 01:40:00,1.64867,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.7,0.47817,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145542",2019-10-10 01:41:00,1.7268,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.7,0.47754,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145543",2019-10-10 01:42:00,1.7144,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.7,0.47754,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145544",2019-10-10 01:43:00,1.72899,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.8,0.47061,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145545",2019-10-10 01:44:00,1.73747,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.7,0.47187,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145546",2019-10-10 01:45:00,1.74048,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.7,0.59094,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145547",2019-10-10 01:46:00,1.64897,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.8,0.45927,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145548",2019-10-10 01:47:00,1.87095,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.8,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145549",2019-10-10 01:48:00,1.86023,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.6,0.44604,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145550",2019-10-10 01:49:00,1.94125,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.7,0.42084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145551",2019-10-10 01:50:00,1.95329,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.8,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145552",2019-10-10 01:51:00,1.79366,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.8,0.4095,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145553",2019-10-10 01:52:00,1.98114,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.8,0.42714,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145554",2019-10-10 01:53:00,1.63715,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.8,0.41139,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145555",2019-10-10 01:54:00,1.98328,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.7,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145556",2019-10-10 01:55:00,1.96236,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.7,0.43722,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145557",2019-10-10 01:56:00,1.94055,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.7,0.43848,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145558",2019-10-10 01:57:00,1.89894,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.7,0.43092,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145559",2019-10-10 01:58:00,1.89513,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.7,0.43155,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145560",2019-10-10 01:59:00,1.96914,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.8,0.4284,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145561",2019-10-10 02:00:00,1.73899,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22,23,22.5,22.5,10.7,0.45297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145562",2019-10-10 02:01:00,1.78957,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23,22.5,22.5,10.7,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145563",2019-10-10 02:02:00,1.84086,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145564",2019-10-10 02:03:00,1.77625,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.6,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145565",2019-10-10 02:04:00,1.8134,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.6,0.43407,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145566",2019-10-10 02:05:00,1.80848,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.43911,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145567",2019-10-10 02:06:00,1.72853,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.43281,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145568",2019-10-10 02:07:00,1.68042,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145569",2019-10-10 02:08:00,1.79386,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.42966,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145570",2019-10-10 02:09:00,1.79927,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145571",2019-10-10 02:10:00,1.77852,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.42714,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145572",2019-10-10 02:11:00,1.73548,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.4221,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145573",2019-10-10 02:12:00,1.78418,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145574",2019-10-10 02:13:00,1.72173,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145575",2019-10-10 02:14:00,1.66487,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11,0.43218,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145576",2019-10-10 02:15:00,1.70487,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.42714,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145577",2019-10-10 02:16:00,1.77635,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.42714,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145578",2019-10-10 02:17:00,1.75641,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.42714,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145579",2019-10-10 02:18:00,1.80109,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145580",2019-10-10 02:19:00,1.82224,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.43281,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145581",2019-10-10 02:20:00,1.90139,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.42273,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145582",2019-10-10 02:21:00,1.7872,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11,0.43218,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145583",2019-10-10 02:22:00,1.83106,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.43281,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145584",2019-10-10 02:23:00,1.8659,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.56196,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145585",2019-10-10 02:24:00,1.88398,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.73143,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145586",2019-10-10 02:25:00,1.88539,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.72828,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145587",2019-10-10 02:26:00,2.08816,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11,0.65394,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145588",2019-10-10 02:27:00,2.05883,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.55314,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145589",2019-10-10 02:28:00,1.83815,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145590",2019-10-10 02:29:00,1.79342,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.39564,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145591",2019-10-10 02:30:00,1.8294,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145592",2019-10-10 02:31:00,2.02436,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11,0.40698,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145593",2019-10-10 02:32:00,1.78754,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145594",2019-10-10 02:33:00,1.90012,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11,0.3717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145595",2019-10-10 02:34:00,2.02417,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.37548,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145596",2019-10-10 02:35:00,1.75182,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.37422,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145597",2019-10-10 02:36:00,1.71039,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.37611,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145598",2019-10-10 02:37:00,1.78578,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.37107,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145599",2019-10-10 02:38:00,1.74097,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145600",2019-10-10 02:39:00,1.73786,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145601",2019-10-10 02:40:00,1.83089,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145602",2019-10-10 02:41:00,1.76291,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145603",2019-10-10 02:42:00,1.78069,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11,0.3717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145604",2019-10-10 02:43:00,1.79651,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145605",2019-10-10 02:44:00,1.80344,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.38871,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145606",2019-10-10 02:45:00,1.75666,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145607",2019-10-10 02:46:00,1.78666,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.3717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145608",2019-10-10 02:47:00,1.86761,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.3717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145609",2019-10-10 02:48:00,1.75201,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.37485,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145610",2019-10-10 02:49:00,1.76932,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145611",2019-10-10 02:50:00,1.74975,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.3717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145612",2019-10-10 02:51:00,1.7412,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145613",2019-10-10 02:52:00,1.72565,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145614",2019-10-10 02:53:00,1.71567,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145615",2019-10-10 02:54:00,1.80525,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.37107,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145616",2019-10-10 02:55:00,1.72642,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.37422,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145617",2019-10-10 02:56:00,1.7736,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.378,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145618",2019-10-10 02:57:00,1.76838,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.37296,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145619",2019-10-10 02:58:00,1.8554,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.3717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145620",2019-10-10 02:59:00,1.77846,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145621",2019-10-10 03:00:00,2.17682,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145622",2019-10-10 03:01:00,1.82495,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145623",2019-10-10 03:02:00,2.24439,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.3717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145624",2019-10-10 03:03:00,1.96278,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.37485,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145625",2019-10-10 03:04:00,1.84699,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145626",2019-10-10 03:05:00,1.86034,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145627",2019-10-10 03:06:00,1.86006,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145628",2019-10-10 03:07:00,2.18174,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.7,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145629",2019-10-10 03:08:00,1.88456,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145630",2019-10-10 03:09:00,1.89185,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145631",2019-10-10 03:10:00,1.86817,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.4347,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145632",2019-10-10 03:11:00,1.89363,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.58464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145633",2019-10-10 03:12:00,1.89601,0,0,24,22,22,19,30,27,27,6.26153846153846,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.45864,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145634",2019-10-10 03:13:00,1.96009,0,0,24,22,22,19,30,27,27,7.09533333333333,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145635",2019-10-10 03:14:00,1.95484,0,0,24,22,22,19,30,27,27,7.18147540983607,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.57708,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145636",2019-10-10 03:15:00,1.87542,0,0,24,22,22,19,30,27,27,7.21901639344262,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.56133,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145637",2019-10-10 03:16:00,1.85881,0,0,24,22,22,19,30,27,27,7.17383333333333,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.5607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145638",2019-10-10 03:17:00,1.852,0,0,24,22,22,19,30,27,27,7.17524590163934,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.57141,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145639",2019-10-10 03:18:00,1.74199,0,0,24,22,22,19,30,27,27,7.07950819672131,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.58401,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145640",2019-10-10 03:19:00,1.73414,0,0,24,22,22,19,30,27,27,7.12183333333333,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.5607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145641",2019-10-10 03:20:00,1.76905,0,0,24,22,22,19,30,27,27,5.03131147540984,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.56511,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145642",2019-10-10 03:21:00,1.6512,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.8,0.43974,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145643",2019-10-10 03:22:00,1.61307,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.47124,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145644",2019-10-10 03:23:00,1.63689,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.44037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145645",2019-10-10 03:24:00,1.62621,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145646",2019-10-10 03:25:00,1.74863,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.43407,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145647",2019-10-10 03:26:00,1.58308,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.43974,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145648",2019-10-10 03:27:00,1.72417,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11,0.44541,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145649",2019-10-10 03:28:00,1.54311,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.39942,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145650",2019-10-10 03:29:00,1.63728,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.39816,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145651",2019-10-10 03:30:00,1.59237,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145652",2019-10-10 03:31:00,1.59656,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11,0.3969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145653",2019-10-10 03:32:00,1.5954,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145654",2019-10-10 03:33:00,1.88057,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11,0.3969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145655",2019-10-10 03:34:00,1.58837,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11,0.40761,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145656",2019-10-10 03:35:00,1.75279,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11,0.39123,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145657",2019-10-10 03:36:00,1.81323,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145658",2019-10-10 03:37:00,1.79583,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,10.9,0.62937,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145659",2019-10-10 03:38:00,1.76673,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11,0.71127,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145660",2019-10-10 03:39:00,1.83292,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.1,0.72324,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145661",2019-10-10 03:40:00,2.26029,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.2,0.62307,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145662",2019-10-10 03:41:00,1.82155,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.2,0.54621,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145663",2019-10-10 03:42:00,1.83907,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.1,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145664",2019-10-10 03:43:00,1.83982,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.2,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145665",2019-10-10 03:44:00,1.82645,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.2,0.38997,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145666",2019-10-10 03:45:00,1.78074,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.2,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145667",2019-10-10 03:46:00,1.85882,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.2,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145668",2019-10-10 03:47:00,1.83308,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.2,0.3906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145669",2019-10-10 03:48:00,1.86438,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.2,0.38997,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145670",2019-10-10 03:49:00,1.79141,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.2,0.39501,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145671",2019-10-10 03:50:00,1.75827,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.1,0.39501,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145672",2019-10-10 03:51:00,1.73072,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.1,0.39564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145673",2019-10-10 03:52:00,2.19155,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.1,0.39564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145674",2019-10-10 03:53:00,1.67561,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.1,0.38997,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145675",2019-10-10 03:54:00,2.0702,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.2,0.3906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145676",2019-10-10 03:55:00,1.58842,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.3,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145677",2019-10-10 03:56:00,1.56775,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.3,0.40761,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145678",2019-10-10 03:57:00,1.56924,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.2,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145679",2019-10-10 03:58:00,1.5504,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.2,0.3906,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145680",2019-10-10 03:59:00,1.63062,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.2,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145681",2019-10-10 04:00:00,1.60252,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.2,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145682",2019-10-10 04:01:00,1.43734,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.2,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145683",2019-10-10 04:02:00,1.58009,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.2,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145684",2019-10-10 04:03:00,1.59871,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.3,1.7955,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145685",2019-10-10 04:04:00,1.62982,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.2,0.48447,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145686",2019-10-10 04:05:00,1.68582,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,22,23.5,22.5,22.5,11.3,0.37233,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145687",2019-10-10 04:06:00,1.76588,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,22.5,11.4,0.3717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145688",2019-10-10 04:07:00,2.00329,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,22.5,11.5,0.37674,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145689",2019-10-10 04:08:00,1.92794,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,22.5,11.5,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145690",2019-10-10 04:09:00,1.86885,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,22.5,11.4,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145691",2019-10-10 04:10:00,1.8754,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,22.5,11.5,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
