"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"145692",2019-10-10 04:11:00,1.87576,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,22.5,11.4,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145693",2019-10-10 04:12:00,1.84629,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,22.5,11.5,0.37548,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145694",2019-10-10 04:13:00,1.8578,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,22.5,11.5,0.37674,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145695",2019-10-10 04:14:00,2.20495,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.5,0.37107,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145696",2019-10-10 04:15:00,1.88934,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.6,0.37359,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145697",2019-10-10 04:16:00,1.92298,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.5,0.3717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145698",2019-10-10 04:17:00,1.88503,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.6,0.37044,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145699",2019-10-10 04:18:00,1.88438,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.5,0.37107,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145700",2019-10-10 04:19:00,1.69982,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.5,0.37737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145701",2019-10-10 04:20:00,1.79786,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.4,0.37485,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145702",2019-10-10 04:21:00,1.83834,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.6,0.37611,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145703",2019-10-10 04:22:00,1.80378,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.5,0.37107,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145704",2019-10-10 04:23:00,1.74744,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.6,0.37674,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145705",2019-10-10 04:24:00,1.53521,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.6,0.37674,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145706",2019-10-10 04:25:00,1.66144,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.5,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145707",2019-10-10 04:26:00,1.5764,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.7,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145708",2019-10-10 04:27:00,1.55729,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.5,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145709",2019-10-10 04:28:00,1.49649,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.6,0.3717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145710",2019-10-10 04:29:00,1.61182,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.6,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145711",2019-10-10 04:30:00,1.58876,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.6,0.37359,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145712",2019-10-10 04:31:00,1.57249,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.5,0.37422,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145713",2019-10-10 04:32:00,1.55662,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.6,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145714",2019-10-10 04:33:00,1.56739,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.6,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145715",2019-10-10 04:34:00,1.57721,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.5,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145716",2019-10-10 04:35:00,1.71052,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.5,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145717",2019-10-10 04:36:00,1.72523,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.4,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145718",2019-10-10 04:37:00,1.79162,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.5,0.4851,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145719",2019-10-10 04:38:00,1.83808,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.4,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145720",2019-10-10 04:39:00,1.79568,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.6,0.38871,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145721",2019-10-10 04:40:00,1.82459,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.7,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145722",2019-10-10 04:41:00,2.21971,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.6,0.3717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145723",2019-10-10 04:42:00,1.83484,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.6,0.39564,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145724",2019-10-10 04:43:00,1.8474,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.6,0.3969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145725",2019-10-10 04:44:00,1.7578,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.6,0.3969,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145726",2019-10-10 04:45:00,1.81544,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.6,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145727",2019-10-10 04:46:00,1.85688,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.7,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145728",2019-10-10 04:47:00,1.86451,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.6,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145729",2019-10-10 04:48:00,2.01979,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.5,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145730",2019-10-10 04:49:00,1.75403,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.6,0.39942,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145731",2019-10-10 04:50:00,1.78298,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.5,0.39627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145732",2019-10-10 04:51:00,1.75638,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.5,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145733",2019-10-10 04:52:00,1.74562,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,22.5,23,11.5,0.70434,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145734",2019-10-10 04:53:00,1.59494,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.5,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145735",2019-10-10 04:54:00,1.64271,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.5,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145736",2019-10-10 04:55:00,1.66015,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.5,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145737",2019-10-10 04:56:00,1.61799,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.6,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145738",2019-10-10 04:57:00,1.5113,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.6,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145739",2019-10-10 04:58:00,1.58753,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.6,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145740",2019-10-10 04:59:00,1.63951,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.6,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145741",2019-10-10 05:00:00,1.59593,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.4,0.8505,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145742",2019-10-10 05:01:00,1.57788,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.6,0.70434,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145743",2019-10-10 05:02:00,1.79064,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.5,0.64197,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145744",2019-10-10 05:03:00,1.58394,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.4,0.61047,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145745",2019-10-10 05:04:00,1.64169,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.5,0.59094,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145746",2019-10-10 05:05:00,1.72454,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.4,0.57897,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145747",2019-10-10 05:06:00,1.78948,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.4,0.567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145748",2019-10-10 05:07:00,1.77494,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.6,0.56637,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145749",2019-10-10 05:08:00,1.8588,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.6,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145750",2019-10-10 05:09:00,1.57401,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.5,0.56322,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145751",2019-10-10 05:10:00,2.01005,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.5,0.5607,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145752",2019-10-10 05:11:00,1.9875,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.5,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145753",2019-10-10 05:12:00,1.87233,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.6,0.56007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145754",2019-10-10 05:13:00,1.83966,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.5,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145755",2019-10-10 05:14:00,1.8756,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.5,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145756",2019-10-10 05:15:00,1.72607,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.4,0.57141,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145757",2019-10-10 05:16:00,1.8618,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.4,0.54873,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145758",2019-10-10 05:17:00,1.87657,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.4,0.5544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145759",2019-10-10 05:18:00,1.8092,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.4,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145760",2019-10-10 05:19:00,1.67135,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.4,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145761",2019-10-10 05:20:00,1.68893,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.4,0.5607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145762",2019-10-10 05:21:00,1.66765,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.3,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145763",2019-10-10 05:22:00,1.62382,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.2,0.55566,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145764",2019-10-10 05:23:00,1.53793,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.2,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145765",2019-10-10 05:24:00,1.56792,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.1,0.55881,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145766",2019-10-10 05:25:00,1.57627,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.1,0.55314,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145767",2019-10-10 05:26:00,1.51521,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145768",2019-10-10 05:27:00,1.57142,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.1,0.55188,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145769",2019-10-10 05:28:00,1.62672,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145770",2019-10-10 05:29:00,1.45097,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,10.9,0.54306,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145771",2019-10-10 05:30:00,1.25766,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,10.9,0.55188,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145772",2019-10-10 05:31:00,1.74943,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,10.8,0.65205,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145773",2019-10-10 05:32:00,1.52501,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,10.8,0.8442,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145774",2019-10-10 05:33:00,1.43401,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,10.8,0.84546,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145775",2019-10-10 05:34:00,1.44165,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,10.8,0.78687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145776",2019-10-10 05:35:00,1.60842,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,10.8,0.6867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145777",2019-10-10 05:36:00,1.42678,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,10.8,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145778",2019-10-10 05:37:00,1.42151,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,10.9,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145779",2019-10-10 05:38:00,1.18075,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145780",2019-10-10 05:39:00,1.42704,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,10.9,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145781",2019-10-10 05:40:00,1.44955,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,10.9,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145782",2019-10-10 05:41:00,1.4835,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,10.9,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145783",2019-10-10 05:42:00,1.6462,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145784",2019-10-10 05:43:00,1.55385,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145785",2019-10-10 05:44:00,1.53321,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,10.9,0.52038,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145786",2019-10-10 05:45:00,1.52864,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,10.9,0.52731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145787",2019-10-10 05:46:00,1.47823,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145788",2019-10-10 05:47:00,1.54875,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.1,0.51723,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145789",2019-10-10 05:48:00,1.64075,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145790",2019-10-10 05:49:00,1.54,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.1,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145791",2019-10-10 05:50:00,1.46883,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145792",2019-10-10 05:51:00,1.41348,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145793",2019-10-10 05:52:00,1.55308,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.1,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145794",2019-10-10 05:53:00,1.56386,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145795",2019-10-10 05:54:00,1.5719,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11,0.53739,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145796",2019-10-10 05:55:00,1.38745,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145797",2019-10-10 05:56:00,1.55724,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.1,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145798",2019-10-10 05:57:00,1.55861,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.1,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145799",2019-10-10 05:58:00,1.55332,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145800",2019-10-10 05:59:00,1.56027,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.9,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145801",2019-10-10 06:00:00,1.56947,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.8,0.54558,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145802",2019-10-10 06:01:00,1.65817,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.9,0.51156,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145803",2019-10-10 06:02:00,1.89124,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.7,0.51975,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145804",2019-10-10 06:03:00,1.56342,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.6,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145805",2019-10-10 06:04:00,1.57653,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.6,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145806",2019-10-10 06:05:00,1.55486,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.6,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145807",2019-10-10 06:06:00,1.5395,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.6,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145808",2019-10-10 06:07:00,1.54571,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.5,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145809",2019-10-10 06:08:00,1.43504,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.6,0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145810",2019-10-10 06:09:00,1.68909,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.6,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145811",2019-10-10 06:10:00,1.55832,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.5,0.51786,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145812",2019-10-10 06:11:00,1.54309,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.5,0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145813",2019-10-10 06:12:00,1.59133,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.5,0.52605,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145814",2019-10-10 06:13:00,1.62202,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.4,0.51408,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145815",2019-10-10 06:14:00,1.57523,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.5,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145816",2019-10-10 06:15:00,1.60169,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.4,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145817",2019-10-10 06:16:00,1.98645,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.4,0.51723,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145818",2019-10-10 06:17:00,1.55343,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.4,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145819",2019-10-10 06:18:00,1.55259,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.3,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145820",2019-10-10 06:19:00,1.53095,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.6,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145821",2019-10-10 06:20:00,1.55046,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.6,0.51912,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145822",2019-10-10 06:21:00,1.55251,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.7,0.51282,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145823",2019-10-10 06:22:00,1.51569,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.7,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145824",2019-10-10 06:23:00,1.56443,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.5,0.54621,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145825",2019-10-10 06:24:00,1.61901,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.6,0.54621,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145826",2019-10-10 06:25:00,1.28849,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.7,0.5418,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145827",2019-10-10 06:26:00,1.53554,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.7,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145828",2019-10-10 06:27:00,1.5406,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.6,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145829",2019-10-10 06:28:00,1.48463,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.6,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145830",2019-10-10 06:29:00,1.76043,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.6,0.5418,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145831",2019-10-10 06:30:00,1.48747,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.7,0.54621,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145832",2019-10-10 06:31:00,1.4646,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.7,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145833",2019-10-10 06:32:00,1.49994,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.8,0.53991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145834",2019-10-10 06:33:00,1.48537,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.9,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145835",2019-10-10 06:34:00,1.46276,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11,0.83664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145836",2019-10-10 06:35:00,1.19733,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11,0.8694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145837",2019-10-10 06:36:00,1.52327,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.1,0.84231,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145838",2019-10-10 06:37:00,1.44412,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11,0.72324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145839",2019-10-10 06:38:00,1.43285,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145840",2019-10-10 06:39:00,1.46151,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.3,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145841",2019-10-10 06:40:00,1.4277,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145842",2019-10-10 06:41:00,1.47227,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145843",2019-10-10 06:42:00,1.4493,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145844",2019-10-10 06:43:00,1.81588,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145845",2019-10-10 06:44:00,1.3423,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145846",2019-10-10 06:45:00,1.44794,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.3,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145847",2019-10-10 06:46:00,1.47821,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145848",2019-10-10 06:47:00,1.3204,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.1,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145849",2019-10-10 06:48:00,1.54239,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145850",2019-10-10 06:49:00,1.65582,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.3,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145851",2019-10-10 06:50:00,1.71031,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145852",2019-10-10 06:51:00,1.65318,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.1,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145853",2019-10-10 06:52:00,1.84023,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145854",2019-10-10 06:53:00,1.59967,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.1,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145855",2019-10-10 06:54:00,1.60197,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145856",2019-10-10 06:55:00,1.68274,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145857",2019-10-10 06:56:00,2.10369,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145858",2019-10-10 06:57:00,1.67508,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145859",2019-10-10 06:58:00,1.57655,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.3,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145860",2019-10-10 06:59:00,1.08315,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.3,0.52353,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145861",2019-10-10 07:00:00,1.48312,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.51975,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145862",2019-10-10 07:01:00,1.48174,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145863",2019-10-10 07:02:00,1.51033,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145864",2019-10-10 07:03:00,1.64928,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.3,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145865",2019-10-10 07:04:00,1.45518,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.1,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145866",2019-10-10 07:05:00,1.44577,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.51975,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145867",2019-10-10 07:06:00,1.45273,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145868",2019-10-10 07:07:00,1.47199,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.50526,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145869",2019-10-10 07:08:00,1.42251,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145870",2019-10-10 07:09:00,1.3533,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145871",2019-10-10 07:10:00,1.27866,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145872",2019-10-10 07:11:00,1.16801,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145873",2019-10-10 07:12:00,1.41986,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.1,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145874",2019-10-10 07:13:00,1.44592,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.1,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145875",2019-10-10 07:14:00,1.50057,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145876",2019-10-10 07:15:00,1.43713,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.1,0.51345,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145877",2019-10-10 07:16:00,1.50654,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145878",2019-10-10 07:17:00,1.43922,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.3,0.4977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145879",2019-10-10 07:18:00,1.61358,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.4977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145880",2019-10-10 07:19:00,1.46881,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.3,0.48636,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145881",2019-10-10 07:20:00,1.46255,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.50841,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145882",2019-10-10 07:21:00,1.49031,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.48699,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145883",2019-10-10 07:22:00,1.48898,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.1,0.50589,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145884",2019-10-10 07:23:00,1.14616,11,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.4,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145885",2019-10-10 07:24:00,1.48729,10,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145886",2019-10-10 07:25:00,1.45724,8,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.4,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145887",2019-10-10 07:26:00,1.45352,8,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.3,0.4851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145888",2019-10-10 07:27:00,1.45827,6,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.4977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145889",2019-10-10 07:28:00,1.47238,7,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.48447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145890",2019-10-10 07:29:00,1.48574,8,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.3,0.49581,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145891",2019-10-10 07:30:00,1.81936,10,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.3,0.48384,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145892",2019-10-10 07:31:00,1.55501,10,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.4851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145893",2019-10-10 07:32:00,1.52842,10,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145894",2019-10-10 07:33:00,1.55332,11,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.50652,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145895",2019-10-10 07:34:00,1.55459,11,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.77364,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145896",2019-10-10 07:35:00,1.58423,12,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.82026,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145897",2019-10-10 07:36:00,1.72762,13,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.3,0.80577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145898",2019-10-10 07:37:00,1.58973,14,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.7308,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145899",2019-10-10 07:38:00,1.53813,13,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.3,0.6363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145900",2019-10-10 07:39:00,1.56948,15,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.3,0.50841,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145901",2019-10-10 07:40:00,1.55112,14,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.4914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145902",2019-10-10 07:41:00,1.51081,15,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.3,0.47565,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145903",2019-10-10 07:42:00,1.52602,16,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.47817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145904",2019-10-10 07:43:00,1.36411,17,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.3,0.48447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145905",2019-10-10 07:44:00,1.5021,16,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.46494,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145906",2019-10-10 07:45:00,1.50049,17,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.46683,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145907",2019-10-10 07:46:00,1.52578,16,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.46557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145908",2019-10-10 07:47:00,1.55403,19,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.46494,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145909",2019-10-10 07:48:00,1.46223,19,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145910",2019-10-10 07:49:00,1.54276,19,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.43911,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145911",2019-10-10 07:50:00,1.68359,19,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.3,0.45171,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145912",2019-10-10 07:51:00,1.4321,21,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.3,0.44478,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145913",2019-10-10 07:52:00,1.42042,22,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.3,0.4347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145914",2019-10-10 07:53:00,1.43084,23,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.3,0.4221,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145915",2019-10-10 07:54:00,1.40438,23,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.43848,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145916",2019-10-10 07:55:00,1.38491,23,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145917",2019-10-10 07:56:00,1.41669,23,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.43911,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145918",2019-10-10 07:57:00,1.35385,24,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145919",2019-10-10 07:58:00,1.24904,25,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.41076,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145920",2019-10-10 07:59:00,1.40507,25,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.43281,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145921",2019-10-10 08:00:00,1.48246,28,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145922",2019-10-10 08:01:00,1.4873,29,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.40131,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145923",2019-10-10 08:02:00,1.52741,31,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.38178,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145924",2019-10-10 08:03:00,1.61569,32,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.3,0.37674,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145925",2019-10-10 08:04:00,1.47134,33,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.3,0.37044,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145926",2019-10-10 08:05:00,1.12002,33,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.4032,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145927",2019-10-10 08:06:00,1.44292,32,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.39123,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145928",2019-10-10 08:07:00,1.50883,34,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.39564,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145929",2019-10-10 08:08:00,1.48756,36,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145930",2019-10-10 08:09:00,1.54209,37,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.37107,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145931",2019-10-10 08:10:00,1.70084,40,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.34587,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145932",2019-10-10 08:11:00,1.53968,43,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.34524,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145933",2019-10-10 08:12:00,1.54622,48,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.32634,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145934",2019-10-10 08:13:00,1.12754,49,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.3087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145935",2019-10-10 08:14:00,1.58343,50,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.30807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145936",2019-10-10 08:15:00,1.64363,52,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.2,0.30177,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145937",2019-10-10 08:16:00,1.59321,54,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.3,0.30744,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145938",2019-10-10 08:17:00,2.11853,54,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.3,0.29547,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145939",2019-10-10 08:18:00,1.59636,56,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.3,0.29421,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145940",2019-10-10 08:19:00,1.58006,58,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.3,0.28602,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145941",2019-10-10 08:20:00,1.60234,56,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.4,0.28854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145942",2019-10-10 08:21:00,1.94705,57,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.4,0.29421,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145943",2019-10-10 08:22:00,1.50959,58,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.4,0.28791,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145944",2019-10-10 08:23:00,1.53179,58,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.4,0.29421,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145945",2019-10-10 08:24:00,1.48415,56,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.4,0.30807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145946",2019-10-10 08:25:00,1.95982,54,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.4,1.00044,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145947",2019-10-10 08:26:00,2.40547,54,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.4,1.11447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145948",2019-10-10 08:27:00,1.79181,52,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.4,1.13904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145949",2019-10-10 08:28:00,2.68568,51,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.5,1.04517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145950",2019-10-10 08:29:00,3.21834,51,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.5,0.98217,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145951",2019-10-10 08:30:00,3.37405,55,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.5,0.82467,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145952",2019-10-10 08:31:00,3.40564,56,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.6,0.8064,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145953",2019-10-10 08:32:00,3.49931,56,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.6,0.79632,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145954",2019-10-10 08:33:00,3.53028,60,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.6,0.79821,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145955",2019-10-10 08:34:00,3.52865,62,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.6,0.7749,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145956",2019-10-10 08:35:00,3.61056,63,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.6,0.78624,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145957",2019-10-10 08:36:00,3.72193,64,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.6,0.7623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145958",2019-10-10 08:37:00,3.71449,65,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.6,0.7749,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145959",2019-10-10 08:38:00,3.83825,62,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.6,1.05084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145960",2019-10-10 08:39:00,3.90294,58,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.6,0.819,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145961",2019-10-10 08:40:00,3.87247,55,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,11.6,0.8379,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145962",2019-10-10 08:41:00,3.85265,56,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.6,0.85617,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145963",2019-10-10 08:42:00,3.77755,57,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.7,0.83286,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145964",2019-10-10 08:43:00,3.83575,56,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.7,0.83475,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145965",2019-10-10 08:44:00,3.77243,57,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.6,0.93177,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145966",2019-10-10 08:45:00,3.65964,61,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.6,0.80136,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145967",2019-10-10 08:46:00,3.511,71,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.6,0.79506,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145968",2019-10-10 08:47:00,3.6975,68,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.6,0.79947,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145969",2019-10-10 08:48:00,3.72664,60,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.6,0.92547,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145970",2019-10-10 08:49:00,3.6992,53,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.6,0.882,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145971",2019-10-10 08:50:00,3.74764,52,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.7,0.91854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145972",2019-10-10 08:51:00,3.70045,53,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.7,0.89901,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145973",2019-10-10 08:52:00,3.59556,55,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.7,0.86247,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145974",2019-10-10 08:53:00,3.67318,57,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.7,0.86247,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145975",2019-10-10 08:54:00,3.69071,59,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.7,0.85302,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145976",2019-10-10 08:55:00,3.68832,60,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.7,0.84735,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145977",2019-10-10 08:56:00,3.30014,61,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.7,0.83727,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145978",2019-10-10 08:57:00,3.90495,64,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.7,0.8253,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145979",2019-10-10 08:58:00,3.71521,68,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.7,0.80577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145980",2019-10-10 08:59:00,3.6729,69,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.7,0.81774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145981",2019-10-10 09:00:00,3.67665,69,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.7,0.81522,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145982",2019-10-10 09:01:00,3.41221,66,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.7,0.8127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145983",2019-10-10 09:02:00,3.611,62,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.7,0.85554,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145984",2019-10-10 09:03:00,3.73548,56,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.7,0.87822,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145985",2019-10-10 09:04:00,3.59274,51,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.7,0.91224,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145986",2019-10-10 09:05:00,3.9084,48,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.7,0.93744,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145987",2019-10-10 09:06:00,3.47173,44,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.7,0.96264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145988",2019-10-10 09:07:00,3.57086,39,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.7,0.98154,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145989",2019-10-10 09:08:00,3.60245,40,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.7,0.96957,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145990",2019-10-10 09:09:00,3.63524,43,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.7,0.9387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145991",2019-10-10 09:10:00,3.56447,48,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.7,1.09116,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145992",2019-10-10 09:11:00,3.60749,52,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.7,1.25433,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145993",2019-10-10 09:12:00,3.56851,53,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.7,1.26189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145994",2019-10-10 09:13:00,3.43574,58,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.7,1.11447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145995",2019-10-10 09:14:00,3.48541,62,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.7,1.01556,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145996",2019-10-10 09:15:00,3.42266,64,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.8,0.85554,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145997",2019-10-10 09:16:00,3.17805,64,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.8,0.85932,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145998",2019-10-10 09:17:00,3.89271,66,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.8,0.83727,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"145999",2019-10-10 09:18:00,3.52801,70,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.8,0.81774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146000",2019-10-10 09:19:00,3.65316,73,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.8,0.79947,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146001",2019-10-10 09:20:00,3.76079,75,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.8,0.79947,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146002",2019-10-10 09:21:00,3.86586,76,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.8,0.78876,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146003",2019-10-10 09:22:00,3.87343,78,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.8,0.80703,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146004",2019-10-10 09:23:00,3.72304,82,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.8,0.77238,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146005",2019-10-10 09:24:00,3.36473,85,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.8,0.76608,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146006",2019-10-10 09:25:00,3.51518,80,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.8,0.78057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146007",2019-10-10 09:26:00,2.5238,80,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.9,1.67517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146008",2019-10-10 09:27:00,2.49603,85,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.9,0.15561,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146009",2019-10-10 09:28:00,2.31798,89,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.9,0.13104,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146010",2019-10-10 09:29:00,2.1019,93,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.9,0.20034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146011",2019-10-10 09:30:00,1.96768,89,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.9,0.15057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146012",2019-10-10 09:31:00,1.57244,73,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12,0.36729,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146013",2019-10-10 09:32:00,1.73618,64,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12,0.40383,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146014",2019-10-10 09:33:00,1.06561,58,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12,0.4473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
