"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"146015",2019-10-10 09:34:00,1.36173,55,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12,0.43911,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146016",2019-10-10 09:35:00,1.20062,56,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.9,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146017",2019-10-10 09:36:00,1.29857,58,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.9,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146018",2019-10-10 09:37:00,1.47337,56,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.9,0.441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146019",2019-10-10 09:38:00,1.30951,56,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.9,0.42336,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146020",2019-10-10 09:39:00,1.27155,60,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.9,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146021",2019-10-10 09:40:00,1.53477,61,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.9,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146022",2019-10-10 09:41:00,1.27788,60,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12,0.41832,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146023",2019-10-10 09:42:00,1.30535,64,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12,0.3528,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146024",2019-10-10 09:43:00,1.3627,83,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12,0.27909,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146025",2019-10-10 09:44:00,1.02149,87,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.1,0.26523,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146026",2019-10-10 09:45:00,1.3254,89,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12,0.2394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146027",2019-10-10 09:46:00,1.30088,104,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.9,0.16191,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146028",2019-10-10 09:47:00,1.34535,117,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.9,0.15939,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146029",2019-10-10 09:48:00,1.41796,117,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12,0.11907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146030",2019-10-10 09:49:00,1.4101,122,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12,-0.05733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146031",2019-10-10 09:50:00,1.56501,127,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12,0.02394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146032",2019-10-10 09:51:00,1.1126,123,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12,-0.03465,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146033",2019-10-10 09:52:00,1.50317,108,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12,0.08757,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146034",2019-10-10 09:53:00,1.49569,100,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.1,0.16821,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146035",2019-10-10 09:54:00,1.49128,106,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12,0.03843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146036",2019-10-10 09:55:00,1.34242,112,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12,0.13041,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146037",2019-10-10 09:56:00,1.43205,120,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12,0.84294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146038",2019-10-10 09:57:00,1.36706,117,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12,0.34587,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146039",2019-10-10 09:58:00,1.5237,105,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12,1.34253,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146040",2019-10-10 09:59:00,1.44858,87,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12,0.69363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146041",2019-10-10 10:00:00,1.52396,79,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.1,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146042",2019-10-10 10:01:00,1.3896,80,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.1,0.38304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146043",2019-10-10 10:02:00,1.38692,96,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12,0.28224,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146044",2019-10-10 10:03:00,1.38431,118,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.1,0.15876,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146045",2019-10-10 10:04:00,1.60781,140,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.1,0.04347,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"146046",2019-10-10 10:05:00,1.3629,145,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.1,0.07497,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"146047",2019-10-10 10:06:00,1.3391,132,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.1,0.11718,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"146048",2019-10-10 10:07:00,1.44211,117,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.3,0.23499,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"146049",2019-10-10 10:08:00,1.31285,102,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.1,0.252,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"146050",2019-10-10 10:09:00,1.26708,89,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.1,0.33831,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"146051",2019-10-10 10:10:00,1.20397,82,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.1,0.34587,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"146052",2019-10-10 10:11:00,1.24155,81,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12,0.35343,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"146053",2019-10-10 10:12:00,1.16283,82,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12,0.34713,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"146054",2019-10-10 10:13:00,1.0091,84,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.2,0.9828,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"146055",2019-10-10 10:14:00,0.773385,94,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.2,0.93807,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"146056",2019-10-10 10:15:00,0.89367,100,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.1,0.8631,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"146057",2019-10-10 10:16:00,0.788926,102,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.2,0.56889,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"146058",2019-10-10 10:17:00,0.794473,95,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12,0.6174,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"146059",2019-10-10 10:18:00,0.752513,85,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12,0.6489,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"146060",2019-10-10 10:19:00,0.790129,85,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12,0.64197,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"146061",2019-10-10 10:20:00,0.733974,91,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12,0.61614,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"146062",2019-10-10 10:21:00,0.710813,101,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.1,0.62874,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"146063",2019-10-10 10:22:00,0.698744,120,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.1,0.69741,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"146064",2019-10-10 10:23:00,0.734838,138,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.2,0.38304,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"146065",2019-10-10 10:24:00,0.692513,137,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146066",2019-10-10 10:25:00,0.814233,120,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.9,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146067",2019-10-10 10:26:00,0.748114,100,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12,0.60354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146068",2019-10-10 10:27:00,0.757146,93,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,24,23,23,12,0.6111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146069",2019-10-10 10:28:00,1.06964,105,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,24,23,23,12,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146070",2019-10-10 10:29:00,0.661493,122,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,24,23,23,12.1,0.441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146071",2019-10-10 10:30:00,0.99753,132,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,24,23,23,12.1,0.39753,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146072",2019-10-10 10:31:00,1.1177,144,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,24,23,23,12,0.33264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146073",2019-10-10 10:32:00,1.42161,152,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,24,23,23,12.1,0.33264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146074",2019-10-10 10:33:00,1.46563,150,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,24,23,23,12,0.33264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146075",2019-10-10 10:34:00,1.91647,156,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,24,23,23,12.1,0.2331,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"146076",2019-10-10 10:35:00,1.52461,170,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,24,23,23,12.1,0.48447,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"146077",2019-10-10 10:36:00,1.56536,174,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,24,23,23,12,0.56007,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"146078",2019-10-10 10:37:00,1.60074,164,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,24,23,23,12.2,0.62811,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"146079",2019-10-10 10:38:00,1.57593,158,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,24,23.5,23,12.3,0.46494,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"146080",2019-10-10 10:39:00,1.53607,165,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23,12.3,0.2331,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"146081",2019-10-10 10:40:00,1.60517,178,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23,12.3,0.14994,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"146082",2019-10-10 10:41:00,1.47484,194,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23,12.2,0.07434,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"146083",2019-10-10 10:42:00,1.25006,202,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23,12.3,0.04284,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"146084",2019-10-10 10:43:00,1.08386,209,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.3,-0.04473,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"146085",2019-10-10 10:44:00,1.05003,236,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.2,-0.20853,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146086",2019-10-10 10:45:00,0.943738,276,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.2,-0.37296,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146087",2019-10-10 10:46:00,0.855182,295,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.3,-1.03446,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146088",2019-10-10 10:47:00,0.823487,304,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.4,-1.05903,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146089",2019-10-10 10:48:00,0.798882,300,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.5,-1.02816,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146090",2019-10-10 10:49:00,0.613117,283,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.5,-0.9324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146091",2019-10-10 10:50:00,0.708695,258,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.5,-0.77049,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146092",2019-10-10 10:51:00,0.664804,212,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.6,-0.54306,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146093",2019-10-10 10:52:00,0.491498,177,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.5,-0.33894,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146094",2019-10-10 10:53:00,0.587789,159,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.5,-0.32004,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146095",2019-10-10 10:54:00,0.566962,159,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.5,-0.32256,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146096",2019-10-10 10:55:00,0.535947,167,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.4,-0.36099,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146097",2019-10-10 10:56:00,0.532073,172,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.4,-0.36099,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146098",2019-10-10 10:57:00,0.537175,157,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.3,-0.2835,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146099",2019-10-10 10:58:00,0.443703,134,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.4,-0.18333,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146100",2019-10-10 10:59:00,0.538413,135,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.5,-0.20979,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146101",2019-10-10 11:00:00,0.541958,147,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.4,-0.28224,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146102",2019-10-10 11:01:00,0.540817,170,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.4,-0.39123,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146103",2019-10-10 11:02:00,0.55499,189,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.4,-0.48951,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146104",2019-10-10 11:03:00,0.545867,198,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.5,-0.53046,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146105",2019-10-10 11:04:00,0.555918,200,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.4,-0.51786,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146106",2019-10-10 11:05:00,0.557535,182,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.5,-0.41013,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146107",2019-10-10 11:06:00,0.522726,163,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.4,-0.33453,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146108",2019-10-10 11:07:00,0.532965,161,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.3,-0.30996,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146109",2019-10-10 11:08:00,0.525254,177,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.4,-0.44793,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146110",2019-10-10 11:09:00,0.579313,192,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.4,-0.4914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146111",2019-10-10 11:10:00,0.512258,183,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.4,-0.42903,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146112",2019-10-10 11:11:00,0.544662,162,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.3,-0.31626,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146113",2019-10-10 11:12:00,0,138,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.3,0.32067,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146114",2019-10-10 11:13:00,0.319169,115,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.2,0.189,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146115",2019-10-10 11:14:00,0.542545,107,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.2,0.29421,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146116",2019-10-10 11:15:00,0.541852,103,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.2,0.30618,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146117",2019-10-10 11:16:00,0.556057,110,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12,0.11844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146118",2019-10-10 11:17:00,0.533841,117,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.1,0.06804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146119",2019-10-10 11:18:00,0.432857,122,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12,0.03024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146120",2019-10-10 11:19:00,0.533634,128,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12,-0.00756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146121",2019-10-10 11:20:00,0.688159,130,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12,-0.0252,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146122",2019-10-10 11:21:00,0.65925,136,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12,-0.04599,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146123",2019-10-10 11:22:00,0.561334,139,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12,-0.03843,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146124",2019-10-10 11:23:00,0.53672,125,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12.1,0.03654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146125",2019-10-10 11:24:00,0.523483,111,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12,0.12411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146126",2019-10-10 11:25:00,0.404858,96,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.9,0.18774,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146127",2019-10-10 11:26:00,0.544613,90,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.9,0.2016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146128",2019-10-10 11:27:00,0.539591,89,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.9,0.20727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146129",2019-10-10 11:28:00,0.552538,91,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12,0.19404,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146130",2019-10-10 11:29:00,0.56869,94,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.9,0.17262,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146131",2019-10-10 11:30:00,0.561979,102,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,12,0.15435,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146132",2019-10-10 11:31:00,0.857021,110,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.9,0.11844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146133",2019-10-10 11:32:00,0.822491,112,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.8,0.11277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146134",2019-10-10 11:33:00,0.541016,111,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.8,0.11907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146135",2019-10-10 11:34:00,0.569848,106,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.6,0.1449,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146136",2019-10-10 11:35:00,0.556997,108,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.7,0.13167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146137",2019-10-10 11:36:00,0.557227,115,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.6,0.09387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146138",2019-10-10 11:37:00,0.537831,123,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.7,0.05544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146139",2019-10-10 11:38:00,0.524244,131,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.7,0.01134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146140",2019-10-10 11:39:00,0.401091,135,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.6,0.01134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146141",2019-10-10 11:40:00,0.432849,134,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.8,-0.000630002,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146142",2019-10-10 11:41:00,0.443342,148,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.7,-0.08316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146143",2019-10-10 11:42:00,0.509752,170,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.6,-0.18396,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146144",2019-10-10 11:43:00,0.3885,182,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.6,-0.25263,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146145",2019-10-10 11:44:00,0.50446,191,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.6,-0.28476,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146146",2019-10-10 11:45:00,0.603745,198,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.7,-0.3402,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146147",2019-10-10 11:46:00,0.506052,208,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.7,-0.39438,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146148",2019-10-10 11:47:00,0.528652,212,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.6,-0.40509,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146149",2019-10-10 11:48:00,0.595679,210,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.6,-0.38493,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146150",2019-10-10 11:49:00,0.518736,202,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.6,-0.34587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146151",2019-10-10 11:50:00,0.556693,194,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.5,-0.24129,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146152",2019-10-10 11:51:00,0.570886,193,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.6,-0.00693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146153",2019-10-10 11:52:00,0.605302,198,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.6,0.03465,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146154",2019-10-10 11:53:00,0.621147,199,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.5,-0.01323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146155",2019-10-10 11:54:00,0.662484,196,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.6,-0.12033,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146156",2019-10-10 11:55:00,0.66311,201,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.6,-0.35217,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146157",2019-10-10 11:56:00,0.684274,219,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.5,-0.47313,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146158",2019-10-10 11:57:00,0.677407,252,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.5,-0.63882,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146159",2019-10-10 11:58:00,0.895762,273,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.5,-0.71316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146160",2019-10-10 11:59:00,0.675506,261,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.6,-0.62433,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146161",2019-10-10 12:00:00,0.635795,232,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.6,-0.47943,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146162",2019-10-10 12:01:00,0.518153,216,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.7,-0.41643,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146163",2019-10-10 12:02:00,0.493092,218,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.5,-0.43533,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146164",2019-10-10 12:03:00,0.546895,229,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.5,-0.50022,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146165",2019-10-10 12:04:00,0.527259,259,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.6,-0.68103,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146166",2019-10-10 12:05:00,0.513691,305,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.6,-0.9324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146167",2019-10-10 12:06:00,0.539926,364,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.6,-1.19133,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146168",2019-10-10 12:07:00,0.425153,382,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,11.7,-1.14156,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146169",2019-10-10 12:08:00,0.495065,372,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,23.5,11.7,-1.09368,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146170",2019-10-10 12:09:00,0.515728,355,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,23.5,11.6,-0.99099,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146171",2019-10-10 12:10:00,0.527076,329,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,23.5,11.6,-0.84546,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146172",2019-10-10 12:11:00,0.536958,284,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,23.5,11.7,-0.62685,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146173",2019-10-10 12:12:00,0.530593,242,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,23.5,12,-0.43596,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146174",2019-10-10 12:13:00,0.508686,220,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,23.5,12,-0.35343,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146175",2019-10-10 12:14:00,0.526747,222,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,23.5,11.7,-0.38493,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146176",2019-10-10 12:15:00,0.511832,235,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,23.5,11.6,-0.44856,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146177",2019-10-10 12:16:00,0.512718,250,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,23.5,11.7,-0.52983,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146178",2019-10-10 12:17:00,0.533168,265,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,23.5,11.7,-0.59976,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146179",2019-10-10 12:18:00,0.525193,276,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,23.5,11.8,-0.64953,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146180",2019-10-10 12:19:00,0.692767,302,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,23.5,11.7,-0.81963,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146181",2019-10-10 12:20:00,0.527986,379,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,23.5,11.6,-1.26,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146182",2019-10-10 12:21:00,0.521506,477,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,23.5,11.7,-1.67076,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146183",2019-10-10 12:22:00,0.520833,505,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,23.5,11.8,-1.6821,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146184",2019-10-10 12:23:00,0.540841,540,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,23.5,11.8,-2.04309,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146185",2019-10-10 12:24:00,0.506062,511,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,23.5,11.8,-1.77156,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146186",2019-10-10 12:25:00,0.522741,504,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,23.5,11.8,-1.76463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146187",2019-10-10 12:26:00,0.629559,498,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,23.5,12.1,-1.75707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146188",2019-10-10 12:27:00,0.413284,488,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,23.5,12.2,-1.39797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146189",2019-10-10 12:28:00,0.534379,477,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,23.5,12,-1.32489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146190",2019-10-10 12:29:00,0.544605,444,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,23.5,12.2,-1.12329,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146191",2019-10-10 12:30:00,0.539424,418,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,24,12,-0.98406,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146192",2019-10-10 12:31:00,0.526942,332,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,24,12,-0.85176,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146193",2019-10-10 12:32:00,0.37864,282,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,24,12,-0.60039,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146194",2019-10-10 12:33:00,0.54152,246,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,24,12.1,-0.47943,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146195",2019-10-10 12:34:00,0.540369,234,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,24,12,-0.43533,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146196",2019-10-10 12:35:00,0.537804,239,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,24,12,-0.45423,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146197",2019-10-10 12:36:00,0.541624,255,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,24,11.9,-0.55503,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146198",2019-10-10 12:37:00,0.545465,283,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,24,12,-0.693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146199",2019-10-10 12:38:00,0.587478,305,0,24,22,22,19,30,27,27,0,0,24,22,23,22,24,23.5,24,12,-0.81207,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146200",2019-10-10 12:39:00,0.427357,350,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,24,12.2,-1.02753,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146201",2019-10-10 12:40:00,0.905446,389,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,24,12.1,-1.2411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146202",2019-10-10 12:41:00,0.547209,416,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,24,12.2,-1.08801,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146203",2019-10-10 12:42:00,0.569376,414,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,24,12.3,-1.17999,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146204",2019-10-10 12:43:00,0.512681,408,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,24,12.5,-1.2726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146205",2019-10-10 12:44:00,0.52223,417,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,24,12.5,-0.41769,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146206",2019-10-10 12:45:00,0.556803,418,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,24,12.4,-1.3293,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146207",2019-10-10 12:46:00,0.531178,442,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,24,12.4,-1.45908,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146208",2019-10-10 12:47:00,0.533931,449,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,24,12.8,-1.39293,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146209",2019-10-10 12:48:00,0.521152,454,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,24,12.6,-1.49499,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146210",2019-10-10 12:49:00,0.531445,444,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,24,12.6,-1.43703,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146211",2019-10-10 12:50:00,0.526918,425,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,24,12.8,-1.34127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146212",2019-10-10 12:51:00,0.510378,419,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,24,12.6,-1.34379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146213",2019-10-10 12:52:00,0.534229,429,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,24,12.4,-1.39356,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146214",2019-10-10 12:53:00,0.499,436,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,24,12.6,-1.41309,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146215",2019-10-10 12:54:00,0.524912,440,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22,24,23.5,24,12.5,-1.46223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146216",2019-10-10 12:55:00,0.515795,422,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,23.5,24,12.7,-1.32993,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146217",2019-10-10 12:56:00,0.508821,401,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,24,24,12.7,-1.22346,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146218",2019-10-10 12:57:00,0.5132,381,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,24,24,12.6,-1.0521,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146219",2019-10-10 12:58:00,0.617856,384,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,24,24,12.8,-1.1781,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146220",2019-10-10 12:59:00,0.425849,401,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,24,24,12.9,-0.96453,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146221",2019-10-10 13:00:00,0.484088,447,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,24,24,13.1,-0.97209,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146222",2019-10-10 13:01:00,0,405,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,24,24,12.8,-0.87507,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146223",2019-10-10 13:02:00,0.510431,397,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,24,24,12.8,-0.95886,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146224",2019-10-10 13:03:00,0.489827,385,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,24,24,12.9,-0.9639,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146225",2019-10-10 13:04:00,0.490171,359,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,24,24,13,-0.9576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146226",2019-10-10 13:05:00,0.656388,309,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,24,24,13,-0.75096,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146227",2019-10-10 13:06:00,0.491357,299,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,24,24,13,-0.73143,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146228",2019-10-10 13:07:00,0.500627,320,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,24,24,13,-0.83286,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146229",2019-10-10 13:08:00,0.546111,350,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,24,24,13.1,-0.96138,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146230",2019-10-10 13:09:00,0.489737,350,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,24,24,12.9,-0.95256,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146231",2019-10-10 13:10:00,0.493587,369,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,24,24,12.8,-1.02753,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146232",2019-10-10 13:11:00,0.473317,364,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,24,24,13,-0.99666,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146233",2019-10-10 13:12:00,0.514259,328,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,24,24,13,-0.83223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146234",2019-10-10 13:13:00,0.513655,336,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,24,24,12.9,-0.89649,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146235",2019-10-10 13:14:00,0.498982,373,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,24,24,12.9,-1.4679,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146236",2019-10-10 13:15:00,0.499325,748,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,24,24,13.3,-1.99647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146237",2019-10-10 13:16:00,0.472359,498,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,24,24,13,-1.8144,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146238",2019-10-10 13:17:00,0.484462,490,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,24,24,13.5,-1.53153,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146239",2019-10-10 13:18:00,0.605905,420,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,24,24,13.5,-1.27701,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146240",2019-10-10 13:19:00,0.343707,457,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,24,24,13.4,-1.51515,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146241",2019-10-10 13:20:00,0.476702,519,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,24,24,13.2,-1.8333,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146242",2019-10-10 13:21:00,0.493094,835,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,24,24,13.6,-4.34889,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146243",2019-10-10 13:22:00,0.47836,595,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,24,24,13.7,-1.5939,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146244",2019-10-10 13:23:00,0.517999,849,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,24,24,13.6,-1.58256,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146245",2019-10-10 13:24:00,0.479131,587,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,24,24,13.7,-1.60398,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146246",2019-10-10 13:25:00,0.513144,1154,0,24,22,22,19,30,27,27,0,0,24,22,22.5,22.5,24,24,24,14.1,-1.66005,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146247",2019-10-10 13:26:00,0.4696,472,0,24,22,22,19,30,27,27,0,0,24,22,23,22.5,24,24,24,14.3,-1.78479,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146248",2019-10-10 13:27:00,0.489027,1201,0,24,22,22,19,30,27,27,0,0,24,22,23,22.5,24,24,24,14.4,-4.10193,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146249",2019-10-10 13:28:00,0.466979,510,0,24,22,22,19,30,27,27,0,0,24,22,23,22.5,24,24,24,14.3,-1.4112,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146250",2019-10-10 13:29:00,0.48687,419,0,24,22,22,19,30,27,27,0,0,24,22,23,22.5,24,24,24,14.4,-1.19889,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146251",2019-10-10 13:30:00,0.492621,387,0,24,22,22,19,30,27,27,0,0,24,22,23,22.5,24,24,24,14.3,-1.11195,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146252",2019-10-10 13:31:00,0.513207,412,0,24,22,22,19,30,27,27,0,0,24,22,23,22.5,24,24,24,14.4,-1.197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146253",2019-10-10 13:32:00,0.449189,462,0,24,22,22,19,30,27,27,0,0,24,22,23,22.5,24,24,24,14,-2.07585,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146254",2019-10-10 13:33:00,0.536399,528,0,24,22,22,19,30,27,27,0,0,24,22,23,22.5,24,24,24,14.2,-1.51326,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146255",2019-10-10 13:34:00,0.523939,530,0,24,22,22,19,30,27,27,0,0,24,22,23,22.5,24,24,24,14.3,-1.87614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146256",2019-10-10 13:35:00,0.518318,445,0,24,22,22,19,30,27,27,0,0,24,22,23,22.5,24,24,24,14,-1.21023,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146257",2019-10-10 13:36:00,0.521413,421,0,24,22,22,19,30,27,27,0,0,24,22,23,22.5,24,24,24,14,-1.24236,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146258",2019-10-10 13:37:00,0.519897,389,0,24,22,22,19,30,27,27,0,0,24,22,23,22.5,24,24,24,14,-1.14093,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146259",2019-10-10 13:38:00,0.731109,415,0,24,22,22,19,30,27,27,0,0,24,22,23,22.5,24,24,24,13.8,-1.386,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146260",2019-10-10 13:39:00,0.314544,390,0,24,22,22,19,30,27,27,0,0,24,22,23,22.5,24,24,24,13.8,-1.13463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146261",2019-10-10 13:40:00,0.518741,371,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,14.2,-1.02879,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146262",2019-10-10 13:41:00,0.492034,403,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,13.9,-1.31166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146263",2019-10-10 13:42:00,0.503957,1143,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,13.9,-2.56347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146264",2019-10-10 13:43:00,0.399988,678,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,14.3,-1.82133,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146265",2019-10-10 13:44:00,0.466641,443,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,14.2,-1.33749,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146266",2019-10-10 13:45:00,0.37189,418,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,14.2,-1.26126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146267",2019-10-10 13:46:00,0.473362,455,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,13.9,-1.39986,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146268",2019-10-10 13:47:00,0.497971,388,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,14.2,-1.1088,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146269",2019-10-10 13:48:00,0.534021,449,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,14.5,-1.33875,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146270",2019-10-10 13:49:00,0.475955,443,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,14.6,-1.35387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146271",2019-10-10 13:50:00,0.447053,565,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,14.5,-2.0727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146272",2019-10-10 13:51:00,0.468887,489,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,14.7,-3.71574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146273",2019-10-10 13:52:00,0.411168,361,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,14.4,-0.93366,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146274",2019-10-10 13:53:00,0.487101,341,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,14.6,-0.79506,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146275",2019-10-10 13:54:00,0.495581,289,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,14.9,-0.58212,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146276",2019-10-10 13:55:00,0.494332,254,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,14.5,-0.46116,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146277",2019-10-10 13:56:00,0.499736,225,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,14.4,-0.31689,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146278",2019-10-10 13:57:00,0.511991,192,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,14.4,-0.14049,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146279",2019-10-10 13:58:00,0.502136,149,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,14.3,0.03843,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146280",2019-10-10 13:59:00,0,125,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,14.1,0.15183,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146281",2019-10-10 14:00:00,0.488021,118,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,13.6,0.48447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146282",2019-10-10 14:01:00,0.48301,152,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,13.6,0.315,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146283",2019-10-10 14:02:00,0.519775,194,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,13.6,0.10458,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146284",2019-10-10 14:03:00,0.492659,240,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,13.6,-0.27846,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146285",2019-10-10 14:04:00,0.493482,280,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,13.4,-0.7056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146286",2019-10-10 14:05:00,0.542468,287,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,13.3,-0.73206,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146287",2019-10-10 14:06:00,0.646853,279,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,13.2,-0.71064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146288",2019-10-10 14:07:00,0.499762,323,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,13.4,-0.84546,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146289",2019-10-10 14:08:00,0.526559,291,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,13.5,-0.73143,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146290",2019-10-10 14:09:00,0.525881,269,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,13.3,-0.61866,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146291",2019-10-10 14:10:00,0.490215,295,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,13.4,-0.78813,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146292",2019-10-10 14:11:00,0.495913,423,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,13.6,-1.30662,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146293",2019-10-10 14:12:00,0,837,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,13.8,-2.56599,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146294",2019-10-10 14:13:00,0.508942,550,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,13.7,-1.99269,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146295",2019-10-10 14:14:00,0.528474,644,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,13.8,-3.68487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146296",2019-10-10 14:15:00,0.683728,826,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,13.9,-3.83796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146297",2019-10-10 14:16:00,0.497583,984,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,14.4,-3.80331,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146298",2019-10-10 14:17:00,0.488677,803,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,13.7,-2.43684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146299",2019-10-10 14:18:00,0.504564,484,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,14.2,-3.7737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146300",2019-10-10 14:19:00,0.598402,993,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,14.5,-3.83229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146301",2019-10-10 14:20:00,0.496939,407,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,14.6,-0.9954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146302",2019-10-10 14:21:00,0.476052,558,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,14.6,-1.7262,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146303",2019-10-10 14:22:00,0.438818,516,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,14.6,-3.79323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146304",2019-10-10 14:23:00,0.486718,228,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,14.6,-0.34839,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146305",2019-10-10 14:24:00,0.486534,408,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,14.3,-3.60738,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146306",2019-10-10 14:25:00,0.481841,793,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,14.3,-1.93599,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146307",2019-10-10 14:26:00,0.37774,945,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,14.5,-3.37554,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146308",2019-10-10 14:27:00,0.45374,402,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,14.5,-2.87784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146309",2019-10-10 14:28:00,0.436749,786,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,14.7,-0.76167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146310",2019-10-10 14:29:00,0.429281,256,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,15,-0.15246,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146311",2019-10-10 14:30:00,0.440064,225,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,15.2,0.00567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146312",2019-10-10 14:31:00,0.431532,192,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,15.1,0.14049,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146313",2019-10-10 14:32:00,0,160,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,14.9,0.17514,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146314",2019-10-10 14:33:00,0.460636,130,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,14.5,0.12474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146315",2019-10-10 14:34:00,0.456707,124,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,14,0.12537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146316",2019-10-10 14:35:00,0.4615,127,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,13.9,0.09387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146317",2019-10-10 14:36:00,0.474799,133,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,13.4,0.06174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146318",2019-10-10 14:37:00,0.334714,147,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,13.5,-0.01512,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146319",2019-10-10 14:38:00,0.430496,182,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,13,-0.20286,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146320",2019-10-10 14:39:00,0.451935,219,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,12.6,-0.38619,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146321",2019-10-10 14:40:00,0.692888,253,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,12.8,-0.56196,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146322",2019-10-10 14:41:00,0.378896,273,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,12.8,-0.65016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146323",2019-10-10 14:42:00,0.455348,275,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,13,-0.66213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146324",2019-10-10 14:43:00,0.461164,285,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,13,-0.71253,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146325",2019-10-10 14:44:00,0,369,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,13.1,-1.13463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146326",2019-10-10 14:45:00,0.467487,584,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,13.2,-3.58785,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146327",2019-10-10 14:46:00,0.520073,1118,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,13.3,-2.66679,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146328",2019-10-10 14:47:00,0.460551,355,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,13.4,-0.96516,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146329",2019-10-10 14:48:00,0.467534,297,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,13.5,-0.71253,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146330",2019-10-10 14:49:00,0.449162,242,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,13.4,-0.47376,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146331",2019-10-10 14:50:00,0.479066,235,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,13.5,-0.46683,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146332",2019-10-10 14:51:00,0.482284,265,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,13.8,-0.60606,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146333",2019-10-10 14:52:00,0.481698,278,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,13.7,-0.64197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
