"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"146334",2019-10-10 14:53:00,0.316533,273,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,13.6,-0.61803,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146335",2019-10-10 14:54:00,0.479155,272,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,13.4,-0.65646,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146336",2019-10-10 14:55:00,0.473683,297,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,13.6,-0.75663,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146337",2019-10-10 14:56:00,0.481806,318,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,13.8,-0.85806,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146338",2019-10-10 14:57:00,0.480016,294,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,13.6,-0.71379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146339",2019-10-10 14:58:00,0.463067,933,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,14.2,-3.30057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146340",2019-10-10 14:59:00,0.453418,873,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,14.3,-3.12606,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146341",2019-10-10 15:00:00,0.647421,813,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,14.1,-2.84445,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146342",2019-10-10 15:01:00,0.476543,802,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24.5,14,-2.52063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146343",2019-10-10 15:02:00,0.455825,795,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.3,-2.4633,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146344",2019-10-10 15:03:00,0.45846,776,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.7,-2.4192,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146345",2019-10-10 15:04:00,0.464764,770,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.3,-2.47023,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146346",2019-10-10 15:05:00,0.475654,765,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,13.9,-2.62143,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146347",2019-10-10 15:06:00,0.785929,761,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,13.9,-2.59497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146348",2019-10-10 15:07:00,0.505292,754,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.2,-2.55969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146349",2019-10-10 15:08:00,0.635399,750,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.5,-2.53953,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146350",2019-10-10 15:09:00,0.461807,748,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.4,-2.54205,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146351",2019-10-10 15:10:00,0.47092,755,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.5,-2.54961,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146352",2019-10-10 15:11:00,0.421783,744,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.3,-2.58363,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146353",2019-10-10 15:12:00,0.417089,752,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.6,-2.55969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146354",2019-10-10 15:13:00,0.409841,741,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.7,-2.50236,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146355",2019-10-10 15:14:00,0.449134,737,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.7,-2.47653,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146356",2019-10-10 15:15:00,0.311576,733,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.8,-2.44503,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146357",2019-10-10 15:16:00,0.461699,729,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,15.3,-2.43369,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146358",2019-10-10 15:17:00,0.471851,735,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,15.2,-2.45763,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146359",2019-10-10 15:18:00,0.537263,739,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.7,-2.48598,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146360",2019-10-10 15:19:00,0.481124,672,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,15.3,-2.4948,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146361",2019-10-10 15:20:00,0.729799,741,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.8,-2.45196,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146362",2019-10-10 15:21:00,0.456738,742,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.8,-2.46393,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146363",2019-10-10 15:22:00,0.469283,737,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,15.1,-2.41164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146364",2019-10-10 15:23:00,0.453847,723,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.9,-2.39463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146365",2019-10-10 15:24:00,0.428332,726,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,15.4,-2.39022,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146366",2019-10-10 15:25:00,0.422893,741,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,15.1,-1.2474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146367",2019-10-10 15:26:00,0.434989,746,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,15.1,-2.5074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146368",2019-10-10 15:27:00,0.38735,674,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,15.7,-1.99017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146369",2019-10-10 15:28:00,0.405641,786,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,15.9,-0.7056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146370",2019-10-10 15:29:00,0.433729,830,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,15.9,-2.6523,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146371",2019-10-10 15:30:00,0.423324,853,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,15.6,-2.77263,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146372",2019-10-10 15:31:00,0.583584,260,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,15.8,-0.3717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146373",2019-10-10 15:32:00,0.404691,201,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,15.9,-0.21483,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146374",2019-10-10 15:33:00,0.322071,157,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,15.3,-0.03402,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146375",2019-10-10 15:34:00,0.428316,121,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,15.1,0.14049,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146376",2019-10-10 15:35:00,0.354356,111,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,15.2,0.16947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146377",2019-10-10 15:36:00,0.480344,113,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.9,0.15057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146378",2019-10-10 15:37:00,0.394371,131,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.6,0.08694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146379",2019-10-10 15:38:00,0.338873,161,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.7,-0.07056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146380",2019-10-10 15:39:00,0.415599,222,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.6,-0.37863,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146381",2019-10-10 15:40:00,0.404591,900,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.7,-1.92843,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146382",2019-10-10 15:41:00,0.434201,839,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.8,-3.3453,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146383",2019-10-10 15:42:00,0.418853,466,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.9,-1.18881,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146384",2019-10-10 15:43:00,0.440615,196,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.7,-0.24633,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146385",2019-10-10 15:44:00,0.466159,189,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.8,-0.22113,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146386",2019-10-10 15:45:00,0.451164,209,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.7,-0.31311,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146387",2019-10-10 15:46:00,0.470706,232,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.4,-0.42714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146388",2019-10-10 15:47:00,0.636999,221,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.4,-0.35973,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146389",2019-10-10 15:48:00,0.509964,196,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.6,-0.25893,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146390",2019-10-10 15:49:00,0.502464,263,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.6,-0.5607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146391",2019-10-10 15:50:00,0.517473,265,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.6,-0.58086,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146392",2019-10-10 15:51:00,0.51713,400,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.8,-1.83645,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146393",2019-10-10 15:52:00,0.525586,189,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.4,-0.20601,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146394",2019-10-10 15:53:00,0.500626,224,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.5,-1.01493,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146395",2019-10-10 15:54:00,0.55283,198,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.7,0.06804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146396",2019-10-10 15:55:00,0.424122,217,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.7,0.0252,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146397",2019-10-10 15:56:00,0.772236,214,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.7,0.03654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146398",2019-10-10 15:57:00,0.449565,240,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.5,-0.39753,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146399",2019-10-10 15:58:00,0.460158,382,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.7,-0.60543,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146400",2019-10-10 15:59:00,0.425702,219,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.4,-0.3339,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146401",2019-10-10 16:00:00,0.489175,230,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.5,0.08127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146402",2019-10-10 16:01:00,0.41227,223,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.5,-0.08379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146403",2019-10-10 16:02:00,0.422142,377,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.7,-1.03383,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146404",2019-10-10 16:03:00,0.401243,663,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.7,-2.11365,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146405",2019-10-10 16:04:00,0.41251,255,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,24.5,14.7,-0.43533,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146406",2019-10-10 16:05:00,0.401556,660,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,25,14.9,-1.9341,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146407",2019-10-10 16:06:00,0.603158,635,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24.5,25,14.9,-1.87299,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146408",2019-10-10 16:07:00,0.583073,656,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24,24.5,25,14.8,-1.8585,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146409",2019-10-10 16:08:00,0.426447,676,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24,24.5,25,14.7,-2.0853,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146410",2019-10-10 16:09:00,0.432112,680,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24,24.5,25,14.9,-1.86039,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146411",2019-10-10 16:10:00,0.407744,457,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24,24.5,25,15,-1.29276,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146412",2019-10-10 16:11:00,0.410423,713,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24,24.5,25,15.1,-2.14326,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146413",2019-10-10 16:12:00,0.417745,688,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24,24.5,25,15.2,-1.96119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146414",2019-10-10 16:13:00,0,664,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24,24.5,25,15.2,-1.97946,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146415",2019-10-10 16:14:00,0.383428,655,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24,24.5,25,15.4,-1.92843,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146416",2019-10-10 16:15:00,0.33544,625,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24,24.5,25,15.7,-1.83393,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146417",2019-10-10 16:16:00,0.389715,559,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24,24.5,25,15.7,-1.89063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146418",2019-10-10 16:17:00,0.42156,589,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24,24.5,25,15.9,-1.76715,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146419",2019-10-10 16:18:00,0.429089,623,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24,24.5,25,15.4,-1.73376,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146420",2019-10-10 16:19:00,0.391678,604,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24,24.5,25,15.6,-1.64493,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146421",2019-10-10 16:20:00,0.42996,581,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24,24.5,25,15.5,-1.56366,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146422",2019-10-10 16:21:00,0.402571,554,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24,24.5,25,15.5,-1.46979,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146423",2019-10-10 16:22:00,0.403338,538,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24,24.5,25,15.7,-1.33056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146424",2019-10-10 16:23:00,0,503,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24,24.5,25,15.8,-1.00926,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146425",2019-10-10 16:24:00,0.407555,477,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,25,15.4,-0.7371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146426",2019-10-10 16:25:00,0.384922,504,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,25,15.5,-0.77679,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146427",2019-10-10 16:26:00,0.386893,507,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,25,15.6,-0.89523,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146428",2019-10-10 16:27:00,0.44566,502,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,15.5,-0.96579,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146429",2019-10-10 16:28:00,0.403445,500,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,15.4,-1.14156,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146430",2019-10-10 16:29:00,0.384844,496,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,15.2,-1.12896,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146431",2019-10-10 16:30:00,0.378219,494,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,15.2,-1.11636,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146432",2019-10-10 16:31:00,0.388614,485,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,15.5,-1.09368,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146433",2019-10-10 16:32:00,0.357899,487,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,16,-1.08297,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146434",2019-10-10 16:33:00,0.322983,486,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,15.7,-1.07793,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146435",2019-10-10 16:34:00,0.509187,480,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,15,-1.0458,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146436",2019-10-10 16:35:00,0.380334,489,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,15.6,-1.08108,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146437",2019-10-10 16:36:00,0.392065,248,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,15.5,-0.77994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146438",2019-10-10 16:37:00,0.389872,474,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,15.7,-1.00233,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146439",2019-10-10 16:38:00,0.391847,465,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,15.2,-0.97209,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146440",2019-10-10 16:39:00,0.395705,459,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,15,-0.93996,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146441",2019-10-10 16:40:00,0.314773,456,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,15.1,-0.92988,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146442",2019-10-10 16:41:00,0.374692,448,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,15.6,-0.88389,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146443",2019-10-10 16:42:00,0.384627,426,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,15.3,-0.9135,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146444",2019-10-10 16:43:00,0.38452,452,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,15.2,-0.92043,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146445",2019-10-10 16:44:00,0.419139,455,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,15.3,-0.93807,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146446",2019-10-10 16:45:00,0.391677,457,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,15.2,-0.95193,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146447",2019-10-10 16:46:00,0.395282,452,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,14.8,-0.97146,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146448",2019-10-10 16:47:00,0.365091,465,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,14.7,-0.97146,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146449",2019-10-10 16:48:00,0.393413,460,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,23,24.5,24.5,25,14.9,-0.92736,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146450",2019-10-10 16:49:00,0.415136,450,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,24.5,25,14.8,-0.85806,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146451",2019-10-10 16:50:00,0.391544,438,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,24.5,25,15.1,-0.7938,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146452",2019-10-10 16:51:00,0.42667,426,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,24.5,25,15.1,-0.36603,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146453",2019-10-10 16:52:00,0.432867,416,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,24.5,25,15.2,-0.25956,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146454",2019-10-10 16:53:00,0.327991,411,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25,14.9,-0.34776,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146455",2019-10-10 16:54:00,0.644133,403,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25,15.1,-0.42336,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146456",2019-10-10 16:55:00,0.431201,395,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25,15.4,-0.59409,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146457",2019-10-10 16:56:00,0.414103,387,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25,14.9,-0.54369,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146458",2019-10-10 16:57:00,0.430787,362,0,24,22,22,19,30,27,27,0,0,24.5,22.5,24,23,24.5,25,25,14.7,-0.46242,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146459",2019-10-10 16:58:00,0.418712,385,0,24,22,22,19,30,27,27,0,0,24.5,22.5,24,23,24.5,25,25,15,-0.68796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146460",2019-10-10 16:59:00,0.412318,375,0,24,22,22,19,30,27,27,0,0,24.5,22.5,24,23,24.5,25,25,15.1,-0.63819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146461",2019-10-10 17:00:00,0.395375,369,0,24,22,22,19,30,27,27,0,0,24.5,22.5,24,23,24.5,25,25,14.9,-0.61173,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146462",2019-10-10 17:01:00,0,363,0,24,22,22,19,30,27,27,0,0,24.5,22.5,24,23,24.5,25,25,14.9,-0.57393,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146463",2019-10-10 17:02:00,0.383325,355,0,24,22,22,19,30,27,27,0,0,24.5,22.5,24,23,24.5,25,25,14.9,-0.5481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146464",2019-10-10 17:03:00,0,353,0,24,22,22,19,30,27,27,0,0,24.5,22.5,24,23,24.5,25,25.5,14.9,-0.51156,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146465",2019-10-10 17:04:00,0.390327,348,0,24,22,22,19,30,27,27,0,0,24.5,22.5,24,23,24.5,25,25.5,14.9,-0.49266,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146466",2019-10-10 17:05:00,0.401507,346,0,24,22,22,19,30,27,27,0,0,24.5,22.5,24,23,24.5,25,25.5,14.9,-0.47313,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146467",2019-10-10 17:06:00,0.407968,347,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,15,-0.45423,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146468",2019-10-10 17:07:00,0.385424,324,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,15,-0.4221,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146469",2019-10-10 17:08:00,0.416889,332,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,15,-0.37926,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146470",2019-10-10 17:09:00,0.41805,329,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,15,-0.35469,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146471",2019-10-10 17:10:00,0.40235,328,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,15,-0.35406,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146472",2019-10-10 17:11:00,0.414089,146,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,15,0.48447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146473",2019-10-10 17:12:00,0.409982,176,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,15,0.01197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146474",2019-10-10 17:13:00,0.578919,86,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,15,-0.2457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146475",2019-10-10 17:14:00,0.535041,220,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,15,-0.28413,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146476",2019-10-10 17:15:00,0.421102,206,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,14.9,-0.24066,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146477",2019-10-10 17:16:00,0.386468,297,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,14.8,-0.28413,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146478",2019-10-10 17:17:00,0.435969,305,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,14.8,-0.30303,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146479",2019-10-10 17:18:00,0,309,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,14.8,-0.315,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146480",2019-10-10 17:19:00,0.397758,306,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,14.9,-0.29673,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146481",2019-10-10 17:20:00,0.429199,295,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,14.9,-0.04158,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146482",2019-10-10 17:21:00,0.513136,84,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,14.9,0.63315,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146483",2019-10-10 17:22:00,0,266,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,14.9,0.05607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146484",2019-10-10 17:23:00,0.576747,314,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,14.9,-0.07623,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146485",2019-10-10 17:24:00,0.371173,302,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,14.9,-0.10269,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146486",2019-10-10 17:25:00,0.382635,224,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,14.9,-0.1701,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146487",2019-10-10 17:26:00,0.37967,275,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,14.9,-0.19593,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146488",2019-10-10 17:27:00,0,270,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,14.9,-0.17955,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146489",2019-10-10 17:28:00,0.368369,69,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,14.9,-0.17955,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146490",2019-10-10 17:29:00,0.365533,150,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,14.9,-0.14994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146491",2019-10-10 17:30:00,0,64,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,14.9,-0.12789,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146492",2019-10-10 17:31:00,0.373932,119,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,14.8,-0.07938,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146493",2019-10-10 17:32:00,0.357863,52,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,14.7,-0.03276,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146494",2019-10-10 17:33:00,0.362947,52,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,14.6,-0.01512,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146495",2019-10-10 17:34:00,0.649976,50,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,14.5,0.01386,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146496",2019-10-10 17:35:00,0.380237,49,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,14.5,0.00693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146497",2019-10-10 17:36:00,0.361677,49,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,14.4,0.03654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146498",2019-10-10 17:37:00,0.350799,48,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,14.4,0.05418,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146499",2019-10-10 17:38:00,0.31632,48,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,14.4,0.08694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146500",2019-10-10 17:39:00,0.329547,48,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23.5,23,24.5,25,25.5,14.4,0.10332,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146501",2019-10-10 17:40:00,0.354561,48,0,24,22,22,19,30,27,27,0,0,24.5,22.5,24,23,24.5,25,25.5,14.4,0.11403,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146502",2019-10-10 17:41:00,0.32071,48,0,24,22,22,19,30,27,27,0,0,24.5,22.5,24,23,24.5,25,25.5,14.4,0.13797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146503",2019-10-10 17:42:00,0.328785,48,0,24,22,22,19,30,27,27,0,0,24.5,22.5,24,23,24.5,25,25.5,14.4,0.11655,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146504",2019-10-10 17:43:00,0.306995,48,0,24,22,22,19,30,27,27,0,0,24.5,22.5,24,23,24.5,25,25.5,14.4,0.14364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146505",2019-10-10 17:44:00,0.319632,48,0,24,22,22,19,30,27,27,0,0,24.5,22.5,24,23,24.5,25,25.5,14.4,0.18081,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146506",2019-10-10 17:45:00,0.471029,48,0,24,22,22,19,30,27,27,0,0,24.5,22.5,24,23,24.5,25,25.5,14.4,0.18522,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146507",2019-10-10 17:46:00,0.337711,49,0,24,22,22,19,30,27,27,0,0,24.5,22.5,24,23,24.5,25,25.5,14.4,0.18837,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146508",2019-10-10 17:47:00,0.345828,50,0,24,22,22,19,30,27,27,0,0,24.5,22.5,24,23,24.5,25,25.5,14.4,0.26208,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146509",2019-10-10 17:48:00,0.311761,51,0,24,22,22,19,30,27,27,0,0,24.5,22.5,24,23,24.5,25,25.5,14.4,0.15561,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146510",2019-10-10 17:49:00,0.591752,50,0,24,22,22,19,30,27,27,0,0,24.5,22.5,24,23,24.5,25,25.5,14.4,0.15561,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146511",2019-10-10 17:50:00,0,48,0,24,22,22,19,30,27,27,0,0,24.5,22.5,24,23,24.5,25,25.5,14.4,0.17577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146512",2019-10-10 17:51:00,0.324021,45,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25,25.5,14.4,0.22113,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146513",2019-10-10 17:52:00,0,45,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25,25.5,14.3,0.59535,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146514",2019-10-10 17:53:00,0.344141,44,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25,25.5,14.3,0.58086,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146515",2019-10-10 17:54:00,0.370415,43,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25,25.5,14.3,0.75537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146516",2019-10-10 17:55:00,0.341872,41,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25,25.5,14.3,0.76041,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146517",2019-10-10 17:56:00,0.348346,41,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25,25.5,14.2,0.3402,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146518",2019-10-10 17:57:00,0.368686,41,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25,25.5,14.2,0.28917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146519",2019-10-10 17:58:00,0.372654,42,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25,25.5,14.2,0.28917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146520",2019-10-10 17:59:00,0.373426,41,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25,25.5,14.2,0.45234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146521",2019-10-10 18:00:00,0.503551,43,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25,25.5,14.2,0.315,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146522",2019-10-10 18:01:00,0.378682,43,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,14.2,0.44352,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146523",2019-10-10 18:02:00,0.378102,46,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,14.2,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146524",2019-10-10 18:03:00,0.37748,46,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,14.2,0.40257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146525",2019-10-10 18:04:00,0.367273,46,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,14.2,0.3654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146526",2019-10-10 18:05:00,0,45,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,14.1,0.378,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146527",2019-10-10 18:06:00,0.370533,44,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,14.1,0.41454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146528",2019-10-10 18:07:00,0,45,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,14.1,0.42714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146529",2019-10-10 18:08:00,0.36097,44,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,14.1,0.42966,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146530",2019-10-10 18:09:00,0.39856,43,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,14.1,0.4347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146531",2019-10-10 18:10:00,0.397764,44,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,14.1,0.45927,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146532",2019-10-10 18:11:00,0.366771,43,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,14.1,0.4788,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146533",2019-10-10 18:12:00,0.37312,39,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,14.1,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146534",2019-10-10 18:13:00,0.378321,37,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,14.1,0.53235,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146535",2019-10-10 18:14:00,0.33959,37,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,14.1,0.54936,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146536",2019-10-10 18:15:00,0.373929,38,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,14.1,0.5607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146537",2019-10-10 18:16:00,0.397219,38,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,14.1,0.5607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146538",2019-10-10 18:17:00,0.3962,39,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,14.1,0.55881,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146539",2019-10-10 18:18:00,0.381311,38,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,14.1,0.5544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146540",2019-10-10 18:19:00,0.36982,37,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,14,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146541",2019-10-10 18:20:00,0.362125,36,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,14,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146542",2019-10-10 18:21:00,0.587487,32,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,14,0.6867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146543",2019-10-10 18:22:00,0.383701,29,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,14,0.62118,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146544",2019-10-10 18:23:00,0.381643,26,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,14,0.96264,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146545",2019-10-10 18:24:00,0.348085,24,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,13.9,0.99792,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146546",2019-10-10 18:25:00,0.360439,22,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,13.9,0.98217,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146547",2019-10-10 18:26:00,0.320742,23,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,13.9,0.86751,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146548",2019-10-10 18:27:00,0,22,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,13.8,0.69111,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146549",2019-10-10 18:28:00,0.395073,23,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,13.8,0.6804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146550",2019-10-10 18:29:00,0,21,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,13.8,0.68544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146551",2019-10-10 18:30:00,0.336088,21,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,13.7,0.68607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146552",2019-10-10 18:31:00,0.337841,19,0,24,22,22,19,30,27,27,0,0,24.5,23,24,23,24.5,25.5,25.5,13.7,0.70371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146553",2019-10-10 18:32:00,0,19,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.7,0.7119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146554",2019-10-10 18:33:00,0.322413,20,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.7,0.693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146555",2019-10-10 18:34:00,0,19,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.6,0.70434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146556",2019-10-10 18:35:00,0.312112,18,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.6,0.71694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146557",2019-10-10 18:36:00,0,17,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.6,0.71379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146558",2019-10-10 18:37:00,0.525145,17,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.6,0.72261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146559",2019-10-10 18:38:00,0,17,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.6,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146560",2019-10-10 18:39:00,0.312156,16,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.6,0.72324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146561",2019-10-10 18:40:00,0,17,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.6,0.71694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146562",2019-10-10 18:41:00,0.504593,16,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.5,0.7119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146563",2019-10-10 18:42:00,0,15,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.5,0.72891,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146564",2019-10-10 18:43:00,0.322569,15,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.5,0.74466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146565",2019-10-10 18:44:00,0,15,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.4,0.74151,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146566",2019-10-10 18:45:00,0,14,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.4,0.73017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146567",2019-10-10 18:46:00,0.310248,14,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.4,0.73584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146568",2019-10-10 18:47:00,0.610123,13,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.4,0.74151,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146569",2019-10-10 18:48:00,0.323866,13,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.3,0.7371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146570",2019-10-10 18:49:00,0.306513,13,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.3,0.75411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146571",2019-10-10 18:50:00,0.320188,12,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.4,0.7371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146572",2019-10-10 18:51:00,0.326289,12,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.4,0.74025,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146573",2019-10-10 18:52:00,0.34098,12,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.4,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146574",2019-10-10 18:53:00,0.310345,11,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.4,0.73962,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146575",2019-10-10 18:54:00,0,11,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.4,0.73521,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146576",2019-10-10 18:55:00,0,10,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.3,0.74844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146577",2019-10-10 18:56:00,0.365361,10,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.4,1.01934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146578",2019-10-10 18:57:00,0.349539,10,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.2,1.08234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146579",2019-10-10 18:58:00,0.376839,9,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.2,1.1088,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146580",2019-10-10 18:59:00,0.399276,10,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.2,0.96831,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146581",2019-10-10 19:00:00,0.374609,8,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.1,0.89964,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146582",2019-10-10 19:01:00,0,8,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.1,0.73584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146583",2019-10-10 19:02:00,0.3736,8,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13,0.72513,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146584",2019-10-10 19:03:00,0.361733,7,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.1,0.7308,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146585",2019-10-10 19:04:00,0.598872,6,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.2,0.73017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146586",2019-10-10 19:05:00,0.346589,6,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13.2,0.73017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146587",2019-10-10 19:06:00,0.36559,7,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13,0.72891,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146588",2019-10-10 19:07:00,0.377089,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13,0.72513,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146589",2019-10-10 19:08:00,0.382889,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13,0.73017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146590",2019-10-10 19:09:00,0.359264,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13,0.72954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146591",2019-10-10 19:10:00,0.37631,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13,0.73017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146592",2019-10-10 19:11:00,0.374099,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13,0.8064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146593",2019-10-10 19:12:00,0.315784,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.9,0.74844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146594",2019-10-10 19:13:00,0.359326,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13,0.77427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146595",2019-10-10 19:14:00,0.391759,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.9,0.74781,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146596",2019-10-10 19:15:00,0.36915,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.9,0.7371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146597",2019-10-10 19:16:00,0.359691,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.9,0.75474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146598",2019-10-10 19:17:00,0.372202,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.9,0.86247,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146599",2019-10-10 19:18:00,0.379019,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,13,0.85302,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146600",2019-10-10 19:19:00,0.388636,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.9,0.82215,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146601",2019-10-10 19:20:00,0.371425,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.9,0.8442,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146602",2019-10-10 19:21:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.9,0.83097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146603",2019-10-10 19:22:00,0.353939,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.9,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146604",2019-10-10 19:23:00,0.339732,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.8,0.84294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146605",2019-10-10 19:24:00,0.334777,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.9,0.87381,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146606",2019-10-10 19:25:00,0.345497,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.9,0.84861,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146607",2019-10-10 19:26:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.9,0.84294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146608",2019-10-10 19:27:00,0.344214,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.9,0.8316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146609",2019-10-10 19:28:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.9,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146610",2019-10-10 19:29:00,0.335574,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.9,0.84294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146611",2019-10-10 19:30:00,0.330787,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.9,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146612",2019-10-10 19:31:00,0.310036,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.9,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146613",2019-10-10 19:32:00,0.345778,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.8,0.8316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146614",2019-10-10 19:33:00,0.334352,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.7,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146615",2019-10-10 19:34:00,0.323421,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.7,0.91161,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146616",2019-10-10 19:35:00,0.481797,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.6,1.15164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146617",2019-10-10 19:36:00,0.359029,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.6,1.1718,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146618",2019-10-10 19:37:00,0.34468,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.6,1.15227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146619",2019-10-10 19:38:00,0.331792,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.6,1.03257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146620",2019-10-10 19:39:00,0.339425,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.6,0.82404,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146621",2019-10-10 19:40:00,0.326491,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.8,0.80892,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146622",2019-10-10 19:41:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.7,0.8127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146623",2019-10-10 19:42:00,0.559688,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.7,0.81648,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146624",2019-10-10 19:43:00,0.323453,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.7,0.8127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146625",2019-10-10 19:44:00,0.336871,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.6,0.80577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146626",2019-10-10 19:45:00,0.32376,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.7,0.8064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146627",2019-10-10 19:46:00,0.323396,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.7,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146628",2019-10-10 19:47:00,0.333073,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.7,0.83664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146629",2019-10-10 19:48:00,0.339606,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.7,0.83097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146630",2019-10-10 19:49:00,0.459787,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.7,0.83664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146631",2019-10-10 19:50:00,0.329879,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.6,0.83664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146632",2019-10-10 19:51:00,0.322961,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.6,0.82782,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146633",2019-10-10 19:52:00,0.322506,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.6,0.83979,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146634",2019-10-10 19:53:00,0.381239,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.6,0.83601,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146635",2019-10-10 19:54:00,0.336338,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.6,0.82782,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146636",2019-10-10 19:55:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.6,0.82467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146637",2019-10-10 19:56:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.7,0.83664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146638",2019-10-10 19:57:00,0.4299,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.7,0.82467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146639",2019-10-10 19:58:00,0.558289,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.6,0.83034,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146640",2019-10-10 19:59:00,0.362679,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.6,0.82719,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146641",2019-10-10 20:00:00,0.362542,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.7,0.82152,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146642",2019-10-10 20:01:00,0.379213,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.6,0.82467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146643",2019-10-10 20:02:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.6,0.82467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146644",2019-10-10 20:03:00,0.384299,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.6,0.83034,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146645",2019-10-10 20:04:00,0.376036,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.7,0.82467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146646",2019-10-10 20:05:00,0.384176,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.6,0.83034,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146647",2019-10-10 20:06:00,0.381834,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.6,0.82467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
