"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"146648",2019-10-10 20:07:00,0.381288,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.6,0.82971,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146649",2019-10-10 20:08:00,0.515807,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.6,0.82467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146650",2019-10-10 20:09:00,0.615799,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.5,0.82215,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146651",2019-10-10 20:10:00,0.386021,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.5,0.82467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146652",2019-10-10 20:11:00,0.374546,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.5,0.819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146653",2019-10-10 20:12:00,0.386924,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.4,0.82404,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146654",2019-10-10 20:13:00,0.405338,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.6,0.81837,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146655",2019-10-10 20:14:00,0.410546,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.5,0.81837,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146656",2019-10-10 20:15:00,0.424577,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.4,0.71757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146657",2019-10-10 20:16:00,0.488979,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.4,2.95407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146658",2019-10-10 20:17:00,0.308898,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.6,3.23694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146659",2019-10-10 20:18:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.6,3.31002,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146660",2019-10-10 20:19:00,0.402879,0,0.214,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.5,3.55635,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146661",2019-10-10 20:20:00,0.366236,0,1.173,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.4,2.10483,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146662",2019-10-10 20:21:00,0.362057,0,1.159,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.4,2.05128,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146663",2019-10-10 20:22:00,0.58225,0,0.754,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.6,1.46853,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146664",2019-10-10 20:23:00,0.335919,0,0.747,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.6,1.45782,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146665",2019-10-10 20:24:00,0.333389,0,0.746,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.5,1.44207,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146666",2019-10-10 20:25:00,0.331301,0,0.736,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.3,1.449,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146667",2019-10-10 20:26:00,0.317748,0,0.724,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.3,1.42947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146668",2019-10-10 20:27:00,0.327627,0,0.724,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.4,1.42317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146669",2019-10-10 20:28:00,0.318518,0,0.722,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.2,1.4112,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146670",2019-10-10 20:29:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.2,0.86814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146671",2019-10-10 20:30:00,0.34058,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.2,0.77994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146672",2019-10-10 20:31:00,0.332999,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.1,0.84546,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146673",2019-10-10 20:32:00,0.330613,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12.2,0.84294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146674",2019-10-10 20:33:00,0.32533,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25.5,12,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146675",2019-10-10 20:34:00,0.328422,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25,12.1,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146676",2019-10-10 20:35:00,0.306116,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25,12.2,0.84294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146677",2019-10-10 20:36:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25,12,0.84294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146678",2019-10-10 20:37:00,0.340917,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25,11.7,0.84168,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146679",2019-10-10 20:38:00,0.337786,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25,11.4,0.84231,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146680",2019-10-10 20:39:00,0.31405,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25,11.4,0.83097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146681",2019-10-10 20:40:00,0.317334,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25,11.3,0.83097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146682",2019-10-10 20:41:00,0.315767,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25,11.1,0.84861,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146683",2019-10-10 20:42:00,0.419468,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25,11.1,0.86247,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146684",2019-10-10 20:43:00,0.314287,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25,11,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146685",2019-10-10 20:44:00,0.420523,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25,10.9,0.87003,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146686",2019-10-10 20:45:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25,10.8,0.86751,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146687",2019-10-10 20:46:00,0.323055,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25,11,0.86814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146688",2019-10-10 20:47:00,0.329165,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25,11.1,0.86688,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146689",2019-10-10 20:48:00,0.311963,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25,11.2,0.87381,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146690",2019-10-10 20:49:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25,10.9,0.87444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146691",2019-10-10 20:50:00,0.356978,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,25,25,10.6,0.86247,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146692",2019-10-10 20:51:00,0.332869,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,10.6,0.86247,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146693",2019-10-10 20:52:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,10.6,0.87318,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146694",2019-10-10 20:53:00,0.366463,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,10.6,0.87444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146695",2019-10-10 20:54:00,0.367464,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,10.6,0.8631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146696",2019-10-10 20:55:00,0.353508,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,10.6,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146697",2019-10-10 20:56:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,10.7,0.8631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146698",2019-10-10 20:57:00,0.378362,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,10.7,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146699",2019-10-10 20:58:00,0.384999,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,10.8,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146700",2019-10-10 20:59:00,0.412232,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,10.9,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146701",2019-10-10 21:00:00,0.409724,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,11,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146702",2019-10-10 21:01:00,0.425559,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,11,0.87444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146703",2019-10-10 21:02:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,11,1.15101,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146704",2019-10-10 21:03:00,0.550629,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,11,1.18251,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146705",2019-10-10 21:04:00,0.410829,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,11,1.15857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146706",2019-10-10 21:05:00,0.419768,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,10.9,1.04454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146707",2019-10-10 21:06:00,0.429659,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,10.8,0.86814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146708",2019-10-10 21:07:00,0.385429,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,10.7,0.86247,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146709",2019-10-10 21:08:00,0.414297,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,10.6,0.86184,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146710",2019-10-10 21:09:00,0.444909,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,10.6,0.85617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146711",2019-10-10 21:10:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,10.3,0.86184,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146712",2019-10-10 21:11:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,10.1,0.86751,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146713",2019-10-10 21:12:00,0.383132,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,10.1,0.86751,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146714",2019-10-10 21:13:00,0.374563,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,10.1,0.86247,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146715",2019-10-10 21:14:00,0.390592,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,10,0.86184,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146716",2019-10-10 21:15:00,0.366648,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,10.1,0.86751,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146717",2019-10-10 21:16:00,0.478576,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,10.1,0.85617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146718",2019-10-10 21:17:00,0.342019,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,10,0.86751,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146719",2019-10-10 21:18:00,0.578421,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.9,0.86751,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146720",2019-10-10 21:19:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.8,0.85806,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146721",2019-10-10 21:20:00,0.330357,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.8,0.86184,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146722",2019-10-10 21:21:00,0.334551,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.6,0.85617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146723",2019-10-10 21:22:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.7,0.86184,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146724",2019-10-10 21:23:00,0.376034,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.7,0.86058,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146725",2019-10-10 21:24:00,0.31498,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.7,0.85617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146726",2019-10-10 21:25:00,0.335871,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.7,0.8568,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146727",2019-10-10 21:26:00,0.320488,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.7,0.86247,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146728",2019-10-10 21:27:00,0.325801,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.7,0.8568,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146729",2019-10-10 21:28:00,0.304663,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.7,0.86814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146730",2019-10-10 21:29:00,0.438395,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.8,0.85617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146731",2019-10-10 21:30:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.8,0.86184,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146732",2019-10-10 21:31:00,0.326338,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.6,0.86184,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146733",2019-10-10 21:32:00,0.326321,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.6,0.86184,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146734",2019-10-10 21:33:00,0.347208,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.6,0.85617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146735",2019-10-10 21:34:00,0.347503,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.5,0.85554,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146736",2019-10-10 21:35:00,0.376415,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.6,0.86751,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146737",2019-10-10 21:36:00,0.467496,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.5,0.87444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146738",2019-10-10 21:37:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.5,0.86814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146739",2019-10-10 21:38:00,0.542961,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.7,0.85617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146740",2019-10-10 21:39:00,0.391223,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.7,0.87381,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146741",2019-10-10 21:40:00,0.395411,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.7,0.87381,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146742",2019-10-10 21:41:00,0.391825,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.7,0.89397,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146743",2019-10-10 21:42:00,0.422388,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.7,0.86562,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146744",2019-10-10 21:43:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.7,0.86814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146745",2019-10-10 21:44:00,0.422262,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.7,0.8631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146746",2019-10-10 21:45:00,0.409623,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.7,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146747",2019-10-10 21:46:00,0.384906,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.8,0.86814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146748",2019-10-10 21:47:00,0.415319,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.7,1.14093,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146749",2019-10-10 21:48:00,0.425611,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.7,1.15983,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146750",2019-10-10 21:49:00,0.432726,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.7,1.1466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146751",2019-10-10 21:50:00,0.339473,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.7,1.04454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146752",2019-10-10 21:51:00,0.436812,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.7,0.84924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146753",2019-10-10 21:52:00,0.43027,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.8,0.84987,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146754",2019-10-10 21:53:00,0.41897,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.7,0.84168,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146755",2019-10-10 21:54:00,0.427625,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.7,0.84987,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146756",2019-10-10 21:55:00,0.400407,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.6,0.8379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146757",2019-10-10 21:56:00,0.577702,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.5,0.84357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146758",2019-10-10 21:57:00,0.344793,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.3,0.8379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146759",2019-10-10 21:58:00,0.405443,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.3,0.84294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146760",2019-10-10 21:59:00,0.376388,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.2,0.84357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146761",2019-10-10 22:00:00,0.350608,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.2,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146762",2019-10-10 22:01:00,0.429228,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.1,0.7056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146763",2019-10-10 22:02:00,0.357481,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.1,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146764",2019-10-10 22:03:00,0.456741,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9,0.71694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146765",2019-10-10 22:04:00,0.352938,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9,0.71757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146766",2019-10-10 22:05:00,0.337534,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9,0.71757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146767",2019-10-10 22:06:00,0.376158,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.1,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146768",2019-10-10 22:07:00,0.380247,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9,0.72261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146769",2019-10-10 22:08:00,0.342951,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.1,0.71694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146770",2019-10-10 22:09:00,0.334079,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.1,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146771",2019-10-10 22:10:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.3,0.7056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146772",2019-10-10 22:11:00,0.343265,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.3,0.71631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146773",2019-10-10 22:12:00,0.358947,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.3,0.70434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146774",2019-10-10 22:13:00,0.344485,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.3,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146775",2019-10-10 22:14:00,0.349126,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.1,0.71757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146776",2019-10-10 22:15:00,0.353635,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.2,0.72261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146777",2019-10-10 22:16:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.2,0.71694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146778",2019-10-10 22:17:00,0.503563,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.1,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146779",2019-10-10 22:18:00,0.364071,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.2,0.73962,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146780",2019-10-10 22:19:00,0.351491,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.3,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146781",2019-10-10 22:20:00,0.338062,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.3,0.7371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146782",2019-10-10 22:21:00,0.434591,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.3,0.75411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146783",2019-10-10 22:22:00,0.333186,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.4,0.74025,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146784",2019-10-10 22:23:00,0.344843,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.4,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146785",2019-10-10 22:24:00,0.3609,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.5,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146786",2019-10-10 22:25:00,0.380388,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.4,0.75411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146787",2019-10-10 22:26:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.4,0.74844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146788",2019-10-10 22:27:00,0.392485,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.4,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146789",2019-10-10 22:28:00,0.35495,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.3,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146790",2019-10-10 22:29:00,0.695867,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.5,0.74781,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146791",2019-10-10 22:30:00,0.644216,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.5,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146792",2019-10-10 22:31:00,0.403896,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.4,0.7371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146793",2019-10-10 22:32:00,0.421476,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.6,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146794",2019-10-10 22:33:00,0.453348,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,9.5,0.74088,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146795",2019-10-10 22:34:00,0.66512,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,9.5,0.74655,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146796",2019-10-10 22:35:00,0.445112,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,9.5,3.14937,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146797",2019-10-10 22:36:00,0.458014,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,9.5,3.15252,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146798",2019-10-10 22:37:00,0.462451,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,9.5,1.01556,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146799",2019-10-10 22:38:00,0.442734,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,9.5,1.00296,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146800",2019-10-10 22:39:00,0.548189,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,9.5,0.86562,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146801",2019-10-10 22:40:00,0.450254,0,1.026,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,9.3,1.62729,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146802",2019-10-10 22:41:00,0.446458,0,1.016,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,9.1,1.6317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146803",2019-10-10 22:42:00,0.453374,0,0.773,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,9.2,1.35387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146804",2019-10-10 22:43:00,0.345909,0,0.769,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,9.1,1.35072,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146805",2019-10-10 22:44:00,0.437186,0,0.753,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,9.1,1.33434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146806",2019-10-10 22:45:00,0.43436,0,0.744,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,9.1,1.32741,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146807",2019-10-10 22:46:00,0.418787,0,0.744,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,9.3,1.32111,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146808",2019-10-10 22:47:00,0.414287,0,0.578,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,9.3,1.15164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146809",2019-10-10 22:48:00,0.412433,0,0.569,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,9.3,1.13841,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146810",2019-10-10 22:49:00,0.551283,0,0.565,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,9.2,1.12707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146811",2019-10-10 22:50:00,0.40169,0,0.57,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,9.3,1.134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146812",2019-10-10 22:51:00,0.3955,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,9.3,0.7371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146813",2019-10-10 22:52:00,0.375278,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,9.3,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146814",2019-10-10 22:53:00,0.394202,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,9.3,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146815",2019-10-10 22:54:00,0.35273,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,9.2,0.74844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146816",2019-10-10 22:55:00,0.348305,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,9.3,0.75411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146817",2019-10-10 22:56:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,9.3,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146818",2019-10-10 22:57:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,9.3,0.7371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146819",2019-10-10 22:58:00,0.380486,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,9.3,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146820",2019-10-10 22:59:00,0.343136,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,9.3,0.7245,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146821",2019-10-10 23:00:00,0.36865,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,9.3,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146822",2019-10-10 23:01:00,0.390645,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,9.4,0.74151,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146823",2019-10-10 23:02:00,0.362175,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,9.4,0.74151,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146824",2019-10-10 23:03:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,9.3,0.82278,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146825",2019-10-10 23:04:00,0.343281,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,9.3,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146826",2019-10-10 23:05:00,0.360322,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,9.1,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146827",2019-10-10 23:06:00,0.350603,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,9,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146828",2019-10-10 23:07:00,0.363294,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,9.1,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146829",2019-10-10 23:08:00,0.354381,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,9.1,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146830",2019-10-10 23:09:00,0.379974,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,9,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146831",2019-10-10 23:10:00,0.554538,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,9,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146832",2019-10-10 23:11:00,0.376476,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,8.9,0.73017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146833",2019-10-10 23:12:00,0.42314,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,8.9,0.74088,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146834",2019-10-10 23:13:00,0.442805,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,8.9,0.73584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146835",2019-10-10 23:14:00,0.427697,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,8.9,0.74151,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146836",2019-10-10 23:15:00,0.410368,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,9,0.73584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146837",2019-10-10 23:16:00,0.309147,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.9,0.73017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146838",2019-10-10 23:17:00,0.371639,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,9,0.73332,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146839",2019-10-10 23:18:00,0.429488,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.9,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146840",2019-10-10 23:19:00,0.414102,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,9,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146841",2019-10-10 23:20:00,0.419707,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,9,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146842",2019-10-10 23:21:00,0.391466,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,9,0.73584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146843",2019-10-10 23:22:00,0.398525,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,9.1,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146844",2019-10-10 23:23:00,0.332724,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,9.1,0.71064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146845",2019-10-10 23:24:00,0.420388,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,9,0.72324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146846",2019-10-10 23:25:00,0.401168,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,9,0.7119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146847",2019-10-10 23:26:00,0.80877,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,9,0.71379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146848",2019-10-10 23:27:00,0.401242,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,9.1,0.71757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146849",2019-10-10 23:28:00,0.406367,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,9,0.92547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146850",2019-10-10 23:29:00,0.419522,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,9.1,1.00107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146851",2019-10-10 23:30:00,0.426699,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,9.1,0.98847,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146852",2019-10-10 23:31:00,0.407879,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,9.1,0.90027,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146853",2019-10-10 23:32:00,0.443402,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,9.1,0.8379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146854",2019-10-10 23:33:00,0.420427,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,9.2,0.72324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146855",2019-10-10 23:34:00,0.419253,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,9.1,0.7119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146856",2019-10-10 23:35:00,0.402488,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,9.1,0.72198,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146857",2019-10-10 23:36:00,0.389393,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,9.1,0.71568,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146858",2019-10-10 23:37:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,9.1,0.71694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146859",2019-10-10 23:38:00,0.42267,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,9.1,0.7371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146860",2019-10-10 23:39:00,0.415496,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,9.1,0.73269,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146861",2019-10-10 23:40:00,0.39854,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.9,0.7308,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146862",2019-10-10 23:41:00,0.402356,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,9,0.74844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146863",2019-10-10 23:42:00,0.397549,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,9.1,0.73584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146864",2019-10-10 23:43:00,0.386771,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,9,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146865",2019-10-10 23:44:00,0.391775,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,9,0.74718,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146866",2019-10-10 23:45:00,0.394734,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,9,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146867",2019-10-10 23:46:00,0.343974,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,9,0.74025,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146868",2019-10-10 23:47:00,0.39397,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.9,0.74781,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146869",2019-10-10 23:48:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.9,0.73584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146870",2019-10-10 23:49:00,0.361405,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.9,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146871",2019-10-10 23:50:00,0.410838,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.9,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146872",2019-10-10 23:51:00,0.381096,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.8,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146873",2019-10-10 23:52:00,0.38267,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.8,0.74592,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146874",2019-10-10 23:53:00,0.393786,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.8,0.7434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146875",2019-10-10 23:54:00,0.418019,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.7,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146876",2019-10-10 23:55:00,0.418217,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.7,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146877",2019-10-10 23:56:00,0.428502,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.6,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146878",2019-10-10 23:57:00,0.450198,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.6,0.74844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146879",2019-10-10 23:58:00,0.446128,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.5,0.73521,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146880",2019-10-10 23:59:00,0.432567,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.5,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146881",2019-10-11 00:00:00,0.437139,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.5,0.73584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146882",2019-10-11 00:01:00,0.430782,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.5,0.7371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146883",2019-10-11 00:02:00,0.464013,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.6,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146884",2019-10-11 00:03:00,0.441293,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.7,0.73269,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146885",2019-10-11 00:04:00,0.620896,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.6,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146886",2019-10-11 00:05:00,0.452488,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.6,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146887",2019-10-11 00:06:00,0.467511,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.7,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146888",2019-10-11 00:07:00,0.45075,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.7,0.73521,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146889",2019-10-11 00:08:00,0.439084,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.7,0.7245,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146890",2019-10-11 00:09:00,0.449941,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.7,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146891",2019-10-11 00:10:00,0.32822,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.6,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146892",2019-10-11 00:11:00,0.458296,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.6,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146893",2019-10-11 00:12:00,0.474645,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.6,0.7308,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146894",2019-10-11 00:13:00,0.441251,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.5,0.74781,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146895",2019-10-11 00:14:00,0.445728,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.4,0.7371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146896",2019-10-11 00:15:00,0.420745,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.3,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146897",2019-10-11 00:16:00,0.424126,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,8.3,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146898",2019-10-11 00:17:00,0.372062,0,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,8.3,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146899",2019-10-11 00:18:00,0.420347,0,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,8.4,0.78498,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146900",2019-10-11 00:19:00,0.410032,0,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,8.4,0.7875,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146901",2019-10-11 00:20:00,0.415025,0,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,8.4,0.77994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146902",2019-10-11 00:21:00,0.421127,0,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,8.4,0.77994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146903",2019-10-11 00:22:00,0.410789,0,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,8.3,0.77427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146904",2019-10-11 00:23:00,0.384713,0,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,8.3,0.81207,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146905",2019-10-11 00:24:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,8.4,1.03068,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146906",2019-10-11 00:25:00,0.381932,0,0.095,24,22,22,19,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,8.3,1.09557,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146907",2019-10-11 00:26:00,0.400246,0,0.099,24,22,22,19,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,8.4,1.0458,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146908",2019-10-11 00:27:00,0.380358,0,0.058,24,22,22,19,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,8.4,0.79254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146909",2019-10-11 00:28:00,0.455451,0,0.083,24,22,22,19,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,8.5,2.07585,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146910",2019-10-11 00:29:00,0.391723,0,0,24,22,22,19,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,8.4,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146911",2019-10-11 00:30:00,0,0,0.096,24,22,22,19,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24,24.5,8.4,0.63,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146912",2019-10-11 00:31:00,0.458939,0,0.103,24,22,22,19,30,27,27,0,6.72516666666667,24.5,22.5,23,22.5,24.5,24,24.5,8.4,0.76167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146913",2019-10-11 00:32:00,0.39434,0,0.06,24,22,22,19,30,27,27,0,6.80868852459016,24.5,22.5,23,22.5,24.5,24,24.5,8.4,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146914",2019-10-11 00:33:00,0.509276,0,0.087,24,22,22,19,30,27,27,0,6.25393442622951,24.5,22.5,23,22.5,24.5,24,24.5,8.3,0.75474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146915",2019-10-11 00:34:00,0.410323,0,0.11,24,22,22,19,30,27,27,0,6.192,24.5,22.5,22.5,22.5,24.5,24,24.5,8.3,0.74844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146916",2019-10-11 00:35:00,0.421605,0,0.034,24,22,22,19,30,27,27,0,6.18245901639344,24.5,22.5,22.5,22.5,24.5,24,24.5,8.3,0.66717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146917",2019-10-11 00:36:00,0.431666,0,0,24,22,22,19,30,27,27,0,4.75466666666667,24,22.5,22.5,22.5,24.5,24,24.5,8.3,0.70371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146918",2019-10-11 00:37:00,0.439716,0,0.037,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,8.2,0.5733,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146919",2019-10-11 00:38:00,0.419664,0,2.086,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,8.1,2.68884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146920",2019-10-11 00:39:00,0.41331,0,2.083,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,8.1,2.82744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146921",2019-10-11 00:40:00,0.436531,0,2.07,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,8.2,2.6838,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146922",2019-10-11 00:41:00,0.408737,0,2.067,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,8.1,2.71026,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146923",2019-10-11 00:42:00,0.41535,0,2.046,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,8.1,2.63277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146924",2019-10-11 00:43:00,0.425109,0,2.079,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,8.2,2.76444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146925",2019-10-11 00:44:00,0.315618,0,2.091,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,8.3,2.70018,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146926",2019-10-11 00:45:00,0.436908,0,2.08,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,8.3,2.75184,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146927",2019-10-11 00:46:00,0.393255,0,2.078,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,8.2,2.6586,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146928",2019-10-11 00:47:00,0.421196,0,0.067,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,8,0.62307,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146929",2019-10-11 00:48:00,0.421874,0,2.096,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,7.9,2.66994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146930",2019-10-11 00:49:00,0.426108,0,2.086,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,7.9,2.62836,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146931",2019-10-11 00:50:00,0.327151,0,2.076,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,7.8,2.65167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146932",2019-10-11 00:51:00,0.559783,0,2.077,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,7.9,2.65104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146933",2019-10-11 00:52:00,0.431471,0,2.083,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,7.7,2.65797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146934",2019-10-11 00:53:00,0.424383,0,2.09,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,7.8,2.6397,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146935",2019-10-11 00:54:00,0.43766,0,2.053,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,7.9,2.6145,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146936",2019-10-11 00:55:00,0.430741,0,0.089,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22.5,24.5,24,24.5,7.9,0.58338,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146937",2019-10-11 00:56:00,0.420477,0,0.092,24,22,22,19,30,27,27,0,0,24,22.5,22,22.5,24.5,24,24.5,7.9,0.59031,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146938",2019-10-11 00:57:00,0.388116,0,0.11,24,22,22,19,30,27,27,0,0,24,22.5,22,22.5,24.5,24,24.5,7.9,0.58653,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146939",2019-10-11 00:58:00,0.535131,0,0.11,24,22,22,19,30,27,27,0,0,24,22.5,22,22.5,24.5,24,24.5,7.9,0.59787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146940",2019-10-11 00:59:00,0.399749,0,0.062,24,22,22,19,30,27,27,0,0,24,22.5,22,22.5,24.5,24,24.5,8,0.56637,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146941",2019-10-11 01:00:00,0.388343,0,0.092,24,22,22,19,30,27,27,0,0,24,22.5,22,22.5,24.5,24,24.5,8.1,0.5796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146942",2019-10-11 01:01:00,0.401925,0,0.092,24,22,22,19,30,27,27,0,0,24,22.5,22,22.5,24.5,24,24.5,8.1,0.58086,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146943",2019-10-11 01:02:00,0.425348,0,0.112,24,22,22,19,30,27,27,0,0,24,22.5,22,22.5,24.5,24,24.5,8.1,0.5922,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146944",2019-10-11 01:03:00,0.406108,0,0.112,24,22,22,19,30,27,27,0,0,24,22.5,22,22.5,24.5,24,24.5,8.1,0.59724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146945",2019-10-11 01:04:00,0.394565,0,0.064,24,22,22,19,30,27,27,0,0,24,22.5,22,22.5,24.5,24,24.5,8.2,0.5607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146946",2019-10-11 01:05:00,0.409748,0,0.094,24,22,22,19,30,27,27,0,0,24,22.5,22,22.5,24.5,24,24.5,8.2,0.59661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146947",2019-10-11 01:06:00,0.5468,0,0.094,24,22,22,19,30,27,27,0,0,24,22.5,22,22.5,24.5,24,24.5,8.1,0.58527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146948",2019-10-11 01:07:00,0.662618,0,0.114,24,22,22,19,30,27,27,0,0,24,22.5,22,22.5,24.5,24,24,8,0.58653,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146949",2019-10-11 01:08:00,0.451491,0,0.112,24,22,22,19,30,27,27,0,0,24,22.5,22,22.5,24.5,24,24,8,0.59157,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146950",2019-10-11 01:09:00,0.441931,0,0.06,24,22,22,19,30,27,27,0,0,24,22.5,22,22.5,24.5,24,24,7.9,0.42777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146951",2019-10-11 01:10:00,0.435805,0,0.094,24,22,22,19,30,27,27,0,0,24,22.5,22,22.5,24.5,24,24,7.9,0.45927,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146952",2019-10-11 01:11:00,0.445237,0,0.094,24,22,22,19,30,27,27,0,0,24,22.5,22,22.5,24.5,24,24,7.8,0.44667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146953",2019-10-11 01:12:00,0.448537,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22.5,24.5,24,24,7.6,0.41517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146954",2019-10-11 01:13:00,0.432484,0,0.113,24,22,22,19,30,27,27,0,0,24,22.5,22,22.5,24.5,24,24,7.7,0.47628,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146955",2019-10-11 01:14:00,0,0,0.055,24,22,22,19,30,27,27,0,0,24,22.5,22,22.5,24.5,24,24,7.7,0.43722,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146956",2019-10-11 01:15:00,0.445527,0,0.092,24,22,22,19,30,27,27,0,0,24,22.5,22,22.5,24.5,24,24,7.7,0.45927,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146957",2019-10-11 01:16:00,0.438879,0,0.092,24,22,22,19,30,27,27,0,0,24,22.5,22,22.5,24.5,24,24,7.7,0.45423,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146958",2019-10-11 01:17:00,0,0,0.115,24,22,22,19,30,27,27,0,0,24,22.5,22,22.5,24.5,24,24,7.8,0.47187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146959",2019-10-11 01:18:00,0.398986,0,0.112,24,22,22,19,30,27,27,0,0,24,22.5,22,22.5,24.5,24,24,7.7,0.46557,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146960",2019-10-11 01:19:00,0.438983,0,0.069,24,22,22,19,30,27,27,0,0,24,22.5,22,22.5,24.5,24,24,7.5,0.45927,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146961",2019-10-11 01:20:00,0.43344,0,0.092,24,22,22,19,30,27,27,0,0,24,22.5,22,22.5,24.5,24,24,7.6,0.45864,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146962",2019-10-11 01:21:00,0.420391,0,0.069,24,22,22,19,30,27,27,0,0,24,22.5,22,22.5,24.5,24,24,7.8,0.43659,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146963",2019-10-11 01:22:00,0.428089,0,0.113,24,22,22,19,30,27,27,0,0,24,22.5,22,22.5,24.5,24,24,7.8,0.47187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
