"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"146964",2019-10-11 01:23:00,0.435263,0,0.113,24,22,22,19,30,27,27,0,0,24,22.5,22,22.5,24.5,24,24,7.8,0.46557,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146965",2019-10-11 01:24:00,0.526205,0,0.11,24,22,22,19,30,27,27,0,0,24,22.5,22,22.5,24.5,24,24,7.8,0.48069,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146966",2019-10-11 01:25:00,0.424536,0,0.037,24,22,22,19,30,27,27,0,0,24,22.5,22,22.5,24.5,24,24,7.8,0.67221,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146967",2019-10-11 01:26:00,0.391655,0,0,24,22,22,19,30,27,27,0,0,24,22.5,21.5,22.5,24.5,24,24,7.8,0.756,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146968",2019-10-11 01:27:00,0.452173,0,0,24,22,22,19,30,27,27,0,0,24,22.5,21.5,22.5,24.5,24,24,7.7,0.64827,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146969",2019-10-11 01:28:00,0.430918,0,0.111,24,22,22,19,30,27,27,0,0,24,22.5,21.5,22.5,24.5,23.5,24,7.6,0.6111,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146970",2019-10-11 01:29:00,0.553877,0,0.062,24,22,22,19,30,27,27,0,0,24,22.5,21.5,22.5,24.5,23.5,24,7.5,0.4284,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146971",2019-10-11 01:30:00,0.427237,0,0,24,22,22,19,30,27,27,0,0,24,22.5,21.5,22.5,24.5,23.5,24,7.5,0.41643,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146972",2019-10-11 01:31:00,0.397247,0,0.067,24,22,22,19,30,27,27,0,0,24,22.5,21.5,22.5,24.5,23.5,24,7.4,0.47691,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146973",2019-10-11 01:32:00,0.848009,0,0.037,24,22,22,19,30,27,27,0,0,24,22.5,21.5,22.5,24.5,23.5,24,7.3,0.50337,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146974",2019-10-11 01:33:00,0.670059,0,0.023,24,22,22,19,30,27,27,0,0,24,22.5,21.5,22.5,24.5,23.5,24,7.2,0.54747,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146975",2019-10-11 01:34:00,0.682028,0,0,24,22,22,19,30,27,27,0,0,24,22.5,21.5,22.5,24.5,23.5,24,7.2,0.54873,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146976",2019-10-11 01:35:00,0.794607,0,0,24,22,22,19,30,27,27,0,0,24,22.5,21.5,22.5,24.5,23.5,24,7.3,0.46368,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146977",2019-10-11 01:36:00,0.901546,0,0.111,24,22,22,19,30,27,27,0,0,24,22.5,21.5,22.5,24.5,23.5,24,7.5,0.49707,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146978",2019-10-11 01:37:00,1.03194,0,0.06,24,22,22,19,30,27,27,0,0,24,22.5,21.5,22.5,24.5,23.5,24,7.5,1.91457,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146979",2019-10-11 01:38:00,1.06337,0,0,24,22,22,19,30,27,27,0,0,24,22.5,21.5,22.5,24.5,23.5,24,7.7,0.44352,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146980",2019-10-11 01:39:00,1.07715,0,0,24,22,22,19,30,27,27,0,0,24,22.5,21.5,22.5,24.5,23.5,24,7.9,0.45864,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146981",2019-10-11 01:40:00,1.10624,0,0.041,24,22,22,19,30,27,27,0,0,24,22.5,21.5,22.5,24.5,23.5,24,7.9,0.93114,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146982",2019-10-11 01:41:00,2.20951,0,2.086,24,22,22,19,30,27,27,0,0,24,22.5,21.5,22.5,24.5,23.5,24,7.9,3.07566,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146983",2019-10-11 01:42:00,1.86279,0,2.085,24,22,22,19,30,27,27,0,0,24,22.5,21.5,22.5,24.5,23.5,24,7.6,3.08385,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146984",2019-10-11 01:43:00,2.31649,0,2.069,24,22,22,19,30,27,27,0,0,24,22.5,21.5,22.5,24.5,23.5,24,7.5,3.06936,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146985",2019-10-11 01:44:00,2.73617,0,0.09,24,22,22,19,30,27,27,0,0,24,22.5,21.5,22.5,24.5,23.5,24,7.4,1.05021,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146986",2019-10-11 01:45:00,3.01568,0,0,24,22,22,19,30,27,27,0,0,24,22.5,21.5,22.5,24.5,23.5,24,7.5,1.00422,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146987",2019-10-11 01:46:00,3.13296,0,2.089,24,22,22,19,30,27,27,0,0,24,22.5,21.5,22.5,24.5,23.5,24,7.5,3.15315,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"146988",2019-10-11 01:47:00,3.25974,0,2.063,24,22,22,19,30,27,27,0,0,23.5,22.5,21.5,22.5,24.5,23.5,24,7.3,3.12984,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146989",2019-10-11 01:48:00,3.40104,0,2.074,24,22,22,19,30,27,27,0,0,23.5,22.5,21.5,22.5,24.5,23.5,24,7.2,3.14559,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146990",2019-10-11 01:49:00,3.54834,0,2.07,24,22,22,19,30,27,27,0,0,23.5,22.5,21.5,22.5,24.5,23.5,24,7.5,3.14874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146991",2019-10-11 01:50:00,3.33626,0,2.08,24,22,22,19,30,27,27,0,0,23.5,22.5,21.5,22.5,24.5,23.5,24,7.5,3.17331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146992",2019-10-11 01:51:00,3.06542,0,2.079,24,22,22,19,30,27,27,0,0,23.5,22.5,21.5,22.5,24.5,23.5,24,7.6,3.16764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146993",2019-10-11 01:52:00,2.48869,0,0.064,24,22,22,19,30,27,27,0,0,23.5,22.5,21.5,22.5,24.5,23.5,24,7.6,1.09431,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146994",2019-10-11 01:53:00,3.78881,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,21.5,22.5,24.5,23.5,24,7.5,1.0584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146995",2019-10-11 01:54:00,3.60742,0,0.046,24,22,22,19,30,27,27,0,0,23.5,22.5,21.5,22.5,24.5,23.5,24,7.5,1.08297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146996",2019-10-11 01:55:00,3.8539,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,21.5,22.5,24.5,23.5,24,7.6,1.09557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146997",2019-10-11 01:56:00,4.29082,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,21.5,22.5,24.5,23.5,24,7.6,1.0836,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"146998",2019-10-11 01:57:00,4.55143,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,21.5,22.5,24.5,23.5,24,7.6,1.08297,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"146999",2019-10-11 01:58:00,4.46457,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,21.5,22.5,24.5,23.5,24,7.6,1.06407,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147000",2019-10-11 01:59:00,4.48167,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,21.5,22.5,24.5,23.5,24,7.6,1.08297,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147001",2019-10-11 02:00:00,4.76771,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,21.5,22.5,24.5,23.5,23.5,7.6,1.08045,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147002",2019-10-11 02:01:00,4.93895,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,21.5,22.5,24.5,23.5,23.5,7.7,1.06344,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147003",2019-10-11 02:02:00,4.4475,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,21.5,22.5,24.5,23.5,23.5,7.7,1.05021,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147004",2019-10-11 02:03:00,4.0123,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,21.5,22.5,24.5,23.5,23.5,7.6,1.05651,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147005",2019-10-11 02:04:00,3.80294,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,21.5,22.5,24.5,23.5,23.5,7.6,1.04454,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147006",2019-10-11 02:05:00,3.82133,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,21,22.5,24.5,23.5,23.5,7.6,1.05147,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147007",2019-10-11 02:06:00,3.70002,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,21,22.5,24.5,23.5,23.5,7.5,1.05147,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147008",2019-10-11 02:07:00,3.61168,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,21,22.5,24.5,23.5,23.5,7.5,1.0584,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147009",2019-10-11 02:08:00,3.4423,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,21,22.5,24.5,23.5,23.5,7.5,1.07037,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147010",2019-10-11 02:09:00,3.43843,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,21,22.5,24.5,23.5,23.5,7.5,1.071,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147011",2019-10-11 02:10:00,3.49056,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,21,22.5,24.5,23.5,23.5,7.5,1.0647,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147012",2019-10-11 02:11:00,3.39101,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,21,22.5,24.5,23.5,23.5,7.5,1.07793,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147013",2019-10-11 02:12:00,3.52204,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,21,22.5,24.5,23.5,23.5,7.5,1.0773,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147014",2019-10-11 02:13:00,3.36755,0,0,24,22,22,19,30,27,27,0,0,23.5,22.5,21,22.5,24.5,23.5,23.5,7.5,1.08801,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147015",2019-10-11 02:14:00,3.33364,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23.5,23.5,7.4,1.0836,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147016",2019-10-11 02:15:00,3.34629,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23.5,23.5,7.4,1.22724,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147017",2019-10-11 02:16:00,3.62203,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23.5,23.5,7.3,1.11447,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147018",2019-10-11 02:17:00,3.39186,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23.5,23.5,7.1,1.13274,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147019",2019-10-11 02:18:00,3.1259,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23.5,23.5,7.2,1.05399,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147020",2019-10-11 02:19:00,3.33232,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23.5,23.5,7.2,1.07667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147021",2019-10-11 02:20:00,3.05465,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23.5,23.5,7.3,1.06596,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147022",2019-10-11 02:21:00,3.56145,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23.5,23.5,7.2,1.03824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147023",2019-10-11 02:22:00,3.64904,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23.5,23.5,7.2,1.03257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147024",2019-10-11 02:23:00,3.81216,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23.5,23.5,7.1,1.03824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147025",2019-10-11 02:24:00,4.1374,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23.5,23.5,7,1.04643,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147026",2019-10-11 02:25:00,4.43918,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23.5,23.5,7.1,1.05462,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147027",2019-10-11 02:26:00,4.52054,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23.5,23.5,7,1.06659,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147028",2019-10-11 02:27:00,4.53509,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23.5,23.5,7,1.0647,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147029",2019-10-11 02:28:00,4.59726,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23.5,23.5,7,1.05777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147030",2019-10-11 02:29:00,4.56357,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23.5,23.5,6.9,1.0521,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147031",2019-10-11 02:30:00,4.41542,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23.5,23.5,6.8,0.43848,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147032",2019-10-11 02:31:00,3.0401,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23.5,23.5,6.7,0.43281,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147033",2019-10-11 02:32:00,2.90832,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23.5,23.5,6.7,0.42714,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147034",2019-10-11 02:33:00,2.90994,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23.5,23.5,6.7,0.42714,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147035",2019-10-11 02:34:00,2.67601,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23.5,23.5,6.7,0.4221,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147036",2019-10-11 02:35:00,2.42578,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23,23.5,6.7,0.43911,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147037",2019-10-11 02:36:00,2.21875,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23,23.5,6.7,0.42651,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147038",2019-10-11 02:37:00,2.06449,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23,23.5,6.6,0.62307,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147039",2019-10-11 02:38:00,1.84373,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23,23.5,6.7,0.67788,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147040",2019-10-11 02:39:00,2.13436,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23,23.5,6.6,0.67851,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147041",2019-10-11 02:40:00,1.98603,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23,23.5,6.6,0.59094,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147042",2019-10-11 02:41:00,1.97189,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23,23.5,6.7,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147043",2019-10-11 02:42:00,1.93525,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23,23.5,6.8,0.42147,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147044",2019-10-11 02:43:00,2.33626,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23,23.5,6.8,0.42147,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147045",2019-10-11 02:44:00,1.97547,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23,23.5,6.7,0.42462,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147046",2019-10-11 02:45:00,2.2646,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23,23.5,6.8,0.42273,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147047",2019-10-11 02:46:00,1.59965,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23,23.5,6.8,0.40068,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147048",2019-10-11 02:47:00,1.96626,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23,23.5,6.8,0.39879,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147049",2019-10-11 02:48:00,2.0107,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23,23.5,6.7,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147050",2019-10-11 02:49:00,1.94059,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23,23.5,6.8,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147051",2019-10-11 02:50:00,1.97401,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23,23.5,6.8,0.38115,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147052",2019-10-11 02:51:00,1.93106,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,22.5,24.5,23,23.5,6.8,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147053",2019-10-11 02:52:00,1.79816,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23.5,6.9,0.39501,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147054",2019-10-11 02:53:00,1.93221,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23.5,6.8,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147055",2019-10-11 02:54:00,1.9094,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23.5,6.8,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147056",2019-10-11 02:55:00,1.89721,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23.5,6.8,0.39249,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147057",2019-10-11 02:56:00,1.92132,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23.5,6.8,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147058",2019-10-11 02:57:00,1.90407,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23.5,6.8,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147059",2019-10-11 02:58:00,2.28419,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23.5,6.8,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147060",2019-10-11 02:59:00,1.90393,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23.5,6.8,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147061",2019-10-11 03:00:00,1.98202,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23.5,6.9,0.3843,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147062",2019-10-11 03:01:00,2.02078,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23.5,6.9,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147063",2019-10-11 03:02:00,2.05012,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23.5,6.9,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147064",2019-10-11 03:03:00,2.02542,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,7,0.39123,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147065",2019-10-11 03:04:00,2.03775,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,7.1,0.38619,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147066",2019-10-11 03:05:00,2.07273,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,7.1,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147067",2019-10-11 03:06:00,1.84899,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,7.1,0.38619,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147068",2019-10-11 03:07:00,2.03859,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,7.2,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147069",2019-10-11 03:08:00,2.00664,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,7.1,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147070",2019-10-11 03:09:00,2.01786,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,7.1,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147071",2019-10-11 03:10:00,2.02173,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,7.2,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147072",2019-10-11 03:11:00,2.01197,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,7.2,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147073",2019-10-11 03:12:00,2.00962,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,7.2,0.41517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147074",2019-10-11 03:13:00,2.0205,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,7.2,0.42084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147075",2019-10-11 03:14:00,1.79774,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,7.1,0.41517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147076",2019-10-11 03:15:00,1.72716,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,7.1,0.41958,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147077",2019-10-11 03:16:00,1.88792,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,7.1,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147078",2019-10-11 03:17:00,1.76309,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,7.1,0.42084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147079",2019-10-11 03:18:00,1.91614,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,7,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147080",2019-10-11 03:19:00,2.07924,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,7.1,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147081",2019-10-11 03:20:00,1.88615,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,7,0.42021,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147082",2019-10-11 03:21:00,1.81368,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,7,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147083",2019-10-11 03:22:00,2.0501,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,7,0.4032,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147084",2019-10-11 03:23:00,1.93411,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,7,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147085",2019-10-11 03:24:00,1.98715,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,7,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147086",2019-10-11 03:25:00,2.0208,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,7,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147087",2019-10-11 03:26:00,1.88017,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,7.1,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147088",2019-10-11 03:27:00,1.97062,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,7.1,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147089",2019-10-11 03:28:00,1.97937,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,7.1,0.38682,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147090",2019-10-11 03:29:00,1.89064,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,7,0.41076,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147091",2019-10-11 03:30:00,1.89416,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,7,0.4158,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147092",2019-10-11 03:31:00,1.91237,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,6.7,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147093",2019-10-11 03:32:00,2.15824,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,6.5,0.41517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147094",2019-10-11 03:33:00,1.75079,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,6.4,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147095",2019-10-11 03:34:00,1.84195,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,6.5,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147096",2019-10-11 03:35:00,1.8258,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,6.5,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147097",2019-10-11 03:36:00,1.7922,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,6.5,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147098",2019-10-11 03:37:00,1.8213,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,6.5,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147099",2019-10-11 03:38:00,1.80382,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22.5,24.5,23,23,6.2,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147100",2019-10-11 03:39:00,1.81034,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22,24.5,23,23,6.3,0.41391,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147101",2019-10-11 03:40:00,2.00939,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22,24.5,23,23,6.4,0.40761,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147102",2019-10-11 03:41:00,1.89592,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22,24.5,23,23,6.6,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147103",2019-10-11 03:42:00,1.84213,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22,24.5,23,23,6.7,0.4095,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147104",2019-10-11 03:43:00,1.88618,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22,24.5,23,23,6.9,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147105",2019-10-11 03:44:00,1.95452,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22,24.5,23,23,6.8,0.4032,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147106",2019-10-11 03:45:00,2.0083,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22,24.5,23,23,6.4,0.4032,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147107",2019-10-11 03:46:00,2.03239,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22,24.5,23,23,6.4,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147108",2019-10-11 03:47:00,2.07438,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22,24.5,23,23,6.5,0.40761,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147109",2019-10-11 03:48:00,2.0616,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22,24.5,23,23,6.3,0.41202,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147110",2019-10-11 03:49:00,2.07061,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22,24.5,23,23,6.3,0.40761,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147111",2019-10-11 03:50:00,2.06829,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22,24.5,23,23,6.4,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147112",2019-10-11 03:51:00,2.04398,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22,24.5,23,23,6.4,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147113",2019-10-11 03:52:00,1.96189,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22,24.5,23,23,6.4,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147114",2019-10-11 03:53:00,1.96849,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22,24.5,23,23,6.4,0.40446,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147115",2019-10-11 03:54:00,1.94236,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22,24.5,23,23,6.5,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147116",2019-10-11 03:55:00,1.93892,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22,24.5,23,23,6.5,0.41391,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147117",2019-10-11 03:56:00,1.92109,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22,24.5,22.5,23,6.4,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147118",2019-10-11 03:57:00,1.81377,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22,24.5,22.5,23,6.5,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147119",2019-10-11 03:58:00,1.8232,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22,24.5,22.5,23,6.5,0.6552,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147120",2019-10-11 03:59:00,1.81783,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22,24.5,22.5,23,6.6,0.66024,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147121",2019-10-11 04:00:00,2.05443,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22,24.5,22.5,23,6.9,0.63504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147122",2019-10-11 04:01:00,1.77896,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22,24.5,22.5,23,6.7,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147123",2019-10-11 04:02:00,1.77212,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,22,24.5,22.5,23,6.3,0.40383,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147124",2019-10-11 04:03:00,1.79226,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,22,24.5,22.5,23,6.6,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147125",2019-10-11 04:04:00,1.72397,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,22,24.5,22.5,23,6.6,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147126",2019-10-11 04:05:00,1.7741,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,22,24.5,22.5,23,6.7,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147127",2019-10-11 04:06:00,1.72993,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,22,24.5,22.5,23,6.3,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147128",2019-10-11 04:07:00,1.79328,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,22,24.5,22.5,23,6.4,0.41013,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147129",2019-10-11 04:08:00,1.94532,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,22,24.5,22.5,23,6.6,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147130",2019-10-11 04:09:00,1.93245,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,22,24.5,22.5,23,6.5,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147131",2019-10-11 04:10:00,1.95757,0,0,24,22,22,19,30,27,27,0,0,23,22,20,22,24.5,22.5,23,6.7,0.378,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147132",2019-10-11 04:11:00,1.95622,0,0,24,22,22,19,30,27,27,0,0,23,22,20,22,24.5,22.5,23,6.8,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147133",2019-10-11 04:12:00,1.98715,0,0,24,22,22,19,30,27,27,0,0,23,22,20,22,24.5,22.5,23,6.8,0.38871,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147134",2019-10-11 04:13:00,2.05757,0,0,24,22,22,19,30,27,27,0,0,23,22,20,22,24.5,22.5,23,6.6,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147135",2019-10-11 04:14:00,1.96453,0,0,24,22,22,19,30,27,27,0,0,23,22,20,22,24.5,22.5,23,6.8,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147136",2019-10-11 04:15:00,1.94151,0,0,24,22,22,19,30,27,27,0,0,23,22,20,22,24.5,22.5,23,6.7,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147137",2019-10-11 04:16:00,1.98844,0,0,24,22,22,19,30,27,27,0,0,23,22,20,22,24.5,22.5,23,6.7,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147138",2019-10-11 04:17:00,1.98837,0,0,24,22,22,19,30,27,27,0,0,23,22,20,22,24.5,22.5,23,6.7,0.38808,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147139",2019-10-11 04:18:00,1.98536,0,0,24,22,22,19,30,27,27,0,0,23,22,20,22,24.5,22.5,23,6.7,0.37863,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147140",2019-10-11 04:19:00,2.05097,0,0,24,22,22,19,30,27,27,0,0,23,22,20,22,24.5,22.5,23,6.7,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147141",2019-10-11 04:20:00,1.92377,0,0,24,22,22,19,30,27,27,0,0,23,22,20,22,24.5,22.5,23,6.7,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147142",2019-10-11 04:21:00,2.00932,0,0,24,22,22,19,30,27,27,0,0,23,22,20,22,24.5,22.5,23,6.4,0.38682,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147143",2019-10-11 04:22:00,1.9997,0,0,24,22,22,19,30,27,27,0,0,23,22,20,22,24.5,22.5,23,6.3,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147144",2019-10-11 04:23:00,1.99468,0,0,24,22,22,19,30,27,27,0,0,23,22,20,22,24.5,22.5,23,6.2,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147145",2019-10-11 04:24:00,1.98588,0,0,24,22,22,19,30,27,27,0,0,23,22,20,22,24.5,22.5,23,6.3,0.38493,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147146",2019-10-11 04:25:00,1.86723,0,0,24,22,22,19,30,27,27,0,0,23,22,20,22,24.5,22.5,23,6.2,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147147",2019-10-11 04:26:00,1.70325,0,0,24,22,22,19,30,27,27,0,0,23,22,20,22,24.5,22.5,23,6.2,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147148",2019-10-11 04:27:00,1.98254,0,0,24,22,22,19,30,27,27,0,0,23,22,20,22,24.5,22.5,23,6.2,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147149",2019-10-11 04:28:00,1.93397,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.3,0.39627,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147150",2019-10-11 04:29:00,1.90263,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.3,0.40194,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147151",2019-10-11 04:30:00,1.9283,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.3,0.39186,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147152",2019-10-11 04:31:00,1.96731,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.3,0.39564,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147153",2019-10-11 04:32:00,1.90205,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.3,0.39564,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147154",2019-10-11 04:33:00,1.97281,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.4,0.38556,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147155",2019-10-11 04:34:00,2.35885,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.3,0.38997,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147156",2019-10-11 04:35:00,2.06339,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.5,0.39564,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147157",2019-10-11 04:36:00,2.02153,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.6,0.38997,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147158",2019-10-11 04:37:00,2.34304,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.5,0.41958,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147159",2019-10-11 04:38:00,2.49413,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.5,0.40446,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147160",2019-10-11 04:39:00,2.53622,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.7,0.41454,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147161",2019-10-11 04:40:00,2.47188,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.6,0.40887,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147162",2019-10-11 04:41:00,2.48493,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.6,0.42021,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147163",2019-10-11 04:42:00,2.48441,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.4,0.41517,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147164",2019-10-11 04:43:00,2.53085,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.5,0.41454,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147165",2019-10-11 04:44:00,2.49175,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.5,0.42021,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147166",2019-10-11 04:45:00,2.5189,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.5,0.42084,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147167",2019-10-11 04:46:00,2.48559,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.4,0.41958,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147168",2019-10-11 04:47:00,1.86893,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.4,0.41454,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147169",2019-10-11 04:48:00,2.11798,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.5,0.41454,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147170",2019-10-11 04:49:00,2.05618,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.6,0.41454,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147171",2019-10-11 04:50:00,2.0542,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.4,0.41139,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147172",2019-10-11 04:51:00,2.03527,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.5,0.41454,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147173",2019-10-11 04:52:00,1.98761,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.5,0.40887,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147174",2019-10-11 04:53:00,1.86111,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.6,0.378,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147175",2019-10-11 04:54:00,2.25075,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.6,0.38367,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147176",2019-10-11 04:55:00,2.01599,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.7,0.38934,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147177",2019-10-11 04:56:00,2.01425,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.6,0.378,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147178",2019-10-11 04:57:00,1.9934,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.5,0.38367,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147179",2019-10-11 04:58:00,1.93433,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.6,0.42084,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147180",2019-10-11 04:59:00,1.88997,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.6,0.41517,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147181",2019-10-11 05:00:00,1.87134,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.6,0.89334,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147182",2019-10-11 05:01:00,1.80398,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.6,0.7245,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147183",2019-10-11 05:02:00,2.0947,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.6,0.66087,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147184",2019-10-11 05:03:00,2.39003,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.6,0.63189,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147185",2019-10-11 05:04:00,2.16558,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.5,0.6048,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147186",2019-10-11 05:05:00,2.14268,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.5,0.60417,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147187",2019-10-11 05:06:00,2.33208,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.5,0.5859,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147188",2019-10-11 05:07:00,2.05113,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.4,0.58968,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147189",2019-10-11 05:08:00,2.40601,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.2,0.58464,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147190",2019-10-11 05:09:00,2.427,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.2,0.58464,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147191",2019-10-11 05:10:00,2.42112,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.2,0.58464,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147192",2019-10-11 05:11:00,2.3646,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.1,0.567,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147193",2019-10-11 05:12:00,2.40119,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.2,0.57456,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147194",2019-10-11 05:13:00,2.51072,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.3,0.56322,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147195",2019-10-11 05:14:00,2.37856,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.3,0.57267,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147196",2019-10-11 05:15:00,2.23475,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22.5,22.5,6.3,0.57267,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147197",2019-10-11 05:16:00,2.19982,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22,22.5,6.2,0.567,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147198",2019-10-11 05:17:00,2.07406,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22,22.5,6,0.56637,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147199",2019-10-11 05:18:00,2.08329,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22,22.5,6.1,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147200",2019-10-11 05:19:00,1.98866,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22,22.5,6.2,0.56763,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147201",2019-10-11 05:20:00,2.15151,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22,22.5,6.3,0.56133,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147202",2019-10-11 05:21:00,2.09775,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22,22.5,6.3,0.56511,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147203",2019-10-11 05:22:00,2.12225,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22,22.5,6.1,0.5607,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147204",2019-10-11 05:23:00,1.98056,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22,22.5,6.1,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147205",2019-10-11 05:24:00,1.99452,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22,22.5,5.9,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147206",2019-10-11 05:25:00,2.08466,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22,22.5,6,0.55881,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147207",2019-10-11 05:26:00,2.07265,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22,22.5,6,0.55314,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147208",2019-10-11 05:27:00,1.89799,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22,22.5,6,0.57204,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147209",2019-10-11 05:28:00,2.06618,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22,22.5,6,0.56574,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147210",2019-10-11 05:29:00,2.05556,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22,22.5,6,0.56511,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147211",2019-10-11 05:30:00,1.89485,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22,22.5,6.1,0.56448,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147212",2019-10-11 05:31:00,2.0545,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22,22.5,6.1,0.56448,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147213",2019-10-11 05:32:00,2.25208,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22,22.5,6.1,0.55503,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147214",2019-10-11 05:33:00,2.21106,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22,22.5,6.3,0.56322,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147215",2019-10-11 05:34:00,2.175,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22,22.5,6.3,0.55944,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147216",2019-10-11 05:35:00,2.07147,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22,22.5,6.3,0.55944,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147217",2019-10-11 05:36:00,2.07824,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22,22.5,6.3,0.53487,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147218",2019-10-11 05:37:00,2.14173,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22,22.5,6.4,0.52857,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147219",2019-10-11 05:38:00,2.1673,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22,22.5,6.3,0.64827,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147220",2019-10-11 05:39:00,2.22454,0,0,24,22,22,19,30,27,27,0,0,23,21.5,20,22,24.5,22,22.5,6.3,0.66717,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147221",2019-10-11 05:40:00,2.23125,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24.5,22,22.5,6.3,0.57141,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147222",2019-10-11 05:41:00,2.59217,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24.5,22,22.5,6.1,0.57267,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147223",2019-10-11 05:42:00,2.22986,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24.5,22,22.5,5.9,0.57204,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147224",2019-10-11 05:43:00,2.2196,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22.5,5.9,0.72954,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147225",2019-10-11 05:44:00,2.27132,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22.5,6,0.7812,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147226",2019-10-11 05:45:00,2.36939,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22.5,6.1,0.76104,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147227",2019-10-11 05:46:00,2.25058,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22.5,6.2,0.7056,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147228",2019-10-11 05:47:00,1.80235,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22.5,6.4,0.62937,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147229",2019-10-11 05:48:00,2.2604,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22.5,6.4,0.5229,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147230",2019-10-11 05:49:00,2.21401,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22.5,6.3,0.53361,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147231",2019-10-11 05:50:00,2.23298,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22.5,6.2,0.52794,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147232",2019-10-11 05:51:00,2.20553,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22.5,6,0.53487,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147233",2019-10-11 05:52:00,2.16319,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22.5,5.9,0.53046,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147234",2019-10-11 05:53:00,2.17534,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22,5.9,0.52794,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147235",2019-10-11 05:54:00,2.21762,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22,6,0.53361,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147236",2019-10-11 05:55:00,2.08991,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22,6,0.53361,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147237",2019-10-11 05:56:00,2.12458,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22,6,0.52227,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147238",2019-10-11 05:57:00,2.11561,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22,5.9,0.53487,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147239",2019-10-11 05:58:00,2.04302,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22,5.9,0.54054,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147240",2019-10-11 05:59:00,1.98839,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22,6,0.53991,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147241",2019-10-11 06:00:00,1.83805,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22,5.9,0.53487,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147242",2019-10-11 06:01:00,1.78708,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22,5.9,0.52857,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147243",2019-10-11 06:02:00,2.08461,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22,6,0.53361,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147244",2019-10-11 06:03:00,2.19521,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22,5.9,0.53424,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147245",2019-10-11 06:04:00,2.02106,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22,6,0.53991,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147246",2019-10-11 06:05:00,2.02469,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22,5.9,0.52857,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147247",2019-10-11 06:06:00,2.16273,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22,6,0.53424,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147248",2019-10-11 06:07:00,2.30569,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22,6,0.52731,1,1,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147249",2019-10-11 06:08:00,2.23383,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22,6.1,0.52605,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147250",2019-10-11 06:09:00,2.31428,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22,6,0.52353,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147251",2019-10-11 06:10:00,2.26463,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22,5.9,0.55818,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147252",2019-10-11 06:11:00,2.32961,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22,5.8,0.55314,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147253",2019-10-11 06:12:00,2.37619,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22,5.9,0.55314,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147254",2019-10-11 06:13:00,2.31848,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22,5.9,0.54747,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147255",2019-10-11 06:14:00,2.22914,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,22,24,22,22,6,0.55314,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147256",2019-10-11 06:15:00,2.33332,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,5.9,0.55314,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147257",2019-10-11 06:16:00,2.27402,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,5.9,0.54747,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147258",2019-10-11 06:17:00,2.23569,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,5.9,0.55314,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147259",2019-10-11 06:18:00,2.15567,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,6,0.55314,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147260",2019-10-11 06:19:00,2.1459,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,6,0.54747,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147261",2019-10-11 06:20:00,2.18308,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,6,0.55314,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147262",2019-10-11 06:21:00,2.47371,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,6,0.5418,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147263",2019-10-11 06:22:00,2.08553,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,6,0.55188,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147264",2019-10-11 06:23:00,2.03952,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,6.1,0.5418,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147265",2019-10-11 06:24:00,2.09008,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,5.8,0.54054,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147266",2019-10-11 06:25:00,2.03801,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,5.8,0.53991,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147267",2019-10-11 06:26:00,2.07246,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,5.8,0.52101,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147268",2019-10-11 06:27:00,2.08133,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,5.9,0.52794,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147269",2019-10-11 06:28:00,1.84808,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,6,0.52731,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147270",2019-10-11 06:29:00,2.0715,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,6.1,0.52794,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147271",2019-10-11 06:30:00,2.07927,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,6,0.52164,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147272",2019-10-11 06:31:00,2.0523,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,6,0.53802,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147273",2019-10-11 06:32:00,2.22473,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,6.1,0.54684,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147274",2019-10-11 06:33:00,2.20495,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,6.1,0.54117,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147275",2019-10-11 06:34:00,2.10144,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,6.1,0.55881,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147276",2019-10-11 06:35:00,2.152,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,6,0.54117,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147277",2019-10-11 06:36:00,2.21067,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,6,0.54432,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147278",2019-10-11 06:37:00,2.05921,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,6,0.54054,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147279",2019-10-11 06:38:00,2.26619,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,6,0.5292,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147280",2019-10-11 06:39:00,2.29241,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,5.9,0.54054,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147281",2019-10-11 06:40:00,2.24815,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,5.9,0.54054,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147282",2019-10-11 06:41:00,2.30842,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,6,0.53991,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147283",2019-10-11 06:42:00,2.26147,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,6.1,0.52857,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147284",2019-10-11 06:43:00,2.26206,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,6,0.53424,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
