"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"147285",2019-10-11 06:44:00,2.14328,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,5.9,0.53424,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147286",2019-10-11 06:45:00,2.25414,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,5.7,0.54054,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147287",2019-10-11 06:46:00,2.22005,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,5.8,0.52857,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147288",2019-10-11 06:47:00,2.20777,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,5.9,0.53424,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147289",2019-10-11 06:48:00,1.77009,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,5.9,0.5292,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147290",2019-10-11 06:49:00,2.16644,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,5.8,0.53298,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147291",2019-10-11 06:50:00,2.25321,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,5.9,0.53172,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147292",2019-10-11 06:51:00,2.2048,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,6,0.53991,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147293",2019-10-11 06:52:00,2.20332,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,6,0.53424,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147294",2019-10-11 06:53:00,2.19735,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,5.9,0.53487,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147295",2019-10-11 06:54:00,2.19864,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,5.8,0.52857,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147296",2019-10-11 06:55:00,2.04135,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,5.7,0.53046,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147297",2019-10-11 06:56:00,2.16441,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,5.6,0.53046,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147298",2019-10-11 06:57:00,2.19633,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,5.6,0.53928,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147299",2019-10-11 06:58:00,2.15882,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,22,22,5.7,0.53928,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147300",2019-10-11 06:59:00,2.19315,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.8,0.53928,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147301",2019-10-11 07:00:00,2.11573,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.8,0.53424,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147302",2019-10-11 07:01:00,2.09296,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.9,0.52857,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147303",2019-10-11 07:02:00,2.74324,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,6,0.53991,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147304",2019-10-11 07:03:00,2.17408,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,6.1,0.52353,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147305",2019-10-11 07:04:00,2.03658,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,6,0.5355,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147306",2019-10-11 07:05:00,2.06573,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.9,0.52857,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147307",2019-10-11 07:06:00,2.05562,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.6,0.52479,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147308",2019-10-11 07:07:00,2.19422,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.4,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147309",2019-10-11 07:08:00,1.96876,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.3,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147310",2019-10-11 07:09:00,2.18894,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.3,0.52731,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147311",2019-10-11 07:10:00,2.2322,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.4,0.50841,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147312",2019-10-11 07:11:00,2.25835,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.5,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147313",2019-10-11 07:12:00,2.2562,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.6,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147314",2019-10-11 07:13:00,2.24645,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.6,0.50274,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147315",2019-10-11 07:14:00,2.23452,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.6,0.50274,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147316",2019-10-11 07:15:00,2.27248,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.5,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147317",2019-10-11 07:16:00,2.21498,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.5,0.50274,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147318",2019-10-11 07:17:00,2.18716,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.4,0.50841,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147319",2019-10-11 07:18:00,2.18645,0,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.3,0.50652,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147320",2019-10-11 07:19:00,2.19031,9,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.4,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147321",2019-10-11 07:20:00,2.16103,9,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.4,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147322",2019-10-11 07:21:00,2.13293,7,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.5,0.504,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147323",2019-10-11 07:22:00,2.43019,8,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.5,0.50274,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147324",2019-10-11 07:23:00,2.1607,9,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.6,0.50967,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147325",2019-10-11 07:24:00,2.18569,10,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.7,0.4914,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147326",2019-10-11 07:25:00,2.14876,11,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.6,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147327",2019-10-11 07:26:00,2.06189,12,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.6,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147328",2019-10-11 07:27:00,2.06372,12,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.6,0.5103,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147329",2019-10-11 07:28:00,2.18696,12,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.7,0.5103,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147330",2019-10-11 07:29:00,1.87085,11,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.7,0.50904,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147331",2019-10-11 07:30:00,1.99947,12,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.7,0.50904,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147332",2019-10-11 07:31:00,1.70885,12,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.7,0.50652,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147333",2019-10-11 07:32:00,2.19833,14,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.7,0.50904,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147334",2019-10-11 07:33:00,2.06562,13,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.6,0.4977,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147335",2019-10-11 07:34:00,1.98369,13,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.6,0.52164,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147336",2019-10-11 07:35:00,1.99257,14,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.6,0.52227,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147337",2019-10-11 07:36:00,2.1841,14,0,24,22,22,19,30,27,27,0,0,23,21.5,19.5,21.5,24,21.5,22,5.7,0.63504,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147338",2019-10-11 07:37:00,2.25388,14,0,24,22,22,19,30,27,27,0,0,23,21.5,19,21.5,24,21.5,22,5.8,0.73647,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147339",2019-10-11 07:38:00,2.26809,14,0,24,22,22,19,30,27,27,0,0,23,21.5,19,21.5,24,21.5,22,5.9,0.74403,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147340",2019-10-11 07:39:00,2.29322,15,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,22,6,0.70056,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147341",2019-10-11 07:40:00,2.25227,15,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,22,6,0.61614,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147342",2019-10-11 07:41:00,2.19211,16,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.1,0.50337,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147343",2019-10-11 07:42:00,2.26466,16,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.1,0.49707,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147344",2019-10-11 07:43:00,2.27078,16,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.2,0.50211,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147345",2019-10-11 07:44:00,2.29718,18,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.3,0.49581,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147346",2019-10-11 07:45:00,2.28325,18,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.1,0.4788,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147347",2019-10-11 07:46:00,2.30156,18,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.2,0.50274,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147348",2019-10-11 07:47:00,2.28443,19,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.2,0.49644,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147349",2019-10-11 07:48:00,2.21017,20,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.3,0.49518,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147350",2019-10-11 07:49:00,2.17327,22,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.2,0.4851,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147351",2019-10-11 07:50:00,2.27603,24,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.2,0.48636,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147352",2019-10-11 07:51:00,2.28826,24,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.1,0.47187,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147353",2019-10-11 07:52:00,2.29766,29,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.1,0.47061,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147354",2019-10-11 07:53:00,2.37285,29,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.1,0.46242,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147355",2019-10-11 07:54:00,2.30131,32,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.2,0.4536,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147356",2019-10-11 07:55:00,2.60029,31,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.3,0.46494,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147357",2019-10-11 07:56:00,2.16902,34,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.4,0.4347,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147358",2019-10-11 07:57:00,1.78853,38,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.5,0.43407,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147359",2019-10-11 07:58:00,2.15054,39,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.6,0.43974,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147360",2019-10-11 07:59:00,2.18178,42,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.7,0.42399,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147361",2019-10-11 08:00:00,2.21366,47,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.7,0.42147,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147362",2019-10-11 08:01:00,2.20236,46,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.8,0.38997,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147363",2019-10-11 08:02:00,2.05946,44,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.9,0.39501,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147364",2019-10-11 08:03:00,2.18853,47,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,7,0.37989,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147365",2019-10-11 08:04:00,2.20237,49,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,7.1,0.3717,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147366",2019-10-11 08:05:00,2.15988,51,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,7,0.37737,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147367",2019-10-11 08:06:00,2.18415,51,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,7,0.40824,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147368",2019-10-11 08:07:00,2.17005,45,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.8,0.40887,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147369",2019-10-11 08:08:00,2.39909,36,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.7,0.41517,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147370",2019-10-11 08:09:00,1.85115,34,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.6,0.42084,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147371",2019-10-11 08:10:00,2.01729,35,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.6,0.4095,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147372",2019-10-11 08:11:00,1.98235,35,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.7,0.40761,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147373",2019-10-11 08:12:00,1.90223,41,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.8,0.39564,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147374",2019-10-11 08:13:00,1.91198,43,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.8,0.38997,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147375",2019-10-11 08:14:00,1.92249,35,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.7,0.40887,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147376",2019-10-11 08:15:00,2.12663,33,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.7,0.41265,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147377",2019-10-11 08:16:00,2.10067,33,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.6,0.42021,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147378",2019-10-11 08:17:00,2.4678,33,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.5,0.41139,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147379",2019-10-11 08:18:00,2.83527,34,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.5,0.40257,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147380",2019-10-11 08:19:00,2.85019,35,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.5,0.40194,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147381",2019-10-11 08:20:00,2.20328,37,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.5,0.378,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147382",2019-10-11 08:21:00,2.36157,42,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.6,0.38304,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147383",2019-10-11 08:22:00,2.38901,45,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.8,0.3591,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147384",2019-10-11 08:23:00,2.12676,45,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,6.9,0.36477,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147385",2019-10-11 08:24:00,2.10362,50,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,7,0.35721,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147386",2019-10-11 08:25:00,2.19499,73,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,7.2,0.2835,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147387",2019-10-11 08:26:00,2.26977,70,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,7.2,0.31122,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147388",2019-10-11 08:27:00,2.27001,55,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,7.3,0.3339,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147389",2019-10-11 08:28:00,2.36315,49,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,7.3,0.33831,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147390",2019-10-11 08:29:00,2.32897,52,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,7.3,0.31689,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147391",2019-10-11 08:30:00,2.27877,72,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,7.4,0.27027,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147392",2019-10-11 08:31:00,2.22209,104,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,7.5,0.32004,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147393",2019-10-11 08:32:00,2.21142,126,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,7.6,0.13923,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147394",2019-10-11 08:33:00,2.10984,132,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,7.7,0.13797,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147395",2019-10-11 08:34:00,2.14079,114,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,7.7,0.15687,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147396",2019-10-11 08:35:00,2.15213,114,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,7.8,0.1449,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147397",2019-10-11 08:36:00,2.22828,142,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,7.9,0.07623,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147398",2019-10-11 08:37:00,2.13991,124,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,7.9,0.13041,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147399",2019-10-11 08:38:00,2.16362,137,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,8.1,0.07371,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147400",2019-10-11 08:39:00,2.13402,152,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,8.2,0.05166,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147401",2019-10-11 08:40:00,2.11102,130,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,8.2,0.10584,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147402",2019-10-11 08:41:00,2.15119,117,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,8.3,0.12474,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147403",2019-10-11 08:42:00,1.72932,123,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,8.3,0.09324,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147404",2019-10-11 08:43:00,2.14071,132,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,8.3,0.06867,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147405",2019-10-11 08:44:00,2.17524,158,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19,21.5,24,21.5,21.5,8.4,-0.0378,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147406",2019-10-11 08:45:00,2.119,174,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,21.5,8.4,-0.05859,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147407",2019-10-11 08:46:00,2.15495,176,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,21.5,8.5,-0.06993,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147408",2019-10-11 08:47:00,1.78177,175,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,21.5,8.6,-0.07119,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147409",2019-10-11 08:48:00,2.18634,167,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,21.5,8.8,-0.04536,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147410",2019-10-11 08:49:00,2.29402,167,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,21.5,8.9,-0.03339,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147411",2019-10-11 08:50:00,2.05471,174,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,21.5,9.1,-0.1008,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147412",2019-10-11 08:51:00,2.13648,192,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,21.5,9.3,-0.01953,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147413",2019-10-11 08:52:00,2.04485,195,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,21.5,9.5,0.08127,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147414",2019-10-11 08:53:00,2.2295,198,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,21.5,9.7,0.10332,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147415",2019-10-11 08:54:00,2.3982,202,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,21.5,9.8,0.06867,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147416",2019-10-11 08:55:00,2.39659,207,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,21.5,10,-0.04473,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147417",2019-10-11 08:56:00,2.09131,210,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,21.5,10.2,-0.20853,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147418",2019-10-11 08:57:00,2.26683,205,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,21.5,10.4,-0.19341,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147419",2019-10-11 08:58:00,2.27242,200,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,21.5,10.6,1.26945,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147420",2019-10-11 08:59:00,2.2548,217,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,21.5,10.7,1.2411,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147421",2019-10-11 09:00:00,2.26022,201,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,21.5,10.9,-0.15309,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147422",2019-10-11 09:01:00,2.27624,223,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,22,11.2,-0.20286,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147423",2019-10-11 09:02:00,2.60352,214,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,22,11.2,-0.18963,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147424",2019-10-11 09:03:00,2.01065,224,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,22,11.4,-0.22113,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147425",2019-10-11 09:04:00,2.23477,239,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,22,11.6,-0.33579,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147426",2019-10-11 09:05:00,2.2785,242,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,22,11.6,-0.18963,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147427",2019-10-11 09:06:00,2.22911,234,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,22,11.7,-0.315,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147428",2019-10-11 09:07:00,2.5442,247,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,22,11.8,-0.36036,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147429",2019-10-11 09:08:00,2.23718,250,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,22,11.9,-0.38052,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147430",2019-10-11 09:09:00,2.18519,252,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,22,11.9,-0.37296,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147431",2019-10-11 09:10:00,2.2906,250,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,22,12.1,-0.33453,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147432",2019-10-11 09:11:00,1.8769,244,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,22,12.2,-0.33516,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147433",2019-10-11 09:12:00,2.4208,242,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,22,12.2,-0.34776,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147434",2019-10-11 09:13:00,2.28541,265,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,22,12.4,-0.42903,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147435",2019-10-11 09:14:00,2.2197,269,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,22,12.6,-0.42021,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147436",2019-10-11 09:15:00,2.13356,273,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,22,12.7,-0.43659,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147437",2019-10-11 09:16:00,2.32421,267,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,22,13,-0.41076,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147438",2019-10-11 09:17:00,2.17136,261,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,22,13.2,-0.40572,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147439",2019-10-11 09:18:00,2.19549,274,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,22,13.3,-0.42966,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147440",2019-10-11 09:19:00,2.22476,277,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,22,13.4,-0.50589,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147441",2019-10-11 09:20:00,2.23004,289,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,22,13.6,-0.53613,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147442",2019-10-11 09:21:00,2.21458,292,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,22,13.6,-0.53676,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147443",2019-10-11 09:22:00,2.13364,290,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,22,13.8,-0.54054,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147444",2019-10-11 09:23:00,2.35155,297,0,24,22,22,19,30,27,27,0,0,22.5,21.5,19.5,21.5,24,21.5,22,13.9,-0.54369,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147445",2019-10-11 09:24:00,2.08468,301,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,21.5,22,14.1,-0.53676,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147446",2019-10-11 09:25:00,2.19984,312,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,21.5,22,14.2,-0.58716,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147447",2019-10-11 09:26:00,2.20385,298,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,21.5,22,14.3,-0.49896,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147448",2019-10-11 09:27:00,2.11509,320,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,21.5,22,14.3,-0.56196,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147449",2019-10-11 09:28:00,2.10159,324,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,21.5,22,14.3,-0.42273,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147450",2019-10-11 09:29:00,2.40253,329,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,21.5,22,14.1,-0.54243,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147451",2019-10-11 09:30:00,2.08433,319,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,21.5,22,14.1,-0.46809,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147452",2019-10-11 09:31:00,2.11607,315,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,21.5,22,14.1,-0.51219,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147453",2019-10-11 09:32:00,2.08508,292,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,21.5,22,14,-0.39186,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147454",2019-10-11 09:33:00,2.13087,339,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,21.5,22,14.2,-0.51093,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147455",2019-10-11 09:34:00,2.11553,337,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,21.5,22,14.9,-0.66843,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147456",2019-10-11 09:35:00,2.16594,338,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,21.5,22,14.7,-0.66906,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147457",2019-10-11 09:36:00,2.43908,344,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,22,22,14,-0.7245,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147458",2019-10-11 09:37:00,2.10613,343,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,22,22,14,-0.6111,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147459",2019-10-11 09:38:00,2.08781,353,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,22,22,14.1,-0.6363,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147460",2019-10-11 09:39:00,2.10427,358,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,22,22,13.9,-0.63693,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147461",2019-10-11 09:40:00,2.16159,359,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,22,22,14.2,-0.66213,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147462",2019-10-11 09:41:00,2.07982,361,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,22,22,14.5,-0.62496,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147463",2019-10-11 09:42:00,1.91476,362,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,22,22,14.8,-0.57708,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147464",2019-10-11 09:43:00,2.20545,372,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,22,22,15.1,-0.60732,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147465",2019-10-11 09:44:00,2.24068,380,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,22,22,15.4,-0.63189,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147466",2019-10-11 09:45:00,2.06359,337,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,22,22,15.8,-0.53046,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147467",2019-10-11 09:46:00,2.08499,385,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,22,22,16.4,-0.63063,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147468",2019-10-11 09:47:00,2.09563,387,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,22,22,16.8,-0.57456,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147469",2019-10-11 09:48:00,2.13295,366,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,22,22,16.8,-0.49896,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147470",2019-10-11 09:49:00,2.00241,378,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,22,22,16.7,-0.41265,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147471",2019-10-11 09:50:00,2.12787,388,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,22,22,16.4,-0.41076,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147472",2019-10-11 09:51:00,2.09969,368,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,22,22,15.8,-0.37926,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147473",2019-10-11 09:52:00,1.96833,393,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,22,22,15.3,-0.5733,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147474",2019-10-11 09:53:00,2.18077,409,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,22,22,15,-0.70119,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147475",2019-10-11 09:54:00,2.18658,410,0,24,22,22,19,30,27,27,0,0,22.5,21.5,20,21.5,24,22,22,16.4,-0.68355,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147476",2019-10-11 09:55:00,2.16278,414,0,24,22,22,19,30,27,27,0,0,22.5,22,20,21.5,24,22,22,17.3,-0.88326,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147477",2019-10-11 09:56:00,2.18377,420,0,24,22,22,19,30,27,27,0,0,22.5,22,20,21.5,24,22,22,16.7,-0.90342,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147478",2019-10-11 09:57:00,2.13256,418,0,24,22,22,19,30,27,27,0,0,22.5,22,20,21.5,24,22,22,16.3,-0.82215,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147479",2019-10-11 09:58:00,2.07564,423,0,24,22,22,19,30,27,27,0,0,22.5,22,20,21.5,24,22,22,15.3,-0.92862,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147480",2019-10-11 09:59:00,2.13017,430,0,24,22,22,19,30,27,27,0,0,22.5,22,20,21.5,24,22,22,14.7,-0.92736,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147481",2019-10-11 10:00:00,2.13015,437,0,24,22,22,19,30,27,27,0,0,22.5,22,20,21.5,24,22,22,14.6,-1.08549,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147482",2019-10-11 10:01:00,2.11167,405,0,24,22,22,19,30,27,27,0,0,22.5,22,20,21.5,24,22,22,13.6,-1.04643,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147483",2019-10-11 10:02:00,2.38017,440,0,24,22,22,19,30,27,27,0,0,22.5,22,20,21.5,24,22,22,14.1,-1.10376,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147484",2019-10-11 10:03:00,2.02872,412,0,24,22,22,19,30,27,27,0,0,22.5,22,20,21.5,24,22,22,15.5,-1.07226,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147485",2019-10-11 10:04:00,2.12358,451,0,24,22,22,19,30,27,27,0,0,22.5,22,20,21.5,24,22,22,15.8,-1.22157,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147486",2019-10-11 10:05:00,2.03957,443,0,24,22,22,19,30,27,27,0,0,22.5,22,20,21.5,24,22,22,15.6,-1.21653,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147487",2019-10-11 10:06:00,2.0121,453,0,24,22,22,19,30,27,27,0,0,22.5,22,20,21.5,24,22,22,16.1,-1.31418,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147488",2019-10-11 10:07:00,2.02306,454,0,24,22,22,19,30,27,27,0,0,22.5,22,20.5,21.5,24,22,22,15.1,-1.3167,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"147489",2019-10-11 10:08:00,1.99833,457,0,24,22,22,19,30,27,27,0,0,22.5,22,20.5,21.5,24,22,22,13.7,-1.33056,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147490",2019-10-11 10:09:00,2.12361,465,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,24,22,22,14.9,-1.34316,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147491",2019-10-11 10:10:00,1.83249,446,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,24,22,22,14.8,-1.20078,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147492",2019-10-11 10:11:00,2.12617,431,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,24,22,22,15.2,-1.29339,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147493",2019-10-11 10:12:00,1.72255,461,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,24,22,22,16.4,-1.34379,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147494",2019-10-11 10:13:00,2.10182,480,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,24,22,22,16.7,-1.41813,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147495",2019-10-11 10:14:00,1.93604,484,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,24,22,22,16.9,-1.42632,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147496",2019-10-11 10:15:00,1.93066,482,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,24,22,22,16.7,-1.42443,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147497",2019-10-11 10:16:00,2.14899,482,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,24,22,22,17.5,-1.46916,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"147498",2019-10-11 10:17:00,2.05555,492,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,24,22,22,15.9,-1.52649,1,1,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147499",2019-10-11 10:18:00,2.12924,494,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,24,22,22,15.3,-1.11888,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147500",2019-10-11 10:19:00,2.05122,498,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,24,22,22,14.3,-1.1592,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147501",2019-10-11 10:20:00,2.22012,498,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,24,22,22,14.7,-1.24929,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147502",2019-10-11 10:21:00,2.20118,502,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,24,22,22,15.5,-1.36836,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147503",2019-10-11 10:22:00,2.14124,507,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,24,22,22,16.4,-1.63863,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147504",2019-10-11 10:23:00,2.71205,511,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,24,22,22,17.1,-1.62729,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147505",2019-10-11 10:24:00,2.13472,513,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,24,22,22,17.3,-1.63926,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147506",2019-10-11 10:25:00,2.09807,516,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,24,22,22,16.8,-1.65249,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147507",2019-10-11 10:26:00,2.07119,521,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,24,22,22,18.5,-1.6569,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147508",2019-10-11 10:27:00,2.01892,521,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,24,22,22,17,-1.70604,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147509",2019-10-11 10:28:00,1.97987,525,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,24,22,22,17.1,-1.72179,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147510",2019-10-11 10:29:00,1.86036,513,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,24,22,22,16.9,-1.1529,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147511",2019-10-11 10:30:00,1.71457,533,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,24,22,22,17.1,-1.10313,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147512",2019-10-11 10:31:00,1.93508,538,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,24,22,22,16.9,-1.26,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147513",2019-10-11 10:32:00,1.93128,540,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,24,22,22,16.7,-1.4238,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147514",2019-10-11 10:33:00,1.91563,546,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,24,22,22,17.3,-1.64556,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147515",2019-10-11 10:34:00,1.86029,546,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,24,22,22,17.6,-1.68525,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147516",2019-10-11 10:35:00,1.89305,552,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,24,22,22,17.8,-1.72179,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"147517",2019-10-11 10:36:00,1.66388,549,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,24,22,22,16.9,-1.73502,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147518",2019-10-11 10:37:00,1.91326,560,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,16.8,-1.75392,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147519",2019-10-11 10:38:00,1.85357,564,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,16.7,-1.78353,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147520",2019-10-11 10:39:00,1.93026,565,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,15.6,-1.79676,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147521",2019-10-11 10:40:00,1.86876,568,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,15.2,-1.8207,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147522",2019-10-11 10:41:00,1.9313,565,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,15.9,-1.81881,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147523",2019-10-11 10:42:00,1.96375,566,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,16.6,-1.81062,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147524",2019-10-11 10:43:00,1.96894,564,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,15.9,-1.78731,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147525",2019-10-11 10:44:00,1.93769,565,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,14.5,-1.82574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147526",2019-10-11 10:45:00,1.93282,583,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.7,-1.90386,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147527",2019-10-11 10:46:00,1.95802,584,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.7,-1.92402,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147528",2019-10-11 10:47:00,1.98498,591,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.5,-1.93662,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147529",2019-10-11 10:48:00,2.01237,594,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.7,-1.96056,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147530",2019-10-11 10:49:00,1.97482,599,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.6,-1.97253,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147531",2019-10-11 10:50:00,2.20883,602,0,24,22,22,19,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,11.9,-2.00529,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147532",2019-10-11 10:51:00,1.96601,606,0,24,22,22,19,30,27,27,0,0,23,22,21,21.5,24,22,22.5,11.7,-2.0223,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147533",2019-10-11 10:52:00,2.00713,608,0,24,22,22,19,30,27,27,0,0,23,22,21,21.5,24,22,22.5,11.8,-2.03679,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147534",2019-10-11 10:53:00,2.01562,611,0,24,22,22,19,30,27,27,0,0,23,22,21,21.5,24,22,22.5,12.2,-2.04813,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147535",2019-10-11 10:54:00,1.99622,613,0,24,22,22,19,30,27,27,0,0,23,22,21,21.5,24,22,22.5,11.9,-2.06703,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147536",2019-10-11 10:55:00,2.01815,617,0,24,22,22,19,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,12.2,-2.07963,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147537",2019-10-11 10:56:00,1.62956,620,0,24,22,22,19,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,12.8,-2.10798,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147538",2019-10-11 10:57:00,2.27691,626,0,24,22,22,19,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,14.1,-2.11176,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147539",2019-10-11 10:58:00,2.00008,629,0,24,22,22,19,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,14.4,-2.10357,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147540",2019-10-11 10:59:00,1.96389,632,0,24,22,22,19,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,14,-2.10861,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147541",2019-10-11 11:00:00,1.9895,634,0,24,22,22,19,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,14.5,-2.24343,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147542",2019-10-11 11:01:00,1.98894,636,0,24,22,22,19,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,14.4,-2.19303,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147543",2019-10-11 11:02:00,1.99059,640,0,24,22,22,19,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,14.2,-2.18169,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147544",2019-10-11 11:03:00,1.98715,642,0,24,22,22,19,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,14.2,-2.19366,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147545",2019-10-11 11:04:00,1.63885,641,0,24,22,22,19,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,13.9,-1.87236,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147546",2019-10-11 11:05:00,1.75619,647,0,24,22,22,19,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,14.1,-1.9404,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147547",2019-10-11 11:06:00,1.90811,651,0,24,22,22,19,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,14.1,-1.9845,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147548",2019-10-11 11:07:00,1.8709,655,0,24,22,22,19,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,14.3,-2.10546,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147549",2019-10-11 11:08:00,1.92532,658,0,24,22,22,19,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,14.1,-2.32029,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147550",2019-10-11 11:09:00,1.88665,662,0,24,22,22,19,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,14.1,-2.31273,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147551",2019-10-11 11:10:00,1.64022,666,0,24,22,22,19,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,13.8,-2.34423,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147552",2019-10-11 11:11:00,1.84645,670,0,24,22,22,19,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,14,-2.34486,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147553",2019-10-11 11:12:00,1.86665,672,0,24,22,22,19,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,13.6,-2.36628,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147554",2019-10-11 11:13:00,1.68504,675,0,24,22,22,19,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,12.5,-2.36943,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147555",2019-10-11 11:14:00,1.87457,677,0,24,22,22,19,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,12.7,-2.38392,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147556",2019-10-11 11:15:00,1.84867,680,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23.5,22.5,22.5,13,-2.39274,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147557",2019-10-11 11:16:00,1.87214,682,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23.5,22.5,22.5,12.1,-2.4129,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147558",2019-10-11 11:17:00,1.86286,684,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23.5,22.5,22.5,12.4,-2.38833,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147559",2019-10-11 11:18:00,1.89709,690,0,24,22,22,19,30,27,27,0,0,23,22,22,21.5,23.5,22.5,22.5,13,-1.98954,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147560",2019-10-11 11:19:00,1.8906,691,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,22.5,13.7,-2.3688,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147561",2019-10-11 11:20:00,1.87115,694,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,22.5,13.7,-2.42046,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147562",2019-10-11 11:21:00,1.89373,624,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,22.5,13.5,-2.19681,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147563",2019-10-11 11:22:00,1.92272,694,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,22.5,13.9,-2.35053,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147564",2019-10-11 11:23:00,1.95161,702,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,22.5,13,-2.44125,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147565",2019-10-11 11:24:00,1.79552,701,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,22.5,13,-2.46456,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147566",2019-10-11 11:25:00,1.84028,704,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,22.5,12.9,-2.46456,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147567",2019-10-11 11:26:00,1.822,706,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,22.5,13.5,-2.48913,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147568",2019-10-11 11:27:00,1.72763,706,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,22.5,13.4,-2.4948,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147569",2019-10-11 11:28:00,1.72407,706,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,22.5,12.7,-2.49543,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147570",2019-10-11 11:29:00,1.74541,710,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,22.5,13.1,-2.51496,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147571",2019-10-11 11:30:00,1.53256,713,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,22.5,13.7,-2.14389,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147572",2019-10-11 11:31:00,1.67874,719,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,22.5,14.3,-2.17539,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147573",2019-10-11 11:32:00,1.62903,714,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,22.5,14.3,-2.30643,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147574",2019-10-11 11:33:00,1.57913,710,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,22.5,14.2,-2.30769,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147575",2019-10-11 11:34:00,1.55482,726,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,22.5,14.8,-2.01789,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147576",2019-10-11 11:35:00,1.65293,723,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,22.5,15.4,-2.06703,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147577",2019-10-11 11:36:00,1.52197,726,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,22.5,14.9,-2.11554,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147578",2019-10-11 11:37:00,1.39445,733,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,22.5,14.5,-2.24721,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147579",2019-10-11 11:38:00,1.49429,741,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,22.5,15.4,-2.44755,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147580",2019-10-11 11:39:00,1.52111,743,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,22.5,15.3,-2.45448,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147581",2019-10-11 11:40:00,1.48644,745,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,22.5,22.5,14.8,-2.49606,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147582",2019-10-11 11:41:00,1.50535,748,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,22.5,14.7,-2.51559,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147583",2019-10-11 11:42:00,1.46548,750,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,22.5,14.1,-2.52945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147584",2019-10-11 11:43:00,1.49167,754,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,22.5,14.3,-2.5515,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147585",2019-10-11 11:44:00,1.56359,756,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,22.5,14.1,-2.5767,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147586",2019-10-11 11:45:00,1.48426,758,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,22.5,14.9,-2.57544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147587",2019-10-11 11:46:00,1.46106,758,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,22.5,14.7,-2.56473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147588",2019-10-11 11:47:00,1.43656,758,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,22.5,15.1,-2.583,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147589",2019-10-11 11:48:00,1.46449,763,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,22.5,15,-2.5956,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147590",2019-10-11 11:49:00,1.46164,766,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,22.5,15.2,-2.1168,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147591",2019-10-11 11:50:00,1.69276,769,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,22.5,14.4,-2.60316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147592",2019-10-11 11:51:00,1.21326,766,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,14.3,-2.59686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147593",2019-10-11 11:52:00,1.37074,771,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,14.9,-2.6334,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147594",2019-10-11 11:53:00,1.44187,774,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,15.7,-2.64348,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147595",2019-10-11 11:54:00,1.44503,775,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,15.7,-2.62584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147596",2019-10-11 11:55:00,1.43517,780,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,16.1,-2.65293,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147597",2019-10-11 11:56:00,1.44682,778,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,16.3,-2.67876,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147598",2019-10-11 11:57:00,1.37918,783,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,15.3,-2.6838,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
