"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"147599",2019-10-11 11:58:00,1.47464,784,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,14.9,-2.64726,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147600",2019-10-11 11:59:00,1.57328,783,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,14.8,-2.68254,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147601",2019-10-11 12:00:00,1.48951,783,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,14,-2.83941,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147602",2019-10-11 12:01:00,1.43228,788,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,15.1,-2.84319,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147603",2019-10-11 12:02:00,1.5925,789,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,16.6,-2.84571,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147604",2019-10-11 12:03:00,1.53024,792,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,16.1,-2.52189,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147605",2019-10-11 12:04:00,1.60738,789,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,14.9,-1.76211,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147606",2019-10-11 12:05:00,1.57598,792,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,15.4,-2.54646,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147607",2019-10-11 12:06:00,1.80998,796,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,16.3,-2.6649,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147608",2019-10-11 12:07:00,1.40481,798,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,17,-2.70396,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147609",2019-10-11 12:08:00,1.59053,803,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,16.2,-2.85768,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147610",2019-10-11 12:09:00,1.63276,805,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,16.5,-2.87469,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147611",2019-10-11 12:10:00,1.61498,809,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,16.4,-2.88666,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147612",2019-10-11 12:11:00,1.48349,813,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,17.6,-2.77893,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147613",2019-10-11 12:12:00,1.5849,815,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,17.2,-2.89926,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147614",2019-10-11 12:13:00,1.51363,817,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,18.1,-2.88477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147615",2019-10-11 12:14:00,1.48902,818,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,17.5,-2.89296,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147616",2019-10-11 12:15:00,1.40877,818,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,17,-2.91123,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147617",2019-10-11 12:16:00,1.38352,822,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,24,23,23,16.7,-2.91312,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147618",2019-10-11 12:17:00,1.33456,824,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,24,23,23,18.6,-2.90493,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147619",2019-10-11 12:18:00,1.31246,823,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,24,23,23,20,-2.82933,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147620",2019-10-11 12:19:00,1.41429,775,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,24,23,23,21.1,-2.72979,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147621",2019-10-11 12:20:00,1.44508,818,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,22,-2.88918,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147622",2019-10-11 12:21:00,1.41147,824,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,21.3,-2.89863,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147623",2019-10-11 12:22:00,1.42596,826,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,21.7,-2.88036,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147624",2019-10-11 12:23:00,1.36885,826,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,21.2,-2.88666,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147625",2019-10-11 12:24:00,1.60391,835,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,20.2,-2.91312,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147626",2019-10-11 12:25:00,1.6514,835,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,20.9,-2.94399,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147627",2019-10-11 12:26:00,1.41246,838,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,21.1,-2.961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147628",2019-10-11 12:27:00,1.40859,837,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,20.8,-2.95029,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147629",2019-10-11 12:28:00,1.37948,839,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,20.5,-2.58426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147630",2019-10-11 12:29:00,1.37862,841,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,18.9,-2.57166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147631",2019-10-11 12:30:00,1.36357,836,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,18.2,-2.58489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147632",2019-10-11 12:31:00,1.55406,841,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,19.1,-2.68506,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147633",2019-10-11 12:32:00,1.33486,842,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,18.7,-2.84445,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147634",2019-10-11 12:33:00,1.26183,844,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,19.1,-2.80602,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147635",2019-10-11 12:34:00,1.38265,846,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,20,-2.71404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147636",2019-10-11 12:35:00,1.37281,846,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,20.6,-3.01581,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147637",2019-10-11 12:36:00,1.38256,850,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,21.3,-3.02463,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147638",2019-10-11 12:37:00,1.37534,851,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,21.2,-3.03723,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147639",2019-10-11 12:38:00,1.45382,844,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,21.5,-3.03723,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147640",2019-10-11 12:39:00,1.3984,851,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,21.7,-3.07566,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147641",2019-10-11 12:40:00,1.4158,854,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,21.9,-3.08637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147642",2019-10-11 12:41:00,1.5961,854,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,22.3,-3.08196,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147643",2019-10-11 12:42:00,1.4635,854,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,22.3,-3.08322,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147644",2019-10-11 12:43:00,1.45842,857,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,21.1,-3.10653,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147645",2019-10-11 12:44:00,1.32004,861,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,20.4,-3.07566,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147646",2019-10-11 12:45:00,1.14292,857,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,21,-3.07566,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147647",2019-10-11 12:46:00,1.45716,788,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,20.6,-2.69766,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147648",2019-10-11 12:47:00,1.43356,786,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,19.7,-2.83878,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147649",2019-10-11 12:48:00,1.38379,832,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,19.2,-3.03849,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147650",2019-10-11 12:49:00,1.23926,864,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,18.3,-3.10149,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147651",2019-10-11 12:50:00,1.31754,865,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,18.3,-3.15126,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147652",2019-10-11 12:51:00,1.49865,866,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,17.5,-3.13236,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147653",2019-10-11 12:52:00,1.03806,862,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,17.6,-3.10653,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147654",2019-10-11 12:53:00,1.08748,863,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,17.9,-2.79153,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147655",2019-10-11 12:54:00,0.952586,864,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,18.7,-2.79594,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147656",2019-10-11 12:55:00,0.886882,866,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,19.4,-2.83059,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147657",2019-10-11 12:56:00,0.837647,866,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,18.1,-2.88981,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147658",2019-10-11 12:57:00,0.826048,867,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,18.6,-3.15693,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147659",2019-10-11 12:58:00,0.937651,868,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,17.2,-3.16953,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147660",2019-10-11 12:59:00,0.730064,867,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,16.8,-3.17646,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147661",2019-10-11 13:00:00,0.735743,868,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,17.3,-3.18339,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147662",2019-10-11 13:01:00,0.784746,868,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,17.2,-3.21363,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147663",2019-10-11 13:02:00,0.688039,869,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,18.3,-3.21363,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147664",2019-10-11 13:03:00,0.669361,871,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,17.6,-3.18906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147665",2019-10-11 13:04:00,0.691877,871,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,18.4,-3.20166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147666",2019-10-11 13:05:00,0.792219,871,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,18.5,-3.25206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147667",2019-10-11 13:06:00,0.71954,872,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,18.2,-3.25332,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147668",2019-10-11 13:07:00,1.03592,872,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,17.9,-3.2571,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147669",2019-10-11 13:08:00,0.823021,872,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,18.5,-3.25773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147670",2019-10-11 13:09:00,0.912484,860,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,19.1,-3.19032,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147671",2019-10-11 13:10:00,1.14221,867,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,19.3,-3.2571,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147672",2019-10-11 13:11:00,1.33578,872,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22,22,24,23,23,20.4,-3.27978,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147673",2019-10-11 13:12:00,1.27033,869,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23,23,20.5,-3.27348,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147674",2019-10-11 13:13:00,1.55464,872,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23,23,20.5,-3.29616,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147675",2019-10-11 13:14:00,1.54665,871,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23,23,19.8,-3.28923,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147676",2019-10-11 13:15:00,1.57919,872,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23,23,17.8,-3.18906,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147677",2019-10-11 13:16:00,1.41708,871,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23,23,18.8,-2.97549,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147678",2019-10-11 13:17:00,1.58515,872,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23,23,18.9,-2.98872,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147679",2019-10-11 13:18:00,1.51312,871,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23,23,18.4,-3.0555,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147680",2019-10-11 13:19:00,1.57242,872,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23,23,18.2,-3.15567,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147681",2019-10-11 13:20:00,1.48263,872,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23,23,19.2,-3.33522,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147682",2019-10-11 13:21:00,1.63643,870,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23,23,19.2,-3.34719,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147683",2019-10-11 13:22:00,1.08672,870,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23,23,18.7,-3.37806,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147684",2019-10-11 13:23:00,0.918034,873,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23,23,18.6,-3.39066,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147685",2019-10-11 13:24:00,0.938918,869,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23,18,-3.39633,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147686",2019-10-11 13:25:00,1.03037,871,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23,18.6,-3.39381,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147687",2019-10-11 13:26:00,0.853316,870,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23,18.7,-3.39381,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147688",2019-10-11 13:27:00,0.984418,870,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23,19.4,-3.38499,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147689",2019-10-11 13:28:00,0.875929,870,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23,20,-3.37239,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147690",2019-10-11 13:29:00,0.742235,870,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23,19.8,-3.38121,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147691",2019-10-11 13:30:00,0.739376,870,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23,20.6,-3.3894,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147692",2019-10-11 13:31:00,0.720181,869,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23,18.6,-3.38373,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147693",2019-10-11 13:32:00,0.542097,871,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23,19.2,-3.37176,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147694",2019-10-11 13:33:00,0.718059,871,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23,19,-3.34152,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147695",2019-10-11 13:34:00,0.682837,873,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23,19.4,-3.34089,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147696",2019-10-11 13:35:00,0.709443,868,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23,18.3,-3.3516,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147697",2019-10-11 13:36:00,0.718386,868,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23,18.9,-3.34593,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147698",2019-10-11 13:37:00,1.06506,867,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23,20.1,-3.00573,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147699",2019-10-11 13:38:00,0.831854,870,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,19.3,-2.96856,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147700",2019-10-11 13:39:00,0.930497,867,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,17.7,-3.00069,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147701",2019-10-11 13:40:00,1.1625,867,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,18.4,-3.04479,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147702",2019-10-11 13:41:00,1.33203,867,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,19.1,-3.3201,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147703",2019-10-11 13:42:00,1.46021,867,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,19.3,-3.30876,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147704",2019-10-11 13:43:00,1.56177,867,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,19.5,-3.3327,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147705",2019-10-11 13:44:00,1.55957,867,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,20.1,-3.32073,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147706",2019-10-11 13:45:00,1.61553,867,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,19.8,-3.32262,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147707",2019-10-11 13:46:00,1.67967,865,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,18.2,-3.31506,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147708",2019-10-11 13:47:00,1.62402,864,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,17.5,-3.30246,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147709",2019-10-11 13:48:00,1.56226,865,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,18.7,-3.28986,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147710",2019-10-11 13:49:00,1.57834,864,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,19.2,-3.25269,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147711",2019-10-11 13:50:00,1.51302,862,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,19.6,-3.23253,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147712",2019-10-11 13:51:00,1.16469,863,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,20,-3.19662,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147713",2019-10-11 13:52:00,0.818452,862,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,20.8,-3.17016,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147714",2019-10-11 13:53:00,0.939375,859,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,19.8,-3.15126,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147715",2019-10-11 13:54:00,0.799014,859,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,19.9,-3.13236,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147716",2019-10-11 13:55:00,0.809315,860,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,19.6,-3.12543,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147717",2019-10-11 13:56:00,0.775753,858,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,20.9,-3.10779,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147718",2019-10-11 13:57:00,1.03862,858,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,21.3,-3.0618,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147719",2019-10-11 13:58:00,0.684254,856,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,21.3,-2.76633,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147720",2019-10-11 13:59:00,0.674357,854,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,20.5,-2.74995,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147721",2019-10-11 14:00:00,0.637064,854,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,20.7,-2.81673,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147722",2019-10-11 14:01:00,0.627877,852,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,20.9,-2.86713,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147723",2019-10-11 14:02:00,0.628904,850,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,19.9,-3.11976,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147724",2019-10-11 14:03:00,0.647454,851,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,21.2,-3.15252,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147725",2019-10-11 14:04:00,0.631896,852,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,21.7,-3.17079,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147726",2019-10-11 14:05:00,1.02641,850,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,22,-3.18213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147727",2019-10-11 14:06:00,0.993353,846,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,22.4,-3.18843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147728",2019-10-11 14:07:00,1.08003,848,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,22.5,-3.19473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147729",2019-10-11 14:08:00,0.772546,844,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,22.5,-3.19284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147730",2019-10-11 14:09:00,0.918973,845,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,20.6,-3.23883,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147731",2019-10-11 14:10:00,1.07841,845,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,20.3,-3.23946,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147732",2019-10-11 14:11:00,1.29646,839,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,20.9,-3.19536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147733",2019-10-11 14:12:00,1.6892,844,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,21.9,-3.24513,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147734",2019-10-11 14:13:00,1.51406,835,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,22.5,-3.22056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"147735",2019-10-11 14:14:00,1.74356,841,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,22.4,-3.22623,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"147736",2019-10-11 14:15:00,1.63923,842,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,22.1,-2.99439,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"147737",2019-10-11 14:16:00,1.59009,839,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,21.5,-3.21426,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"147738",2019-10-11 14:17:00,1.56793,834,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,21.2,-3.19473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"147739",2019-10-11 14:18:00,1.49154,836,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,21.8,-3.18843,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"147740",2019-10-11 14:19:00,1.72787,827,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.4,-2.79216,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"147741",2019-10-11 14:20:00,1.39062,834,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.6,-2.82744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"147742",2019-10-11 14:21:00,1.1887,833,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,20.3,-2.86524,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"147743",2019-10-11 14:22:00,1.03135,832,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,20.4,-2.97423,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"147744",2019-10-11 14:23:00,0.912175,830,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.3,-3.01203,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"147745",2019-10-11 14:24:00,0.825504,827,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18.8,-3.15819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"147746",2019-10-11 14:25:00,0,827,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19,-3.16386,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"147747",2019-10-11 14:26:00,0.706275,824,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18.5,-3.15126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"147748",2019-10-11 14:27:00,0.742642,823,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.1,-3.14496,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"147749",2019-10-11 14:28:00,0.708991,820,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,20.2,-3.13299,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"147750",2019-10-11 14:29:00,0.680238,813,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,21.3,-3.03786,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"147751",2019-10-11 14:30:00,0.704792,798,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,21.6,-3.10023,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"147752",2019-10-11 14:31:00,0.657916,816,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,21.7,-3.10653,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"147753",2019-10-11 14:32:00,0.362112,816,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,21.7,-3.06936,1,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,1,0,0
"147754",2019-10-11 14:33:00,0.649342,816,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.6,-3.06495,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147755",2019-10-11 14:34:00,0.697295,815,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18.8,-2.78964,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147756",2019-10-11 14:35:00,0.70143,803,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18.2,-3.07566,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147757",2019-10-11 14:36:00,1.01978,812,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,17.9,-3.08196,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147758",2019-10-11 14:37:00,1.01463,809,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18,-3.07755,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147759",2019-10-11 14:38:00,0.716933,808,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,17.8,-3.06936,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147760",2019-10-11 14:39:00,1.21214,805,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18.3,-3.06495,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147761",2019-10-11 14:40:00,1.08931,805,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.6,-3.0681,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147762",2019-10-11 14:41:00,1.24802,803,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18.5,-2.95659,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147763",2019-10-11 14:42:00,1.38278,802,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,17.6,-2.71719,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147764",2019-10-11 14:43:00,1.51211,798,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,17.9,-2.73546,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147765",2019-10-11 14:44:00,1.57546,796,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,17.5,-2.77326,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147766",2019-10-11 14:45:00,1.63043,795,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,17.7,-2.80413,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147767",2019-10-11 14:46:00,1.68137,792,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18.4,-3.01329,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147768",2019-10-11 14:47:00,1.6326,789,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18.7,-3.01959,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147769",2019-10-11 14:48:00,1.61518,787,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18.9,-3.01203,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147770",2019-10-11 14:49:00,1.67545,787,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.1,-2.9988,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147771",2019-10-11 14:50:00,1.39374,786,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.6,-2.98746,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147772",2019-10-11 14:51:00,1.1655,781,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.2,-2.97864,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147773",2019-10-11 14:52:00,0.994936,778,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.5,-2.97297,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147774",2019-10-11 14:53:00,1.03679,778,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.4,-2.95533,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147775",2019-10-11 14:54:00,0.869532,776,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.2,-2.94903,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147776",2019-10-11 14:55:00,0.82415,773,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.4,-2.93265,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147777",2019-10-11 14:56:00,0.755169,770,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.8,-2.94399,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147778",2019-10-11 14:57:00,0.745333,768,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.8,-2.93139,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147779",2019-10-11 14:58:00,0.703662,764,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.2,-2.90745,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147780",2019-10-11 14:59:00,0.537343,763,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.4,-2.9043,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147781",2019-10-11 15:00:00,0.701494,762,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,20.1,-2.87973,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147782",2019-10-11 15:01:00,0.707914,759,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.9,-2.86839,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"147783",2019-10-11 15:02:00,0.672496,756,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.3,-2.70963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147784",2019-10-11 15:03:00,0.67164,755,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.1,-2.45259,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147785",2019-10-11 15:04:00,0.638462,752,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,20.4,-2.44629,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147786",2019-10-11 15:05:00,0.640133,750,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.7,-2.47653,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147787",2019-10-11 15:06:00,0.814556,748,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18.9,-2.52126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147788",2019-10-11 15:07:00,0.9321,748,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18.1,-2.78838,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147789",2019-10-11 15:08:00,0.773669,744,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18.6,-2.78712,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147790",2019-10-11 15:09:00,0.999109,742,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18.6,-2.78964,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147791",2019-10-11 15:10:00,1.25965,739,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19,-2.7657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147792",2019-10-11 15:11:00,1.38655,737,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.3,-2.74743,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"147793",2019-10-11 15:12:00,1.58426,731,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,20.4,-2.74113,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147794",2019-10-11 15:13:00,1.55712,729,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,20.8,-2.72853,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147795",2019-10-11 15:14:00,1.69496,727,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,20,-2.70963,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147796",2019-10-11 15:15:00,1.58909,725,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,20.1,-2.69073,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147797",2019-10-11 15:16:00,1.633,723,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,20.3,-2.68506,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147798",2019-10-11 15:17:00,1.48517,720,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,20,-2.66301,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147799",2019-10-11 15:18:00,1.45579,715,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,21.1,-2.64978,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147800",2019-10-11 15:19:00,1.48566,714,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,21.7,-2.64033,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147801",2019-10-11 15:20:00,1.20523,711,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,20.8,-2.62836,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147802",2019-10-11 15:21:00,0.916035,708,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.3,-2.61576,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"147803",2019-10-11 15:22:00,1.22969,705,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18.9,-2.6271,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147804",2019-10-11 15:23:00,0.812648,699,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18.6,-2.6019,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147805",2019-10-11 15:24:00,0.751181,705,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18.4,-2.60883,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147806",2019-10-11 15:25:00,0.761155,700,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18.5,-2.50929,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147807",2019-10-11 15:26:00,0.717513,699,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.6,-2.21193,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147808",2019-10-11 15:27:00,0.671017,696,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.8,-2.10609,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147809",2019-10-11 15:28:00,0.591356,683,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.4,-2.20752,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147810",2019-10-11 15:29:00,0.568416,685,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.9,-2.33289,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147811",2019-10-11 15:30:00,0.526901,682,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.8,-2.50236,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147812",2019-10-11 15:31:00,0.488342,681,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.5,-2.49039,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147813",2019-10-11 15:32:00,0.375652,678,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.6,-2.47275,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147814",2019-10-11 15:33:00,0.469292,679,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,20.6,-2.47401,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147815",2019-10-11 15:34:00,0.48874,675,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,20.9,-2.46456,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147816",2019-10-11 15:35:00,0.482286,674,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.5,-2.45889,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147817",2019-10-11 15:36:00,0.456833,672,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.9,-2.4381,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147818",2019-10-11 15:37:00,0.461918,672,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,20.5,-2.4507,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147819",2019-10-11 15:38:00,0.444837,667,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,20.3,-2.42046,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147820",2019-10-11 15:39:00,0.596754,657,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,20.2,-2.37699,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147821",2019-10-11 15:40:00,0,655,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,20.1,-2.38266,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147822",2019-10-11 15:41:00,0.523022,641,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,20,-2.30706,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147823",2019-10-11 15:42:00,0.336119,643,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,19.9,-2.32533,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147824",2019-10-11 15:43:00,0.462394,640,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,19.9,-2.31336,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147825",2019-10-11 15:44:00,0.467145,638,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,19.3,-2.24406,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147826",2019-10-11 15:45:00,0.455171,634,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,19.9,-2.24973,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147827",2019-10-11 15:46:00,0.483226,631,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,20.3,-2.24406,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147828",2019-10-11 15:47:00,0.452272,632,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,20,-1.86606,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147829",2019-10-11 15:48:00,0.467096,626,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,20.2,-1.84149,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147830",2019-10-11 15:49:00,0.460398,622,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,20.4,-1.85346,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147831",2019-10-11 15:50:00,0.501774,617,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,20.7,-1.94166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147832",2019-10-11 15:51:00,0.483296,605,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,21.2,-2.09853,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147833",2019-10-11 15:52:00,0.456381,614,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,21.9,-2.13129,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147834",2019-10-11 15:53:00,0.639642,609,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,21.2,-2.12436,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147835",2019-10-11 15:54:00,0.501791,603,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,21.7,-2.10042,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147836",2019-10-11 15:55:00,0.51942,600,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,22.2,-2.0979,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147837",2019-10-11 15:56:00,0.509992,596,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,20.9,-2.06136,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147838",2019-10-11 15:57:00,0.520806,588,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,21.3,-2.03049,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147839",2019-10-11 15:58:00,0.518585,578,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,20.5,-2.02545,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147840",2019-10-11 15:59:00,0,591,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,20,-2.04687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147841",2019-10-11 16:00:00,0.67921,590,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,20.8,-1.57311,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147842",2019-10-11 16:01:00,0.543436,584,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,21.4,-1.71045,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147843",2019-10-11 16:02:00,0.575528,581,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,20.9,-1.76715,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147844",2019-10-11 16:03:00,0.55717,582,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,20.5,-1.78479,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147845",2019-10-11 16:04:00,0.544207,565,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,20.3,-1.75581,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147846",2019-10-11 16:05:00,0.559024,568,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,21.9,-1.75896,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147847",2019-10-11 16:06:00,0.57286,567,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,21.5,-1.75518,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147848",2019-10-11 16:07:00,0.696965,566,0,24,22,22,19,30,27,27,0,0,24,23,22.5,22,24,23.5,24,21.4,-1.74888,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147849",2019-10-11 16:08:00,0.460785,563,0,24,22,22,19,30,27,27,0,0,24,23,22.5,22,24,23.5,24,22.3,-1.73376,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147850",2019-10-11 16:09:00,0.534031,558,0,24,22,22,19,30,27,27,0,0,24,23,22.5,22,24,23.5,24,22.4,-1.36899,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147851",2019-10-11 16:10:00,0.500136,556,0,24,22,22,19,30,27,27,0,0,24,23,22.5,22,24,23.5,24,21.4,-1.35072,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147852",2019-10-11 16:11:00,0.492102,552,0,24,22,22,19,30,27,27,0,0,24,23,22.5,22,24,23.5,24,20.4,-1.36836,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147853",2019-10-11 16:12:00,0.510787,546,0,24,22,22,19,30,27,27,0,0,24,23,22.5,22,24,23.5,24,21.9,-1.40616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147854",2019-10-11 16:13:00,0.348563,545,0,24,22,22,19,30,27,27,0,0,24,23,22.5,22,24,23.5,24,22.8,-1.64556,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147855",2019-10-11 16:14:00,0.480342,542,0,24,22,22,19,30,27,27,0,0,24,23,22.5,22,24,23.5,24,22.4,-1.64934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147856",2019-10-11 16:15:00,0,535,0,24,22,22,19,30,27,27,0,0,24,23,22.5,22,24,23.5,24,22.3,-1.6317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147857",2019-10-11 16:16:00,0.465172,534,0,24,22,22,19,30,27,27,0,0,24,23,22.5,22,24,23.5,24,20,-1.61406,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147858",2019-10-11 16:17:00,0.44817,530,0,24,22,22,19,30,27,27,0,0,24,23,22.5,22,24,23.5,24,21.1,-1.60461,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147859",2019-10-11 16:18:00,0.47838,508,0,24,22,22,19,30,27,27,0,0,24,23,22.5,22,24,23.5,24,21,-1.57626,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147860",2019-10-11 16:19:00,0.47709,520,0,24,22,22,19,30,27,27,0,0,24,23,22.5,22,24,23.5,24,21.7,-1.55106,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147861",2019-10-11 16:20:00,0.600227,517,0,24,22,22,19,30,27,27,0,0,24,23,22.5,22,24,23.5,24,20.6,-1.53216,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147862",2019-10-11 16:21:00,0.472791,512,0,24,22,22,19,30,27,27,0,0,24,23,22.5,22,24,23.5,24,20.2,-1.5246,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147863",2019-10-11 16:22:00,0.462112,510,0,24,22,22,19,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,20,-1.49373,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147864",2019-10-11 16:23:00,0.470181,507,0,24,22,22,19,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,19.7,-1.46853,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147865",2019-10-11 16:24:00,0.468556,502,0,24,22,22,19,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,20,-1.44648,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147866",2019-10-11 16:25:00,0.457247,497,0,24,22,22,19,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,18.9,-1.41687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147867",2019-10-11 16:26:00,0.418183,493,0,24,22,22,19,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,19.5,-1.39293,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147868",2019-10-11 16:27:00,0.443998,490,0,24,22,22,19,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,19.4,-1.37466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147869",2019-10-11 16:28:00,0.469686,493,0,24,22,22,19,30,27,27,0,0,24,23,22.5,22.5,24,24,24,19.8,-1.32489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147870",2019-10-11 16:29:00,0.475165,445,0,24,22,22,19,30,27,27,0,0,24,23,22.5,22.5,24,24,24,20.3,-1.21653,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147871",2019-10-11 16:30:00,0.457325,479,0,24,22,22,19,30,27,27,0,0,24,23,22.5,22.5,24,24,24,21,-1.26063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147872",2019-10-11 16:31:00,0.451447,476,0,24,22,22,19,30,27,27,0,0,24,23,22.5,22.5,24,24,24,21.1,-1.21338,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147873",2019-10-11 16:32:00,0.465732,468,0,24,22,22,19,30,27,27,0,0,24,23,22.5,22.5,24,24,24,21.1,-1.15101,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147874",2019-10-11 16:33:00,0.495048,463,0,24,22,22,19,30,27,27,0,0,24,23,22.5,22.5,24,24,24,20.9,-0.72702,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147875",2019-10-11 16:34:00,0.432695,458,0,24,22,22,19,30,27,27,0,0,24,23,22.5,22.5,24,24,24,21.8,-0.68733,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147876",2019-10-11 16:35:00,0.464422,461,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24,24,24,21.4,-0.87633,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147877",2019-10-11 16:36:00,0.465908,455,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24,24,24,20.3,-0.93618,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147878",2019-10-11 16:37:00,0.459934,447,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24,24,24,21.1,-1.00674,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147879",2019-10-11 16:38:00,0.452787,448,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24,24,24,21.1,-1.17936,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147880",2019-10-11 16:39:00,0.447972,442,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24,24,24,19.9,-1.14849,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147881",2019-10-11 16:40:00,0.522724,440,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24,24,24,20.8,-1.15983,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147882",2019-10-11 16:41:00,0.45529,435,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24,24,24,19.8,-1.15416,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147883",2019-10-11 16:42:00,0.439011,433,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24,24,24,20.5,-1.12959,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147884",2019-10-11 16:43:00,0.437447,430,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24,24,24,20.9,-1.10943,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147885",2019-10-11 16:44:00,0.445933,403,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24,24,24,21,-1.06911,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147886",2019-10-11 16:45:00,0.448985,418,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24,24,24,19.3,-1.07037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147887",2019-10-11 16:46:00,0.538104,417,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24,24,24,18.8,-1.04076,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147888",2019-10-11 16:47:00,0.394507,415,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24,24,24,19,-1.01556,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147889",2019-10-11 16:48:00,0.449307,410,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24,24,24,19.1,-0.97776,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147890",2019-10-11 16:49:00,0.432379,405,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24,24,24,19,-0.945,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147891",2019-10-11 16:50:00,0.473087,401,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24,24,24,18.5,-0.93618,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147892",2019-10-11 16:51:00,0.456564,395,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24,24,24,18.8,-0.91413,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147893",2019-10-11 16:52:00,0.447551,388,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24,24,24,19.6,-0.88578,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147894",2019-10-11 16:53:00,0.76732,385,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24,24,24,19.4,-0.86373,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147895",2019-10-11 16:54:00,0.469999,379,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24,24,24,19.5,-0.82908,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147896",2019-10-11 16:55:00,0.443257,376,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24,24,24.5,19.4,-0.80577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147897",2019-10-11 16:56:00,0.455071,369,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24,24,24.5,19.4,-0.77175,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147898",2019-10-11 16:57:00,0.449072,367,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24,24,24.5,19.2,-0.74718,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147899",2019-10-11 16:58:00,0.388027,364,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24,24,24.5,19.3,-0.37296,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147900",2019-10-11 16:59:00,0.445069,357,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24,24,24.5,19.3,-0.29673,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147901",2019-10-11 17:00:00,0.555222,350,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24,24,24.5,19.3,-0.30933,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147902",2019-10-11 17:01:00,0.444144,343,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24,24,24.5,19.3,-0.41013,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147903",2019-10-11 17:02:00,0.428427,343,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24,24,24.5,19.3,-0.60669,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147904",2019-10-11 17:03:00,0.427807,339,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24,24,24.5,19.3,-0.61173,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147905",2019-10-11 17:04:00,0.42533,338,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24,24,24.5,19.2,-0.58779,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147906",2019-10-11 17:05:00,0.426439,327,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24,24,24.5,19.2,-0.58086,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147907",2019-10-11 17:06:00,0,334,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24,24,24.5,19.1,-0.60354,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147908",2019-10-11 17:07:00,0.384524,329,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24,24,24.5,19.1,-0.58716,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147909",2019-10-11 17:08:00,0.425396,325,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24,24,24.5,19.1,-0.54621,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147910",2019-10-11 17:09:00,0.412313,316,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24,24,24.5,19,-0.51345,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147911",2019-10-11 17:10:00,0.4185,295,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24,24,24.5,18.8,-0.42336,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147912",2019-10-11 17:11:00,0.412191,282,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24,24,24.5,18.4,-0.41643,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
