"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"147913",2019-10-11 17:12:00,0.417466,306,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24,24,24.5,18,-0.47565,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147914",2019-10-11 17:13:00,0.558081,298,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24,24,24.5,17.8,-0.42966,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147915",2019-10-11 17:14:00,0.392676,297,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24,24,24.5,17.7,-0.39753,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147916",2019-10-11 17:15:00,0.456018,293,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24,24.5,17.5,-0.35406,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147917",2019-10-11 17:16:00,0.44283,289,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24,24.5,17.5,-0.30303,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147918",2019-10-11 17:17:00,0.460538,285,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24,24.5,17.6,-0.26019,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147919",2019-10-11 17:18:00,0.311341,283,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24,24.5,17.7,-0.23499,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147920",2019-10-11 17:19:00,0.444655,280,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24,24.5,17.7,-0.20286,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147921",2019-10-11 17:20:00,0.423856,275,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24,24.5,17.7,-0.36603,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147922",2019-10-11 17:21:00,0.558384,273,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24,24.5,17.7,-0.35973,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147923",2019-10-11 17:22:00,0,269,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24,24.5,17.7,-0.34146,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147924",2019-10-11 17:23:00,0.540464,249,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24,24.5,17.7,-0.27153,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147925",2019-10-11 17:24:00,0.451048,236,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24,24.5,17.7,-0.14175,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147926",2019-10-11 17:25:00,0.442863,257,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24,24.5,17.7,1.13967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147927",2019-10-11 17:26:00,0.466102,255,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,17.7,0.08064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147928",2019-10-11 17:27:00,0,251,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,17.7,0.26838,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147929",2019-10-11 17:28:00,0.44238,246,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,17.7,0.13356,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147930",2019-10-11 17:29:00,0.438817,236,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,17.8,0.01197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147931",2019-10-11 17:30:00,0.44175,134,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,17.9,-0.19656,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147932",2019-10-11 17:31:00,0.441204,51,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,17.9,-0.19026,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147933",2019-10-11 17:32:00,0.437451,46,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,18,-0.17136,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147934",2019-10-11 17:33:00,0.524593,46,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,17.9,-0.15876,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147935",2019-10-11 17:34:00,0.477741,46,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,17.8,-0.13986,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147936",2019-10-11 17:35:00,0.452706,45,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,17.7,-0.13293,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147937",2019-10-11 17:36:00,0.452781,43,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,17.5,-0.10836,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147938",2019-10-11 17:37:00,0.429286,44,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,17.4,-0.10206,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147939",2019-10-11 17:38:00,0.445395,43,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,17.3,-0.0756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147940",2019-10-11 17:39:00,0.449091,43,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,17.2,0.01827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147941",2019-10-11 17:40:00,0.369705,43,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,17.2,0.06174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147942",2019-10-11 17:41:00,0.454632,42,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,17.2,-0.05103,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147943",2019-10-11 17:42:00,0.405659,42,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,17.2,-0.05103,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147944",2019-10-11 17:43:00,0.421519,43,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,17.2,-0.02646,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147945",2019-10-11 17:44:00,0.444964,41,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,17.1,-0.01449,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147946",2019-10-11 17:45:00,0.427367,41,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,17.1,-0.00126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147947",2019-10-11 17:46:00,0.42302,41,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,17.1,0.08127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147948",2019-10-11 17:47:00,0.757039,40,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,17.1,0.02394,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147949",2019-10-11 17:48:00,0.411716,40,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,17,0.13797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147950",2019-10-11 17:49:00,0.432789,40,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,17.1,0.0504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147951",2019-10-11 17:50:00,0.434349,39,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,17,0.05481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147952",2019-10-11 17:51:00,0.422515,40,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,17,0.05796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147953",2019-10-11 17:52:00,0.427992,40,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,17,0.06174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147954",2019-10-11 17:53:00,0.340519,39,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,17,0.09324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147955",2019-10-11 17:54:00,0.322775,40,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,17,0.4599,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147956",2019-10-11 17:55:00,0.39384,39,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,17.1,0.48447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147957",2019-10-11 17:56:00,0.39204,38,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,24.5,17.2,0.47187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147958",2019-10-11 17:57:00,0.380793,39,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,24.5,17.2,0.37233,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147959",2019-10-11 17:58:00,0.401546,38,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,17.2,0.16947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147960",2019-10-11 17:59:00,0.381993,37,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,17.2,0.1827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147961",2019-10-11 18:00:00,0.33453,37,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,17.1,0.19467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147962",2019-10-11 18:01:00,0.368126,36,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,17.1,0.19467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147963",2019-10-11 18:02:00,0.391645,37,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,17,0.21924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147964",2019-10-11 18:03:00,0.382969,37,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,17,0.23436,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147965",2019-10-11 18:04:00,0.388776,36,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,16.9,0.24507,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147966",2019-10-11 18:05:00,0.326701,35,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,16.8,0.2583,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147967",2019-10-11 18:06:00,0.374378,35,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,16.7,0.2646,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147968",2019-10-11 18:07:00,0.334137,34,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,16.6,0.28917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147969",2019-10-11 18:08:00,0.39933,35,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,16.6,0.31374,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147970",2019-10-11 18:09:00,0.538203,33,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,16.6,0.32697,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147971",2019-10-11 18:10:00,0.393931,33,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,16.6,0.34398,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147972",2019-10-11 18:11:00,0.387903,32,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,16.6,0.35973,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147973",2019-10-11 18:12:00,0.504948,32,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,16.6,0.36414,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147974",2019-10-11 18:13:00,0.398997,32,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,16.6,0.37044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147975",2019-10-11 18:14:00,0.402318,31,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,16.5,0.3717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147976",2019-10-11 18:15:00,0.411883,31,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,16.5,0.38052,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147977",2019-10-11 18:16:00,0.411414,30,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,16.4,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147978",2019-10-11 18:17:00,0.419658,30,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,16.4,0.378,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147979",2019-10-11 18:18:00,0.403826,29,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,16.3,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147980",2019-10-11 18:19:00,0.410203,29,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,16.3,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147981",2019-10-11 18:20:00,0.406309,29,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,16.3,0.3906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147982",2019-10-11 18:21:00,0.336638,29,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,16.3,0.40131,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147983",2019-10-11 18:22:00,0.414528,28,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,16.3,0.40761,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147984",2019-10-11 18:23:00,0.401733,26,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,16.3,0.39501,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147985",2019-10-11 18:24:00,0.414548,27,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,16.2,0.75411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147986",2019-10-11 18:25:00,0.421023,26,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,16.1,0.7875,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147987",2019-10-11 18:26:00,0.428962,25,0,24,22,22,19,30,27,27,0,0,24.5,23,23.5,23,24.5,24.5,25,16.1,0.74844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147988",2019-10-11 18:27:00,0.363344,24,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,16,0.63189,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147989",2019-10-11 18:28:00,0.49034,24,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,16,0.41517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147990",2019-10-11 18:29:00,0.414403,22,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,15.9,0.41454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147991",2019-10-11 18:30:00,0.412617,23,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,15.9,0.41958,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147992",2019-10-11 18:31:00,0.401802,24,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,15.8,0.42714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147993",2019-10-11 18:32:00,0.410996,23,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,15.8,0.43407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147994",2019-10-11 18:33:00,0.404553,21,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,15.8,0.43344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147995",2019-10-11 18:34:00,0,21,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,15.7,0.43974,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147996",2019-10-11 18:35:00,0.386396,20,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,15.7,0.43533,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147997",2019-10-11 18:36:00,0.363815,19,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,15.6,0.44667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147998",2019-10-11 18:37:00,0.507355,19,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,15.5,0.44667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"147999",2019-10-11 18:38:00,0.363862,18,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,15.4,0.45234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148000",2019-10-11 18:39:00,0.378469,19,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,15.4,0.45297,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148001",2019-10-11 18:40:00,0.375251,18,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,15.2,0.45549,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148002",2019-10-11 18:41:00,0.346226,17,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,15.2,0.45864,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148003",2019-10-11 18:42:00,0.382453,16,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,15,0.46998,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148004",2019-10-11 18:43:00,0.350694,16,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,14.9,0.46557,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148005",2019-10-11 18:44:00,0.377161,16,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,14.8,0.46557,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148006",2019-10-11 18:45:00,0.37097,16,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,14.3,0.46557,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148007",2019-10-11 18:46:00,0.362756,15,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,14.4,0.4599,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148008",2019-10-11 18:47:00,0.564276,14,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,14.3,0.47691,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148009",2019-10-11 18:48:00,0,15,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,14.4,0.48321,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148010",2019-10-11 18:49:00,0.399398,15,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,14.4,0.48258,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148011",2019-10-11 18:50:00,0.396677,14,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,14.4,0.4788,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148012",2019-10-11 18:51:00,0.36671,13,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,14.4,0.49014,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148013",2019-10-11 18:52:00,0.454649,13,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,14.2,0.49014,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148014",2019-10-11 18:53:00,0.384676,12,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,14.2,0.48321,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148015",2019-10-11 18:54:00,0.40846,13,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,14.1,0.4851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148016",2019-10-11 18:55:00,0.383806,12,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,14.1,0.53991,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148017",2019-10-11 18:56:00,0,12,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,14,0.82404,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148018",2019-10-11 18:57:00,0,11,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,13.9,0.83034,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148019",2019-10-11 18:58:00,0.393466,11,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,13.9,0.79317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148020",2019-10-11 18:59:00,0.429383,10,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,14.1,0.68607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148021",2019-10-11 19:00:00,0.415167,10,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,14.1,0.50841,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148022",2019-10-11 19:01:00,0,10,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,14,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148023",2019-10-11 19:02:00,0.397848,8,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,13.9,0.50022,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148024",2019-10-11 19:03:00,0.406552,8,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,13.7,0.51471,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148025",2019-10-11 19:04:00,0.372691,6,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,13.8,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148026",2019-10-11 19:05:00,0.359899,6,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,13.9,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148027",2019-10-11 19:06:00,0.347192,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,13.7,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148028",2019-10-11 19:07:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,13.7,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148029",2019-10-11 19:08:00,0.326079,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,13.7,0.56007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148030",2019-10-11 19:09:00,0.314029,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,13.7,0.56385,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148031",2019-10-11 19:10:00,0.320643,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,13.7,0.67725,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148032",2019-10-11 19:11:00,0.367024,0,0,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,13.6,0.68544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148033",2019-10-11 19:12:00,0.413405,0,0,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,13.7,0.67032,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148034",2019-10-11 19:13:00,0.402507,0,0,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,13.8,2.74743,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148035",2019-10-11 19:14:00,0.431516,0,0.182,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,13.9,0.91854,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148036",2019-10-11 19:15:00,0.452254,0,1.872,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,14,2.47527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148037",2019-10-11 19:16:00,0.493697,0,1.865,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,13.9,2.46267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148038",2019-10-11 19:17:00,0.694064,0,1.902,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,13.6,2.4066,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148039",2019-10-11 19:18:00,0.489772,0,1.891,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,13.5,2.44881,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148040",2019-10-11 19:19:00,0.507477,0,1.849,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,13.4,2.42109,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148041",2019-10-11 19:20:00,0.49807,0,1.76,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,13.4,2.3436,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148042",2019-10-11 19:21:00,0.63212,0,1.694,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,13.5,2.21319,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148043",2019-10-11 19:22:00,0.489611,0,1.124,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,13.3,1.73817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148044",2019-10-11 19:23:00,0.470447,0,1.127,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,13.2,1.64304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148045",2019-10-11 19:24:00,0.429481,0,1.122,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,13.1,1.6002,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148046",2019-10-11 19:25:00,0.398947,0,1.143,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,13.2,1.62414,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148047",2019-10-11 19:26:00,0.398741,0,0.997,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,13.2,1.55547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148048",2019-10-11 19:27:00,0.389262,0,0.989,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,13.2,1.46034,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148049",2019-10-11 19:28:00,0,0,0.985,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,13.3,1.52838,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148050",2019-10-11 19:29:00,0.390983,0,0.99,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,13.3,1.80747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148051",2019-10-11 19:30:00,0.364844,0,0.984,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,13.3,1.6254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148052",2019-10-11 19:31:00,0.363422,0,0.983,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,13.2,1.6191,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148053",2019-10-11 19:32:00,0.487325,0,0.977,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,13.2,1.61847,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148054",2019-10-11 19:33:00,0.34777,0,0.978,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,13,1.9278,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148055",2019-10-11 19:34:00,0.5091,0,0.973,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,13,1.97757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148056",2019-10-11 19:35:00,0,0,0.973,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,13,1.96371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148057",2019-10-11 19:36:00,0.414837,0,0.97,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,13,1.84401,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148058",2019-10-11 19:37:00,0,0,0.97,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,12.9,1.64304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148059",2019-10-11 19:38:00,0.342051,0,0.97,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,12.7,1.64304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148060",2019-10-11 19:39:00,0.331097,0,0.973,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,12.8,1.63422,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148061",2019-10-11 19:40:00,0.329007,0,0.611,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,12.6,2.71719,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148062",2019-10-11 19:41:00,0.486338,0,0.614,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,12.6,3.14244,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148063",2019-10-11 19:42:00,0.329683,0,0.619,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,12.7,1.84527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148064",2019-10-11 19:43:00,0.332066,0,0.182,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,12.8,0.95067,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148065",2019-10-11 19:44:00,0.344283,0,0.18,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,12.8,0.85491,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148066",2019-10-11 19:45:00,0.351092,0,0.179,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,12.8,0.85176,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148067",2019-10-11 19:46:00,0.366622,0,0,24,22,22,19,30,27,27,0,0,24.5,23.5,23,23,24.5,24.5,25,12.8,0.83664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148068",2019-10-11 19:47:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,13,0.83097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148069",2019-10-11 19:48:00,0.38032,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,12.9,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148070",2019-10-11 19:49:00,0.385061,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,12.8,0.8316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148071",2019-10-11 19:50:00,0.455053,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,12.9,0.84294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148072",2019-10-11 19:51:00,0.389636,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,23,24.5,24.5,25,12.8,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148073",2019-10-11 19:52:00,0.335848,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,12.9,0.83601,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148074",2019-10-11 19:53:00,0.37715,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,12.8,0.83034,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148075",2019-10-11 19:54:00,0.50232,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,12.8,0.819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148076",2019-10-11 19:55:00,0.400857,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,12.7,0.83097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148077",2019-10-11 19:56:00,0.412041,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,12.7,0.82467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148078",2019-10-11 19:57:00,0.415457,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,12.8,0.82467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148079",2019-10-11 19:58:00,0.440768,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,12.8,0.82467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148080",2019-10-11 19:59:00,0.43914,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,12.9,0.82971,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148081",2019-10-11 20:00:00,0.450251,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,12.8,0.82971,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148082",2019-10-11 20:01:00,0.461082,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,12.9,0.81648,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148083",2019-10-11 20:02:00,0.422801,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,25,12.8,0.81837,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148084",2019-10-11 20:03:00,0.45628,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,12.8,0.82026,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148085",2019-10-11 20:04:00,0.459124,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,12.8,0.819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148086",2019-10-11 20:05:00,0.47502,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,12.9,0.8001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148087",2019-10-11 20:06:00,0.465751,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,12.9,0.80577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148088",2019-10-11 20:07:00,0.364479,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,12.9,0.80892,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148089",2019-10-11 20:08:00,0.650536,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,12.8,0.80136,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148090",2019-10-11 20:09:00,0.477996,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,12.9,0.8001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148091",2019-10-11 20:10:00,0.460221,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,12.8,0.8001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148092",2019-10-11 20:11:00,0.453526,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,12.8,0.8001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148093",2019-10-11 20:12:00,0.505993,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,12.8,0.80073,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148094",2019-10-11 20:13:00,0.406488,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,12.7,0.79947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148095",2019-10-11 20:14:00,0.400165,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,12.6,0.8001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148096",2019-10-11 20:15:00,0.412915,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,12.4,0.8001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148097",2019-10-11 20:16:00,0.335154,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,12.4,0.80577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148098",2019-10-11 20:17:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,12.5,1.10187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148099",2019-10-11 20:18:00,0.363385,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,12.5,1.12707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148100",2019-10-11 20:19:00,0.352603,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,12.4,1.1151,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148101",2019-10-11 20:20:00,0.36722,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,12.4,0.98973,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148102",2019-10-11 20:21:00,0.614914,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,12.4,0.80577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148103",2019-10-11 20:22:00,0.351924,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,12.3,0.8064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148104",2019-10-11 20:23:00,0.340218,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,12.2,0.8001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148105",2019-10-11 20:24:00,0.352499,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,12.2,0.8001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148106",2019-10-11 20:25:00,0.354136,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,12.2,0.8001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148107",2019-10-11 20:26:00,0.360509,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,12.1,0.8001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148108",2019-10-11 20:27:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,12.1,0.8001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148109",2019-10-11 20:28:00,0.348697,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24.5,24.5,12.2,0.8001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148110",2019-10-11 20:29:00,0.382784,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24,24.5,12.2,0.79947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148111",2019-10-11 20:30:00,0.366069,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24,24.5,12.1,0.8001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148112",2019-10-11 20:31:00,0.369674,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24,24.5,12,0.79317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148113",2019-10-11 20:32:00,0.444249,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24,24.5,11.9,0.79443,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148114",2019-10-11 20:33:00,0.360274,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24,24.5,11.8,0.80451,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148115",2019-10-11 20:34:00,0.355983,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24,24.5,11.8,0.79443,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148116",2019-10-11 20:35:00,0.400196,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24,24.5,11.8,0.7938,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148117",2019-10-11 20:36:00,0.316418,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24,24.5,11.8,0.79317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148118",2019-10-11 20:37:00,0.34108,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24,24.5,11.9,0.7938,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148119",2019-10-11 20:38:00,0.346726,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24,24.5,11.9,0.79317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148120",2019-10-11 20:39:00,0.41531,0,0,24,22,22,19,30,27,27,0,0,24.5,23,23,22.5,24.5,24,24.5,11.8,0.79443,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148121",2019-10-11 20:40:00,0.313548,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22.5,24.5,24,24.5,11.9,0.79317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148122",2019-10-11 20:41:00,0.45769,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22.5,24.5,24,24.5,11.8,0.79065,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148123",2019-10-11 20:42:00,0.3517,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22.5,24.5,24,24.5,11.7,0.8001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148124",2019-10-11 20:43:00,0.400448,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22.5,24.5,24,24.5,11.7,0.79947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148125",2019-10-11 20:44:00,0.393204,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22.5,24.5,24,24.5,11.7,0.81837,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148126",2019-10-11 20:45:00,0.402265,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22.5,24.5,24,24.5,11.7,2.40345,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148127",2019-10-11 20:46:00,0.432598,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22.5,24.5,24,24.5,11.9,1.04769,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148128",2019-10-11 20:47:00,0.44969,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22.5,24.5,24,24.5,12,0.95823,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148129",2019-10-11 20:48:00,0.562926,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22.5,24.5,24,24.5,11.9,0.95319,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148130",2019-10-11 20:49:00,0.411779,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22.5,24.5,24,24.5,11.9,0.95508,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148131",2019-10-11 20:50:00,0.429038,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22.5,24.5,24,24.5,11.8,0.95256,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148132",2019-10-11 20:51:00,0.415451,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22.5,24.5,24,24.5,11.8,0.95823,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148133",2019-10-11 20:52:00,0.355943,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22.5,24.5,24,24.5,11.8,0.95193,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148134",2019-10-11 20:53:00,0.476853,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22.5,24.5,24,24.5,11.8,0.95193,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148135",2019-10-11 20:54:00,0.458524,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22.5,24.5,24,24.5,11.8,0.95193,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148136",2019-10-11 20:55:00,0.449377,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22.5,24.5,24,24.5,11.9,0.9576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148137",2019-10-11 20:56:00,0.412228,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22.5,24.5,24,24.5,11.8,0.9639,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148138",2019-10-11 20:57:00,0.46281,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22.5,24.5,24,24.5,11.9,0.95823,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148139",2019-10-11 20:58:00,0.46858,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22.5,24.5,24,24.5,11.8,0.96327,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148140",2019-10-11 20:59:00,0.585491,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,11.7,0.9576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148141",2019-10-11 21:00:00,0.45686,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,11.7,0.95067,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148142",2019-10-11 21:01:00,0.446545,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,11.6,0.95067,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148143",2019-10-11 21:02:00,0.438932,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,11.6,0.64827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148144",2019-10-11 21:03:00,0.442828,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,11.6,0.65961,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148145",2019-10-11 21:04:00,0.420351,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,11.6,0.89334,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148146",2019-10-11 21:05:00,0.422063,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,11.7,0.95067,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148147",2019-10-11 21:06:00,0.414373,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,11.8,0.945,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148148",2019-10-11 21:07:00,0.382049,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,11.8,0.84357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148149",2019-10-11 21:08:00,0.543846,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,11.9,0.7812,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148150",2019-10-11 21:09:00,0.395401,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,11.9,0.6426,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148151",2019-10-11 21:10:00,0.399096,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,11.9,0.64764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148152",2019-10-11 21:11:00,0.368591,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,11.9,0.64764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148153",2019-10-11 21:12:00,0.357962,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,11.9,0.64764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148154",2019-10-11 21:13:00,0.346741,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,11.7,0.65268,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148155",2019-10-11 21:14:00,0.369373,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,11.2,0.65268,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148156",2019-10-11 21:15:00,0.404307,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,10.9,0.64197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148157",2019-10-11 21:16:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,11,0.65331,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148158",2019-10-11 21:17:00,0.452713,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,11.2,0.64197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148159",2019-10-11 21:18:00,0.369636,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,11.3,0.65079,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148160",2019-10-11 21:19:00,0.422737,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,11.2,0.65331,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148161",2019-10-11 21:20:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,11,0.64701,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148162",2019-10-11 21:21:00,0.372624,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,11,0.64197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148163",2019-10-11 21:22:00,0.345725,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,10.9,0.64197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148164",2019-10-11 21:23:00,0.361731,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,11,0.63945,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148165",2019-10-11 21:24:00,0.374857,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,11.2,0.64197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148166",2019-10-11 21:25:00,0.370705,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,11.3,0.65142,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148167",2019-10-11 21:26:00,0.365661,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,11.1,0.64197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148168",2019-10-11 21:27:00,0.400585,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,10.9,0.64197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148169",2019-10-11 21:28:00,0.416566,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,11,0.64449,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148170",2019-10-11 21:29:00,0.407376,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,11,0.64197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148171",2019-10-11 21:30:00,0.407889,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,11.1,0.64764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148172",2019-10-11 21:31:00,0.388416,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,11,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148173",2019-10-11 21:32:00,0.457559,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,10.9,0.64764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148174",2019-10-11 21:33:00,0.445101,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,10.9,0.6426,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148175",2019-10-11 21:34:00,0.440714,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,10.9,0.6363,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148176",2019-10-11 21:35:00,0.370842,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,10.8,0.65016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148177",2019-10-11 21:36:00,0.471741,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,10.8,0.64764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148178",2019-10-11 21:37:00,0.726646,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,10.8,0.64197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148179",2019-10-11 21:38:00,0.46238,0,0,24,22,22,19,30,27,27,0,0,24.5,23,22.5,22,24.5,24,24.5,10.9,0.64008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148180",2019-10-11 21:39:00,0.60184,0,0,24,22,22,19,30,27,27,0,0,24.5,22.5,22.5,22,24.5,24,24.5,11,0.64197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148181",2019-10-11 21:40:00,0.47518,0,0,24,22,22,19,30,27,27,0,0,24.5,22.5,22.5,22,24.5,24,24.5,11,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148182",2019-10-11 21:41:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22.5,22.5,22,24.5,24,24.5,11,0.62244,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148183",2019-10-11 21:42:00,0.440807,0,0,24,22,22,19,30,27,27,0,0,24.5,22.5,22.5,22,24.5,24,24.5,11.2,0.62244,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148184",2019-10-11 21:43:00,0.471117,0,0,24,22,22,19,30,27,27,0,0,24.5,22.5,22.5,22,24.5,24,24.5,11.3,0.62244,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148185",2019-10-11 21:44:00,0.445349,0,0,24,22,22,19,30,27,27,0,0,24.5,22.5,22.5,22,24.5,24,24.5,11.2,0.6237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148186",2019-10-11 21:45:00,0.459587,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24.5,11.2,0.62244,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148187",2019-10-11 21:46:00,0.440084,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24.5,11,0.62496,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148188",2019-10-11 21:47:00,0.453409,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24.5,11,0.61173,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148189",2019-10-11 21:48:00,0.424235,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24.5,11,0.62118,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148190",2019-10-11 21:49:00,0.418526,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.9,0.62811,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148191",2019-10-11 21:50:00,0.407354,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.6,0.62307,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148192",2019-10-11 21:51:00,0.382536,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.7,0.61677,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148193",2019-10-11 21:52:00,0.361032,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.8,0.62244,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148194",2019-10-11 21:53:00,0.385168,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.9,0.62307,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148195",2019-10-11 21:54:00,0.368136,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.7,0.62811,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148196",2019-10-11 21:55:00,0.421476,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.7,0.61803,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148197",2019-10-11 21:56:00,0.482409,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.7,0.62244,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148198",2019-10-11 21:57:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.5,0.64764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148199",2019-10-11 21:58:00,0.400423,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.5,0.8946,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148200",2019-10-11 21:59:00,0.400226,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.5,0.9261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148201",2019-10-11 22:00:00,0.39204,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.5,0.79317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148202",2019-10-11 22:01:00,0.421666,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.5,0.71631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148203",2019-10-11 22:02:00,0.389933,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.5,0.50904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148204",2019-10-11 22:03:00,0.37779,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.6,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148205",2019-10-11 22:04:00,0.383494,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.8,0.50904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148206",2019-10-11 22:05:00,0.380056,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.8,0.50904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148207",2019-10-11 22:06:00,0.405408,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.7,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148208",2019-10-11 22:07:00,0.388923,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.9,0.49266,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148209",2019-10-11 22:08:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,11,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148210",2019-10-11 22:09:00,0.394889,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,11,0.50841,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148211",2019-10-11 22:10:00,0.311251,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,11.1,0.4977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148212",2019-10-11 22:11:00,0.387501,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,11.1,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148213",2019-10-11 22:12:00,0.469238,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.9,0.504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148214",2019-10-11 22:13:00,0.537101,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.7,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148215",2019-10-11 22:14:00,0.42591,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.7,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148216",2019-10-11 22:15:00,0.420483,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.6,0.53361,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148217",2019-10-11 22:16:00,0.451498,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.6,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148218",2019-10-11 22:17:00,0.594701,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.4,0.53235,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148219",2019-10-11 22:18:00,0.457464,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.6,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148220",2019-10-11 22:19:00,0.464505,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.7,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148221",2019-10-11 22:20:00,0.449638,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.6,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148222",2019-10-11 22:21:00,0.463911,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.7,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148223",2019-10-11 22:22:00,0.47363,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.8,0.53991,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148224",2019-10-11 22:23:00,0.444844,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.8,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148225",2019-10-11 22:24:00,0.46258,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.8,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148226",2019-10-11 22:25:00,0.452313,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.5,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148227",2019-10-11 22:26:00,0.45664,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.4,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148228",2019-10-11 22:27:00,0.467804,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.1,0.5292,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
