"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"148229",2019-10-11 22:28:00,0.589504,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,22,24.5,24,24.5,10.2,2.39589,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148230",2019-10-11 22:29:00,0.453541,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,24,24.5,10.3,1.07793,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148231",2019-10-11 22:30:00,0.45425,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,24,24.5,10.2,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148232",2019-10-11 22:31:00,0.458048,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,24,24.5,10,0.5292,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148233",2019-10-11 22:32:00,0.55913,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,24,24.5,10,0.53235,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148234",2019-10-11 22:33:00,0.428557,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,24,24.5,10,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148235",2019-10-11 22:34:00,0.624197,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,24,24.5,10,0.52542,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148236",2019-10-11 22:35:00,0.365703,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,24,24.5,10.2,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148237",2019-10-11 22:36:00,0.400843,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,24,24.5,10.2,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148238",2019-10-11 22:37:00,0.38075,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,24,24.5,9.8,0.5229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148239",2019-10-11 22:38:00,0.404403,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,24,24.5,9.4,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148240",2019-10-11 22:39:00,0.313522,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,23.5,24.5,9.5,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148241",2019-10-11 22:40:00,0.400768,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,23.5,24,9.6,0.53361,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148242",2019-10-11 22:41:00,0.410611,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,23.5,24,9.6,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148243",2019-10-11 22:42:00,0.39882,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,23.5,24,9.6,0.53298,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148244",2019-10-11 22:43:00,0.384049,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,23.5,24,9.7,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148245",2019-10-11 22:44:00,0.374676,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,23.5,24,9.9,0.52353,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148246",2019-10-11 22:45:00,0.39471,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,23.5,24,10,0.52353,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148247",2019-10-11 22:46:00,0.35211,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,23.5,24,10,0.51975,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148248",2019-10-11 22:47:00,0.342393,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,23.5,24,10,0.52731,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148249",2019-10-11 22:48:00,0.40227,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,23.5,24,9.9,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148250",2019-10-11 22:49:00,0.404914,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,23.5,24,9.6,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148251",2019-10-11 22:50:00,0.409476,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,23.5,24,9.5,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148252",2019-10-11 22:51:00,0.438209,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,23.5,24,9.6,0.5292,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148253",2019-10-11 22:52:00,0.436061,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,23.5,24,9.9,0.51849,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148254",2019-10-11 22:53:00,0.441414,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,23.5,24,9.8,0.51723,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148255",2019-10-11 22:54:00,0.451484,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,23.5,24,9.5,0.5166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148256",2019-10-11 22:55:00,0.448343,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,23.5,24,9.4,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148257",2019-10-11 22:56:00,0.403181,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,23.5,24,9.5,0.53235,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148258",2019-10-11 22:57:00,0.443331,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,23.5,24,9.5,0.77994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148259",2019-10-11 22:58:00,0.489702,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,23.5,24,9.4,1.30221,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148260",2019-10-11 22:59:00,0.399356,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,23.5,24,9.5,1.32174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148261",2019-10-11 23:00:00,1.60696,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,23.5,24,9.6,1.25244,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148262",2019-10-11 23:01:00,1.24457,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,23.5,24,9.4,1.2033,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148263",2019-10-11 23:02:00,1.40939,0,0,24,22,22,19,30,27,27,0,0,24,22.5,22,21.5,24.5,23.5,24,9.4,1.10754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148264",2019-10-11 23:03:00,1.85032,0,0,24,22,22,19,30,27,27,0,0,24,22.5,21.5,21.5,24.5,23.5,24,9.5,1.10754,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148265",2019-10-11 23:04:00,2.33452,0,0,24,22,22,19,30,27,27,0,0,24,22.5,21.5,21.5,24.5,23.5,24,9.6,1.11384,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148266",2019-10-11 23:05:00,2.46052,0,0,24,22,22,19,30,27,27,0,0,24,22.5,21.5,21.5,24.5,23.5,24,9.5,1.09431,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148267",2019-10-11 23:06:00,2.55089,0,0,24,22,22,19,30,27,27,0,0,24,22.5,21.5,21.5,24.5,23.5,24,9.5,1.09557,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148268",2019-10-11 23:07:00,2.37372,0,0,24,22,22,19,30,27,27,0,0,24,22.5,21.5,21.5,24.5,23.5,24,9.4,1.10691,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148269",2019-10-11 23:08:00,2.64365,0,0,24,22,22,19,30,27,27,0,0,24,22.5,21.5,21.5,24.5,23.5,24,9.5,1.11321,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148270",2019-10-11 23:09:00,2.84636,0,0,24,22,22,19,30,27,27,0,0,24,22.5,21.5,21.5,24.5,23.5,24,9.5,1.11006,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148271",2019-10-11 23:10:00,3.21268,0,0,24,22,22,19,30,27,27,0,0,24,22.5,21.5,21.5,24.5,23.5,24,9.6,1.11951,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148272",2019-10-11 23:11:00,3.14328,0,0,24,22,22,19,30,27,27,0,0,24,22.5,21.5,21.5,24.5,23.5,24,9.7,1.12014,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148273",2019-10-11 23:12:00,3.17327,0,0,24,22,22,19,30,27,27,0,0,24,22.5,21.5,21.5,24.5,23.5,24,9.6,1.10124,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148274",2019-10-11 23:13:00,3.25326,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24.5,23.5,24,9.5,1.10754,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148275",2019-10-11 23:14:00,3.25835,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24.5,23.5,24,9.5,1.0962,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148276",2019-10-11 23:15:00,3.30942,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24.5,23.5,24,9.6,1.10376,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148277",2019-10-11 23:16:00,3.17987,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24.5,23.5,24,9.7,1.08927,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148278",2019-10-11 23:17:00,3.30684,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24.5,23.5,24,9.6,1.10817,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148279",2019-10-11 23:18:00,3.29667,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24.5,23.5,24,9.6,1.11699,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148280",2019-10-11 23:19:00,3.2957,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24.5,23.5,24,9.5,1.11951,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148281",2019-10-11 23:20:00,3.30623,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24.5,23.5,24,9.3,1.11573,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148282",2019-10-11 23:21:00,3.25307,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24.5,23.5,24,9.4,1.12077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148283",2019-10-11 23:22:00,3.14961,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24.5,23.5,24,9.3,1.11447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148284",2019-10-11 23:23:00,3.18718,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24.5,23.5,24,9.3,1.12077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148285",2019-10-11 23:24:00,3.03777,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24.5,23.5,24,9.5,1.12644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148286",2019-10-11 23:25:00,3.15029,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24.5,23.5,24,9.5,1.12455,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148287",2019-10-11 23:26:00,3.02194,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24.5,23.5,24,9.7,1.13274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148288",2019-10-11 23:27:00,2.71275,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24.5,23.5,24,9.6,1.12707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148289",2019-10-11 23:28:00,2.65784,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24.5,23.5,24,9.7,1.13967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148290",2019-10-11 23:29:00,2.62514,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24.5,23.5,24,9.7,1.13463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148291",2019-10-11 23:30:00,2.54071,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24.5,23.5,24,9.7,1.13589,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148292",2019-10-11 23:31:00,2.46424,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24.5,23.5,24,9.7,1.1403,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148293",2019-10-11 23:32:00,2.49779,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24.5,23.5,24,9.8,1.14534,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148294",2019-10-11 23:33:00,2.51531,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24.5,23.5,24,9.8,1.15101,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148295",2019-10-11 23:34:00,2.59488,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24.5,23.5,24,9.8,1.14282,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148296",2019-10-11 23:35:00,2.40836,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24.5,23.5,24,9.8,1.15164,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148297",2019-10-11 23:36:00,2.46102,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24.5,23.5,24,9.9,1.15794,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148298",2019-10-11 23:37:00,2.16553,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24.5,23.5,24,9.9,0.50904,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148299",2019-10-11 23:38:00,1.52857,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24.5,23.5,24,9.8,0.50652,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148300",2019-10-11 23:39:00,1.75865,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24.5,23.5,24,9.7,0.50778,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148301",2019-10-11 23:40:00,1.74127,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24.5,23.5,24,9.7,0.4977,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148302",2019-10-11 23:41:00,1.37439,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24.5,23.5,24,9.7,0.50904,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148303",2019-10-11 23:42:00,1.13993,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24.5,23.5,24,9.8,0.50337,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148304",2019-10-11 23:43:00,1.03007,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24,23.5,24,9.8,0.50589,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148305",2019-10-11 23:44:00,0.909557,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24,23.5,24,9.7,0.50652,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148306",2019-10-11 23:45:00,0.904739,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24,23.5,24,9.7,0.50841,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148307",2019-10-11 23:46:00,0.889979,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24,23.5,24,9.6,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148308",2019-10-11 23:47:00,0.865314,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24,23.5,24,9.6,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148309",2019-10-11 23:48:00,0.812162,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24,23.5,24,9.7,0.53613,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148310",2019-10-11 23:49:00,0.821015,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24,23.5,24,9.6,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148311",2019-10-11 23:50:00,0.81481,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24,23.5,24,9.6,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148312",2019-10-11 23:51:00,0.808236,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24,23.5,24,9.7,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148313",2019-10-11 23:52:00,0.597143,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24,23.5,24,9.7,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148314",2019-10-11 23:53:00,0.644429,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24,23.5,24,9.7,0.53235,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148315",2019-10-11 23:54:00,0.810782,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24,23.5,24,9.6,0.5292,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148316",2019-10-11 23:55:00,0.79339,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24,23.5,24,9.8,0.5292,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148317",2019-10-11 23:56:00,0.926918,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24,23.5,24,9.9,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148318",2019-10-11 23:57:00,1.02417,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24,23.5,24,9.7,0.54054,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148319",2019-10-11 23:58:00,0.800951,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24,23.5,24,9.7,0.53361,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148320",2019-10-11 23:59:00,0.843192,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24,23.5,24,9.6,0.53109,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148321",2019-10-12 00:00:00,0.851576,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24,23.5,24,9.6,0.52857,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148322",2019-10-12 00:01:00,0.90915,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21.5,24,23.5,24,9.6,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148323",2019-10-12 00:02:00,0.895501,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21,24,23.5,24,9.5,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148324",2019-10-12 00:03:00,0.892009,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21,24,23.5,24,9.5,0.54054,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148325",2019-10-12 00:04:00,0.890614,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21,24,23.5,24,9.4,0.54054,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148326",2019-10-12 00:05:00,0.898953,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21,24,23.5,24,9.4,0.54054,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148327",2019-10-12 00:06:00,0.884811,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21,24,23.5,24,9.5,0.53046,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148328",2019-10-12 00:07:00,0.896791,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21,24,23.5,24,9.6,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148329",2019-10-12 00:08:00,0.940672,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21,24,23.5,24,9.6,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148330",2019-10-12 00:09:00,0.912633,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21,24,23.5,24,9.7,0.58464,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148331",2019-10-12 00:10:00,0.91686,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21,24,23.5,24,9.8,0.79002,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148332",2019-10-12 00:11:00,0.924068,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21,24,23.5,24,9.8,0.80577,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148333",2019-10-12 00:12:00,0.916651,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21,24,23.5,24,9.9,0.77427,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148334",2019-10-12 00:13:00,0.92956,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21,24,23.5,24,9.9,0.67977,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148335",2019-10-12 00:14:00,0.910487,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21,24,23.5,24,9.6,0.52983,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148336",2019-10-12 00:15:00,0.925698,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21,24,23.5,24,9.3,0.52731,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148337",2019-10-12 00:16:00,1.20593,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21,24,23.5,24,9.1,0.53172,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148338",2019-10-12 00:17:00,0.713022,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21,24,23.5,24,9.2,0.52857,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148339",2019-10-12 00:18:00,0.89767,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21,24,23.5,24,9.4,0.52731,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148340",2019-10-12 00:19:00,0.89814,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21,24,23.5,24,9.7,0.52857,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148341",2019-10-12 00:20:00,0.861653,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21,24,23.5,24,9.7,0.5229,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148342",2019-10-12 00:21:00,0.86253,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21,24,23.5,24,9.5,0.52416,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148343",2019-10-12 00:22:00,0.841717,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21,24,23.5,24,9.5,0.5229,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148344",2019-10-12 00:23:00,0.848802,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21,24,23.5,24,9.6,0.52416,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148345",2019-10-12 00:24:00,0.827495,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21,24,23.5,24,9.4,0.52857,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148346",2019-10-12 00:25:00,0.832968,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21,24,23.5,24,9.3,0.52857,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148347",2019-10-12 00:26:00,0.869653,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21,24,23.5,24,9.3,0.5229,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148348",2019-10-12 00:27:00,0.854971,0,0,24,22,22,19,30,27,27,0,0,24,22,21.5,21,24,23.5,24,9.4,0.52794,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"148349",2019-10-12 00:28:00,1.0454,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,24,23.5,24,9.6,0.54747,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148350",2019-10-12 00:29:00,0.833142,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,24,23.5,24,9.6,0.55755,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148351",2019-10-12 00:30:00,0.842603,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,24,23.5,24,9.4,0.56511,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148352",2019-10-12 00:31:00,0.85086,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,24,23.5,24,9.1,0.54684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148353",2019-10-12 00:32:00,0.561628,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,24,23.5,23.5,8.9,0.55251,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148354",2019-10-12 00:33:00,1.41645,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,24,23.5,23.5,9.1,0.55251,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148355",2019-10-12 00:34:00,1.17081,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,24,23.5,23.5,9.2,0.54243,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148356",2019-10-12 00:35:00,1.24214,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,24,23.5,23.5,9,0.54117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148357",2019-10-12 00:36:00,1.62573,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,24,23.5,23.5,8.7,0.54684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148358",2019-10-12 00:37:00,1.89377,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,24,23.5,23.5,8.6,0.54369,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148359",2019-10-12 00:38:00,2.21135,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,24,23.5,23.5,8.7,0.52731,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"148360",2019-10-12 00:39:00,2.34415,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,24,23.5,23.5,8.8,0.53361,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"148361",2019-10-12 00:40:00,2.59283,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,24,23.5,23.5,9,0.52794,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"148362",2019-10-12 00:41:00,2.38777,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,24,23.5,23.5,9.1,0.50904,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"148363",2019-10-12 00:42:00,2.29032,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23.5,23.5,9.3,0.51471,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"148364",2019-10-12 00:43:00,2.32053,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23.5,23.5,9.1,0.50337,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"148365",2019-10-12 00:44:00,2.10927,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.9,0.50841,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"148366",2019-10-12 00:45:00,1.70404,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.9,0.50904,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"148367",2019-10-12 00:46:00,1.51614,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.8,0.50463,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"148368",2019-10-12 00:47:00,1.45574,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.9,0.50904,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"148369",2019-10-12 00:48:00,1.42257,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,9.1,0.50904,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"148370",2019-10-12 00:49:00,1.32839,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,9.2,0.50841,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"148371",2019-10-12 00:50:00,1.26049,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,9.3,0.51471,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"148372",2019-10-12 00:51:00,1.20053,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,9.3,0.50337,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"148373",2019-10-12 00:52:00,1.18607,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,9.2,0.50904,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"148374",2019-10-12 00:53:00,1.10632,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,9.3,0.51471,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"148375",2019-10-12 00:54:00,1.10744,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,9.3,0.50904,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"148376",2019-10-12 00:55:00,1.27442,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,9.5,0.51471,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"148377",2019-10-12 00:56:00,0.978997,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,9.4,0.50337,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"148378",2019-10-12 00:57:00,1.05882,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,9.3,0.50904,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"148379",2019-10-12 00:58:00,1.0019,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,9.3,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148380",2019-10-12 00:59:00,1.05612,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,9.5,0.52731,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148381",2019-10-12 01:00:00,1.02451,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,9.5,0.52479,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148382",2019-10-12 01:01:00,1.02254,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,9.6,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148383",2019-10-12 01:02:00,1.66889,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,9.6,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148384",2019-10-12 01:03:00,1.15985,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,9.6,0.5229,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148385",2019-10-12 01:04:00,1.5608,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,9.6,0.53235,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148386",2019-10-12 01:05:00,1.76624,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,24,23,23.5,9.6,0.54054,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"148387",2019-10-12 01:06:00,1.90268,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,24,23,23.5,9.6,0.53991,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"148388",2019-10-12 01:07:00,1.82086,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,24,23,23.5,9.5,0.53991,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"148389",2019-10-12 01:08:00,2.1461,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,24,23,23.5,9.5,0.52164,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"148390",2019-10-12 01:09:00,2.23054,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,24,23,23.5,9.1,0.51912,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"148391",2019-10-12 01:10:00,2.12919,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,24,23,23.5,8.8,0.51849,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"148392",2019-10-12 01:11:00,2.62605,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,24,23,23.5,8.8,0.52164,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"148393",2019-10-12 01:12:00,2.62887,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,24,23,23.5,8.8,0.51597,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"148394",2019-10-12 01:13:00,2.3649,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,24,23,23.5,8.8,0.52101,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"148395",2019-10-12 01:14:00,2.42254,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,24,23,23.5,8.8,0.54117,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"148396",2019-10-12 01:15:00,2.48269,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,24,23,23.5,8.7,0.53424,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"148397",2019-10-12 01:16:00,2.49222,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,24,23,23.5,8.5,0.504,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"148398",2019-10-12 01:17:00,2.37925,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,24,23,23.5,8.5,0.64134,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"148399",2019-10-12 01:18:00,2.12713,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,24,23,23.5,8.6,0.63567,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"148400",2019-10-12 01:19:00,1.8481,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,24,23,23.5,8.7,0.65457,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"148401",2019-10-12 01:20:00,1.72475,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,24,23,23.5,8.6,0.65457,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"148402",2019-10-12 01:21:00,1.5884,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,24,23,23.5,8.6,0.68481,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"148403",2019-10-12 01:22:00,1.50623,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,24,23,23.5,8.8,0.72954,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"148404",2019-10-12 01:23:00,1.3931,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,24,23,23.5,8.8,0.93807,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"148405",2019-10-12 01:24:00,1.37715,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,24,23,23.5,8.7,1.0647,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"148406",2019-10-12 01:25:00,1.35675,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,24,23,23.5,8.7,1.05525,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"148407",2019-10-12 01:26:00,1.28802,0,0,24,22,22,19,30,27,27,6.77722222222222,0,23.5,21.5,21,21,24,23,23.5,8.9,0.98217,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"148408",2019-10-12 01:27:00,1.26015,0,0,24,22,22,19,30,27,27,7.191,0,23.5,21.5,21,21,24,23,23.5,8.9,0.84924,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"148409",2019-10-12 01:28:00,1.20212,0,0,24,22,22,19,30,27,27,7.2255737704918,0,23.5,22,21,21,24,23,23.5,8.8,0.8253,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"148410",2019-10-12 01:29:00,1.15154,0,0,24,22,22,19,30,27,27,7.29083333333333,0,23.5,22,21,21,24,23,23.5,8.9,0.82782,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"148411",2019-10-12 01:30:00,1.39073,0,0,24,22,22,19,30,27,27,7.1783606557377,0,23.5,22,21,21,24,23,23.5,8.9,0.82719,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"148412",2019-10-12 01:31:00,1.6783,0,0,24,22,22,19,30,27,27,0.00262295081967213,0,23.5,22,21,21,24,23,23.5,8.9,0.7119,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"148413",2019-10-12 01:32:00,1.44461,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.7,0.72954,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"148414",2019-10-12 01:33:00,1.32776,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.5,0.72828,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"148415",2019-10-12 01:34:00,1.57096,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.6,0.69804,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"148416",2019-10-12 01:35:00,1.81855,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.5,0.68544,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"148417",2019-10-12 01:36:00,1.90585,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.7,0.68796,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"148418",2019-10-12 01:37:00,2.06533,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.6,0.67599,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"148419",2019-10-12 01:38:00,2.1103,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.5,0.67284,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"148420",2019-10-12 01:39:00,2.19567,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.7,0.66528,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"148421",2019-10-12 01:40:00,2.5542,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.8,0.66969,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"148422",2019-10-12 01:41:00,2.45964,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.7,0.67284,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"148423",2019-10-12 01:42:00,2.33537,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.6,0.6615,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"148424",2019-10-12 01:43:00,2.12997,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.4,0.66654,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"148425",2019-10-12 01:44:00,2.41026,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.6,0.66654,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"148426",2019-10-12 01:45:00,2.41659,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.8,0.66717,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"148427",2019-10-12 01:46:00,2.02506,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.6,0.6552,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"148428",2019-10-12 01:47:00,1.8305,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.6,0.66087,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"148429",2019-10-12 01:48:00,1.70558,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.7,0.66717,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"148430",2019-10-12 01:49:00,1.64484,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.8,0.66654,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"148431",2019-10-12 01:50:00,1.5652,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.7,0.66024,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"148432",2019-10-12 01:51:00,1.36046,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.3,0.66969,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"148433",2019-10-12 01:52:00,1.34371,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.1,0.65709,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"148434",2019-10-12 01:53:00,1.30729,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.5,0.65772,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"148435",2019-10-12 01:54:00,1.40822,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.6,0.65394,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"148436",2019-10-12 01:55:00,1.22978,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,8.9,2.08404,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"148437",2019-10-12 01:56:00,1.20518,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,24,23,23.5,9,0.78813,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"148438",2019-10-12 01:57:00,1.20105,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,23.5,23,23.5,8.6,0.69174,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"148439",2019-10-12 01:58:00,1.21585,0,0,24,22,22,19,30,27,27,0,0,23.5,22,21,21,23.5,23,23.5,8.6,0.68607,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148440",2019-10-12 01:59:00,1.20259,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,23.5,23,23.5,8.6,0.6804,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148441",2019-10-12 02:00:00,1.18109,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,23.5,23,23.5,8.7,0.6867,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148442",2019-10-12 02:01:00,1.23105,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,23.5,23,23.5,8.7,0.68544,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148443",2019-10-12 02:02:00,1.46287,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,23.5,23,23.5,8.8,0.67977,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148444",2019-10-12 02:03:00,1.45696,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,23.5,23,23.5,8.7,0.69111,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148445",2019-10-12 02:04:00,1.52271,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,23.5,23,23.5,8.7,0.68544,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148446",2019-10-12 02:05:00,1.81804,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,23.5,23,23.5,8.6,0.68859,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"148447",2019-10-12 02:06:00,2.14937,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,23.5,23,23.5,8.5,0.69111,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"148448",2019-10-12 02:07:00,2.24408,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,23.5,23,23.5,8.5,0.78687,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"148449",2019-10-12 02:08:00,2.21399,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,23.5,23,23.5,8.3,0.66717,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"148450",2019-10-12 02:09:00,2.35504,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,23.5,23,23.5,8.1,0.6552,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"148451",2019-10-12 02:10:00,3.0547,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,23.5,23,23.5,8.2,0.66654,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"148452",2019-10-12 02:11:00,2.30652,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,23.5,23,23.5,8.3,0.78183,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"148453",2019-10-12 02:12:00,2.22449,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,23.5,23,23.5,8.4,0.64764,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"148454",2019-10-12 02:13:00,2.19802,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,23.5,23,23.5,8.1,0.61425,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"148455",2019-10-12 02:14:00,2.3983,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,23.5,23,23.5,7.9,0.60984,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"148456",2019-10-12 02:15:00,2.10235,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,23.5,23,23.5,8,0.58464,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"148457",2019-10-12 02:16:00,2.00989,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,23.5,23,23.5,8.2,0.58464,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"148458",2019-10-12 02:17:00,1.78157,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,23.5,23,23.5,8.1,0.58464,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"148459",2019-10-12 02:18:00,1.65395,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,23.5,23,23.5,8,0.57897,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"148460",2019-10-12 02:19:00,1.53137,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,23.5,23,23.5,7.9,0.58023,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"148461",2019-10-12 02:20:00,1.48786,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,21,21,23.5,23,23.5,8.1,0.59031,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"148462",2019-10-12 02:21:00,1.39755,0,0,24,22,22,19,30,27,27,0,0,23.5,21.5,20.5,21,23.5,23,23.5,8.2,0.59031,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"148463",2019-10-12 02:22:00,1.30343,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,23,23.5,7.9,0.59031,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"148464",2019-10-12 02:23:00,1.25068,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,23,23.5,8,0.57897,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"148465",2019-10-12 02:24:00,1.27223,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,23,23.5,8.2,0.58464,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"148466",2019-10-12 02:25:00,1.20283,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,23,23.5,8.3,0.59535,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"148467",2019-10-12 02:26:00,1.20706,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,23,23.5,8.3,0.57897,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"148468",2019-10-12 02:27:00,1.18692,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,23,23.5,8.1,0.60858,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"148469",2019-10-12 02:28:00,1.14006,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,23,23.5,8.3,0.60984,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"148470",2019-10-12 02:29:00,0.983263,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,23,23.5,8.3,0.6048,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"148471",2019-10-12 02:30:00,0.836296,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,23,23.5,8.1,0.60417,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"148472",2019-10-12 02:31:00,1.33182,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,23,23.5,8,0.60795,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"148473",2019-10-12 02:32:00,1.47639,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,23,23.5,8.2,0.60921,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"148474",2019-10-12 02:33:00,1.06237,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,23,23.5,8,0.60921,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"148475",2019-10-12 02:34:00,1.51974,0,0,24,22,22,19,30,27,27,6.62765957446809,0,23.5,22,20.5,21,23.5,23,23.5,7.9,0.73584,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"148476",2019-10-12 02:35:00,1.91099,0,0,24,22,22,19,30,27,27,7.1305,0,23.5,22,20.5,21,23.5,23,23.5,8,0.75474,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"148477",2019-10-12 02:36:00,2.06643,0,0,24,22,22,19,30,27,27,7.23836065573771,0,23.5,22,20.5,21,23.5,23,23.5,7.8,0.75411,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"148478",2019-10-12 02:37:00,2.16906,0,0,24,22,22,19,30,27,27,7.27666666666667,0,23.5,22,20.5,21,23.5,23,23,7.9,0.76797,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"148479",2019-10-12 02:38:00,2.09718,0,0,24,22,22,19,30,27,27,7.28098360655738,0,23.5,22,20.5,21,23.5,23,23,7.9,0.77301,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"148480",2019-10-12 02:39:00,2.4461,0,0,24,22,22,19,30,27,27,7.21918032786885,0,23.5,22,20.5,21,23.5,23,23,7.8,0.86751,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"148481",2019-10-12 02:40:00,2.39993,0,0,24,22,22,19,30,27,27,7.21983333333333,0,23.5,22,20.5,21,23.5,23,23,8,1.01367,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"148482",2019-10-12 02:41:00,2.28197,0,0,24,22,22,19,30,27,27,7.20639344262295,0,23.5,22,20.5,21,23.5,22.5,23,8.2,1.00863,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"148483",2019-10-12 02:42:00,2.36794,0,0,24,22,22,19,30,27,27,7.20133333333333,0,23.5,22,20.5,21,23.5,22.5,23,8.3,0.96138,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"148484",2019-10-12 02:43:00,2.42803,0,0,24,22,22,19,30,27,27,4.92754098360656,0,23.5,22,20.5,21,23.5,22.5,23,8.4,0.88137,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"148485",2019-10-12 02:44:00,2.4308,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.6,0.61299,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"148486",2019-10-12 02:45:00,2.46716,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.7,0.6363,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"148487",2019-10-12 02:46:00,2.39505,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.4,0.61047,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"148488",2019-10-12 02:47:00,2.34324,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8,0.61047,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"148489",2019-10-12 02:48:00,2.21786,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.1,0.63567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148490",2019-10-12 02:49:00,2.2213,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8,0.63567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148491",2019-10-12 02:50:00,2.10158,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8,0.63567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148492",2019-10-12 02:51:00,2.0513,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.1,0.64134,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148493",2019-10-12 02:52:00,2.00565,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8,0.63567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148494",2019-10-12 02:53:00,2.08074,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.1,0.64134,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148495",2019-10-12 02:54:00,1.77504,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.1,0.63567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148496",2019-10-12 02:55:00,1.90687,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.1,0.63567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148497",2019-10-12 02:56:00,1.96809,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8,0.63,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148498",2019-10-12 02:57:00,1.88612,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8,0.504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148499",2019-10-12 02:58:00,1.84769,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148500",2019-10-12 02:59:00,1.86558,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,7.8,0.50778,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148501",2019-10-12 03:00:00,1.8688,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,7.9,0.4977,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148502",2019-10-12 03:01:00,1.86917,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,7.9,0.50274,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148503",2019-10-12 03:02:00,2.16014,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.1,0.49707,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148504",2019-10-12 03:03:00,1.84877,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.1,0.49896,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148505",2019-10-12 03:04:00,1.92275,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.1,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148506",2019-10-12 03:05:00,1.92683,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.2,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148507",2019-10-12 03:06:00,1.90895,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.3,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148508",2019-10-12 03:07:00,1.91166,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,7.9,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148509",2019-10-12 03:08:00,1.90514,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8,0.49707,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148510",2019-10-12 03:09:00,1.92096,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.1,0.49707,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148511",2019-10-12 03:10:00,1.89736,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.2,0.4914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148512",2019-10-12 03:11:00,1.93901,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.3,0.4977,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148513",2019-10-12 03:12:00,1.92584,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.2,0.49581,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148514",2019-10-12 03:13:00,1.92008,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.3,0.4914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148515",2019-10-12 03:14:00,1.91159,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.2,0.49644,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148516",2019-10-12 03:15:00,1.91523,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8,0.49077,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148517",2019-10-12 03:16:00,1.92833,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.1,0.48573,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148518",2019-10-12 03:17:00,1.95792,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.2,0.49644,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148519",2019-10-12 03:18:00,1.90979,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.2,0.49581,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148520",2019-10-12 03:19:00,1.91113,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.4,0.49077,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148521",2019-10-12 03:20:00,1.95311,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.3,0.49077,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148522",2019-10-12 03:21:00,1.95365,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.5,0.49833,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148523",2019-10-12 03:22:00,1.89874,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.1,0.49077,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148524",2019-10-12 03:23:00,1.83224,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.1,0.49077,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148525",2019-10-12 03:24:00,1.9516,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,7.8,0.4914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148526",2019-10-12 03:25:00,1.90242,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,7.6,0.49077,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148527",2019-10-12 03:26:00,1.8794,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,7.7,0.49077,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148528",2019-10-12 03:27:00,1.82293,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,7.8,0.49644,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148529",2019-10-12 03:28:00,1.65994,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,7.9,0.49014,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148530",2019-10-12 03:29:00,1.86211,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.1,0.49077,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148531",2019-10-12 03:30:00,1.86907,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,7.9,0.48951,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148532",2019-10-12 03:31:00,1.86096,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,7.8,0.49014,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148533",2019-10-12 03:32:00,1.6035,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,7.6,0.49644,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148534",2019-10-12 03:33:00,1.85478,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,7.7,0.49014,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148535",2019-10-12 03:34:00,1.84928,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,7.7,0.47943,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148536",2019-10-12 03:35:00,1.85563,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,7.9,0.43281,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148537",2019-10-12 03:36:00,1.86074,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,7.7,2.01411,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148538",2019-10-12 03:37:00,1.85308,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,7.5,0.69174,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148539",2019-10-12 03:38:00,1.84035,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,7.5,0.55755,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148540",2019-10-12 03:39:00,1.84479,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,7.5,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148541",2019-10-12 03:40:00,1.83137,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,7.4,0.56259,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148542",2019-10-12 03:41:00,1.76232,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,7.3,2.01159,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148543",2019-10-12 03:42:00,1.71197,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,7.2,1.98513,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148544",2019-10-12 03:43:00,1.7355,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,7.2,1.99584,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148545",2019-10-12 03:44:00,1.68783,0,0,24,22,22,19,30,27,27,0,6.71659090909091,23.5,22,20.5,21,23.5,22.5,23,7.3,2.08593,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148546",2019-10-12 03:45:00,1.7514,0,0,24,22,22,19,30,27,27,0,6.85583333333333,23.5,22,20.5,21,23.5,22.5,23,7.3,0.68481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148547",2019-10-12 03:46:00,1.73263,0,0,24,22,22,19,30,27,27,0,6.87639344262295,23.5,22,20.5,21,23.5,22.5,23,7.4,0.70434,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148548",2019-10-12 03:47:00,1.7441,0,0,24,22,22,19,30,27,27,0,6.88083333333333,23.5,22,20.5,21,23.5,22.5,23,7.4,0.69867,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
