"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"148549",2019-10-12 03:48:00,1.76014,0,0,24,22,22,19,30,27,27,0,1.80573770491803,23.5,22,20.5,21,23.5,22.5,23,7.3,0.66654,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148550",2019-10-12 03:49:00,1.75815,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,7.3,0.68481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148551",2019-10-12 03:50:00,2.1709,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,7.4,0.57897,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148552",2019-10-12 03:51:00,1.84959,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,7.5,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148553",2019-10-12 03:52:00,1.83683,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,7.7,0.54684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148554",2019-10-12 03:53:00,1.91065,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,7.9,0.54747,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148555",2019-10-12 03:54:00,2.08397,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,7.9,0.54999,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148556",2019-10-12 03:55:00,1.6196,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8,0.64701,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148557",2019-10-12 03:56:00,1.95515,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.1,0.48447,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148558",2019-10-12 03:57:00,1.93245,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.2,0.60921,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148559",2019-10-12 03:58:00,1.94192,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.1,0.50715,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148560",2019-10-12 03:59:00,1.78158,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.1,0.48573,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148561",2019-10-12 04:00:00,1.92933,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8,0.48951,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148562",2019-10-12 04:01:00,1.96081,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8,0.4914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148563",2019-10-12 04:02:00,1.96948,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8,0.49077,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148564",2019-10-12 04:03:00,1.88855,0,0,24,22,22,19,30,27,27,0,0,23.5,22,20.5,21,23.5,22.5,23,8.1,0.49644,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148565",2019-10-12 04:04:00,1.84512,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,23,8.1,0.49644,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148566",2019-10-12 04:05:00,1.82328,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,23,8.2,0.49644,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148567",2019-10-12 04:06:00,1.8458,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,23,8.1,0.49644,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148568",2019-10-12 04:07:00,1.8394,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,23,8.1,0.49014,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148569",2019-10-12 04:08:00,1.8526,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,23,8.1,0.49077,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148570",2019-10-12 04:09:00,1.83746,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22.5,23,7.4,0.4914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148571",2019-10-12 04:10:00,1.82806,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22.5,23,7.5,0.49077,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148572",2019-10-12 04:11:00,1.80129,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22.5,23,7.5,0.49644,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148573",2019-10-12 04:12:00,1.76988,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22.5,23,7.3,0.49644,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148574",2019-10-12 04:13:00,1.73249,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22.5,23,7.5,0.49644,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148575",2019-10-12 04:14:00,1.70932,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22.5,23,7.5,0.4851,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148576",2019-10-12 04:15:00,1.67489,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,23,7.5,0.49077,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148577",2019-10-12 04:16:00,1.67017,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7.5,0.48321,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148578",2019-10-12 04:17:00,1.67744,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7.6,0.48384,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148579",2019-10-12 04:18:00,1.67865,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7.6,0.48258,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148580",2019-10-12 04:19:00,1.6985,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7.5,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148581",2019-10-12 04:20:00,1.75058,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7.6,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148582",2019-10-12 04:21:00,1.79156,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7.8,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148583",2019-10-12 04:22:00,1.79961,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7.9,0.54684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148584",2019-10-12 04:23:00,1.85374,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7.9,0.6615,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148585",2019-10-12 04:24:00,2.02184,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7.9,0.6741,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148586",2019-10-12 04:25:00,1.91302,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7.8,0.61047,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148587",2019-10-12 04:26:00,1.87143,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7.7,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148588",2019-10-12 04:27:00,1.85742,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7.8,0.41517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148589",2019-10-12 04:28:00,1.82567,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7.8,0.42084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148590",2019-10-12 04:29:00,1.80215,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7.8,0.42084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148591",2019-10-12 04:30:00,1.84749,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7.9,0.4095,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148592",2019-10-12 04:31:00,1.82959,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7.8,0.41517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148593",2019-10-12 04:32:00,1.8515,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7.5,0.41517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148594",2019-10-12 04:33:00,1.80256,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7.6,0.42084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148595",2019-10-12 04:34:00,1.87121,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7.6,0.43092,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148596",2019-10-12 04:35:00,1.83248,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7.6,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148597",2019-10-12 04:36:00,1.72096,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7.5,0.4284,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148598",2019-10-12 04:37:00,1.87094,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7,0.42399,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148599",2019-10-12 04:38:00,1.78193,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,6.6,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148600",2019-10-12 04:39:00,1.85239,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,6.9,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148601",2019-10-12 04:40:00,1.7389,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7.1,0.43659,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148602",2019-10-12 04:41:00,1.83203,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7.1,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148603",2019-10-12 04:42:00,1.83063,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7.4,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148604",2019-10-12 04:43:00,1.84518,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7.3,0.4221,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148605",2019-10-12 04:44:00,1.8034,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7.4,0.41706,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148606",2019-10-12 04:45:00,1.80784,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7.2,0.4095,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148607",2019-10-12 04:46:00,1.77805,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,6.8,0.41517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148608",2019-10-12 04:47:00,1.79432,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7,0.4221,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148609",2019-10-12 04:48:00,1.81704,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7.2,0.4158,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148610",2019-10-12 04:49:00,1.85638,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7,0.42147,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148611",2019-10-12 04:50:00,1.83445,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7,0.42714,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148612",2019-10-12 04:51:00,1.77851,0,0,24,22,22,19,30,27,27,0,0,23,22,20,21,23.5,22,22.5,7.1,0.42714,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148613",2019-10-12 04:52:00,1.78755,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22,22.5,7,0.42021,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148614",2019-10-12 04:53:00,1.72528,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22,22.5,7,0.41517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148615",2019-10-12 04:54:00,1.72587,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22,22.5,7,0.42273,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148616",2019-10-12 04:55:00,1.95584,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22,22.5,7,0.42084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148617",2019-10-12 04:56:00,1.74448,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22,22.5,7.1,0.41517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148618",2019-10-12 04:57:00,1.86237,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22,22.5,7.2,0.41517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148619",2019-10-12 04:58:00,2.01265,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22,22.5,7,0.4095,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148620",2019-10-12 04:59:00,1.87981,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22,22.5,7,0.41769,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148621",2019-10-12 05:00:00,1.77862,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22,22.5,7.2,0.8442,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148622",2019-10-12 05:01:00,1.87532,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22,22.5,7.2,0.693,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148623",2019-10-12 05:02:00,1.88156,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22,22.5,7.2,0.65394,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148624",2019-10-12 05:03:00,1.56299,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22,22.5,7.3,0.62874,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148625",2019-10-12 05:04:00,1.88889,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22,22.5,7.3,0.5922,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148626",2019-10-12 05:05:00,1.9124,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22,22.5,7.2,0.59787,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148627",2019-10-12 05:06:00,1.86195,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22,22.5,7.1,0.58527,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148628",2019-10-12 05:07:00,1.88412,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22,22.5,7.2,0.59661,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148629",2019-10-12 05:08:00,1.84934,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7.3,0.58212,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148630",2019-10-12 05:09:00,1.86181,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7.4,0.57267,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148631",2019-10-12 05:10:00,1.88906,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7.3,0.58338,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148632",2019-10-12 05:11:00,1.90956,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7.3,0.57267,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148633",2019-10-12 05:12:00,1.89603,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7,0.57204,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148634",2019-10-12 05:13:00,1.88242,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7.2,0.57267,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148635",2019-10-12 05:14:00,1.88416,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7.4,0.57267,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148636",2019-10-12 05:15:00,1.839,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7.4,0.57141,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148637",2019-10-12 05:16:00,1.91089,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7.1,0.567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148638",2019-10-12 05:17:00,1.83478,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7.1,0.56007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148639",2019-10-12 05:18:00,1.82841,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7.4,0.54117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148640",2019-10-12 05:19:00,1.83144,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7.4,0.54684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148641",2019-10-12 05:20:00,1.71839,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7.5,0.54117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148642",2019-10-12 05:21:00,1.83044,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7.4,0.53865,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148643",2019-10-12 05:22:00,1.95036,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7.6,0.53865,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148644",2019-10-12 05:23:00,1.82733,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7.4,0.54684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148645",2019-10-12 05:24:00,1.79961,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7,0.54684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148646",2019-10-12 05:25:00,1.83057,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7.3,0.54369,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148647",2019-10-12 05:26:00,1.74273,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148648",2019-10-12 05:27:00,1.32909,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148649",2019-10-12 05:28:00,1.73218,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7.2,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148650",2019-10-12 05:29:00,1.72049,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7.5,0.5292,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148651",2019-10-12 05:30:00,1.70867,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7.6,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148652",2019-10-12 05:31:00,1.72659,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7.5,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148653",2019-10-12 05:32:00,1.71557,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7.6,0.54621,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148654",2019-10-12 05:33:00,1.8469,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7.7,0.53676,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148655",2019-10-12 05:34:00,1.73297,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7.5,0.53361,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148656",2019-10-12 05:35:00,1.71742,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7.5,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148657",2019-10-12 05:36:00,1.72673,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7.5,0.53361,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148658",2019-10-12 05:37:00,1.72233,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7.5,0.53613,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148659",2019-10-12 05:38:00,1.67429,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7.4,0.53361,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148660",2019-10-12 05:39:00,1.77073,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7.5,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148661",2019-10-12 05:40:00,1.503,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7.4,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148662",2019-10-12 05:41:00,1.80756,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,6.9,0.53361,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148663",2019-10-12 05:42:00,1.73348,0,0,24,22,22,19,30,27,27,0,0,23,22,20.5,21,23.5,22.5,22.5,7.2,0.53361,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148664",2019-10-12 05:43:00,1.7858,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.5,0.5166,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148665",2019-10-12 05:44:00,1.78641,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.3,0.51849,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148666",2019-10-12 05:45:00,1.82307,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.1,0.53361,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148667",2019-10-12 05:46:00,1.77287,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.2,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148668",2019-10-12 05:47:00,1.79452,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.2,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148669",2019-10-12 05:48:00,1.76093,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.3,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148670",2019-10-12 05:49:00,1.77027,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.3,0.72891,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148671",2019-10-12 05:50:00,1.5275,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.5,0.77742,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148672",2019-10-12 05:51:00,1.75778,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.5,0.77427,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148673",2019-10-12 05:52:00,1.70838,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.3,0.69237,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148674",2019-10-12 05:53:00,1.27451,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.6,0.64512,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148675",2019-10-12 05:54:00,1.62869,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.6,0.52038,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148676",2019-10-12 05:55:00,1.61695,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.2,0.51912,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148677",2019-10-12 05:56:00,1.67994,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.1,0.51849,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148678",2019-10-12 05:57:00,1.76753,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.3,0.52038,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148679",2019-10-12 05:58:00,1.81484,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.3,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148680",2019-10-12 05:59:00,1.85341,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.4,0.51723,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148681",2019-10-12 06:00:00,1.68662,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.5,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148682",2019-10-12 06:01:00,1.87989,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.6,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148683",2019-10-12 06:02:00,1.89081,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.2,0.51471,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148684",2019-10-12 06:03:00,1.89219,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.4,0.51156,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148685",2019-10-12 06:04:00,1.86495,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.5,0.54117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148686",2019-10-12 06:05:00,1.85766,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.6,0.5355,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148687",2019-10-12 06:06:00,1.88146,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.6,0.54621,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148688",2019-10-12 06:07:00,1.44057,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.7,0.54117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148689",2019-10-12 06:08:00,1.67001,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.6,0.54684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148690",2019-10-12 06:09:00,1.84091,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.2,0.54117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148691",2019-10-12 06:10:00,1.73329,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.3,0.5355,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148692",2019-10-12 06:11:00,1.78328,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.5,0.5418,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148693",2019-10-12 06:12:00,2.18351,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.5,0.54747,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148694",2019-10-12 06:13:00,1.76387,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.5,0.54747,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148695",2019-10-12 06:14:00,1.54965,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.5,0.5481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148696",2019-10-12 06:15:00,1.74421,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7,0.54243,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148697",2019-10-12 06:16:00,1.66842,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.2,0.54747,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148698",2019-10-12 06:17:00,1.65574,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.4,0.54117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148699",2019-10-12 06:18:00,1.6464,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7,0.54117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148700",2019-10-12 06:19:00,1.64501,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,6.9,0.54117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148701",2019-10-12 06:20:00,1.96621,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.2,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148702",2019-10-12 06:21:00,1.68482,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.4,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148703",2019-10-12 06:22:00,1.67253,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7,0.5355,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148704",2019-10-12 06:23:00,1.65331,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,6.8,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148705",2019-10-12 06:24:00,1.65691,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148706",2019-10-12 06:25:00,1.74282,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148707",2019-10-12 06:26:00,1.67245,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.3,0.53865,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148708",2019-10-12 06:27:00,1.65288,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.5,0.53613,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148709",2019-10-12 06:28:00,1.65852,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.3,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148710",2019-10-12 06:29:00,1.57282,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.2,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148711",2019-10-12 06:30:00,1.67975,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.4,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148712",2019-10-12 06:31:00,1.7773,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.5,0.5292,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148713",2019-10-12 06:32:00,1.78393,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,6.9,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148714",2019-10-12 06:33:00,1.75856,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,6.7,0.53802,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148715",2019-10-12 06:34:00,1.79176,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.1,0.53361,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148716",2019-10-12 06:35:00,1.72823,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148717",2019-10-12 06:36:00,1.75726,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.2,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148718",2019-10-12 06:37:00,1.74774,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.4,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148719",2019-10-12 06:38:00,1.73985,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,22.5,7.2,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148720",2019-10-12 06:39:00,1.73147,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,23,7.3,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148721",2019-10-12 06:40:00,1.90131,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,23,7.5,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148722",2019-10-12 06:41:00,1.7276,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,23,7.5,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148723",2019-10-12 06:42:00,1.72931,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,23,7.6,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148724",2019-10-12 06:43:00,1.72112,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,23,7.7,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148725",2019-10-12 06:44:00,1.74654,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,23,7.7,0.5229,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148726",2019-10-12 06:45:00,1.73801,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,23,7.5,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148727",2019-10-12 06:46:00,1.70198,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,23,7.6,0.52542,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148728",2019-10-12 06:47:00,1.73277,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,23,7.4,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148729",2019-10-12 06:48:00,1.57749,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,23,7.5,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148730",2019-10-12 06:49:00,1.86187,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,23,7.6,0.52983,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148731",2019-10-12 06:50:00,1.80045,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,23,7.6,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148732",2019-10-12 06:51:00,1.86432,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,23,7.1,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148733",2019-10-12 06:52:00,2.26734,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,23,6.8,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148734",2019-10-12 06:53:00,1.84674,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,23,7,0.53235,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148735",2019-10-12 06:54:00,1.96279,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,23,7.2,0.52101,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148736",2019-10-12 06:55:00,1.8083,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,23,7,0.52101,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148737",2019-10-12 06:56:00,1.76199,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,23,6.9,0.52542,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148738",2019-10-12 06:57:00,1.90814,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,23,6.9,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148739",2019-10-12 06:58:00,1.73858,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,23,7,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148740",2019-10-12 06:59:00,1.72732,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,23,7.2,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148741",2019-10-12 07:00:00,1.70485,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,23,7.3,0.50274,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148742",2019-10-12 07:01:00,1.44556,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,23,7.1,0.49959,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148743",2019-10-12 07:02:00,1.64865,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,23,7,0.50715,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148744",2019-10-12 07:03:00,1.6675,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,23,7,0.50274,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148745",2019-10-12 07:04:00,1.65486,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,23,6.8,0.50274,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148746",2019-10-12 07:05:00,1.66315,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,23,6.5,0.50841,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148747",2019-10-12 07:06:00,1.65438,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,23,6.6,0.50274,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148748",2019-10-12 07:07:00,1.56556,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,23,6.7,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148749",2019-10-12 07:08:00,1.63836,0,0,24,22,22,19,30,27,27,0,0,23,22,21,21,23.5,22.5,23,6.9,0.52731,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148750",2019-10-12 07:09:00,1.66339,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148751",2019-10-12 07:10:00,1.64594,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,6.8,1.78164,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148752",2019-10-12 07:11:00,1.64315,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,6.9,0.79884,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148753",2019-10-12 07:12:00,1.59506,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.1,0.79947,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148754",2019-10-12 07:13:00,1.64361,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.2,0.8001,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148755",2019-10-12 07:14:00,1.64219,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.3,0.71757,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148756",2019-10-12 07:15:00,1.74565,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7,0.56133,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148757",2019-10-12 07:16:00,2.09712,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.1,0.57897,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148758",2019-10-12 07:17:00,2.09695,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.2,0.98217,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148759",2019-10-12 07:18:00,2.69513,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.5,1.01367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148760",2019-10-12 07:19:00,2.61932,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.3,1.03131,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148761",2019-10-12 07:20:00,3.08917,0,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.1,1.07037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148762",2019-10-12 07:21:00,3.47176,10,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.4,1.05147,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148763",2019-10-12 07:22:00,3.65577,9,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.1,1.63737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148764",2019-10-12 07:23:00,3.75013,8,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.1,1.0395,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148765",2019-10-12 07:24:00,3.92138,6,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.2,1.04517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148766",2019-10-12 07:25:00,3.88327,7,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.5,1.0458,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148767",2019-10-12 07:26:00,3.91954,9,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.5,1.11384,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148768",2019-10-12 07:27:00,3.8894,8,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.2,1.11447,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148769",2019-10-12 07:28:00,3.69721,9,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.2,1.12014,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148770",2019-10-12 07:29:00,4.02736,10,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.2,1.12203,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148771",2019-10-12 07:30:00,4.02773,11,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7,1.12266,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148772",2019-10-12 07:31:00,4.04426,11,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.1,1.1277,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148773",2019-10-12 07:32:00,3.98791,11,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7,1.12707,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148774",2019-10-12 07:33:00,4.02175,11,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.1,1.13337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148775",2019-10-12 07:34:00,4.09529,12,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.3,1.13337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148776",2019-10-12 07:35:00,3.9954,13,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7,1.14534,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148777",2019-10-12 07:36:00,3.80524,13,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7,1.13967,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148778",2019-10-12 07:37:00,3.99013,14,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.1,1.1403,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148779",2019-10-12 07:38:00,3.90424,14,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.2,1.15227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148780",2019-10-12 07:39:00,3.9867,15,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.1,1.15731,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148781",2019-10-12 07:40:00,3.79627,16,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.2,1.16361,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148782",2019-10-12 07:41:00,3.83172,16,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.4,1.15227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148783",2019-10-12 07:42:00,3.81449,16,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.4,1.15227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148784",2019-10-12 07:43:00,3.97814,16,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.3,1.1655,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148785",2019-10-12 07:44:00,3.65938,16,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.4,1.15731,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148786",2019-10-12 07:45:00,3.77306,16,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7,1.14849,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148787",2019-10-12 07:46:00,3.78,17,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.2,1.17621,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148788",2019-10-12 07:47:00,3.776,18,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.1,1.17054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148789",2019-10-12 07:48:00,3.89809,20,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.1,1.19574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148790",2019-10-12 07:49:00,3.78534,23,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7,1.16424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148791",2019-10-12 07:50:00,3.79417,26,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,6.9,1.16487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148792",2019-10-12 07:51:00,3.87112,29,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,6.9,1.16613,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148793",2019-10-12 07:52:00,3.81858,30,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7,1.15794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148794",2019-10-12 07:53:00,3.83873,32,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7,1.1592,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148795",2019-10-12 07:54:00,3.84603,32,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.1,1.16424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148796",2019-10-12 07:55:00,3.74123,34,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.2,1.16235,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148797",2019-10-12 07:56:00,3.8882,36,0,24,22,22,19,30,27,27,0,0,23,22,21.5,21,23.5,22.5,23,7.3,1.15227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148798",2019-10-12 07:57:00,3.90743,37,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,7.4,1.071,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148799",2019-10-12 07:58:00,3.96846,39,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,7.5,1.06974,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148800",2019-10-12 07:59:00,4.41391,41,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,7.7,1.06344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148801",2019-10-12 08:00:00,3.97604,43,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,7.7,1.06092,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148802",2019-10-12 08:01:00,4.30088,43,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,7.8,1.05525,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148803",2019-10-12 08:02:00,3.65627,47,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,7.9,1.05021,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148804",2019-10-12 08:03:00,3.72497,48,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,8,1.05021,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148805",2019-10-12 08:04:00,3.43467,48,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,8,1.03761,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148806",2019-10-12 08:05:00,3.66779,51,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,8.2,1.03257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148807",2019-10-12 08:06:00,3.67069,53,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,8.4,1.02753,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148808",2019-10-12 08:07:00,3.67446,55,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,8.5,1.01934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148809",2019-10-12 08:08:00,3.97536,59,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,8.6,1.00737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148810",2019-10-12 08:09:00,3.67953,60,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,8.9,1.00107,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148811",2019-10-12 08:10:00,3.67889,62,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,9.1,0.98784,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148812",2019-10-12 08:11:00,3.686,64,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,9.3,0.96957,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148813",2019-10-12 08:12:00,3.67224,67,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,9.5,0.97524,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148814",2019-10-12 08:13:00,3.43163,68,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,9.7,0.96705,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148815",2019-10-12 08:14:00,3.58513,71,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,9.9,0.96138,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148816",2019-10-12 08:15:00,3.65925,74,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,10.1,0.95634,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148817",2019-10-12 08:16:00,3.66606,76,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,10.2,0.95004,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148818",2019-10-12 08:17:00,3.71759,78,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,10.4,0.9387,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148819",2019-10-12 08:18:00,3.73981,80,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,10.5,1.19007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148820",2019-10-12 08:19:00,3.79702,83,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,10.5,1.20267,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148821",2019-10-12 08:20:00,3.75004,85,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,10.5,1.19007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148822",2019-10-12 08:21:00,4.02038,88,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,10.4,1.07037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148823",2019-10-12 08:22:00,3.81853,90,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,10.4,0.30366,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148824",2019-10-12 08:23:00,2.42832,93,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,10.4,0.27531,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148825",2019-10-12 08:24:00,3.07125,96,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,10.4,0.25704,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148826",2019-10-12 08:25:00,2.46271,98,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,10.6,0.24444,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148827",2019-10-12 08:26:00,2.21527,100,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,10.9,0.23184,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148828",2019-10-12 08:27:00,1.96997,104,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,11,0.2142,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148829",2019-10-12 08:28:00,1.72121,106,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,11.1,0.20097,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148830",2019-10-12 08:29:00,1.65743,110,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,11.2,0.20034,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148831",2019-10-12 08:30:00,1.69554,112,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,11.2,0.18774,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148832",2019-10-12 08:31:00,1.92163,114,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,11.1,0.16317,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148833",2019-10-12 08:32:00,1.57485,118,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,11.1,0.1512,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148834",2019-10-12 08:33:00,1.58039,122,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,11.3,0.15372,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148835",2019-10-12 08:34:00,1.53838,125,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,11.3,0.13797,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148836",2019-10-12 08:35:00,1.88759,127,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,11.4,0.13104,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148837",2019-10-12 08:36:00,1.57669,130,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,11.3,0.10647,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148838",2019-10-12 08:37:00,1.55607,133,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,11.3,0.11214,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148839",2019-10-12 08:38:00,1.57957,136,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,11.3,0.09387,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148840",2019-10-12 08:39:00,1.5379,139,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,11.3,0.09324,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148841",2019-10-12 08:40:00,1.59174,141,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,11.3,0.08064,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148842",2019-10-12 08:41:00,1.80645,144,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,11.4,0.06867,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148843",2019-10-12 08:42:00,1.72863,148,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,11.3,0.04977,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148844",2019-10-12 08:43:00,1.5754,150,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,11.4,0.03087,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148845",2019-10-12 08:44:00,1.63332,153,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,11.5,0.00441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148846",2019-10-12 08:45:00,1.62526,158,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,11.6,-0.0126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148847",2019-10-12 08:46:00,1.64525,160,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,11.6,-0.01449,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148848",2019-10-12 08:47:00,1.64227,164,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,11.6,-0.03906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148849",2019-10-12 08:48:00,1.78954,167,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,11.6,-0.0567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148850",2019-10-12 08:49:00,1.41429,172,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,11.7,-0.05103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148851",2019-10-12 08:50:00,1.34072,175,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,11.7,-0.01386,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148852",2019-10-12 08:51:00,1.61606,176,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,11.8,-0.03906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148853",2019-10-12 08:52:00,1.6745,180,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,11.9,-0.09576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148854",2019-10-12 08:53:00,1.6944,183,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,12.1,-0.11466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148855",2019-10-12 08:54:00,1.64259,187,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,12.2,-0.126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148856",2019-10-12 08:55:00,1.18305,190,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,12.2,-0.12663,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148857",2019-10-12 08:56:00,1.51623,192,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,12.3,-0.13419,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148858",2019-10-12 08:57:00,1.88405,196,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,12.4,-0.11403,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148859",2019-10-12 08:58:00,1.33426,199,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,12.4,-0.09513,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148860",2019-10-12 08:59:00,1.51583,203,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,12.5,-0.12663,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148861",2019-10-12 09:00:00,1.47715,207,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,12.6,-0.19089,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148862",2019-10-12 09:01:00,1.47616,212,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,12.7,-0.22617,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148863",2019-10-12 09:02:00,1.48099,215,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,12.9,-0.24066,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148864",2019-10-12 09:03:00,1.41902,219,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,13,-0.252,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148865",2019-10-12 09:04:00,1.45456,224,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,13.1,-0.2709,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148866",2019-10-12 09:05:00,1.51204,229,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,13.3,-0.28476,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148867",2019-10-12 09:06:00,1.5951,234,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,13.3,-0.30618,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148868",2019-10-12 09:07:00,1.62997,240,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,13.4,-0.32193,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148869",2019-10-12 09:08:00,1.49273,244,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,13.5,-0.3969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148870",2019-10-12 09:09:00,1.886,249,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,13.5,-0.40446,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148871",2019-10-12 09:10:00,1.69149,253,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,13.6,-0.41769,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
