"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"148872",2019-10-12 09:11:00,1.69282,257,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,13.7,-0.44793,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148873",2019-10-12 09:12:00,1.69931,260,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,13.9,-0.44919,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148874",2019-10-12 09:13:00,1.26739,264,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,14.1,-0.37233,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148875",2019-10-12 09:14:00,1.71067,268,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,14.3,-0.20916,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148876",2019-10-12 09:15:00,1.57965,271,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,14.3,-0.21735,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148877",2019-10-12 09:16:00,1.81687,273,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,14.4,-0.27909,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148878",2019-10-12 09:17:00,1.7115,275,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,14.6,-0.39186,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148879",2019-10-12 09:18:00,1.66866,273,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,14.6,-0.53046,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148880",2019-10-12 09:19:00,1.70818,278,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,14.7,-0.51219,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148881",2019-10-12 09:20:00,1.64083,281,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,14.7,-0.49203,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148882",2019-10-12 09:21:00,1.65873,283,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,14.7,-0.45612,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148883",2019-10-12 09:22:00,1.74609,287,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,14.8,-0.53235,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148884",2019-10-12 09:23:00,1.53566,289,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,14.7,-0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148885",2019-10-12 09:24:00,1.5042,291,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,14.8,-0.56133,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148886",2019-10-12 09:25:00,1.43417,273,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,15,-0.43848,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148887",2019-10-12 09:26:00,1.47605,262,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,15,-0.50715,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148888",2019-10-12 09:27:00,1.39874,303,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,15.1,-0.56133,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148889",2019-10-12 09:28:00,1.34228,305,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,15.3,-0.56259,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148890",2019-10-12 09:29:00,1.54406,308,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,15.5,-0.56259,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148891",2019-10-12 09:30:00,1.40602,307,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,15.5,-0.57519,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148892",2019-10-12 09:31:00,1.39567,313,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,15.5,-0.59976,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148893",2019-10-12 09:32:00,1.39931,321,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,15.6,-0.62496,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148894",2019-10-12 09:33:00,1.45146,327,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,15.7,-0.63126,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148895",2019-10-12 09:34:00,1.58587,323,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,16.1,-0.6237,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148896",2019-10-12 09:35:00,1.80769,335,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,16.9,-0.64323,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148897",2019-10-12 09:36:00,1.89144,340,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,17.5,-0.65583,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148898",2019-10-12 09:37:00,1.66865,347,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,17.8,-0.70497,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148899",2019-10-12 09:38:00,1.69239,354,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,17.9,-0.76986,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148900",2019-10-12 09:39:00,1.67103,361,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,17.9,-0.79884,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148901",2019-10-12 09:40:00,1.64939,369,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,17.6,-0.85113,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148902",2019-10-12 09:41:00,1.67421,380,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,17.8,-0.87129,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148903",2019-10-12 09:42:00,1.85256,389,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,18,-0.90216,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148904",2019-10-12 09:43:00,1.71669,306,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,17.8,-0.50463,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148905",2019-10-12 09:44:00,1.75497,386,0,24,22,22,19,30,27,27,0,0,23.5,22,21.5,21,23.5,22.5,23,17.8,-0.93303,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148906",2019-10-12 09:45:00,1.67762,407,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,22.5,23,18.1,-0.97839,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148907",2019-10-12 09:46:00,1.72923,383,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,22.5,23,18.2,-0.87633,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148908",2019-10-12 09:47:00,1.86888,384,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,22.5,23,18.6,-0.85869,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148909",2019-10-12 09:48:00,1.72232,391,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,22.5,23,19,-0.80199,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148910",2019-10-12 09:49:00,1.57714,270,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,22.5,23,19.2,0.91854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148911",2019-10-12 09:50:00,1.64142,258,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23,18.1,1.01367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148912",2019-10-12 09:51:00,1.57015,185,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23,17.9,-0.16443,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148913",2019-10-12 09:52:00,1.53244,198,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23,17.5,-0.34776,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148914",2019-10-12 09:53:00,1.41794,363,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23,17.5,-0.52353,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148915",2019-10-12 09:54:00,1.40374,438,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23,18,-0.70686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148916",2019-10-12 09:55:00,1.38294,394,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23,18.4,-0.56322,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148917",2019-10-12 09:56:00,1.55273,387,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23,18.4,-0.63189,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148918",2019-10-12 09:57:00,1.35424,395,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23,18.1,-0.59346,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148919",2019-10-12 09:58:00,1.33379,354,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23,17.5,-0.75159,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148920",2019-10-12 09:59:00,1.4079,276,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23,16.7,-0.46179,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148921",2019-10-12 10:00:00,1.40875,273,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21,23.5,23,23,16,-0.82593,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148922",2019-10-12 10:01:00,1.36824,305,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,16.4,-0.68166,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148923",2019-10-12 10:02:00,1.37299,299,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,16.7,-1.01556,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148924",2019-10-12 10:03:00,1.46306,298,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,16.9,-0.7875,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148925",2019-10-12 10:04:00,1.65385,267,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,17.4,-0.7182,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148926",2019-10-12 10:05:00,1.57262,230,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,17.3,-0.56826,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148927",2019-10-12 10:06:00,1.62494,195,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,17.3,-0.05103,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148928",2019-10-12 10:07:00,1.66495,182,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,16.3,-0.41139,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148929",2019-10-12 10:08:00,1.6668,175,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,16.2,-0.2583,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148930",2019-10-12 10:09:00,1.64751,183,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,16.1,-0.4914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148931",2019-10-12 10:10:00,1.83855,241,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,16.1,-0.51534,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148932",2019-10-12 10:11:00,1.6512,219,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,15.8,-0.58338,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148933",2019-10-12 10:12:00,1.56922,315,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,14.7,-0.70686,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148934",2019-10-12 10:13:00,1.63153,362,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,15.2,-0.89712,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148935",2019-10-12 10:14:00,1.63254,360,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,16.4,-0.96579,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148936",2019-10-12 10:15:00,1.61602,444,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,17.3,-1.04013,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148937",2019-10-12 10:16:00,1.83221,462,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,17.4,-1.04769,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148938",2019-10-12 10:17:00,1.64804,482,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,18.3,-1.09809,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148939",2019-10-12 10:18:00,1.64583,491,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,18.9,-1.1151,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148940",2019-10-12 10:19:00,1.5596,504,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,18.3,-1.1151,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148941",2019-10-12 10:20:00,1.61549,518,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,18.1,-1.25496,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148942",2019-10-12 10:21:00,1.62938,527,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,18.4,-1.31103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148943",2019-10-12 10:22:00,1.77614,540,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,19.1,-1.00926,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148944",2019-10-12 10:23:00,1.50617,369,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,20.1,-1.512,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148945",2019-10-12 10:24:00,1.57637,554,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,20.7,-1.7766,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148946",2019-10-12 10:25:00,1.50449,500,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,16.9,-1.57626,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148947",2019-10-12 10:26:00,1.49569,462,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,15.7,-1.48806,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148948",2019-10-12 10:27:00,1.67258,412,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,17.6,-1.24929,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148949",2019-10-12 10:28:00,1.46206,356,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,18.5,-1.03446,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148950",2019-10-12 10:29:00,1.43035,320,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,16.7,-1.08486,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148951",2019-10-12 10:30:00,1.81138,394,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,16.8,-1.40931,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148952",2019-10-12 10:31:00,1.35362,424,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,17.4,-1.1529,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148953",2019-10-12 10:32:00,1.63549,409,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,17.3,-1.48743,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148954",2019-10-12 10:33:00,1.47475,506,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,17.2,-1.34379,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148955",2019-10-12 10:34:00,1.3463,490,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,17.5,-1.23543,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148956",2019-10-12 10:35:00,1.56798,550,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,18.1,-1.54413,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148957",2019-10-12 10:36:00,1.8724,550,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,19.1,-1.60209,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148958",2019-10-12 10:37:00,1.59393,499,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,19.1,-1.6443,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148959",2019-10-12 10:38:00,2.01132,456,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,19.5,-1.32678,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148960",2019-10-12 10:39:00,1.47748,367,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,18.5,-1.16613,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148961",2019-10-12 10:40:00,1.67229,420,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,18.4,-1.45404,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148962",2019-10-12 10:41:00,1.67463,459,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,18.7,-1.56933,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148963",2019-10-12 10:42:00,1.66938,474,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,19.1,-2.02923,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148964",2019-10-12 10:43:00,1.92762,615,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,18.9,-2.16846,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148965",2019-10-12 10:44:00,1.66676,564,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,19.4,-2.2806,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148966",2019-10-12 10:45:00,1.6892,647,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,20.3,-2.3562,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148967",2019-10-12 10:46:00,1.65858,615,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,19.9,-2.13381,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148968",2019-10-12 10:47:00,1.66967,652,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,17.9,-2.394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148969",2019-10-12 10:48:00,1.71733,662,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,18,-2.37699,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148970",2019-10-12 10:49:00,1.62431,662,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,18,-2.38959,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148971",2019-10-12 10:50:00,1.40873,624,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,17.4,-2.05191,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148972",2019-10-12 10:51:00,1.53796,533,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,18,-2.56914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148973",2019-10-12 10:52:00,1.45329,708,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,17.7,-2.58489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148974",2019-10-12 10:53:00,1.37639,706,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,16.9,-2.58489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148975",2019-10-12 10:54:00,1.32894,720,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,18.4,-2.63277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148976",2019-10-12 10:55:00,1.37802,720,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,18.2,-2.45196,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148977",2019-10-12 10:56:00,1.60336,719,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,19.4,-2.59623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148978",2019-10-12 10:57:00,1.68958,706,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,20.6,-2.64285,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148979",2019-10-12 10:58:00,1.35306,733,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,19.8,-2.60946,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148980",2019-10-12 10:59:00,1.48866,741,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,20.7,-2.60316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148981",2019-10-12 11:00:00,1.45833,623,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,19.5,-2.13129,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148982",2019-10-12 11:01:00,1.10192,563,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,19.7,-2.4066,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148983",2019-10-12 11:02:00,1.36871,749,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,19,-2.62773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148984",2019-10-12 11:03:00,1.09749,774,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,18.4,-2.56536,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148985",2019-10-12 11:04:00,1.37042,621,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,18.6,-2.40723,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148986",2019-10-12 11:05:00,1.40455,724,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,20.6,-1.93599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148987",2019-10-12 11:06:00,1.49685,740,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,21.3,-2.23713,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148988",2019-10-12 11:07:00,1.4398,683,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,21.1,-2.205,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148989",2019-10-12 11:08:00,1.44896,556,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,20.7,-1.54476,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148990",2019-10-12 11:09:00,1.36479,441,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,21.3,-1.27449,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148991",2019-10-12 11:10:00,1.37524,437,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,20.6,-1.39356,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148992",2019-10-12 11:11:00,1.39016,433,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,19.7,-1.1025,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148993",2019-10-12 11:12:00,1.35181,393,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,19,-1.32363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148994",2019-10-12 11:13:00,1.39393,404,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,18.8,-1.32489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148995",2019-10-12 11:14:00,1.37869,491,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,18.6,-1.73313,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148996",2019-10-12 11:15:00,1.40523,619,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,18.4,-1.7199,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148997",2019-10-12 11:16:00,1.21094,588,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,18,-1.85976,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148998",2019-10-12 11:17:00,1.54855,352,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,18.3,-0.77679,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"148999",2019-10-12 11:18:00,1.41493,334,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,17.7,-1.08045,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149000",2019-10-12 11:19:00,1.41028,399,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,18.5,-1.24929,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149001",2019-10-12 11:20:00,1.37942,392,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,19.9,-1.39419,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149002",2019-10-12 11:21:00,1.35909,385,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,19.4,-1.39293,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149003",2019-10-12 11:22:00,1.37366,490,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,20.5,-1.46223,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149004",2019-10-12 11:23:00,1.42603,535,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,21.3,-1.89693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149005",2019-10-12 11:24:00,1.26655,462,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,21.1,-1.87236,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149006",2019-10-12 11:25:00,1.32634,494,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,20.6,-1.46979,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149007",2019-10-12 11:26:00,1.41344,624,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,21.7,-2.03364,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149008",2019-10-12 11:27:00,1.47325,639,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,22.3,-2.06199,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149009",2019-10-12 11:28:00,1.62419,637,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,22.3,-2.20185,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149010",2019-10-12 11:29:00,1.41739,639,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,22.5,-2.05443,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149011",2019-10-12 11:30:00,1.03629,585,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,21.6,-1.84149,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149012",2019-10-12 11:31:00,1.36689,636,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,21.5,-1.58886,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149013",2019-10-12 11:32:00,1.40596,616,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,21.5,-1.68273,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149014",2019-10-12 11:33:00,1.30062,593,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,21.5,-1.9404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149015",2019-10-12 11:34:00,1.32973,525,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,20.9,-1.29843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149016",2019-10-12 11:35:00,1.30785,628,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,20.8,-1.4427,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149017",2019-10-12 11:36:00,1.30706,487,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,20.9,-1.6128,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149018",2019-10-12 11:37:00,1.22243,694,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,21.2,-2.44503,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149019",2019-10-12 11:38:00,1.32809,502,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,21.6,-1.7577,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149020",2019-10-12 11:39:00,1.24385,688,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,20.3,-2.4003,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149021",2019-10-12 11:40:00,1.22121,654,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,19.8,-1.92843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149022",2019-10-12 11:41:00,1.24819,392,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,19.8,-1.57689,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149023",2019-10-12 11:42:00,1.23656,560,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,18.3,-2.04813,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149024",2019-10-12 11:43:00,0.904538,653,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,18.5,-2.15523,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149025",2019-10-12 11:44:00,1.10745,590,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,18.6,-1.80369,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149026",2019-10-12 11:45:00,1.22045,532,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23.5,18.9,-1.75455,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149027",2019-10-12 11:46:00,1.2348,480,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,19,-1.2978,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149028",2019-10-12 11:47:00,1.19031,545,0,24,22,22,19,30,27,27,0,0,23.5,22,22,21.5,24,23,23.5,19.3,-1.81944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149029",2019-10-12 11:48:00,1.19415,516,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,24,23,23.5,19.6,-1.67769,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149030",2019-10-12 11:49:00,1.23085,505,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,24,23,23.5,19.2,-1.56807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149031",2019-10-12 11:50:00,1.13028,412,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,24,23,23.5,19.5,-1.25559,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149032",2019-10-12 11:51:00,1.27273,445,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,24,23,23.5,19.2,-1.50822,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149033",2019-10-12 11:52:00,1.69718,463,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,24,23,23.5,19.1,-1.36206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149034",2019-10-12 11:53:00,1.13828,447,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,24,23,23.5,19.6,-1.48743,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149035",2019-10-12 11:54:00,1.37557,498,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,24,23,23.5,19.2,-1.79802,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149036",2019-10-12 11:55:00,1.50764,603,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23,23.5,19.6,-2.20311,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149037",2019-10-12 11:56:00,1.36653,634,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23,23.5,19.8,-2.20059,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149038",2019-10-12 11:57:00,1.37111,687,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23,23.5,19.5,-2.45133,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149039",2019-10-12 11:58:00,1.33761,803,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23,23.5,19.7,-2.7657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149040",2019-10-12 11:59:00,1.31705,811,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23,23.5,18.6,-2.90304,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149041",2019-10-12 12:00:00,1.48404,809,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,19.1,-2.90367,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149042",2019-10-12 12:01:00,1.33302,819,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,18.9,-2.98179,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149043",2019-10-12 12:02:00,1.35078,874,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,19.5,-2.9925,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149044",2019-10-12 12:03:00,1.32623,722,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,18.7,-2.23209,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149045",2019-10-12 12:04:00,1.23206,820,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,18.6,-2.5452,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149046",2019-10-12 12:05:00,1.25204,857,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,18.8,-2.67876,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149047",2019-10-12 12:06:00,1.20166,836,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,19,-2.68065,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149048",2019-10-12 12:07:00,1.04023,733,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,18.7,-2.67876,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149049",2019-10-12 12:08:00,0.901806,795,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,18.5,-2.77326,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149050",2019-10-12 12:09:00,0.844055,799,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,18.1,-2.83563,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149051",2019-10-12 12:10:00,0.799017,750,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,19.1,-2.64033,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149052",2019-10-12 12:11:00,0.758452,763,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,18.7,-2.57229,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149053",2019-10-12 12:12:00,0.594596,658,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,19,-1.57059,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149054",2019-10-12 12:13:00,0.856539,736,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,18.6,-2.78019,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149055",2019-10-12 12:14:00,0.665087,734,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,18.4,-2.55213,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149056",2019-10-12 12:15:00,0.732425,636,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,19,-2.82933,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149057",2019-10-12 12:16:00,0.637773,712,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,19.6,-1.7703,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149058",2019-10-12 12:17:00,0.700318,612,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,19.4,-2.41983,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149059",2019-10-12 12:18:00,0.625228,665,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,18.6,-2.67246,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149060",2019-10-12 12:19:00,0.71553,444,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,18,-1.76652,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149061",2019-10-12 12:20:00,0.698766,419,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,18.3,-1.4049,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149062",2019-10-12 12:21:00,0.560867,364,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,18.3,-0.9576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149063",2019-10-12 12:22:00,0.576198,366,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,18.7,-1.197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149064",2019-10-12 12:23:00,0.895234,401,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,18.2,-0.99099,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149065",2019-10-12 12:24:00,0.867657,509,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,18.3,-2.1357,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149066",2019-10-12 12:25:00,0.740085,635,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,18.2,-1.86543,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149067",2019-10-12 12:26:00,0.985092,401,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,18.8,-0.94059,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149068",2019-10-12 12:27:00,1.38277,383,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,19,-1.11636,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149069",2019-10-12 12:28:00,1.26755,388,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,18.7,-0.91539,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149070",2019-10-12 12:29:00,1.34347,255,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,18.8,-0.93996,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149071",2019-10-12 12:30:00,1.39044,355,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,18.4,-1.29213,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149072",2019-10-12 12:31:00,1.42077,605,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,18.4,-1.75581,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149073",2019-10-12 12:32:00,1.49091,716,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,18.8,-2.20122,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149074",2019-10-12 12:33:00,1.51427,796,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,18.6,-2.70459,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149075",2019-10-12 12:34:00,1.47975,739,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,18.9,-2.72916,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149076",2019-10-12 12:35:00,1.50722,788,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,19.1,-2.60694,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149077",2019-10-12 12:36:00,1.32713,792,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,19.8,-2.60883,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149078",2019-10-12 12:37:00,1.38431,801,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,19,-2.59686,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149079",2019-10-12 12:38:00,0.882353,795,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,20.3,-2.6145,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149080",2019-10-12 12:39:00,0.877145,769,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,21.1,-2.78586,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149081",2019-10-12 12:40:00,0.795664,790,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,21.4,-2.87469,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149082",2019-10-12 12:41:00,0.816516,784,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,20.6,-2.8224,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149083",2019-10-12 12:42:00,0.821656,785,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,20.7,-2.8602,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149084",2019-10-12 12:43:00,0.731863,798,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,20.9,-2.9547,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149085",2019-10-12 12:44:00,0.704692,698,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,22.2,-2.07396,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149086",2019-10-12 12:45:00,0.67218,796,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,23,-2.9673,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149087",2019-10-12 12:46:00,0.648438,830,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,23.5,-3.03156,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149088",2019-10-12 12:47:00,0.62521,825,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,22.9,-3.0618,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149089",2019-10-12 12:48:00,0.636164,846,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,22.1,-3.08259,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149090",2019-10-12 12:49:00,0.605041,861,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,22.6,-2.73483,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149091",2019-10-12 12:50:00,0.630866,846,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,22.6,-2.5704,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149092",2019-10-12 12:51:00,0.625036,832,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,22.2,-2.54457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149093",2019-10-12 12:52:00,0.581271,768,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,22.3,-2.54583,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149094",2019-10-12 12:53:00,0.952668,755,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,22.7,-2.56473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149095",2019-10-12 12:54:00,0.696536,716,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,23.1,-2.50236,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149096",2019-10-12 12:55:00,0.898888,597,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,22.9,-2.6523,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149097",2019-10-12 12:56:00,0.988626,810,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,23.4,-2.83752,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149098",2019-10-12 12:57:00,1.27537,816,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,23.9,-2.94903,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149099",2019-10-12 12:58:00,1.27779,844,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,24,-3.087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149100",2019-10-12 12:59:00,1.32695,822,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,24.2,-2.53449,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149101",2019-10-12 13:00:00,1.39568,666,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,24.1,-2.5893,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149102",2019-10-12 13:01:00,1.47274,716,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,23.8,-2.57166,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149103",2019-10-12 13:02:00,1.4754,794,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,23.5,-2.72286,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149104",2019-10-12 13:03:00,1.45454,739,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,22.8,-2.67876,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149105",2019-10-12 13:04:00,1.4428,749,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,23.1,-2.6019,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149106",2019-10-12 13:05:00,1.39828,782,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,23.8,-2.66427,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149107",2019-10-12 13:06:00,1.32575,772,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,23.4,-2.70459,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149108",2019-10-12 13:07:00,1.10447,797,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,21.6,-2.69766,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149109",2019-10-12 13:08:00,0.944534,808,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,21.4,-2.30769,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149110",2019-10-12 13:09:00,0.83903,813,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,21.2,-2.51433,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149111",2019-10-12 13:10:00,0.872289,850,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,21.2,-2.68443,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149112",2019-10-12 13:11:00,1.00296,836,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,21.3,-2.76633,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149113",2019-10-12 13:12:00,0.680042,838,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,21.7,-2.84067,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149114",2019-10-12 13:13:00,0.665579,853,0,24,22,22,19,30,27,27,0,0,23.5,22.5,22.5,22,24,23.5,23.5,21.1,-3.05046,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149115",2019-10-12 13:14:00,0.610973,872,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,21.2,-3.13803,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149116",2019-10-12 13:15:00,0.595004,885,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,22.1,-3.19473,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149117",2019-10-12 13:16:00,0.597529,910,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,22.3,-2.92761,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149118",2019-10-12 13:17:00,0.684213,926,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,22.8,-3.37869,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149119",2019-10-12 13:18:00,0.568826,919,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,22.2,-3.4587,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149120",2019-10-12 13:19:00,0.736179,940,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,22.1,-3.23379,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149121",2019-10-12 13:20:00,0.667948,943,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,22.7,-3.45303,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149122",2019-10-12 13:21:00,0.527046,952,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,24,-3.38814,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149123",2019-10-12 13:22:00,0.527842,958,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,24.6,-3.42846,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149124",2019-10-12 13:23:00,0.890405,969,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,24.6,-3.54753,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149125",2019-10-12 13:24:00,0.679114,922,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,24.5,-3.35349,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149126",2019-10-12 13:25:00,0.735793,845,0,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,24.4,-0.94563,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149127",2019-10-12 13:26:00,0.920281,853,1.221,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,24.7,0.55377,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149128",2019-10-12 13:27:00,1.11643,840,0.796,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,25.4,-0.2142,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149129",2019-10-12 13:28:00,1.26151,935,0.764,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,24.4,-2.37699,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149130",2019-10-12 13:29:00,1.36644,1001,0.764,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,24.7,-2.6397,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"149131",2019-10-12 13:30:00,1.41123,996,0.761,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,24,-2.50236,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"149132",2019-10-12 13:31:00,1.34601,933,0.752,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,25.6,-2.71971,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"149133",2019-10-12 13:32:00,1.47084,929,0.564,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,25.1,-2.95659,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"149134",2019-10-12 13:33:00,1.44501,954,0.347,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,26,-3.3201,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"149135",2019-10-12 13:34:00,1.38462,996,0.351,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,26.2,-3.43854,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"149136",2019-10-12 13:35:00,1.41829,1005,0.351,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,25.4,-3.47886,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"149137",2019-10-12 13:36:00,1.20743,960,0.349,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,25.7,-3.0996,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"149138",2019-10-12 13:37:00,1.16428,769,0.41,24,22,22,19,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,24.9,-3.18969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"149139",2019-10-12 13:38:00,0.877963,1005,0.53,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,23.5,-2.81043,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"149140",2019-10-12 13:39:00,0.807844,956,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,23.5,-3.59604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"149141",2019-10-12 13:40:00,0.782048,682,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,23.7,-2.38014,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"149142",2019-10-12 13:41:00,0.683808,732,0,24,22,22,19,30,27,27,0,0,23.5,22.5,23,22.5,24,23.5,24,22.9,-2.81043,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"149143",2019-10-12 13:42:00,0.652197,615,0,24,22,22,19,30,27,27,0,0,23.5,22.5,23,22.5,24,23.5,24,22.2,-2.13444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"149144",2019-10-12 13:43:00,0.616221,540,0,24,22,22,19,30,27,27,0,0,23.5,22.5,23,22.5,24,23.5,24,22.3,-1.87173,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"149145",2019-10-12 13:44:00,0.63053,500,0,24,22,22,19,30,27,27,0,0,23.5,22.5,23,22.5,24,23.5,24,23.3,-1.72116,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"149146",2019-10-12 13:45:00,0.550666,441,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,22.9,-1.55736,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"149147",2019-10-12 13:46:00,0.56067,415,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,22.1,-1.11006,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"149148",2019-10-12 13:47:00,0.582579,419,0.035,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,22.4,-1.13463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"149149",2019-10-12 13:48:00,0.529993,435,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,23.8,-1.24173,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"149150",2019-10-12 13:49:00,0.490405,449,0,24,22,22,19,30,27,27,0,0,23.5,22.5,23,22.5,24,23.5,24,22.4,-1.36206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149151",2019-10-12 13:50:00,0.474746,517,0,24,22,22,19,30,27,27,0,0,23.5,22.5,23,22.5,24,23.5,24,21.6,-2.1483,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149152",2019-10-12 13:51:00,0.41578,571,0,24,22,22,19,30,27,27,0,0,23.5,22.5,23,22.5,24,23.5,24,22.6,-2.19429,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149153",2019-10-12 13:52:00,0.521881,587,0,24,22,22,19,30,27,27,0,0,23.5,22.5,23,22.5,24,23.5,24,23.4,-2.2365,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149154",2019-10-12 13:53:00,0.821006,856,0,24,22,22,19,30,27,27,0,0,23.5,22.5,23,22.5,24,23.5,24,23.8,-3.09456,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149155",2019-10-12 13:54:00,0.619341,809,0,24,22,22,19,30,27,27,0,0,23.5,22.5,23,22.5,24,23.5,24,22.3,-3.0051,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149156",2019-10-12 13:55:00,0.729515,724,0,24,22,22,19,30,27,27,0,0,23.5,22.5,23,22.5,24,23.5,24,21.1,-3.23127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149157",2019-10-12 13:56:00,0.965149,996,0,24,22,22,19,30,27,27,0,0,23.5,22.5,23,22.5,24,23.5,24,20.7,-4.10886,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149158",2019-10-12 13:57:00,0.711423,983,0,24,22,22,19,30,27,27,0,0,23.5,22.5,23,22.5,24,23.5,24,21.1,-4.01373,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149159",2019-10-12 13:58:00,0.982788,964,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,21.5,-3.52296,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149160",2019-10-12 13:59:00,1.33686,926,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,21.8,-3.37176,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149161",2019-10-12 14:00:00,1.40898,884,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,22.3,-3.37113,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149162",2019-10-12 14:01:00,1.39952,843,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,22.2,-3.19536,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149163",2019-10-12 14:02:00,1.60214,842,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,22.4,-3.33333,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149164",2019-10-12 14:03:00,1.40723,866,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,22.5,-3.2571,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149165",2019-10-12 14:04:00,1.31848,637,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,23.5,24,22.6,-2.49606,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149166",2019-10-12 14:05:00,1.28201,577,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22,-2.0727,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149167",2019-10-12 14:06:00,1.21332,550,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.5,-1.95489,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149168",2019-10-12 14:07:00,1.00463,578,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.5,-1.82763,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149169",2019-10-12 14:08:00,0.952773,595,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.3,-1.9215,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149170",2019-10-12 14:09:00,0.846531,649,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.7,-2.21193,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149171",2019-10-12 14:10:00,0.797711,633,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.3,-2.2491,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149172",2019-10-12 14:11:00,0.556733,688,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.9,-2.62962,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149173",2019-10-12 14:12:00,0.703114,677,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.2,-2.44314,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149174",2019-10-12 14:13:00,0.66203,671,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.3,-2.52189,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149175",2019-10-12 14:14:00,0.592839,654,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.3,-2.3877,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149176",2019-10-12 14:15:00,0.622149,664,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.2,-2.41416,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149177",2019-10-12 14:16:00,0.597464,535,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.2,-1.93662,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149178",2019-10-12 14:17:00,0.573704,559,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.5,-2.04939,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149179",2019-10-12 14:18:00,0.493959,558,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.2,-2.00151,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149180",2019-10-12 14:19:00,0.576043,567,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,20.9,-2.11428,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149181",2019-10-12 14:20:00,0.555551,637,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.2,-2.26233,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149182",2019-10-12 14:21:00,0.549594,605,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,23.2,-2.18736,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149183",2019-10-12 14:22:00,0.732535,634,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,23.3,-2.21949,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
