"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"149184",2019-10-12 14:23:00,0.837651,642,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,23.7,-2.50803,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149185",2019-10-12 14:24:00,0.495752,626,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,23.6,-2.31903,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149186",2019-10-12 14:25:00,0.607842,603,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,23.6,-2.35683,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149187",2019-10-12 14:26:00,1.02808,723,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,23.4,-2.71026,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149188",2019-10-12 14:27:00,1.14893,647,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,24,-1.73817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149189",2019-10-12 14:28:00,1.24862,570,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.5,-1.62666,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149190",2019-10-12 14:29:00,1.23951,487,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,23.5,-1.4301,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149191",2019-10-12 14:30:00,1.36094,511,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.8,-1.51326,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149192",2019-10-12 14:31:00,1.34068,626,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.2,-2.39022,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149193",2019-10-12 14:32:00,1.47067,846,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.2,-3.32262,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149194",2019-10-12 14:33:00,1.18911,858,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.9,-3.43539,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149195",2019-10-12 14:34:00,1.36834,802,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.1,-3.18843,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149196",2019-10-12 14:35:00,1.29667,817,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22,-3.1185,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149197",2019-10-12 14:36:00,1.12336,852,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.5,-3.17709,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149198",2019-10-12 14:37:00,0.927947,847,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.6,-3.35916,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149199",2019-10-12 14:38:00,0.799808,907,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.6,-3.47886,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149200",2019-10-12 14:39:00,0.755484,917,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.3,-3.49209,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149201",2019-10-12 14:40:00,0.707447,931,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.9,-3.40893,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149202",2019-10-12 14:41:00,0.648307,895,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.3,-3.38625,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149203",2019-10-12 14:42:00,0.635022,874,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.7,-2.98872,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149204",2019-10-12 14:43:00,0.579267,716,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.5,-2.66049,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149205",2019-10-12 14:44:00,0.360042,675,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.3,-2.22579,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149206",2019-10-12 14:45:00,0.670483,630,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.2,-2.57733,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149207",2019-10-12 14:46:00,0.50509,676,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.4,-2.61513,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149208",2019-10-12 14:47:00,0.51112,682,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,23.4,-2.07396,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149209",2019-10-12 14:48:00,0.531628,655,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,23.5,-1.92906,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149210",2019-10-12 14:49:00,0.530572,659,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,23.4,-2.13003,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149211",2019-10-12 14:50:00,0.497186,689,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,23.4,-2.4003,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149212",2019-10-12 14:51:00,0,792,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,23.8,-3.08196,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149213",2019-10-12 14:52:00,0.957353,403,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.9,-1.28079,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149214",2019-10-12 14:53:00,0.72428,366,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,23.6,-0.97776,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149215",2019-10-12 14:54:00,0.538088,278,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.6,-0.75663,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149216",2019-10-12 14:55:00,0.64587,245,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.8,-0.70182,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149217",2019-10-12 14:56:00,0.851681,251,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.5,-0.75852,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149218",2019-10-12 14:57:00,0.986251,298,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.3,-0.98343,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149219",2019-10-12 14:58:00,1.05195,295,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.2,-1.0395,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149220",2019-10-12 14:59:00,1.22108,319,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.9,-0.94626,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149221",2019-10-12 15:00:00,1.39257,312,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.6,-1.18503,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149222",2019-10-12 15:01:00,1.33334,414,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.6,-1.6947,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149223",2019-10-12 15:02:00,1.32123,362,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.2,-1.6632,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149224",2019-10-12 15:03:00,1.25561,467,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.5,-1.49499,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149225",2019-10-12 15:04:00,1.30234,433,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.5,-1.44963,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149226",2019-10-12 15:05:00,1.49075,385,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.1,-1.40553,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149227",2019-10-12 15:06:00,1.1404,435,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.4,-1.15605,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149228",2019-10-12 15:07:00,1.01256,498,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.8,-1.38789,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149229",2019-10-12 15:08:00,0.909741,540,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.6,-1.60776,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149230",2019-10-12 15:09:00,0.818061,580,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.9,-1.92843,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149231",2019-10-12 15:10:00,0.760495,631,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.7,-2.33289,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149232",2019-10-12 15:11:00,0.719327,676,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.3,-2.53386,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149233",2019-10-12 15:12:00,0.848105,667,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.1,-2.22516,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149234",2019-10-12 15:13:00,0.624231,704,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.6,-2.73798,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149235",2019-10-12 15:14:00,0.601747,685,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.4,-2.74239,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149236",2019-10-12 15:15:00,0.566567,719,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.3,-1.56429,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149237",2019-10-12 15:16:00,0.524476,285,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22,-0.86373,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149238",2019-10-12 15:17:00,0.554486,264,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.1,-0.81585,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"149239",2019-10-12 15:18:00,0,253,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.7,-0.77553,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1,1
"149240",2019-10-12 15:19:00,0.482187,248,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.6,-0.7686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149241",2019-10-12 15:20:00,0.701424,247,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.7,-0.77616,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149242",2019-10-12 15:21:00,0.555046,255,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.4,-0.81963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149243",2019-10-12 15:22:00,0.841346,270,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.7,-0.86373,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149244",2019-10-12 15:23:00,0.821977,301,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.3,-0.86436,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149245",2019-10-12 15:24:00,0.588626,525,0,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.5,-1.1025,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149246",2019-10-12 15:25:00,0.853105,498,0.62,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.9,-1.10439,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149247",2019-10-12 15:26:00,0.935789,550,0.749,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.8,-2.19807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149248",2019-10-12 15:27:00,1.07164,758,0.75,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,23.6,-2.09349,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149249",2019-10-12 15:28:00,1.18292,715,0.745,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,24.3,-1.52523,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149250",2019-10-12 15:29:00,1.24472,509,0.74,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,23.8,-1.02564,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149251",2019-10-12 15:30:00,1.3418,636,0.494,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.3,-1.8396,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149252",2019-10-12 15:31:00,1.32256,654,0.509,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.7,-1.68903,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149253",2019-10-12 15:32:00,1.38977,661,0.506,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.7,-1.78164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149254",2019-10-12 15:33:00,1.28041,583,0.609,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,22.3,-1.70667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149255",2019-10-12 15:34:00,1.20482,565,0.767,24,22,22,19,30,27,27,0,0,24,22.5,23,22.5,24,24,24,21.6,-1.36017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149256",2019-10-12 15:35:00,1.11651,545,1.049,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24,24,24,21.4,-0.90153,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149257",2019-10-12 15:36:00,0.871388,509,1.049,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24,24,24,21.7,-0.8631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149258",2019-10-12 15:37:00,0.774021,543,1.05,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24,24,24,21.6,-0.945,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149259",2019-10-12 15:38:00,0.684386,545,1.048,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24,21.8,-1.24236,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149260",2019-10-12 15:39:00,0.648587,546,1.047,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24,21.8,-0.91413,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149261",2019-10-12 15:40:00,0.514959,449,1.04,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24,21.8,-0.6804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149262",2019-10-12 15:41:00,0.487696,426,0.987,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24,22.7,-0.28854,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149263",2019-10-12 15:42:00,0.469909,427,1.422,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24,22.3,-0.62118,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149264",2019-10-12 15:43:00,0.449678,362,1.416,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24,21.7,0.32571,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149265",2019-10-12 15:44:00,0.415565,233,1.417,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24,21.6,0.5166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149266",2019-10-12 15:45:00,0,255,1.42,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24,21.9,0.126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149267",2019-10-12 15:46:00,0.445985,254,1.061,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24,21.6,0.1575,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149268",2019-10-12 15:47:00,0.385085,304,1.062,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24,21.4,-0.01449,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149269",2019-10-12 15:48:00,0,212,1.066,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24,21.6,0.38178,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149270",2019-10-12 15:49:00,0.397085,203,1.076,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,22.1,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149271",2019-10-12 15:50:00,0.385491,200,1.073,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,22.5,0.77616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149272",2019-10-12 15:51:00,0.370802,196,1.067,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,22,0.75348,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149273",2019-10-12 15:52:00,0.377596,202,1.069,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,21.6,0.6426,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149274",2019-10-12 15:53:00,0.357271,210,1.068,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,22.1,0.4977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149275",2019-10-12 15:54:00,0.369726,229,1.064,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,21.6,0.2205,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149276",2019-10-12 15:55:00,0.357961,267,1.065,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,21.3,0.13041,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149277",2019-10-12 15:56:00,0.345323,378,1.068,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,21.3,-0.38745,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149278",2019-10-12 15:57:00,0.338786,627,1.065,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,21.7,-1.21842,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149279",2019-10-12 15:58:00,0.540878,549,1.063,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,21.9,-1.12896,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149280",2019-10-12 15:59:00,0.433171,457,0.183,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,22.3,-1.81125,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149281",2019-10-12 16:00:00,0.34628,495,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,22.2,-1.47924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149282",2019-10-12 16:01:00,0.353694,593,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,22.3,-2.00844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149283",2019-10-12 16:02:00,0.354847,658,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,22.4,-1.78038,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149284",2019-10-12 16:03:00,0.343973,636,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,21.9,-2.1231,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149285",2019-10-12 16:04:00,0.333359,707,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,22.1,-2.394,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149286",2019-10-12 16:05:00,0,668,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,22.1,-2.11743,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149287",2019-10-12 16:06:00,0.474614,565,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,22.5,-1.85283,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149288",2019-10-12 16:07:00,0.311879,531,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,22.6,-1.69533,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149289",2019-10-12 16:08:00,0.404542,551,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,22.4,-1.7766,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149290",2019-10-12 16:09:00,0.369215,626,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,22.1,-2.0286,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149291",2019-10-12 16:10:00,0.440385,578,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,22.3,-1.42569,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149292",2019-10-12 16:11:00,0.384053,608,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,22.5,-1.44081,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149293",2019-10-12 16:12:00,0.438208,488,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,22.4,-1.1592,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149294",2019-10-12 16:13:00,0.374748,465,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,22.3,-1.17054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149295",2019-10-12 16:14:00,0.379963,429,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,21.9,-1.3041,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149296",2019-10-12 16:15:00,0.386288,316,0,24,22,22,19,30,27,27,0,0,24,23,23,22.5,24.5,24,24.5,21.7,-0.97335,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149297",2019-10-12 16:16:00,0.42372,347,0,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,22.1,-1.02753,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149298",2019-10-12 16:17:00,0.472716,385,0,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,22.1,-1.15416,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149299",2019-10-12 16:18:00,0.510491,385,0,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.7,-1.0584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149300",2019-10-12 16:19:00,0.530435,418,0,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.5,-1.2915,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149301",2019-10-12 16:20:00,0.5679,417,0,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.5,-1.17936,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149302",2019-10-12 16:21:00,0.591927,413,0.037,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.7,-1.17999,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149303",2019-10-12 16:22:00,0.566181,418,0,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,22.1,-1.07919,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149304",2019-10-12 16:23:00,0.489315,375,0,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,22.2,-1.02501,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149305",2019-10-12 16:24:00,0.447236,354,0.104,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.8,-0.84609,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149306",2019-10-12 16:25:00,0.551472,283,0.104,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.9,-0.63063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149307",2019-10-12 16:26:00,0.489089,259,0.065,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.6,-0.5922,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149308",2019-10-12 16:27:00,0.405758,304,0,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.8,-0.79443,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149309",2019-10-12 16:28:00,0.37071,474,0,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.8,-1.32426,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149310",2019-10-12 16:29:00,0.363511,405,0.106,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.4,-1.16613,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149311",2019-10-12 16:30:00,0.359465,508,0.106,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.4,-1.43073,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149312",2019-10-12 16:31:00,0.357518,478,0.088,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.3,-1.30473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149313",2019-10-12 16:32:00,0.432891,485,0.065,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.4,-1.03509,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149314",2019-10-12 16:33:00,0.352565,458,0.035,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.5,-0.85113,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149315",2019-10-12 16:34:00,0.35676,448,0,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.6,-0.80703,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149316",2019-10-12 16:35:00,0,332,0,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.3,-0.6048,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149317",2019-10-12 16:36:00,0.360018,479,2.138,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.4,1.02627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149318",2019-10-12 16:37:00,0.360905,420,2.127,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,20.9,1.20141,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149319",2019-10-12 16:38:00,0.344375,495,2.087,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.4,0.75474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149320",2019-10-12 16:39:00,0,464,2.114,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.2,0.81648,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149321",2019-10-12 16:40:00,0.341212,450,2.115,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.1,0.7749,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149322",2019-10-12 16:41:00,0.359181,476,2.127,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.2,0.82971,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149323",2019-10-12 16:42:00,0.374961,439,2.121,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.9,0.89397,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149324",2019-10-12 16:43:00,0.33881,408,2.101,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,22,0.9702,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149325",2019-10-12 16:44:00,0.337295,396,2.123,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,22,1.0521,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149326",2019-10-12 16:45:00,0.332831,476,2.122,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.4,0.78057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149327",2019-10-12 16:46:00,0.383027,467,0,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.4,-1.31733,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149328",2019-10-12 16:47:00,0.364345,463,2.14,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.6,0.89397,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149329",2019-10-12 16:48:00,0.34601,450,2.108,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.7,0.92547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149330",2019-10-12 16:49:00,0.347777,443,2.13,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.4,1.03194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149331",2019-10-12 16:50:00,0.371476,416,2.123,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.3,1.17684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149332",2019-10-12 16:51:00,0.362538,410,2.133,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.5,1.13778,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149333",2019-10-12 16:52:00,0,409,2.133,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.9,1.17621,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149334",2019-10-12 16:53:00,0.317604,390,2.094,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.7,1.27764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149335",2019-10-12 16:54:00,0.346434,351,0.09,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24,24.5,21.4,-0.36666,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149336",2019-10-12 16:55:00,0.350687,332,0.093,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24.5,24.5,21.5,-0.31815,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149337",2019-10-12 16:56:00,0.367859,332,0.114,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,24.5,21.5,-0.32823,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149338",2019-10-12 16:57:00,0.43764,305,0.114,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,24.5,21.4,-0.35406,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149339",2019-10-12 16:58:00,0.367598,327,0.09,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,24.5,21.2,-0.67662,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149340",2019-10-12 16:59:00,0.484907,347,0.093,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,24.5,21.1,-0.70686,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149341",2019-10-12 17:00:00,0.359885,281,0.046,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,24.5,21.1,-0.44793,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149342",2019-10-12 17:01:00,0.422778,325,0.113,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,24.5,21.1,-0.60039,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149343",2019-10-12 17:02:00,0.372046,312,0.113,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,24.5,21.1,-0.60669,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149344",2019-10-12 17:03:00,0.359502,244,0.092,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,24.5,21.1,-0.38556,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149345",2019-10-12 17:04:00,0.361347,267,0.092,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,24.5,21.1,-0.46683,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149346",2019-10-12 17:05:00,0.35058,287,0.069,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,24.5,21.1,-0.39249,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149347",2019-10-12 17:06:00,0.428592,204,0.113,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,24.5,21.1,-0.22806,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149348",2019-10-12 17:07:00,0.361561,162,0.113,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,24.5,21,-0.13356,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149349",2019-10-12 17:08:00,0.35818,149,0.092,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,24.5,21,-0.09576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149350",2019-10-12 17:09:00,0.443434,144,0.092,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,24.5,21,-0.00693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149351",2019-10-12 17:10:00,0.357627,143,0.111,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,24.5,21,-0.05859,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149352",2019-10-12 17:11:00,0.376482,146,0.108,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,24.5,20.9,-0.08442,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149353",2019-10-12 17:12:00,0.375274,157,0.058,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,24.5,20.9,-0.14742,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149354",2019-10-12 17:13:00,0.40042,147,0.092,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,24.5,20.8,1.31418,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149355",2019-10-12 17:14:00,0.357201,154,0.092,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,24.5,20.7,-0.13923,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149356",2019-10-12 17:15:00,0.359933,220,0.113,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,24.5,20.7,-0.26019,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149357",2019-10-12 17:16:00,0.385329,208,0.113,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,24.5,20.7,0.00252,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149358",2019-10-12 17:17:00,0.34778,263,0.06,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,24.5,20.7,0.03654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149359",2019-10-12 17:18:00,0.377543,262,0.092,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,24.5,20.8,0.03654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149360",2019-10-12 17:19:00,0.332473,243,0.092,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,20.8,0.04158,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149361",2019-10-12 17:20:00,0,208,0.113,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,20.8,-0.00945,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149362",2019-10-12 17:21:00,0.423757,187,0.115,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,20.9,-0.19593,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149363",2019-10-12 17:22:00,0,187,0.06,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,20.9,-0.2142,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149364",2019-10-12 17:23:00,0.344591,194,0.113,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,21,-0.19026,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149365",2019-10-12 17:24:00,0.329474,210,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,21,-0.22113,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149366",2019-10-12 17:25:00,0.342373,225,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,21,-0.2646,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149367",2019-10-12 17:26:00,0,239,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,20.9,-0.35847,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149368",2019-10-12 17:27:00,0.335419,235,0.11,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,20.9,-0.29106,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149369",2019-10-12 17:28:00,0.528781,194,0.057,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,21,-0.23436,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149370",2019-10-12 17:29:00,0,167,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,21.1,-0.20349,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149371",2019-10-12 17:30:00,0.306263,148,0.057,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,21.1,-0.12222,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149372",2019-10-12 17:31:00,0.309269,145,0.092,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,21.1,-0.19719,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149373",2019-10-12 17:32:00,0,144,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,21.2,-0.19026,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149374",2019-10-12 17:33:00,0,144,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,21.2,-0.21357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149375",2019-10-12 17:34:00,0,140,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,21.2,-0.11529,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149376",2019-10-12 17:35:00,0,134,0.113,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,21.2,-0.09513,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149377",2019-10-12 17:36:00,0,130,0.092,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,21.3,-0.12789,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149378",2019-10-12 17:37:00,0,126,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,21.3,-0.15876,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149379",2019-10-12 17:38:00,0.309109,124,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,21.4,-0.08946,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149380",2019-10-12 17:39:00,0.321748,122,2.091,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,21.5,2.02104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149381",2019-10-12 17:40:00,0.330419,120,2.084,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,21.4,2.38329,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149382",2019-10-12 17:41:00,0.33529,117,2.046,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,21.3,2.39841,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149383",2019-10-12 17:42:00,0.324137,113,0.094,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,21.3,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149384",2019-10-12 17:43:00,0.351677,110,0.094,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,21.2,0.28854,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149385",2019-10-12 17:44:00,0.345074,108,0.108,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,21.2,0.06804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149386",2019-10-12 17:45:00,0.361569,103,2.082,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,21.1,2.15964,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149387",2019-10-12 17:46:00,0,99,2.052,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,21,2.14452,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149388",2019-10-12 17:47:00,0,95,2.081,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,21,2.17287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149389",2019-10-12 17:48:00,0.3114,92,2.087,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,20.8,2.17161,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149390",2019-10-12 17:49:00,0.355863,91,2.099,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,20.7,2.1672,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149391",2019-10-12 17:50:00,0.373471,90,2.099,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,20.6,2.17287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149392",2019-10-12 17:51:00,0,89,0.06,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,20.5,0.10017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149393",2019-10-12 17:52:00,0.346959,87,0.095,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,20.4,0.126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149394",2019-10-12 17:53:00,0,86,0.028,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,20.5,0.14427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149395",2019-10-12 17:54:00,0.375505,83,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,20.6,0.14931,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149396",2019-10-12 17:55:00,0.425288,80,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,20.7,0.15498,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149397",2019-10-12 17:56:00,0.331974,78,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,20.7,0.19467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149398",2019-10-12 17:57:00,0.37519,75,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,20.7,0.19404,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149399",2019-10-12 17:58:00,0.359916,74,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,20.7,1.70667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149400",2019-10-12 17:59:00,0.368183,70,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,20.5,0.34713,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149401",2019-10-12 18:00:00,0.487129,67,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,20.3,0.26964,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149402",2019-10-12 18:01:00,0.361811,65,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,20.2,0.29484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149403",2019-10-12 18:02:00,0.368308,64,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,20.1,0.28287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149404",2019-10-12 18:03:00,0.38438,62,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,20,0.29484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149405",2019-10-12 18:04:00,0.371307,59,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,19.9,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149406",2019-10-12 18:05:00,0.356645,58,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,24.5,24.5,25,19.9,0.54747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149407",2019-10-12 18:06:00,0.342591,59,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.8,0.6363,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149408",2019-10-12 18:07:00,0.349495,58,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.8,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149409",2019-10-12 18:08:00,0.334469,57,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.8,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149410",2019-10-12 18:09:00,0.325352,56,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.8,0.42714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149411",2019-10-12 18:10:00,0.314724,55,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.9,0.29484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149412",2019-10-12 18:11:00,0,55,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.8,0.28665,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149413",2019-10-12 18:12:00,0,53,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.8,0.29547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149414",2019-10-12 18:13:00,0,52,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.8,0.30744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149415",2019-10-12 18:14:00,0,50,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.7,0.31311,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149416",2019-10-12 18:15:00,0.541098,49,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.7,0.315,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149417",2019-10-12 18:16:00,0.375503,48,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.6,0.31941,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149418",2019-10-12 18:17:00,0.317918,47,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.6,0.33327,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149419",2019-10-12 18:18:00,0,45,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.6,0.34209,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149420",2019-10-12 18:19:00,0,42,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.5,0.34587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149421",2019-10-12 18:20:00,0.409167,39,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.5,0.37611,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149422",2019-10-12 18:21:00,0,37,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.5,0.38871,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149423",2019-10-12 18:22:00,0.309233,35,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.4,0.40824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149424",2019-10-12 18:23:00,0.425197,32,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.4,0.42462,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149425",2019-10-12 18:24:00,0.336173,30,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.4,0.43155,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149426",2019-10-12 18:25:00,0.32947,30,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.3,0.44037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149427",2019-10-12 18:26:00,0.335072,25,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.3,0.45171,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149428",2019-10-12 18:27:00,0.596244,22,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.3,0.45927,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149429",2019-10-12 18:28:00,0.349677,23,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.2,0.46557,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149430",2019-10-12 18:29:00,0.337946,20,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.2,0.49014,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149431",2019-10-12 18:30:00,0.328567,18,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.2,0.52101,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149432",2019-10-12 18:31:00,0.349302,17,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.2,0.53361,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149433",2019-10-12 18:32:00,0.33854,16,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.1,0.89901,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149434",2019-10-12 18:33:00,0.314691,16,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.1,0.90657,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149435",2019-10-12 18:34:00,0,15,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.1,0.88011,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149436",2019-10-12 18:35:00,0.353346,12,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.1,0.76797,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149437",2019-10-12 18:36:00,0.392696,12,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.1,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149438",2019-10-12 18:37:00,0.374713,11,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.1,0.57141,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149439",2019-10-12 18:38:00,0.498188,10,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.2,0.56448,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149440",2019-10-12 18:39:00,0.385234,9,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.2,0.56637,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149441",2019-10-12 18:40:00,0,9,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.3,0.56826,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149442",2019-10-12 18:41:00,0.778088,8,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.4,0.57771,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149443",2019-10-12 18:42:00,0.537607,7,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.5,0.57141,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149444",2019-10-12 18:43:00,0.426194,7,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.7,0.56007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149445",2019-10-12 18:44:00,0.403791,6,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,20.1,0.5544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149446",2019-10-12 18:45:00,0.406774,5,0.556,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,20.1,1.04832,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149447",2019-10-12 18:46:00,0.380326,6,0.724,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.9,1.22787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149448",2019-10-12 18:47:00,0,6,0.972,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.4,1.42947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149449",2019-10-12 18:48:00,0.391529,7,0.974,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.1,1.4175,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149450",2019-10-12 18:49:00,0.337039,7,0.969,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.4,1.42569,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149451",2019-10-12 18:50:00,0.324781,8,0.965,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.5,1.41624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149452",2019-10-12 18:51:00,0.322356,8,0.96,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.7,1.40427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149453",2019-10-12 18:52:00,0.309329,8,0.177,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.7,0.59724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149454",2019-10-12 18:53:00,0.368942,8,0.179,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,24.5,24.5,25,19.8,0.60669,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149455",2019-10-12 18:54:00,0,0,0.179,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,25,24.5,25,19.8,0.60291,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149456",2019-10-12 18:55:00,0.315294,0,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,25,24.5,25,19.8,0.5796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149457",2019-10-12 18:56:00,0.307409,0,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,25,24.5,25,19,0.59094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149458",2019-10-12 18:57:00,0.310492,0,0,24,22,22,19,30,27,27,0,0,24,23.5,23.5,23,25,24.5,25,18.5,0.58338,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"149459",2019-10-12 18:58:00,0.321366,0,0,24,22,22,19,30,27,27,0,0,23.5,23.5,23.5,23,25,24.5,25,18.6,0.6237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149460",2019-10-12 18:59:00,0.324372,0,0,24,22,22,19,30,27,27,0,0,23.5,23.5,23.5,23,25,24.5,25,18.5,0.98595,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149461",2019-10-12 19:00:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,23.5,23.5,23,25,24.5,25,18.6,1.008,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149462",2019-10-12 19:01:00,0.338989,0,0,24,22,22,19,30,27,27,0,0,23.5,23.5,23.5,23,25,24.5,25,18.5,0.94122,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149463",2019-10-12 19:02:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,23.5,23.5,23,25,24.5,25,18.3,0.8568,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149464",2019-10-12 19:03:00,0.917095,0,0,24,22,22,19,30,27,27,0,0,23.5,23.5,23.5,23,25,24.5,25,18.2,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149465",2019-10-12 19:04:00,0.444985,0,0,24,22,22,19,30,27,27,0,0,23.5,23.5,23.5,23,25,24.5,25,18.2,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149466",2019-10-12 19:05:00,0.622286,0,0,24,22,22,19,30,27,27,0,0,23.5,23.5,23.5,23,25,24.5,25,18.1,0.58464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149467",2019-10-12 19:06:00,0.784428,0,0,24,22,22,19,30,27,27,0,0,23.5,23.5,23.5,23,25,24.5,25,18.1,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149468",2019-10-12 19:07:00,1.09878,0,0,24,22,22,19,30,27,27,0,0,23.5,23.5,23.5,23,25,24.5,25,18.2,0.58464,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"149469",2019-10-12 19:08:00,1.25741,0,0,24,22,22,19,30,27,27,0,0,23.5,23,23.5,23,25,24.5,25,18.2,0.57267,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149470",2019-10-12 19:09:00,1.41397,0,0,24,22,22,19,30,27,27,0,0,23.5,23,23.5,23,25,24.5,25,18.1,0.56637,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149471",2019-10-12 19:10:00,1.53956,0,0,24,22,22,19,30,27,27,0,0,23.5,23,23.5,23,25,24.5,25,18.2,0.57267,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149472",2019-10-12 19:11:00,1.53089,0,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,25,24.5,25,18,0.56637,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149473",2019-10-12 19:12:00,1.47806,0,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,25,24.5,25,18,0.57204,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149474",2019-10-12 19:13:00,1.53801,0,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,25,24.5,25,18.1,0.57834,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149475",2019-10-12 19:14:00,1.24155,0,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,25,24.5,25,18.2,0.57204,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149476",2019-10-12 19:15:00,1.16329,0,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,25,24.5,25,18,0.59031,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149477",2019-10-12 19:16:00,0.988109,0,0,24,22,22,19,30,27,27,0,0,23.5,23,23.5,23,25,24.5,25,18.1,0.59157,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149478",2019-10-12 19:17:00,0.839229,0,0,24,22,22,19,30,27,27,0,0,23.5,23,23.5,23,25,24.5,25,18.1,0.57834,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149479",2019-10-12 19:18:00,0.782713,0,0,24,22,22,19,30,27,27,0,0,23.5,23,23.5,23,25,24.5,25,18.1,0.58527,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149480",2019-10-12 19:19:00,0.727328,0,0,24,22,22,19,30,27,27,0,0,23.5,23,23.5,23,25,24.5,25,18,0.58527,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149481",2019-10-12 19:20:00,0.618113,0,0,24,22,22,19,30,27,27,0,0,23.5,23,23.5,23,25,24.5,25,17.9,0.5796,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149482",2019-10-12 19:21:00,0.48276,0,0,24,22,22,19,30,27,27,0,0,23.5,23,23.5,23,25,24.5,25,17.9,0.58527,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149483",2019-10-12 19:22:00,0.551937,0,0,24,22,22,19,30,27,27,0,0,23.5,23,23.5,23,25,24.5,25,17.8,0.59661,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149484",2019-10-12 19:23:00,0.542794,0,0,24,22,22,19,30,27,27,0,0,23.5,23,23.5,23,25,24,25,17.8,0.57897,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149485",2019-10-12 19:24:00,0.532628,0,0,24,22,22,19,30,27,27,0,0,23.5,23,23.5,23,25,24,25,17.9,0.5796,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149486",2019-10-12 19:25:00,0.600949,0,0,24,22,22,19,30,27,27,0,0,23.5,23,23.5,23,25,24,25,17.9,0.58527,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149487",2019-10-12 19:26:00,0.467105,0,0,24,22,22,19,30,27,27,0,0,23.5,23,23.5,23,25,24,25,17.8,0.57141,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149488",2019-10-12 19:27:00,0.586318,0,0,24,22,22,19,30,27,27,0,0,23.5,23,23.5,23,25,24,25,17.8,0.5607,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"149489",2019-10-12 19:28:00,0.490113,0,0,24,22,22,19,30,27,27,0,0,23.5,23,23.5,23,25,24,25,17.8,0.55944,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"149490",2019-10-12 19:29:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,23,23.5,23,25,24,25,17.7,0.5481,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"149491",2019-10-12 19:30:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,23,23.5,23,25,24,25,17.7,0.90657,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"149492",2019-10-12 19:31:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,23,23.5,23,25,24,25,17.8,0.94437,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"149493",2019-10-12 19:32:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,23,23.5,23,25,24,25,17.8,1.10187,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"149494",2019-10-12 19:33:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,25,24,25,17.9,0.87066,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"149495",2019-10-12 19:34:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,25,24,25,17.8,0.73647,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"149496",2019-10-12 19:35:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,25,24,25,17.7,0.82467,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"149497",2019-10-12 19:36:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,25,24,25,17.7,0.99288,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"149498",2019-10-12 19:37:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,25,24,25,17.6,0.99855,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"149499",2019-10-12 19:38:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,25,24,25,17.5,0.77364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
