"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"149500",2019-10-12 19:39:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23.5,23,25,24,25,17.5,0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149501",2019-10-12 19:40:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23,23,25,24,25,17.4,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149502",2019-10-12 19:41:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23,23,25,24,25,17.4,0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149503",2019-10-12 19:42:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23,23,25,24,25,17.4,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149504",2019-10-12 19:43:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23,23,25,24,25,17.5,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149505",2019-10-12 19:44:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23,23,25,24,25,17.4,0.99162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149506",2019-10-12 19:45:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23,23,25,24,25,17.3,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149507",2019-10-12 19:46:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23,23,25,24,25,17.3,0.75222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149508",2019-10-12 19:47:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23,23,25,24,25,17.3,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149509",2019-10-12 19:48:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23,23,25,24,25,17.2,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149510",2019-10-12 19:49:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23,23,25,24,25,17.2,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149511",2019-10-12 19:50:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23,23,25,24.5,25,17.2,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149512",2019-10-12 19:51:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23,23,25,24.5,25,17.2,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149513",2019-10-12 19:52:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23,23,25,24.5,25,17.1,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149514",2019-10-12 19:53:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23,23,25,24.5,25,17.2,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149515",2019-10-12 19:54:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23,23,25,24.5,25,17.2,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149516",2019-10-12 19:55:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23,23,25,24.5,25,17.2,0.76041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149517",2019-10-12 19:56:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23,23,25,24.5,25,17,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149518",2019-10-12 19:57:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23,23,25,24.5,25,17,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149519",2019-10-12 19:58:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23,23,25,24.5,25,17.1,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149520",2019-10-12 19:59:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23,23,25,24.5,25,17.1,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149521",2019-10-12 20:00:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23,23,25,24.5,25,17,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149522",2019-10-12 20:01:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23,23,25,24.5,25,17,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149523",2019-10-12 20:02:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23,23,25,24.5,25,17,1.10754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149524",2019-10-12 20:03:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23,23,25,24.5,25,17,1.17684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149525",2019-10-12 20:04:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23,23,25,24.5,25,17.1,1.1466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149526",2019-10-12 20:05:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23,23,25,24.5,25,17.2,1.00737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149527",2019-10-12 20:06:00,0,0,0,24,22,22,19,30,27,27,0,0,24,23,23,23,24.5,24.5,25,17.3,0.98217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149528",2019-10-12 20:07:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,25,17.3,0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149529",2019-10-12 20:08:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,25,17.3,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149530",2019-10-12 20:09:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,25,17.4,0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149531",2019-10-12 20:10:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,25,24.5,25,17.3,0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149532",2019-10-12 20:11:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,25,24.5,25,17.3,0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149533",2019-10-12 20:12:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,25,24.5,25,17.1,0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149534",2019-10-12 20:13:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,25,24.5,25,17.2,0.81144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149535",2019-10-12 20:14:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,25,24.5,25,17.4,0.84294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149536",2019-10-12 20:15:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,25,17.4,0.83349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149537",2019-10-12 20:16:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,25,17.4,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149538",2019-10-12 20:17:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,25,17.4,0.83664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149539",2019-10-12 20:18:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,24.5,17.4,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149540",2019-10-12 20:19:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,24.5,17.4,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149541",2019-10-12 20:20:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,24.5,17.4,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149542",2019-10-12 20:21:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,24.5,17.4,0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149543",2019-10-12 20:22:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,25,17.4,0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149544",2019-10-12 20:23:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,25,17.4,0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149545",2019-10-12 20:24:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,25,17.4,0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149546",2019-10-12 20:25:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,25,17.3,0.82845,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149547",2019-10-12 20:26:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,25,17.2,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149548",2019-10-12 20:27:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,24.5,17,0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149549",2019-10-12 20:28:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,25,24.5,24.5,17.1,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149550",2019-10-12 20:29:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,25,24.5,24.5,17,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149551",2019-10-12 20:30:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,25,24.5,24.5,17,0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149552",2019-10-12 20:31:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,25,24.5,24.5,17.2,0.82719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149553",2019-10-12 20:32:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,25,24.5,24.5,17.1,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149554",2019-10-12 20:33:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,25,24.5,24.5,17.3,0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149555",2019-10-12 20:34:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,25,24.5,24.5,17.1,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149556",2019-10-12 20:35:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,25,24.5,24.5,17.1,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149557",2019-10-12 20:36:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,25,24.5,24.5,17,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149558",2019-10-12 20:37:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,24.5,17,1.1466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149559",2019-10-12 20:38:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,24.5,16.9,1.20834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149560",2019-10-12 20:39:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,24.5,16.9,1.18314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149561",2019-10-12 20:40:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,24.5,16.8,1.05777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149562",2019-10-12 20:41:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,24.5,16.7,0.97461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149563",2019-10-12 20:42:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,24.5,16.5,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149564",2019-10-12 20:43:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,24.5,16.6,0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149565",2019-10-12 20:44:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,24.5,16.7,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149566",2019-10-12 20:45:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,24.5,16.7,0.81144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149567",2019-10-12 20:46:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,24.5,16.6,0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149568",2019-10-12 20:47:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,24.5,16.8,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149569",2019-10-12 20:48:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,24.5,16.7,0.80766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149570",2019-10-12 20:49:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,24.5,16.7,0.81081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149571",2019-10-12 20:50:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,24.5,16.7,0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149572",2019-10-12 20:51:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,24.5,16.7,0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149573",2019-10-12 20:52:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,24.5,16.8,0.80073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149574",2019-10-12 20:53:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,24.5,17,0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149575",2019-10-12 20:54:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,24.5,17.1,0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149576",2019-10-12 20:55:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,24.5,16.9,0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149577",2019-10-12 20:56:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,24.5,17.1,0.9261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149578",2019-10-12 20:57:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,24.5,17,0.8127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149579",2019-10-12 20:58:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,24.5,16.8,0.92799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149580",2019-10-12 20:59:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22.5,23,23,24.5,24.5,24.5,16.8,0.9324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149581",2019-10-12 21:00:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.7,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149582",2019-10-12 21:01:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.8,0.83664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149583",2019-10-12 21:02:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.8,0.84168,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149584",2019-10-12 21:03:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.8,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149585",2019-10-12 21:04:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.8,0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149586",2019-10-12 21:05:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.9,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149587",2019-10-12 21:06:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.9,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149588",2019-10-12 21:07:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.8,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149589",2019-10-12 21:08:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.7,0.87444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149590",2019-10-12 21:09:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.8,1.10754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149591",2019-10-12 21:10:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.9,1.15101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149592",2019-10-12 21:11:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.9,1.10187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149593",2019-10-12 21:12:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.9,0.96957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149594",2019-10-12 21:13:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.8,0.75222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149595",2019-10-12 21:14:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.9,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149596",2019-10-12 21:15:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.7,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149597",2019-10-12 21:16:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.7,0.75978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149598",2019-10-12 21:17:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.7,0.75159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149599",2019-10-12 21:18:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.7,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149600",2019-10-12 21:19:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.7,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149601",2019-10-12 21:20:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.7,0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149602",2019-10-12 21:21:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.6,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149603",2019-10-12 21:22:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.6,0.75411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149604",2019-10-12 21:23:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.5,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149605",2019-10-12 21:24:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.5,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149606",2019-10-12 21:25:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.4,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149607",2019-10-12 21:26:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.4,0.75159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149608",2019-10-12 21:27:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.3,0.74655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149609",2019-10-12 21:28:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.3,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149610",2019-10-12 21:29:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.4,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149611",2019-10-12 21:30:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.3,0.74466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149612",2019-10-12 21:31:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.3,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149613",2019-10-12 21:32:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.2,0.74529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149614",2019-10-12 21:33:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.1,0.74529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149615",2019-10-12 21:34:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.1,0.74781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149616",2019-10-12 21:35:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.2,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149617",2019-10-12 21:36:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.2,0.77364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149618",2019-10-12 21:37:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.3,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149619",2019-10-12 21:38:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.3,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149620",2019-10-12 21:39:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.2,0.75285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149621",2019-10-12 21:40:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.3,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149622",2019-10-12 21:41:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.1,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149623",2019-10-12 21:42:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.3,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149624",2019-10-12 21:43:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.2,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149625",2019-10-12 21:44:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.2,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149626",2019-10-12 21:45:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.2,1.01493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149627",2019-10-12 21:46:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.2,1.11825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149628",2019-10-12 21:47:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.3,1.0899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149629",2019-10-12 21:48:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.3,0.97461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149630",2019-10-12 21:49:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.3,0.90153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149631",2019-10-12 21:50:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.3,0.75411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149632",2019-10-12 21:51:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.3,0.7371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149633",2019-10-12 21:52:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.4,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149634",2019-10-12 21:53:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.4,0.74025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149635",2019-10-12 21:54:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.2,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149636",2019-10-12 21:55:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.2,0.74151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149637",2019-10-12 21:56:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.4,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149638",2019-10-12 21:57:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.4,0.74151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149639",2019-10-12 21:58:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.4,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149640",2019-10-12 21:59:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.4,0.89901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149641",2019-10-12 22:00:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.3,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149642",2019-10-12 22:01:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.4,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149643",2019-10-12 22:02:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,22,23,23,24.5,24.5,24.5,16.5,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149644",2019-10-12 22:03:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.3,0.72828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149645",2019-10-12 22:04:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.1,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149646",2019-10-12 22:05:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.2,0.60732,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149647",2019-10-12 22:06:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.1,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149648",2019-10-12 22:07:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,16.1,0.61551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149649",2019-10-12 22:08:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,16.3,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149650",2019-10-12 22:09:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,16.2,0.58968,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149651",2019-10-12 22:10:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,16.1,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149652",2019-10-12 22:11:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,16.2,0.58968,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149653",2019-10-12 22:12:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,21.5,23,23,24.5,24.5,24.5,16,0.58779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149654",2019-10-12 22:13:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,21.5,23,23,24.5,24.5,24.5,16,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149655",2019-10-12 22:14:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,21.5,23,23,24.5,24.5,24.5,15.9,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149656",2019-10-12 22:15:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,21.5,23,23,24.5,24.5,24.5,16.1,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149657",2019-10-12 22:16:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,21.5,23,23,24.5,24.5,24.5,16.3,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149658",2019-10-12 22:17:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,21.5,23,23,24.5,24.5,24.5,16.2,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149659",2019-10-12 22:18:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,21.5,23,23,24.5,24.5,24.5,15.9,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149660",2019-10-12 22:19:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,21.5,23,23,24.5,24.5,24.5,15.5,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149661",2019-10-12 22:20:00,0,0,0,24,22,22,19,30,27,27,0,0,24.5,21.5,23,23,24.5,24.5,24.5,15.5,0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149662",2019-10-12 22:21:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,15.8,0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149663",2019-10-12 22:22:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,16.1,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149664",2019-10-12 22:23:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,16.1,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149665",2019-10-12 22:24:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,16.2,0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149666",2019-10-12 22:25:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,16.2,1.03194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149667",2019-10-12 22:26:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,15.9,1.0458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149668",2019-10-12 22:27:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,15.7,1.03194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149669",2019-10-12 22:28:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,15.7,0.90657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149670",2019-10-12 22:29:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,15.9,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149671",2019-10-12 22:30:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,16,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149672",2019-10-12 22:31:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,16,0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149673",2019-10-12 22:32:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,16.1,0.69426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149674",2019-10-12 22:33:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,16,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149675",2019-10-12 22:34:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,16.1,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149676",2019-10-12 22:35:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,16.1,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149677",2019-10-12 22:36:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,15.7,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149678",2019-10-12 22:37:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,15.6,0.71001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149679",2019-10-12 22:38:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,15.7,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149680",2019-10-12 22:39:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,16,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149681",2019-10-12 22:40:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,15.8,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149682",2019-10-12 22:41:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,15.4,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149683",2019-10-12 22:42:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,15.2,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149684",2019-10-12 22:43:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,15.6,0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149685",2019-10-12 22:44:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,15.9,0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149686",2019-10-12 22:45:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,16,0.73962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149687",2019-10-12 22:46:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,15.4,0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149688",2019-10-12 22:47:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,15.3,0.7371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149689",2019-10-12 22:48:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,15.4,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149690",2019-10-12 22:49:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,15.6,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149691",2019-10-12 22:50:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,15.4,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149692",2019-10-12 22:51:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,15.3,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149693",2019-10-12 22:52:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,15.5,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149694",2019-10-12 22:53:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,15.5,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149695",2019-10-12 22:54:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,15.4,0.75096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149696",2019-10-12 22:55:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,15.4,0.73332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149697",2019-10-12 22:56:00,0,0,0,24,22,22,19,30,27,27,0,0,24,21.5,23,23,24.5,24.5,24.5,15.4,0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149698",2019-10-12 22:57:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,15.4,0.74718,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149699",2019-10-12 22:58:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,15.4,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149700",2019-10-12 22:59:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,15.5,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149701",2019-10-12 23:00:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,15.4,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149702",2019-10-12 23:01:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,15.4,0.74151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149703",2019-10-12 23:02:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,15.4,0.73836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149704",2019-10-12 23:03:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,15.5,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149705",2019-10-12 23:04:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,15.5,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149706",2019-10-12 23:05:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,15.6,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149707",2019-10-12 23:06:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,15.2,1.07037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149708",2019-10-12 23:07:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,15.2,1.07037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149709",2019-10-12 23:08:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,15.5,1.0332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149710",2019-10-12 23:09:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,15.5,0.91917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149711",2019-10-12 23:10:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,15.1,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149712",2019-10-12 23:11:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.8,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149713",2019-10-12 23:12:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.7,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149714",2019-10-12 23:13:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,15,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149715",2019-10-12 23:14:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,15.3,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149716",2019-10-12 23:15:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,15.4,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149717",2019-10-12 23:16:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,15,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149718",2019-10-12 23:17:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,15,0.72639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149719",2019-10-12 23:18:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,15.3,0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149720",2019-10-12 23:19:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,15.2,0.7245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149721",2019-10-12 23:20:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.8,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149722",2019-10-12 23:21:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.5,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149723",2019-10-12 23:22:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.8,0.7245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149724",2019-10-12 23:23:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,15.1,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149725",2019-10-12 23:24:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,15.1,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149726",2019-10-12 23:25:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,15.1,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149727",2019-10-12 23:26:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.8,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149728",2019-10-12 23:27:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.6,0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149729",2019-10-12 23:28:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.6,0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149730",2019-10-12 23:29:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.7,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149731",2019-10-12 23:30:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.5,0.72891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149732",2019-10-12 23:31:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.4,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149733",2019-10-12 23:32:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.5,0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149734",2019-10-12 23:33:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.5,0.71883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149735",2019-10-12 23:34:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.8,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149736",2019-10-12 23:35:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.9,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149737",2019-10-12 23:36:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.9,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149738",2019-10-12 23:37:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.8,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149739",2019-10-12 23:38:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.7,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149740",2019-10-12 23:39:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.7,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149741",2019-10-12 23:40:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.7,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149742",2019-10-12 23:41:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.5,0.71883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149743",2019-10-12 23:42:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.5,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149744",2019-10-12 23:43:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.5,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149745",2019-10-12 23:44:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.5,0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149746",2019-10-12 23:45:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.5,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149747",2019-10-12 23:46:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.5,0.89397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149748",2019-10-12 23:47:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.5,3.19347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149749",2019-10-12 23:48:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.6,3.16827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149750",2019-10-12 23:49:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.5,3.05046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149751",2019-10-12 23:50:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.6,0.85869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149752",2019-10-12 23:51:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.6,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149753",2019-10-12 23:52:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.5,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149754",2019-10-12 23:53:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.5,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149755",2019-10-12 23:54:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.5,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149756",2019-10-12 23:55:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.3,0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149757",2019-10-12 23:56:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.3,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149758",2019-10-12 23:57:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.4,0.69741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149759",2019-10-12 23:58:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.5,0.68922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149760",2019-10-12 23:59:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.4,0.69552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149761",2019-10-13 00:00:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.4,0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149762",2019-10-13 00:01:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.4,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149763",2019-10-13 00:02:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.1,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149764",2019-10-13 00:03:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.1,0.69489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149765",2019-10-13 00:04:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.1,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149766",2019-10-13 00:05:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14.1,2.04687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149767",2019-10-13 00:06:00,0,0,0,24,22,22,19,30,27,27,0,0,24,22,23,23,24.5,24.5,24.5,14,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149768",2019-10-13 00:07:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,23,23,24.5,24.5,24.5,14.1,0.60921,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149769",2019-10-13 00:08:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,23,23,24.5,24.5,24.5,14.3,0.64071,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149770",2019-10-13 00:09:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,23,23,24.5,24.5,24.5,14.2,0.75411,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149771",2019-10-13 00:10:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,23,23,24.5,24.5,24.5,13.8,0.79632,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149772",2019-10-13 00:11:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,23,23,24.5,24.5,24.5,13.7,0.65457,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149773",2019-10-13 00:12:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,23,23,24.5,24.5,24.5,13.9,0.68481,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149774",2019-10-13 00:13:00,-0.370119,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,23,23,24.5,24.5,24.5,14,0.70434,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149775",2019-10-13 00:14:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,23,23,24.5,24.5,24.5,14.1,0.70686,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149776",2019-10-13 00:15:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,23,23,24.5,24.5,24.5,14,0.71064,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149777",2019-10-13 00:16:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,23,23,24.5,24.5,24.5,14,0.71064,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149778",2019-10-13 00:17:00,-3.88754,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,23,23,24.5,24.5,24.5,13.8,0.79254,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149779",2019-10-13 00:18:00,-4.55811,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,23,23,24.5,24.5,24.5,13.7,0.80073,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149780",2019-10-13 00:19:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,23,23,24.5,24.5,24.5,13.7,0.52857,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149781",2019-10-13 00:20:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,23,23,24.5,24.5,24.5,13.6,0.5292,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149782",2019-10-13 00:21:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,23,23,24.5,24.5,24.5,13.7,0.54054,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149783",2019-10-13 00:22:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,23,23,24.5,24.5,24.5,13.6,0.54684,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149784",2019-10-13 00:23:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,23,23,24.5,24.5,24.5,13.5,0.52857,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149785",2019-10-13 00:24:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,23,23,24.5,24.5,24.5,13.5,0.52668,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149786",2019-10-13 00:25:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,23,23,24.5,24.5,24.5,13.4,0.53487,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149787",2019-10-13 00:26:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,23,23,24.5,24.5,24.5,13.5,0.52857,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149788",2019-10-13 00:27:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,23,23,24.5,24.5,24.5,13.6,0.65394,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149789",2019-10-13 00:28:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,23,23,24.5,24.5,24.5,13.6,0.64134,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149790",2019-10-13 00:29:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,23,23,24.5,24.5,24.5,13.5,0.75348,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149791",2019-10-13 00:30:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,23,23,24.5,24.5,24.5,13.6,2.41038,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149792",2019-10-13 00:31:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,23,23,24.5,24.5,24.5,13.6,0.96894,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149793",2019-10-13 00:32:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,23,23,24.5,24.5,24.5,13.6,0.92484,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149794",2019-10-13 00:33:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,23,23,24.5,24.5,24.5,13.5,0.83034,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149795",2019-10-13 00:34:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,23,23,24.5,24.5,24.5,13.6,0.65394,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149796",2019-10-13 00:35:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,23,23,24.5,24.5,24.5,13.7,0.65961,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"149797",2019-10-13 00:36:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22.5,23,23,24.5,24.5,24.5,13.8,0.63441,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"149798",2019-10-13 00:37:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22.5,23,23,24.5,24.5,24.5,13.8,0.75537,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149799",2019-10-13 00:38:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22.5,23,23,24.5,24.5,24.5,13.7,0.70119,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149800",2019-10-13 00:39:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22.5,23,23,24.5,24.5,24.5,13.7,0.69804,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149801",2019-10-13 00:40:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22.5,23,23,24.5,24.5,24.5,13.7,0.6993,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149802",2019-10-13 00:41:00,-0.67301,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22.5,23,23,24.5,24.5,24.5,13.7,0.72387,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149803",2019-10-13 00:42:00,-0.75109,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22.5,23,23,24.5,24.5,24.5,13.6,0.75474,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149804",2019-10-13 00:43:00,-0.506989,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22.5,23,23,24.5,24.5,24.5,13.7,0.89334,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149805",2019-10-13 00:44:00,-2.03552,0,0,25.5,22,22.5,16,24.5,20,29,0,6.59828571428571,24,22.5,23,23,24.5,24.5,24.5,13.6,0.88137,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149806",2019-10-13 00:45:00,-3.64966,0,0,25.5,22,22.5,16,24.5,20,29,0,6.654,24,22.5,23,23,24.5,24.5,24.5,13.6,0.86877,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149807",2019-10-13 00:46:00,-4.10675,0,0,25.5,22,22.5,16,24.5,20,29,0,6.76065573770492,24,22.5,23,23,24.5,24,24.5,13.6,0.86877,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"149808",2019-10-13 00:47:00,-4.21858,0,0,25.5,22,22.5,16,24.5,20,29,0,6.76967213114754,24,22.5,23,23,24.5,24,24.5,13.6,0.87507,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"149809",2019-10-13 00:48:00,-3.96217,0,0,25.5,22,22.5,16,24.5,20,29,0,6.8325,24,22.5,23,23,24.5,24,24.5,13.6,0.88137,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"149810",2019-10-13 00:49:00,-4.06704,0,0,25.5,22,22.5,16,24.5,20,29,0,4.62147540983607,24,22.5,23,23,24.5,24,24.5,13.6,0.85554,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"149811",2019-10-13 00:50:00,-4.07369,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22.5,23,23,24.5,24,24.5,13.6,1.197,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"149812",2019-10-13 00:51:00,-2.25014,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22.5,23,23,24.5,24,24.5,13.6,1.20834,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"149813",2019-10-13 00:52:00,-2.2894,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22.5,23,23,24.5,24,24.5,13.4,1.24614,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"149814",2019-10-13 00:53:00,-1.72814,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22.5,23,23,24.5,24,24.5,13.6,1.31544,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"149815",2019-10-13 00:54:00,-1.31172,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22.5,23,23,24.5,24,24.5,13.4,1.32426,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"149816",2019-10-13 00:55:00,-0.766868,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22.5,23,23,24.5,24,24.5,13.2,1.31859,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"149817",2019-10-13 00:56:00,-0.793125,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22.5,23,23,24.5,24,24.5,13.3,1.41687,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"149818",2019-10-13 00:57:00,-0.689319,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22.5,23,23,24.5,24,24.5,13.2,1.32804,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"149819",2019-10-13 00:58:00,-0.53096,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22.5,23,23,24.5,24,24.5,13.2,1.20897,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"149820",2019-10-13 00:59:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22.5,22.5,23,24.5,24,24.5,13.1,1.19637,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"149821",2019-10-13 01:00:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22.5,22.5,23,24.5,24,24.5,13.1,1.18692,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"149822",2019-10-13 01:01:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22.5,22.5,23,24.5,24,24.5,13.1,1.18314,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"149823",2019-10-13 01:02:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22.5,22.5,23,24.5,24,24.5,13.1,1.22031,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"149824",2019-10-13 01:03:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22.5,22.5,23,24.5,24,24.5,13,1.1781,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"149825",2019-10-13 01:04:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22.5,22.5,23,24.5,24,24.5,13,1.18314,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"149826",2019-10-13 01:05:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22.5,22.5,23,24.5,24,24.5,13,1.20141,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149827",2019-10-13 01:06:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22.5,22.5,23,24.5,24,24.5,13.1,1.19133,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149828",2019-10-13 01:07:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.1,1.20204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149829",2019-10-13 01:08:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.1,1.20267,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149830",2019-10-13 01:09:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.1,1.12644,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
