"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"149831",2019-10-13 01:10:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.1,1.12077,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149832",2019-10-13 01:11:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.1,1.10817,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149833",2019-10-13 01:12:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.2,1.15164,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149834",2019-10-13 01:13:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.2,1.41687,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149835",2019-10-13 01:14:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.3,1.47294,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149836",2019-10-13 01:15:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.2,1.41057,0,1,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149837",2019-10-13 01:16:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.5,1.30284,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149838",2019-10-13 01:17:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.4,1.1277,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149839",2019-10-13 01:18:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.4,1.12518,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149840",2019-10-13 01:19:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.5,1.10754,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149841",2019-10-13 01:20:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.5,2.57733,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149842",2019-10-13 01:21:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.5,1.13589,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149843",2019-10-13 01:22:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.5,1.13967,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149844",2019-10-13 01:23:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.4,1.134,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149845",2019-10-13 01:24:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.4,1.15731,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149846",2019-10-13 01:25:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.6,1.12707,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149847",2019-10-13 01:26:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.5,1.13274,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149848",2019-10-13 01:27:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.6,1.13211,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149849",2019-10-13 01:28:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.6,1.15101,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149850",2019-10-13 01:29:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.8,1.134,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149851",2019-10-13 01:30:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.7,1.1466,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149852",2019-10-13 01:31:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.6,1.14219,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149853",2019-10-13 01:32:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.6,1.14597,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149854",2019-10-13 01:33:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.6,1.15164,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149855",2019-10-13 01:34:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.3,1.15857,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149856",2019-10-13 01:35:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13,1.17747,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149857",2019-10-13 01:36:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.1,1.1718,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149858",2019-10-13 01:37:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.2,1.16487,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149859",2019-10-13 01:38:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.3,1.17684,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149860",2019-10-13 01:39:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24.5,13.2,1.18314,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149861",2019-10-13 01:40:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24,13.2,1.1781,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149862",2019-10-13 01:41:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24,13.3,1.17054,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149863",2019-10-13 01:42:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24,13.4,1.16424,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149864",2019-10-13 01:43:00,-0.540684,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24,13.3,1.1655,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149865",2019-10-13 01:44:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24,13,1.1655,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149866",2019-10-13 01:45:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24,12.7,1.16424,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149867",2019-10-13 01:46:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24,12.7,1.13967,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149868",2019-10-13 01:47:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24,12.8,1.13841,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149869",2019-10-13 01:48:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24,12.9,1.14408,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149870",2019-10-13 01:49:00,-0.632193,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24,13,1.10124,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149871",2019-10-13 01:50:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24,13.1,1.01367,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149872",2019-10-13 01:51:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24,13.3,1.0269,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149873",2019-10-13 01:52:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24,13.1,1.03194,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149874",2019-10-13 01:53:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24,13.2,1.00107,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149875",2019-10-13 01:54:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24,13.2,1.00989,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149876",2019-10-13 01:55:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24,13.2,1.08234,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149877",2019-10-13 01:56:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24,13.2,1.31292,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149878",2019-10-13 01:57:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24,13.1,1.32237,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149879",2019-10-13 01:58:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24,13.2,0.71064,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149880",2019-10-13 01:59:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24,13.3,0.56574,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149881",2019-10-13 02:00:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24,13.4,0.44982,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149882",2019-10-13 02:01:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24,13.4,0.39753,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149883",2019-10-13 02:02:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22.5,23,24.5,24,24,13.1,0.39627,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149884",2019-10-13 02:03:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,24,24,13,0.40761,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149885",2019-10-13 02:04:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,24,24,13,0.40194,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"149886",2019-10-13 02:05:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,24,24,13,0.41769,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149887",2019-10-13 02:06:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,24,24,12.9,0.42084,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149888",2019-10-13 02:07:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,24,24,12.9,0.40887,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149889",2019-10-13 02:08:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,24,24,12.8,0.41454,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149890",2019-10-13 02:09:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,24,24,13,0.41139,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149891",2019-10-13 02:10:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,24,24,13,0.41454,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149892",2019-10-13 02:11:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,13,0.41265,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149893",2019-10-13 02:12:00,-0.507432,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.8,0.41139,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149894",2019-10-13 02:13:00,-0.753773,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.8,0.41517,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149895",2019-10-13 02:14:00,-0.990755,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.9,0.41454,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"149896",2019-10-13 02:15:00,-1.01457,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.7,0.40509,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149897",2019-10-13 02:16:00,-0.891849,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.9,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149898",2019-10-13 02:17:00,-1.06519,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.9,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149899",2019-10-13 02:18:00,-1.01099,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.9,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149900",2019-10-13 02:19:00,-0.970674,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,13,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149901",2019-10-13 02:20:00,-1.10158,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,13,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149902",2019-10-13 02:21:00,-1.13321,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.9,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149903",2019-10-13 02:22:00,-1.04995,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.7,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149904",2019-10-13 02:23:00,-0.716445,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.8,0.4032,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149905",2019-10-13 02:24:00,-0.900366,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.6,0.38304,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149906",2019-10-13 02:25:00,-0.856331,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.6,0.38304,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149907",2019-10-13 02:26:00,-0.823168,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.6,0.38997,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149908",2019-10-13 02:27:00,-0.767897,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.7,0.378,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149909",2019-10-13 02:28:00,-0.801113,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.8,0.39627,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149910",2019-10-13 02:29:00,-0.900479,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.7,0.378,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149911",2019-10-13 02:30:00,-0.442635,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.5,0.39564,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149912",2019-10-13 02:31:00,-0.795017,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.5,0.38871,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149913",2019-10-13 02:32:00,-0.825417,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.8,0.38304,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149914",2019-10-13 02:33:00,-0.883413,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.5,0.38934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149915",2019-10-13 02:34:00,-0.870285,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.3,0.38115,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149916",2019-10-13 02:35:00,-0.888607,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.4,0.38304,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149917",2019-10-13 02:36:00,-0.565306,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.4,0.38745,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149918",2019-10-13 02:37:00,-1.26582,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.4,0.38493,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149919",2019-10-13 02:38:00,-0.786645,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.5,0.38871,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149920",2019-10-13 02:39:00,-0.887074,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.6,0.38304,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149921",2019-10-13 02:40:00,-0.858616,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.5,0.70497,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149922",2019-10-13 02:41:00,-0.862352,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.4,0.70749,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149923",2019-10-13 02:42:00,-0.864772,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.4,0.70434,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149924",2019-10-13 02:43:00,-0.898733,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.5,0.59724,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149925",2019-10-13 02:44:00,-0.886175,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.4,0.52227,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149926",2019-10-13 02:45:00,-0.878087,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.4,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149927",2019-10-13 02:46:00,-0.98992,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.4,0.38241,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149928",2019-10-13 02:47:00,-0.874149,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.3,0.41391,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149929",2019-10-13 02:48:00,-0.878791,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.4,0.40824,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149930",2019-10-13 02:49:00,-0.875383,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.5,0.4032,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149931",2019-10-13 02:50:00,-1.00894,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.4,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149932",2019-10-13 02:51:00,-0.867234,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.4,0.4095,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149933",2019-10-13 02:52:00,-0.88115,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.4,0.41328,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149934",2019-10-13 02:53:00,-0.860298,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.5,0.42021,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149935",2019-10-13 02:54:00,-0.818315,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.5,0.41769,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149936",2019-10-13 02:55:00,-0.787935,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.5,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149937",2019-10-13 02:56:00,-1.03392,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.4,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149938",2019-10-13 02:57:00,-0.755422,0,0,25.5,22,22.5,16,24.5,20,29,0,0,24,22,22,23,24.5,23.5,24,12.4,0.41391,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149939",2019-10-13 02:58:00,-0.736043,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,22,23,24.5,23.5,24,12.5,0.41454,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149940",2019-10-13 02:59:00,-0.771633,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,22,23,24.5,23.5,24,12.8,0.40824,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149941",2019-10-13 03:00:00,-0.766479,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,22,23,24.5,23.5,24,12.7,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149942",2019-10-13 03:01:00,-0.770959,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,22,23,24.5,23.5,24,12.7,0.41769,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149943",2019-10-13 03:02:00,-0.775981,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,22,23,24.5,23.5,24,12.6,0.40572,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149944",2019-10-13 03:03:00,-0.784174,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,22,23,24.5,23.5,24,12.7,0.42021,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149945",2019-10-13 03:04:00,-0.751767,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,22,23,24.5,23.5,24,12.7,0.41454,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149946",2019-10-13 03:05:00,-0.730385,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,22,23,24.5,23.5,24,12.7,0.41139,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149947",2019-10-13 03:06:00,-0.71032,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,22,23,24.5,23.5,24,12.8,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149948",2019-10-13 03:07:00,-0.752531,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,22,23,24.5,23.5,24,12.8,0.4095,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149949",2019-10-13 03:08:00,-0.72178,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,22,22.5,24.5,23.5,24,12.8,0.41454,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149950",2019-10-13 03:09:00,-0.941397,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,22,22.5,24.5,23.5,24,12.8,0.41013,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149951",2019-10-13 03:10:00,-0.719968,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,22,22.5,24.5,23.5,24,12.8,0.41076,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149952",2019-10-13 03:11:00,-0.720326,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,22,22.5,24.5,23.5,24,12.9,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149953",2019-10-13 03:12:00,-0.711119,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,22,22.5,24.5,23.5,24,12.8,0.41202,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149954",2019-10-13 03:13:00,-0.719267,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,22,22.5,24.5,23.5,24,12.6,0.40257,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149955",2019-10-13 03:14:00,-0.704281,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,22,22.5,24.5,23.5,23.5,12.7,0.40257,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149956",2019-10-13 03:15:00,-0.700482,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,22,22.5,24.5,23.5,23.5,12.7,0.3969,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149957",2019-10-13 03:16:00,-0.61674,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,22,22.5,24.5,23.5,23.5,12.6,0.39816,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149958",2019-10-13 03:17:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23.5,23.5,12.6,0.40824,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149959",2019-10-13 03:18:00,-0.551238,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23.5,23.5,12.6,0.3969,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149960",2019-10-13 03:19:00,-0.699108,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23.5,23.5,12.5,0.40257,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149961",2019-10-13 03:20:00,-0.708565,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23.5,23.5,12.6,0.40257,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149962",2019-10-13 03:21:00,-0.636173,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23.5,23.5,12.6,0.40257,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149963",2019-10-13 03:22:00,-0.691111,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23.5,23.5,12.6,0.3969,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149964",2019-10-13 03:23:00,-0.660129,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23.5,23.5,12.6,0.3969,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149965",2019-10-13 03:24:00,-0.673748,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23.5,23.5,12.6,0.40824,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149966",2019-10-13 03:25:00,-0.690471,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23.5,23.5,12.7,0.40824,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149967",2019-10-13 03:26:00,-0.687887,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23.5,23.5,12.7,0.40257,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149968",2019-10-13 03:27:00,-0.683167,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23.5,23.5,12.7,0.40257,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149969",2019-10-13 03:28:00,-0.673958,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23.5,23.5,12.6,0.3969,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149970",2019-10-13 03:29:00,-0.497523,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23.5,23.5,12.6,0.41139,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149971",2019-10-13 03:30:00,-0.82777,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23.5,23.5,12.6,0.40257,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149972",2019-10-13 03:31:00,-0.676462,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.5,0.6678,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149973",2019-10-13 03:32:00,-0.674837,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.5,0.72387,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149974",2019-10-13 03:33:00,-0.698066,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.6,0.7119,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149975",2019-10-13 03:34:00,-0.699054,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.6,0.62055,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149976",2019-10-13 03:35:00,-0.680797,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.6,0.54621,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149977",2019-10-13 03:36:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.6,0.45171,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149978",2019-10-13 03:37:00,-0.591632,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.4,0.40824,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149979",2019-10-13 03:38:00,-0.70855,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.6,0.3969,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149980",2019-10-13 03:39:00,-0.63392,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.5,0.39564,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149981",2019-10-13 03:40:00,-0.683493,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.5,0.40257,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149982",2019-10-13 03:41:00,-0.66252,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.6,0.36666,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149983",2019-10-13 03:42:00,-0.68165,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.5,0.38997,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149984",2019-10-13 03:43:00,-0.523256,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.4,0.37737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149985",2019-10-13 03:44:00,-0.818784,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.5,0.40194,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149986",2019-10-13 03:45:00,-0.699662,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.5,0.37737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149987",2019-10-13 03:46:00,-0.875851,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.6,0.38304,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149988",2019-10-13 03:47:00,-0.743097,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.6,0.37737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149989",2019-10-13 03:48:00,-0.688613,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.5,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149990",2019-10-13 03:49:00,-0.688858,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.6,0.37737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149991",2019-10-13 03:50:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.6,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149992",2019-10-13 03:51:00,-0.664895,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.6,0.37359,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149993",2019-10-13 03:52:00,-0.682086,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.6,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149994",2019-10-13 03:53:00,-0.724874,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.6,0.37737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149995",2019-10-13 03:54:00,-0.675843,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.7,0.38619,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149996",2019-10-13 03:55:00,-0.686804,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.6,0.38241,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149997",2019-10-13 03:56:00,-0.693582,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.5,0.38241,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149998",2019-10-13 03:57:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.6,0.38115,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"149999",2019-10-13 03:58:00,-0.653123,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.6,0.38241,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150000",2019-10-13 03:59:00,-0.707522,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.7,0.378,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150001",2019-10-13 04:00:00,-0.68143,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.6,0.37737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150002",2019-10-13 04:01:00,-0.675417,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.6,0.37863,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150003",2019-10-13 04:02:00,-0.629416,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.7,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150004",2019-10-13 04:03:00,-0.653855,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.7,0.38241,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150005",2019-10-13 04:04:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.6,0.3717,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150006",2019-10-13 04:05:00,-0.643422,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.6,0.37989,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150007",2019-10-13 04:06:00,-0.6298,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.6,0.38241,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150008",2019-10-13 04:07:00,-0.669351,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.6,0.38304,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150009",2019-10-13 04:08:00,-0.687712,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.6,0.37422,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150010",2019-10-13 04:09:00,-0.63183,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.4,0.37737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150011",2019-10-13 04:10:00,-0.826456,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.4,0.37737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150012",2019-10-13 04:11:00,-0.680418,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.4,0.37737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150013",2019-10-13 04:12:00,-0.62749,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.3,0.37737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150014",2019-10-13 04:13:00,-0.492739,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.2,0.37737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150015",2019-10-13 04:14:00,-0.670294,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.2,0.37737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150016",2019-10-13 04:15:00,-0.64861,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.2,0.38304,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150017",2019-10-13 04:16:00,-0.619489,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.3,0.37674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150018",2019-10-13 04:17:00,-0.471592,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.2,0.38304,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150019",2019-10-13 04:18:00,-0.682862,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.4,0.67914,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150020",2019-10-13 04:19:00,-0.605888,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.4,0.7308,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150021",2019-10-13 04:20:00,-0.636839,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.4,0.71757,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150022",2019-10-13 04:21:00,-0.643486,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.3,0.60417,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150023",2019-10-13 04:22:00,-0.633549,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.4,0.41454,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150024",2019-10-13 04:23:00,-0.456236,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.3,0.42021,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150025",2019-10-13 04:24:00,-0.669521,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.5,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150026",2019-10-13 04:25:00,-0.629397,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.6,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150027",2019-10-13 04:26:00,-0.643368,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.6,0.41454,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150028",2019-10-13 04:27:00,-0.621393,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.6,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150029",2019-10-13 04:28:00,-0.482708,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,22,21.5,22.5,24.5,23,23.5,12.4,0.40824,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150030",2019-10-13 04:29:00,-0.613689,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24.5,23,23.5,12.2,0.4032,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150031",2019-10-13 04:30:00,-0.741113,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24.5,23,23.5,12.2,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150032",2019-10-13 04:31:00,-0.675115,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24,23,23.5,12.3,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150033",2019-10-13 04:32:00,-0.580191,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24,23,23.5,12.6,0.41517,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150034",2019-10-13 04:33:00,-0.628847,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24,23,23.5,12.6,0.4095,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150035",2019-10-13 04:34:00,-0.584736,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24,23,23.5,12.8,0.41328,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150036",2019-10-13 04:35:00,-0.586688,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24,23,23.5,12.6,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150037",2019-10-13 04:36:00,-0.612753,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24,23,23.5,12.4,0.41391,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150038",2019-10-13 04:37:00,-0.624241,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24,23,23.5,12.3,0.4032,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150039",2019-10-13 04:38:00,-0.585028,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24,23,23.5,12.4,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150040",2019-10-13 04:39:00,-0.570544,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24,23,23.5,12.4,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150041",2019-10-13 04:40:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24,23,23.5,12.3,0.40824,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150042",2019-10-13 04:41:00,-0.627316,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24,23,23.5,12.3,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150043",2019-10-13 04:42:00,-0.629061,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24,23,23.5,12.4,0.40257,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150044",2019-10-13 04:43:00,-0.620806,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24,23,23.5,12.3,0.40257,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150045",2019-10-13 04:44:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24,23,23.5,12.5,0.41265,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150046",2019-10-13 04:45:00,-0.610555,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24,23,23.5,12.5,0.41265,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150047",2019-10-13 04:46:00,-0.606912,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24,23,23.5,12.3,0.39942,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150048",2019-10-13 04:47:00,-0.617941,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24,23,23.5,12,0.39753,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150049",2019-10-13 04:48:00,-0.610722,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24,23,23.5,12.2,0.40824,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150050",2019-10-13 04:49:00,-0.590375,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24,23,23.5,12.3,0.40383,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150051",2019-10-13 04:50:00,-0.625823,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24,23,23.5,12.1,0.3969,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150052",2019-10-13 04:51:00,-0.43673,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24,23,23.5,11.8,0.3969,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150053",2019-10-13 04:52:00,-0.60504,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24,23,23.5,12,0.40194,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150054",2019-10-13 04:53:00,-0.622918,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24,23,23.5,12,0.40761,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150055",2019-10-13 04:54:00,-0.579022,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24,23,23.5,12,0.40257,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150056",2019-10-13 04:55:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24,23,23.5,12.1,0.39627,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150057",2019-10-13 04:56:00,-0.597841,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24,23,23.5,12.1,0.39627,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150058",2019-10-13 04:57:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24,23,23.5,12.2,0.40257,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150059",2019-10-13 04:58:00,-0.576282,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24,23,23.5,12.2,0.3969,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150060",2019-10-13 04:59:00,-0.583525,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21.5,22.5,24,23,23.5,12,0.3969,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150061",2019-10-13 05:00:00,-0.517324,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,23,23.5,12.2,0.88137,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150062",2019-10-13 05:01:00,-0.603544,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,23,23.5,12,0.71064,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150063",2019-10-13 05:02:00,-0.584768,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,23,23,12,0.64827,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150064",2019-10-13 05:03:00,-0.569704,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,23,23,12.1,0.62055,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150065",2019-10-13 05:04:00,-0.526381,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,23,23,12.1,0.5922,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150066",2019-10-13 05:05:00,-0.529921,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,23,23,12.2,0.59157,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150067",2019-10-13 05:06:00,-0.537217,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,23,23,12.3,0.58968,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150068",2019-10-13 05:07:00,-0.540029,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,23,23,12.3,0.57834,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150069",2019-10-13 05:08:00,-0.558373,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,23,23,12.1,0.57771,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150070",2019-10-13 05:09:00,-0.545233,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,23,23,12.1,0.57834,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150071",2019-10-13 05:10:00,-0.530234,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,23,23,12.1,0.57204,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150072",2019-10-13 05:11:00,-0.649297,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,23,23,12.1,0.86247,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150073",2019-10-13 05:12:00,-0.529794,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,23,23,12.2,0.8946,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150074",2019-10-13 05:13:00,-0.543324,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,23,23,12.2,0.8694,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150075",2019-10-13 05:14:00,-0.524666,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,23,23,12.1,0.76419,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150076",2019-10-13 05:15:00,-0.530038,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,23,23,12.1,0.54684,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150077",2019-10-13 05:16:00,-0.549196,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,23,23,12,0.54684,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150078",2019-10-13 05:17:00,-0.485772,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,23,23,12.2,0.54432,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150079",2019-10-13 05:18:00,-0.715077,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,23,23,12,0.54054,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150080",2019-10-13 05:19:00,-0.532597,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,22.5,23,12,0.54054,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150081",2019-10-13 05:20:00,-0.510324,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,22.5,23,12.1,0.54117,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150082",2019-10-13 05:21:00,-0.531291,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,22.5,23,12,0.54054,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150083",2019-10-13 05:22:00,-0.587083,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,22.5,23,12,0.54117,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150084",2019-10-13 05:23:00,-0.528047,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,22.5,23,12,0.54117,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150085",2019-10-13 05:24:00,-0.615567,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,22.5,23,12.1,0.54054,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150086",2019-10-13 05:25:00,-0.460292,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,22.5,23,12.1,0.54054,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150087",2019-10-13 05:26:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,22.5,23,12.1,0.53487,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150088",2019-10-13 05:27:00,-0.441392,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,22.5,23,12.1,0.53487,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150089",2019-10-13 05:28:00,-0.505309,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,22.5,23,12.1,0.54054,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150090",2019-10-13 05:29:00,-0.519269,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,22.5,23,12.1,0.53487,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150091",2019-10-13 05:30:00,-0.497936,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,22.5,23,12.1,0.5355,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150092",2019-10-13 05:31:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,22.5,23,12.1,0.53487,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150093",2019-10-13 05:32:00,-0.5579,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,22.5,23,12,0.53487,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150094",2019-10-13 05:33:00,-0.549893,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,22.5,23,11.9,0.54117,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150095",2019-10-13 05:34:00,-0.549833,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22.5,24,22.5,23,11.8,0.53487,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150096",2019-10-13 05:35:00,-0.532472,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22,24,22.5,23,11.7,0.53487,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150097",2019-10-13 05:36:00,-0.560126,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22,24,22.5,23,11.7,0.53424,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150098",2019-10-13 05:37:00,-0.52795,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22,24,22.5,23,11.8,0.53991,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150099",2019-10-13 05:38:00,-0.485469,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22,24,22.5,23,11.7,0.54054,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150100",2019-10-13 05:39:00,-0.497761,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22,24,22.5,23,11.6,0.53424,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150101",2019-10-13 05:40:00,-0.548832,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22,24,22.5,23,11.8,0.53424,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150102",2019-10-13 05:41:00,-0.536409,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22,24,22.5,23,11.9,0.53991,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150103",2019-10-13 05:42:00,-0.568731,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22,24,22.5,23,11.9,0.53361,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150104",2019-10-13 05:43:00,-0.544223,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22,24,22.5,23,12,0.53424,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150105",2019-10-13 05:44:00,-0.489879,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22,24,22.5,23,11.9,0.52857,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150106",2019-10-13 05:45:00,-0.478491,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23.5,21.5,21,22,24,22.5,23,12,0.52857,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150107",2019-10-13 05:46:00,-0.553895,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,12.1,0.52857,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150108",2019-10-13 05:47:00,-0.518211,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,12.3,0.52794,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150109",2019-10-13 05:48:00,-0.543089,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,12.3,0.5229,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150110",2019-10-13 05:49:00,-0.511011,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,12.2,0.52794,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150111",2019-10-13 05:50:00,-0.539889,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,12.4,0.52227,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150112",2019-10-13 05:51:00,-0.560867,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,12.4,0.52857,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150113",2019-10-13 05:52:00,-0.523268,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,12.3,0.53991,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150114",2019-10-13 05:53:00,-0.525897,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,12.3,0.52731,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150115",2019-10-13 05:54:00,-0.519764,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,12.2,0.52857,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150116",2019-10-13 05:55:00,-0.525673,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,12.2,0.52227,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150117",2019-10-13 05:56:00,-0.53921,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,12.2,0.53361,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150118",2019-10-13 05:57:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,12.2,0.54117,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150119",2019-10-13 05:58:00,-0.574016,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,12.1,0.55314,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150120",2019-10-13 05:59:00,-0.519324,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,12.2,0.55692,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150121",2019-10-13 06:00:00,-0.518394,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,12,0.55125,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150122",2019-10-13 06:01:00,-0.535216,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,12.2,0.55377,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150123",2019-10-13 06:02:00,-0.520432,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,12,0.54117,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150124",2019-10-13 06:03:00,-0.536547,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.7,0.54684,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150125",2019-10-13 06:04:00,-0.67933,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.9,0.83727,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150126",2019-10-13 06:05:00,-0.481844,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.9,0.86877,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150127",2019-10-13 06:06:00,-0.694589,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.8,0.84987,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150128",2019-10-13 06:07:00,-0.656703,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.9,0.74403,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150129",2019-10-13 06:08:00,-0.551426,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.9,0.55881,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150130",2019-10-13 06:09:00,-0.520031,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.9,0.55944,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150131",2019-10-13 06:10:00,-0.534817,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,12,0.54747,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150132",2019-10-13 06:11:00,-0.555493,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,12.1,0.55314,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150133",2019-10-13 06:12:00,-0.528644,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.9,0.55629,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150134",2019-10-13 06:13:00,-0.520337,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,12,0.5544,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150135",2019-10-13 06:14:00,-0.516249,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.9,0.54243,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150136",2019-10-13 06:15:00,-0.518885,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,12,0.55314,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150137",2019-10-13 06:16:00,-0.509591,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,12,0.54684,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150138",2019-10-13 06:17:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.8,0.54117,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
