"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"150139",2019-10-13 06:18:00,-0.520305,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.8,0.54684,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150140",2019-10-13 06:19:00,-0.515297,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.9,0.54684,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150141",2019-10-13 06:20:00,-0.50179,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.9,0.54054,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150142",2019-10-13 06:21:00,-0.513958,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,12,0.54054,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150143",2019-10-13 06:22:00,-0.519067,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.8,0.54054,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150144",2019-10-13 06:23:00,-0.524799,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.7,0.54684,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150145",2019-10-13 06:24:00,-0.53244,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.8,0.53487,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150146",2019-10-13 06:25:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.9,0.53991,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150147",2019-10-13 06:26:00,-0.51874,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.8,0.54054,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150148",2019-10-13 06:27:00,-0.514184,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.8,0.52857,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150149",2019-10-13 06:28:00,-0.489343,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.9,0.54054,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150150",2019-10-13 06:29:00,-0.533007,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.8,0.52794,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150151",2019-10-13 06:30:00,-0.518159,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.7,0.53487,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150152",2019-10-13 06:31:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.8,0.53487,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150153",2019-10-13 06:32:00,-0.876952,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,12,0.53235,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150154",2019-10-13 06:33:00,-0.501031,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,12.1,0.5229,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150155",2019-10-13 06:34:00,-0.716638,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,12,0.54054,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150156",2019-10-13 06:35:00,-0.509603,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,12,0.53487,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150157",2019-10-13 06:36:00,-0.495324,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.9,0.5292,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150158",2019-10-13 06:37:00,-0.484695,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.8,0.5292,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150159",2019-10-13 06:38:00,-0.464782,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.9,0.52857,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150160",2019-10-13 06:39:00,-0.518417,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,12.1,0.53487,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150161",2019-10-13 06:40:00,-0.48951,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.8,0.52857,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150162",2019-10-13 06:41:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.7,0.52794,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150163",2019-10-13 06:42:00,-0.50971,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.8,0.53424,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150164",2019-10-13 06:43:00,-0.507083,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.9,0.5166,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150165",2019-10-13 06:44:00,-0.496384,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.8,0.52794,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150166",2019-10-13 06:45:00,-0.629616,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.9,0.52227,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150167",2019-10-13 06:46:00,-0.471633,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.8,0.54621,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150168",2019-10-13 06:47:00,-0.491378,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.6,0.52227,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150169",2019-10-13 06:48:00,-0.464213,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.6,0.52857,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150170",2019-10-13 06:49:00,-0.479488,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.7,0.52164,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150171",2019-10-13 06:50:00,-0.469336,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.7,0.52416,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150172",2019-10-13 06:51:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.8,0.52794,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150173",2019-10-13 06:52:00,-0.504454,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.7,0.52731,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150174",2019-10-13 06:53:00,-0.461544,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,23,11.7,0.50967,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150175",2019-10-13 06:54:00,-0.477213,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,22.5,11.6,0.51534,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150176",2019-10-13 06:55:00,-0.460354,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,22,24,22.5,22.5,11.6,0.50904,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150177",2019-10-13 06:56:00,-0.505634,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22.5,22.5,11.5,0.50652,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150178",2019-10-13 06:57:00,-0.514055,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22.5,22.5,11.2,0.50904,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150179",2019-10-13 06:58:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22.5,22.5,11.3,0.49707,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150180",2019-10-13 06:59:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22.5,22.5,11.5,0.78624,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150181",2019-10-13 07:00:00,-0.467172,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22.5,22.5,11.6,0.82467,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150182",2019-10-13 07:01:00,-0.491567,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22.5,22.5,11.6,0.80577,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150183",2019-10-13 07:02:00,-0.503789,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22.5,22.5,11.5,0.69237,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150184",2019-10-13 07:03:00,-0.516091,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22.5,22.5,11.5,0.50967,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150185",2019-10-13 07:04:00,-0.482598,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22.5,22.5,11.5,0.50967,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150186",2019-10-13 07:05:00,-0.507259,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22.5,22.5,11.6,0.51534,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150187",2019-10-13 07:06:00,-0.50815,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22.5,22.5,11.6,0.50904,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150188",2019-10-13 07:07:00,-0.492488,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22.5,22.5,11.4,0.50778,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150189",2019-10-13 07:08:00,-0.526282,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22.5,22.5,11.3,0.50904,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150190",2019-10-13 07:09:00,-0.478709,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22.5,22.5,11.5,0.50904,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150191",2019-10-13 07:10:00,-0.471196,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22.5,22.5,11.5,0.50904,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150192",2019-10-13 07:11:00,-0.493147,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22.5,22.5,11.3,0.50337,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150193",2019-10-13 07:12:00,-0.800772,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22.5,22.5,11.5,0.50904,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150194",2019-10-13 07:13:00,-0.472272,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22.5,22.5,11.6,0.51345,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150195",2019-10-13 07:14:00,-0.491336,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22.5,22.5,11.5,0.50337,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150196",2019-10-13 07:15:00,-0.48565,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22,22.5,11.4,0.504,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150197",2019-10-13 07:16:00,-0.472144,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22,22.5,11.3,0.50904,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150198",2019-10-13 07:17:00,-0.494339,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22,22.5,11,0.50904,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150199",2019-10-13 07:18:00,-0.605208,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22,22.5,11.2,0.50337,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150200",2019-10-13 07:19:00,0,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22,22.5,11.3,0.50337,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150201",2019-10-13 07:20:00,-0.487384,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22,22.5,11.2,0.50274,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150202",2019-10-13 07:21:00,-0.452705,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22,22.5,11.2,0.49833,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150203",2019-10-13 07:22:00,-0.454652,0,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22,22.5,11.2,0.50904,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150204",2019-10-13 07:23:00,-0.471389,10,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22,22.5,11.2,0.50337,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150205",2019-10-13 07:24:00,-0.481521,9,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22,22.5,11.2,0.50715,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150206",2019-10-13 07:25:00,-0.580659,7,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22,22.5,11.4,0.50841,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150207",2019-10-13 07:26:00,0,7,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22,22.5,11.2,0.50904,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150208",2019-10-13 07:27:00,0,8,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22,22.5,11.3,0.51282,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150209",2019-10-13 07:28:00,-0.463284,9,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22,22.5,11.2,0.50841,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150210",2019-10-13 07:29:00,-0.462233,10,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22,22.5,11.2,0.50337,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150211",2019-10-13 07:30:00,0,10,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22,22.5,11.2,0.50904,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150212",2019-10-13 07:31:00,-0.451078,10,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22,22.5,11.3,0.50274,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150213",2019-10-13 07:32:00,0,11,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22,22.5,11.3,0.50274,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150214",2019-10-13 07:33:00,-0.579053,12,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22,22.5,11.3,0.4977,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150215",2019-10-13 07:34:00,-0.680373,11,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22,22.5,11.3,0.50841,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150216",2019-10-13 07:35:00,-0.461667,12,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22,22.5,11.2,0.49707,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150217",2019-10-13 07:36:00,-0.493731,13,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22,22.5,11.3,0.49707,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150218",2019-10-13 07:37:00,-0.490384,12,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22,22.5,11.2,0.49707,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150219",2019-10-13 07:38:00,-0.476965,13,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22,22.5,11.3,0.52101,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150220",2019-10-13 07:39:00,-0.612188,14,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22,22.5,11.2,0.50967,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150221",2019-10-13 07:40:00,-0.492754,14,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22,22.5,11.2,0.50904,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150222",2019-10-13 07:41:00,-0.476086,14,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,24,22,22.5,11.3,0.50904,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150223",2019-10-13 07:42:00,-0.482433,15,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.3,0.50337,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150224",2019-10-13 07:43:00,-0.468221,15,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.2,0.52227,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150225",2019-10-13 07:44:00,-0.457318,15,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.3,0.52731,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150226",2019-10-13 07:45:00,-0.476632,15,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.2,0.51597,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150227",2019-10-13 07:46:00,-0.528668,16,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.2,0.5166,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150228",2019-10-13 07:47:00,-0.471547,16,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.2,0.50904,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150229",2019-10-13 07:48:00,-0.451468,18,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.2,0.50904,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150230",2019-10-13 07:49:00,-0.458215,18,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.2,0.4977,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150231",2019-10-13 07:50:00,-0.457863,20,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.2,0.4977,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150232",2019-10-13 07:51:00,-0.448034,20,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.2,0.49644,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150233",2019-10-13 07:52:00,-0.523785,19,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.2,0.49014,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150234",2019-10-13 07:53:00,-0.599486,22,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.2,0.48384,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150235",2019-10-13 07:54:00,-0.451545,23,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.3,0.47754,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150236",2019-10-13 07:55:00,0,23,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.3,0.76041,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150237",2019-10-13 07:56:00,-0.437858,25,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.3,0.78057,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150238",2019-10-13 07:57:00,-0.446361,28,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.3,0.756,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150239",2019-10-13 07:58:00,-0.441236,29,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.4,0.64134,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150240",2019-10-13 07:59:00,-0.431611,29,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.4,0.44604,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150241",2019-10-13 08:00:00,-0.499257,30,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.4,0.44667,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150242",2019-10-13 08:01:00,0,34,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.4,0.43407,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150243",2019-10-13 08:02:00,-0.445144,36,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.4,0.42651,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150244",2019-10-13 08:03:00,-0.459284,39,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.5,0.42714,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150245",2019-10-13 08:04:00,0,40,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.5,0.41076,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150246",2019-10-13 08:05:00,-0.453548,40,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.5,0.41454,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150247",2019-10-13 08:06:00,0,41,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.5,0.41391,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150248",2019-10-13 08:07:00,-0.462148,45,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.5,0.39753,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150249",2019-10-13 08:08:00,-0.472591,48,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.5,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150250",2019-10-13 08:09:00,-0.456726,48,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.6,0.378,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150251",2019-10-13 08:10:00,-0.445815,53,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.6,0.36477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150252",2019-10-13 08:11:00,-0.471109,56,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.6,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150253",2019-10-13 08:12:00,-0.463915,58,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.7,0.35784,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150254",2019-10-13 08:13:00,0,61,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.7,0.34524,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150255",2019-10-13 08:14:00,0,62,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.8,0.3276,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150256",2019-10-13 08:15:00,-0.454196,64,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,11.9,0.32067,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150257",2019-10-13 08:16:00,-0.443322,68,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,12.1,0.31437,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150258",2019-10-13 08:17:00,-0.441901,69,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,12.2,0.30807,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150259",2019-10-13 08:18:00,-0.470238,73,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,12.4,0.30114,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150260",2019-10-13 08:19:00,-0.513462,75,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,12.5,0.29421,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150261",2019-10-13 08:20:00,0,77,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,12.5,0.28287,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150262",2019-10-13 08:21:00,0,80,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,12.5,0.2835,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150263",2019-10-13 08:22:00,0,82,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,12.5,0.27657,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150264",2019-10-13 08:23:00,-0.441943,85,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,12.5,0.26334,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150265",2019-10-13 08:24:00,-0.575269,88,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,12.5,0.25704,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150266",2019-10-13 08:25:00,-0.434502,90,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,12.5,0.2457,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150267",2019-10-13 08:26:00,-0.514315,93,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,12.6,0.23814,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150268",2019-10-13 08:27:00,-0.457877,95,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,12.8,0.22617,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150269",2019-10-13 08:28:00,-0.531862,97,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,12.8,0.2142,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150270",2019-10-13 08:29:00,-0.602893,100,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,12.9,0.21861,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150271",2019-10-13 08:30:00,-0.440658,103,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,13,0.20349,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150272",2019-10-13 08:31:00,0,106,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,13.1,0.189,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150273",2019-10-13 08:32:00,-0.452043,110,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,13.3,0.18144,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150274",2019-10-13 08:33:00,-0.428962,111,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,13.3,0.18144,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150275",2019-10-13 08:34:00,-0.450551,114,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,13.4,0.1638,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150276",2019-10-13 08:35:00,0,112,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,13.4,0.16443,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150277",2019-10-13 08:36:00,-0.432865,119,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,20.5,22,23.5,22,22.5,13.4,0.31374,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150278",2019-10-13 08:37:00,0,121,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,22,23.5,22,22.5,13.4,0.18711,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150279",2019-10-13 08:38:00,-0.448909,124,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,22,23.5,22,22.5,13.5,0.11844,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150280",2019-10-13 08:39:00,0,126,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,13.5,0.08694,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150281",2019-10-13 08:40:00,-0.529624,130,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,13.5,0.0693,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150282",2019-10-13 08:41:00,0,134,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,13.5,0.06804,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150283",2019-10-13 08:42:00,-0.465821,136,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,13.5,0.05796,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150284",2019-10-13 08:43:00,-0.450575,138,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,13.5,0.10584,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150285",2019-10-13 08:44:00,0,141,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,13.5,0.4599,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150286",2019-10-13 08:45:00,-0.445362,144,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,13.7,0.36855,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150287",2019-10-13 08:46:00,-0.505173,147,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,13.7,0.30492,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150288",2019-10-13 08:47:00,-0.437782,150,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,13.6,0.18207,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150289",2019-10-13 08:48:00,-0.449119,153,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,13.6,-0.00063,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150290",2019-10-13 08:49:00,0,156,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,13.6,-0.01323,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150291",2019-10-13 08:50:00,0,158,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,13.6,-0.00441,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150292",2019-10-13 08:51:00,0,163,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,13.6,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150293",2019-10-13 08:52:00,0,165,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,13.6,-0.0126,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150294",2019-10-13 08:53:00,0,170,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,13.6,-0.063,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150295",2019-10-13 08:54:00,-0.433958,174,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,13.7,-0.05733,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150296",2019-10-13 08:55:00,-0.445192,176,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,13.7,-0.06993,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150297",2019-10-13 08:56:00,-0.433226,178,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,13.8,-0.07686,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150298",2019-10-13 08:57:00,-0.449447,182,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,13.8,-0.1197,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150299",2019-10-13 08:58:00,0,186,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,13.8,-0.13167,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150300",2019-10-13 08:59:00,0,189,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,13.8,-0.1449,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150301",2019-10-13 09:00:00,0,192,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,14,-0.14553,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150302",2019-10-13 09:01:00,-0.52368,195,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,14,-0.17136,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150303",2019-10-13 09:02:00,0,198,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,14.1,-0.18333,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150304",2019-10-13 09:03:00,-0.444719,201,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,14.1,-0.19656,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150305",2019-10-13 09:04:00,-0.505817,205,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,14.2,-0.20412,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150306",2019-10-13 09:05:00,0,208,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,14.3,-0.22113,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150307",2019-10-13 09:06:00,0,212,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,14.4,-0.22869,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150308",2019-10-13 09:07:00,0,216,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,14.5,-0.24696,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150309",2019-10-13 09:08:00,-0.432193,217,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,14.6,-0.27153,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150310",2019-10-13 09:09:00,0,222,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,15.3,-0.28161,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150311",2019-10-13 09:10:00,-0.449177,220,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,16.1,-0.29106,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150312",2019-10-13 09:11:00,-0.438528,229,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,16.8,-0.29358,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150313",2019-10-13 09:12:00,0,233,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,17.3,-0.31311,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150314",2019-10-13 09:13:00,0,236,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,17.7,-0.32319,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150315",2019-10-13 09:14:00,-0.459747,240,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,17.6,-0.36603,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150316",2019-10-13 09:15:00,-0.440303,242,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,17.6,-0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150317",2019-10-13 09:16:00,-0.445266,246,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,17.6,-0.39375,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150318",2019-10-13 09:17:00,-0.444898,250,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,17.6,-0.38556,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150319",2019-10-13 09:18:00,-0.44571,253,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,17.6,-0.38493,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150320",2019-10-13 09:19:00,0,257,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,17.6,-0.37863,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150321",2019-10-13 09:20:00,-0.586571,260,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,17.6,-0.36666,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150322",2019-10-13 09:21:00,-0.51808,263,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,17.6,-0.41076,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150323",2019-10-13 09:22:00,0,266,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,17.6,-0.43029,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150324",2019-10-13 09:23:00,0,271,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,17.5,-0.43659,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150325",2019-10-13 09:24:00,-0.447242,274,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,17.5,-0.12726,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150326",2019-10-13 09:25:00,-0.454265,276,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,17.2,-0.1134,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150327",2019-10-13 09:26:00,-0.495604,280,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,16.6,-0.14868,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150328",2019-10-13 09:27:00,-0.439541,284,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,16.2,-0.25326,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150329",2019-10-13 09:28:00,-0.432502,272,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,16,-0.45423,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150330",2019-10-13 09:29:00,-0.435067,292,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,15.8,-0.51786,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150331",2019-10-13 09:30:00,0,295,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,15.9,-0.53109,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150332",2019-10-13 09:31:00,-0.446564,300,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,20.5,21.5,23.5,22,22.5,16.1,-0.54243,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150333",2019-10-13 09:32:00,0,303,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,21,21.5,23.5,22,22.5,16.2,-0.5481,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150334",2019-10-13 09:33:00,-0.50285,306,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,21,21.5,23.5,22,22.5,16.2,-0.51849,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150335",2019-10-13 09:34:00,-0.46949,310,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,21,21.5,23.5,22,22.5,16.2,-0.5481,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150336",2019-10-13 09:35:00,-0.456755,315,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,21,21.5,23.5,22,22.5,16.3,-0.54873,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150337",2019-10-13 09:36:00,-0.435893,319,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,21,21.5,23.5,22,22.5,16.5,-0.54936,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150338",2019-10-13 09:37:00,-0.460102,323,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,21,21.5,23.5,22,22.5,16.8,-0.55062,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150339",2019-10-13 09:38:00,0,327,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,21,21.5,23.5,22,22.5,17.1,-0.61803,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150340",2019-10-13 09:39:00,-0.621656,331,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,21,21.5,23.5,22,22.5,17.4,-0.6363,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150341",2019-10-13 09:40:00,0,334,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,21,21.5,23.5,22,22.5,17.4,-0.66276,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150342",2019-10-13 09:41:00,-0.464336,337,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,21,21.5,23.5,22,22.5,17.6,-0.66906,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150343",2019-10-13 09:42:00,-0.452673,343,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,21,21.5,23.5,22,22.5,16.9,-0.71253,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150344",2019-10-13 09:43:00,-0.456783,346,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,21,21.5,23.5,22,22.5,16.3,-0.73143,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150345",2019-10-13 09:44:00,-0.52563,349,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,21,21.5,23.5,22,22.5,16.5,-0.74466,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150346",2019-10-13 09:45:00,-0.431738,353,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,21,21.5,23.5,22,22.5,16.9,-0.73836,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150347",2019-10-13 09:46:00,-0.515881,353,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,21,21.5,23.5,22,22.5,17.3,-0.70056,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150348",2019-10-13 09:47:00,0,353,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,21,21.5,23.5,22,22.5,17.2,-0.70056,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150349",2019-10-13 09:48:00,-0.585329,359,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,21,21.5,23.5,22,22.5,17.6,-0.72576,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150350",2019-10-13 09:49:00,-0.64443,358,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,21,21.5,23.5,22,22.5,17.5,-0.72576,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150351",2019-10-13 09:50:00,-0.436574,364,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,21,21.5,23.5,22,22.5,17.4,-0.69741,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150352",2019-10-13 09:51:00,0,369,0,25.5,22,22.5,16,24.5,20,29,0,0,22.5,21.5,21,21.5,23.5,22,22.5,17.4,-0.67473,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150353",2019-10-13 09:52:00,0,376,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,21.5,23.5,22,22.5,17.2,-0.71883,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150354",2019-10-13 09:53:00,0,370,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,21.5,23.5,22,22.5,17.8,-0.8316,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150355",2019-10-13 09:54:00,0,383,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,21.5,23.5,22,22.5,18.3,-0.86436,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150356",2019-10-13 09:55:00,-0.431993,392,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,21.5,23.5,22,22.5,17.9,-0.89523,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150357",2019-10-13 09:56:00,-0.431046,395,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,21.5,23.5,22,22.5,18.5,-0.9135,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150358",2019-10-13 09:57:00,0,401,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,21.5,23.5,22,22.5,17.7,-0.93429,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150359",2019-10-13 09:58:00,-0.447345,406,0,25.5,22,22.5,16,24.5,20,29,0,0,23,21.5,21,21.5,23.5,22,22.5,18,-0.96453,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150360",2019-10-13 09:59:00,-0.625416,408,0,25.5,23,23,16,24.5,20,29,0,0,23,21.5,21,21.5,23.5,22,22.5,17.3,-0.91476,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150361",2019-10-13 10:00:00,0,406,0,25.5,23,23,16,24.5,20,29,0,0,23,21.5,21,21.5,23.5,22,22.5,17.8,-0.74466,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150362",2019-10-13 10:01:00,0,386,0,25.5,22,22,22,24.5,20,29,0,0,22.5,21.5,21,21.5,23.5,22,22.5,17.7,-0.72513,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150363",2019-10-13 10:02:00,0,388,0,25.5,23,23,22,24.5,20,29,0,0,22.5,21.5,21,21.5,23.5,22,22.5,17.6,-0.78813,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150364",2019-10-13 10:03:00,0,418,0,25.5,23,23,23,24.5,20,29,0,0,22.5,21.5,21,21.5,23.5,22,22.5,18.3,-0.98973,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150365",2019-10-13 10:04:00,0,386,0,25.5,23,23,23,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22.5,19,-1.14093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150366",2019-10-13 10:05:00,0,397,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,18,-1.19196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150367",2019-10-13 10:06:00,0,386,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,17.3,-1.13463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150368",2019-10-13 10:07:00,0,387,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,17,-1.17432,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150369",2019-10-13 10:08:00,0,368,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,17.6,-0.99918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150370",2019-10-13 10:09:00,0,354,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,19.1,-1.03446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150371",2019-10-13 10:10:00,0,355,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,19.8,-1.10313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150372",2019-10-13 10:11:00,0,394,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,20.3,-1.21653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150373",2019-10-13 10:12:00,0,398,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,19.4,-1.26756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150374",2019-10-13 10:13:00,0,415,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,18.9,-1.26756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150375",2019-10-13 10:14:00,0,420,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,19,-1.3041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150376",2019-10-13 10:15:00,0,408,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,19,-1.24866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150377",2019-10-13 10:16:00,0,393,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,19.4,-1.23039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150378",2019-10-13 10:17:00,0,392,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,20.6,-1.16109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150379",2019-10-13 10:18:00,0,407,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,21.3,-1.27323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150380",2019-10-13 10:19:00,0,417,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,20.9,-1.26189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150381",2019-10-13 10:20:00,0,412,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,20.7,-1.26189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150382",2019-10-13 10:21:00,0,421,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,21.4,-1.33056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150383",2019-10-13 10:22:00,0,419,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,22.1,-1.32174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150384",2019-10-13 10:23:00,0,430,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,21.7,-1.37844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150385",2019-10-13 10:24:00,0,437,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,22.2,-1.43262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150386",2019-10-13 10:25:00,0,450,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,22.7,-1.46979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150387",2019-10-13 10:26:00,0,476,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,22.5,-1.58256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150388",2019-10-13 10:27:00,0,490,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,22.3,-1.63989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150389",2019-10-13 10:28:00,0,497,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,23.2,-1.65942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150390",2019-10-13 10:29:00,0,509,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,23.3,-1.74258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150391",2019-10-13 10:30:00,0,523,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,23.1,-1.57626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150392",2019-10-13 10:31:00,0,556,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,23.6,-1.59453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150393",2019-10-13 10:32:00,0,547,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,24.4,-1.58256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150394",2019-10-13 10:33:00,0,509,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,24.1,-1.51956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150395",2019-10-13 10:34:00,0,547,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,23.8,-1.74573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150396",2019-10-13 10:35:00,0,578,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,23.8,-1.99773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150397",2019-10-13 10:36:00,0,562,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,24.1,-1.88874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150398",2019-10-13 10:37:00,0,567,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,23.8,-1.92906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150399",2019-10-13 10:38:00,0,554,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,24.1,-1.92906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150400",2019-10-13 10:39:00,0,572,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,24.5,-2.0223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150401",2019-10-13 10:40:00,0,565,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,23.8,-2.01348,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150402",2019-10-13 10:41:00,0,562,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,23.9,-1.92969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150403",2019-10-13 10:42:00,0,514,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,23.9,-1.79991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150404",2019-10-13 10:43:00,0,489,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,24.1,-1.62729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150405",2019-10-13 10:44:00,0,468,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,23.8,-1.60209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150406",2019-10-13 10:45:00,0,453,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,23.3,-1.58319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150407",2019-10-13 10:46:00,0,455,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,23.6,-1.56996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150408",2019-10-13 10:47:00,0,452,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,21.4,-1.54539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150409",2019-10-13 10:48:00,0,445,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,20.3,-1.53216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150410",2019-10-13 10:49:00,0,470,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,21.1,-1.63989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150411",2019-10-13 10:50:00,0,498,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,21.4,-1.72116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150412",2019-10-13 10:51:00,0,508,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,21.6,-1.77534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150413",2019-10-13 10:52:00,0,546,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,21,-1.89693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150414",2019-10-13 10:53:00,0,548,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22,22.5,20.5,-1.93473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150415",2019-10-13 10:54:00,0,565,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22.5,22.5,21.9,-1.92528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150416",2019-10-13 10:55:00,0,562,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22.5,22.5,22.3,-1.90449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150417",2019-10-13 10:56:00,0,553,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22.5,22.5,21.3,-1.84086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150418",2019-10-13 10:57:00,0,527,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22.5,22.5,19.9,-1.76148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150419",2019-10-13 10:58:00,0,514,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22.5,22.5,20.8,-1.63611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150420",2019-10-13 10:59:00,0,513,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22.5,22.5,21.3,-1.33056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150421",2019-10-13 11:00:00,0,471,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22.5,22.5,21.7,-1.22094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150422",2019-10-13 11:01:00,0,472,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22.5,22.5,21.8,-1.2663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150423",2019-10-13 11:02:00,0,475,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22.5,22.5,21.7,-1.36773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150424",2019-10-13 11:03:00,0,487,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22.5,22.5,20.9,-1.56996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150425",2019-10-13 11:04:00,0,461,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22.5,22.5,21.5,-1.57437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150426",2019-10-13 11:05:00,0,463,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21,21.5,23.5,22.5,22.5,21.5,-1.5876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150427",2019-10-13 11:06:00,0,520,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,21.5,23.5,22.5,22.5,21.2,-1.90701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150428",2019-10-13 11:07:00,0,586,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,21.5,23.5,22.5,22.5,21.8,-1.93914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150429",2019-10-13 11:08:00,0,581,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,21.5,23.5,22.5,22.5,21.9,-2.00403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150430",2019-10-13 11:09:00,0,591,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,21.5,23.5,22.5,22.5,22.7,-2.04813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150431",2019-10-13 11:10:00,0,566,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,21.5,23.5,22.5,22.5,23.5,-2.01726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150432",2019-10-13 11:11:00,0,565,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,24,-2.06136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150433",2019-10-13 11:12:00,0,599,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,23.6,-2.10483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150434",2019-10-13 11:13:00,0,610,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,22.3,-2.09286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150435",2019-10-13 11:14:00,0,610,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,21.9,-0.69426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150436",2019-10-13 11:15:00,0,625,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,22.5,-1.99773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150437",2019-10-13 11:16:00,0,594,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,22,-1.97379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150438",2019-10-13 11:17:00,0,566,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,22.6,-1.99899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150439",2019-10-13 11:18:00,0,598,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,22.7,-2.09916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150440",2019-10-13 11:19:00,0,594,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,22.9,-2.06136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150441",2019-10-13 11:20:00,0,607,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,22.5,-2.16909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150442",2019-10-13 11:21:00,0,640,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,20.8,-2.26296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150443",2019-10-13 11:22:00,0,624,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,21.3,-2.1861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150444",2019-10-13 11:23:00,0,594,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,20.3,-2.08593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
