"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"150445",2019-10-13 11:24:00,0,586,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,21,-2.14956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150446",2019-10-13 11:25:00,0,581,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,21.7,-2.11176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150447",2019-10-13 11:26:00,0,583,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,22,-1.84716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150448",2019-10-13 11:27:00,0,559,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,22.1,-1.63296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150449",2019-10-13 11:28:00,0,581,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,21.8,-1.63989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150450",2019-10-13 11:29:00,0,552,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,21.5,-1.73439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150451",2019-10-13 11:30:00,0,554,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,20.9,-1.79613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150452",2019-10-13 11:31:00,0,512,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,21.3,-1.54098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150453",2019-10-13 11:32:00,0,493,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,21.5,-1.72998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150454",2019-10-13 11:33:00,0,439,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,21.1,-1.63296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150455",2019-10-13 11:34:00,0,456,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,21.9,-1.60083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150456",2019-10-13 11:35:00,0,433,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,22.6,-0.0945001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150457",2019-10-13 11:36:00,0,410,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,21.4,-1.48806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150458",2019-10-13 11:37:00,0,390,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,20.5,-1.41183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150459",2019-10-13 11:38:00,0,385,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,20.8,-1.386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150460",2019-10-13 11:39:00,0,376,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,20.8,-1.3797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150461",2019-10-13 11:40:00,0,369,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,20.6,-1.31733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150462",2019-10-13 11:41:00,0,361,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,20.6,-1.323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150463",2019-10-13 11:42:00,0,354,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,20.5,-1.28646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150464",2019-10-13 11:43:00,0,351,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,20.3,-1.27953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150465",2019-10-13 11:44:00,0,348,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,20,-1.26441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150466",2019-10-13 11:45:00,0,340,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,20.4,-1.23858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150467",2019-10-13 11:46:00,0,337,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,20.5,-1.22031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150468",2019-10-13 11:47:00,0,331,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,21.1,-1.21023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150469",2019-10-13 11:48:00,0,326,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,21.2,-1.197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150470",2019-10-13 11:49:00,0,320,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,20.5,-1.17306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150471",2019-10-13 11:50:00,0,319,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,20.8,-0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150472",2019-10-13 11:51:00,0,318,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,20.9,-0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150473",2019-10-13 11:52:00,0,319,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,20.7,-0.81459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150474",2019-10-13 11:53:00,0,320,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,20.4,-0.90216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150475",2019-10-13 11:54:00,0,323,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,20,-1.17243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150476",2019-10-13 11:55:00,0,321,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,19.3,-1.08675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150477",2019-10-13 11:56:00,0,323,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,19.7,-1.17243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150478",2019-10-13 11:57:00,0,319,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,20,-1.0899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150479",2019-10-13 11:58:00,0,320,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,20.4,-1.1151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150480",2019-10-13 11:59:00,0,321,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,20.7,-1.21716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150481",2019-10-13 12:00:00,0,325,0.806,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,20.8,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150482",2019-10-13 12:01:00,0,325,0.833,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,20.6,-0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150483",2019-10-13 12:02:00,0,330,0.826,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,20.1,-0.53235,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150484",2019-10-13 12:03:00,0,334,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,20.2,-1.26756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150485",2019-10-13 12:04:00,0,333,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,20.3,-1.21149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150486",2019-10-13 12:05:00,0,341,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,20.1,-1.29906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150487",2019-10-13 12:06:00,0,343,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,20,-1.31796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150488",2019-10-13 12:07:00,0,369,0.508,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,19.9,-0.99729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150489",2019-10-13 12:08:00,0,427,0.739,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,19.7,-0.99792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150490",2019-10-13 12:09:00,0,469,0.746,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,20,-1.09872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150491",2019-10-13 12:10:00,0,449,0.75,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,22.5,19.9,-1.00926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150492",2019-10-13 12:11:00,0,468,0.743,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,23,20.4,-1.06659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150493",2019-10-13 12:12:00,0,425,0.743,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,23,20.7,-0.95823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150494",2019-10-13 12:13:00,0,422,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,23,20.2,-1.55043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150495",2019-10-13 12:14:00,0,460,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,23,19.8,-1.32993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150496",2019-10-13 12:15:00,0,431,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,23,20,-1.16361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150497",2019-10-13 12:16:00,0,401,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,23,20.1,-1.1655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150498",2019-10-13 12:17:00,0,439,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,23,19.7,-1.21653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150499",2019-10-13 12:18:00,0,545,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,23,20.2,-1.95993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150500",2019-10-13 12:19:00,0,621,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,23,20.6,-2.08278,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150501",2019-10-13 12:20:00,0,647,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,23,20.5,-0.41832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150502",2019-10-13 12:21:00,0,625,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,23,21.4,-1.93914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150503",2019-10-13 12:22:00,0,692,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,23,21.1,-1.92906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150504",2019-10-13 12:23:00,0,778,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,23,21,-2.6649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150505",2019-10-13 12:24:00,0,765,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,23,21.7,-2.74176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150506",2019-10-13 12:25:00,0,752,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,23,22.2,-2.7342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150507",2019-10-13 12:26:00,0,785,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,23,20.9,-2.75499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150508",2019-10-13 12:27:00,0,750,0,25.5,23,23,23,24.5,23,29,0,0,23,21.5,21.5,22,23.5,22.5,23,21.5,-2.69136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150509",2019-10-13 12:28:00,0,794,0,25.5,23,23,23,24.5,23,29,0,0,23,22,22,22,23.5,22.5,23,21.6,-2.89233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150510",2019-10-13 12:29:00,0,816,0,25.5,23,23,23,24.5,23,29,0,0,23,22,22,22,23.5,22.5,23,21.4,-2.92509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150511",2019-10-13 12:30:00,0,815,0,25.5,23,23,23,24.5,23,29,0,0,23,22,22,22,23.5,22.5,23,21.4,-2.91816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150512",2019-10-13 12:31:00,0,815,0,25.5,23,23,23,24.5,23,29,0,0,23,22,22,22,23.5,22.5,23,21.5,-2.90682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150513",2019-10-13 12:32:00,0,813,0,25.5,23,23,23,24.5,23,29,0,0,23,22,22,22,23.5,22.5,23,22.1,-2.88036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150514",2019-10-13 12:33:00,0,809,0,25.5,23,23,23,24.5,23,29,0,0,23,22,22,22,23.5,22.5,23,23.8,-2.87406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150515",2019-10-13 12:34:00,0,809,0,25.5,23,23,23,24.5,23,29,0,0,23,22,22,22,23.5,22.5,23,24.9,-2.85642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150516",2019-10-13 12:35:00,0,806,0,25.5,23,23,23,24.5,23,29,0,0,23,22,22,22,23.5,22.5,23,24,-2.85327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150517",2019-10-13 12:36:00,0,805,0,25.5,23,23,23,24.5,23,29,0,0,23,22,22,22,23.5,22.5,23,22.5,-2.71152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150518",2019-10-13 12:37:00,0,808,0,25.5,23,23,23,24.5,23,29,0,0,23,22,22,22,23.5,22.5,23,22.8,-2.45889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150519",2019-10-13 12:38:00,0,806,0,25.5,23,23,23,24.5,23,29,0,0,23,22,22,22,23.5,22.5,23,22,-2.38959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150520",2019-10-13 12:39:00,0,805,0,25.5,23,23,23,24.5,23,29,0,0,23,22,22,22,23.5,22.5,23,22.7,-2.58426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150521",2019-10-13 12:40:00,0,808,0,25.5,23,23,23,24.5,23,29,0,0,23,22,22,22,23.5,22.5,23,24,-2.70963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150522",2019-10-13 12:41:00,0,810,0,25.5,23,23,23,24.5,23,29,0,0,23,22,22,22,23.5,22.5,23,23.3,-2.93643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150523",2019-10-13 12:42:00,0,808,0,25.5,23,23,23,24.5,23,29,0,0,23,22,22,22,23.5,22.5,23,22.6,-0.76356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150524",2019-10-13 12:43:00,0,804,0,25.5,23,23,23,24.5,23,29,0,0,23,22,22,22,23.5,22.5,23,22.7,-0.77364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150525",2019-10-13 12:44:00,0,809,0,25.5,23,23,23,24.5,23,29,0,0,23,22,22,22,23.5,22.5,23,23.6,-0.78246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150526",2019-10-13 12:45:00,0,811,0,25.5,23,23,23,24.5,23,29,0,0,23,22,22,22,23.5,22.5,23,22.6,-2.85264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150527",2019-10-13 12:46:00,0,811,0,25.5,23,23,23,24.5,23,29,0,0,23,22,22,22,23.5,22.5,23,24,-2.94336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150528",2019-10-13 12:47:00,0,808,0,25.5,23,23,23,24.5,23,29,0,0,23,22,22,22,23.5,22.5,23,25.4,-2.93706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150529",2019-10-13 12:48:00,0,814,0.97,25.5,23,23,23,24.5,23,29,0,0,23,22,22,22,23.5,22.5,23,26.2,-2.01096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150530",2019-10-13 12:49:00,0,811,0.183,25.5,23,23,23,24.5,23,29,0,0,23,22,22,22,23.5,22.5,23,26.4,-2.80413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150531",2019-10-13 12:50:00,0,813,0.976,25.5,23,23,23,24.5,23,29,0,0,23,22,22,22,23.5,23,23,26.5,-1.98576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150532",2019-10-13 12:51:00,0,813,0.971,25.5,23,23,23,24.5,23,29,0,0,23,22,22,22,23.5,23,23,26.8,-1.96308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150533",2019-10-13 12:52:00,0,813,0.971,25.5,23,23,23,24.5,23,29,0,0,23,22,22,22,23.5,23,23,26.5,-1.95426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150534",2019-10-13 12:53:00,0,813,0.969,25.5,23,23,23,24.5,23,29,0,0,23,22,22,22,23.5,23,23,26.3,-1.91079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150535",2019-10-13 12:54:00,0,815,0.952,25.5,23,23,23,24.5,23,29,0,0,23,22,22,22,23.5,23,23,25.2,-1.95363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150536",2019-10-13 12:55:00,0,817,0,25.5,23,23,23,24.5,23,29,0,0,23,22,22,22,23.5,23,23,25.2,-2.87406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150537",2019-10-13 12:56:00,0,819,0,25.5,23,23,23,24.5,23,29,0,0,23,22,22,22,23.5,23,23,25.3,-2.52126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150538",2019-10-13 12:57:00,0,819,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22,23.5,23,23,25.4,-2.43936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150539",2019-10-13 12:58:00,0,821,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22,23.5,23,23,25.3,-2.47968,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150540",2019-10-13 12:59:00,0,819,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22,23.5,23,23,25.6,-2.54583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150541",2019-10-13 13:00:00,0,826,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22,23.5,23,23,25.4,-2.83563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150542",2019-10-13 13:01:00,0,829,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22,23.5,23,23,25.6,-2.85327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150543",2019-10-13 13:02:00,0,832,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22,23.5,23,23,25.9,-2.86713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150544",2019-10-13 13:03:00,0,836,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22,23.5,23,23,26,-2.89233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150545",2019-10-13 13:04:00,0,845,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22,23.5,23,23,24.7,-2.9484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150546",2019-10-13 13:05:00,0,860,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22,23.5,23,23,23.7,-3.02148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150547",2019-10-13 13:06:00,0,837,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22,23.5,23,23,22.9,-3.11913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150548",2019-10-13 13:07:00,0,912,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22,23.5,23,23,23,-3.18906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150549",2019-10-13 13:08:00,0,387,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22,23.5,23,23,23.2,-2.82996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150550",2019-10-13 13:09:00,0,902,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22,23.5,23,23,23.7,-3.2319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150551",2019-10-13 13:10:00,0,457,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22,23.5,23,23,24.5,-2.39463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150552",2019-10-13 13:11:00,0,910,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22,23.5,23,23,25,-3.20229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150553",2019-10-13 13:12:00,0,890,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22,23.5,23,23,25.6,-3.18213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150554",2019-10-13 13:13:00,0,885,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22,23.5,23,23,25.6,-3.16953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150555",2019-10-13 13:14:00,0,875,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22,23.5,23,23,25.5,-3.01896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150556",2019-10-13 13:15:00,0,871,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22,23.5,23,23,26.2,-2.76066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150557",2019-10-13 13:16:00,0,872,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22,23.5,23,23,26.9,-2.72223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150558",2019-10-13 13:17:00,0,872,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22,23.5,23,23,27,-2.85516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150559",2019-10-13 13:18:00,0,874,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22,23.5,23,23,26.9,-2.98116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150560",2019-10-13 13:19:00,0,879,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22,23.5,23,23,27.4,-3.26088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150561",2019-10-13 13:20:00,0,846,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22,23.5,23,23,28.1,-3.29112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150562",2019-10-13 13:21:00,0,881,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22,23.5,23,23,27.8,-3.24765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150563",2019-10-13 13:22:00,0,874,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22,23.5,23,23,27.4,-3.24513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150564",2019-10-13 13:23:00,0,758,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22,23.5,23,23,27.7,-3.14433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150565",2019-10-13 13:24:00,0,883,3.392,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22.5,23.5,23,23,25.7,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150566",2019-10-13 13:25:00,0,889,3.36,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22.5,23.5,23,23,25.4,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150567",2019-10-13 13:26:00,0,908,3.348,25.5,23,23,23,24.5,23,29,6.23540540540541,0,23.5,22,22,22.5,23.5,23,23,25.1,1.44837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150568",2019-10-13 13:27:00,0,669,0.056,25.5,23,23,23,24.5,23,29,7.05606557377049,0,23.5,22,22,22.5,23.5,23,23,25.2,-2.19618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150569",2019-10-13 13:28:00,0,861,2.307,25.5,23,23,23,24.5,23,29,7.13166666666667,0,23.5,22,22,22.5,23.5,23,23,23.9,-0.70056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150570",2019-10-13 13:29:00,0,863,0.023,25.5,23,23,23,24.5,23,29,7.149,0,23.5,22,22,22.5,23.5,23,23,24.9,-3.04416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150571",2019-10-13 13:30:00,0,860,0.021,25.5,23,23,23,24.5,23,29,7.1555737704918,0,23.5,22,22,22.5,23.5,23,23,26.6,-3.0303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150572",2019-10-13 13:31:00,0,851,0.098,25.5,23,23,23,24.5,23,29,7.16483333333333,0,23.5,22,22,22.5,23.5,23,23,26.7,-2.95533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150573",2019-10-13 13:32:00,0,847,0.102,25.5,23,23,23,24.5,23,29,7.1516393442623,0,23.5,22,22,22.5,23.5,23,23,27.7,-2.51811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150574",2019-10-13 13:33:00,0,841,0.086,25.5,23,23,23,24.5,23,29,7.14311475409836,0,23.5,22,22,22.5,23.5,23,23,27.6,-1.27386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150575",2019-10-13 13:34:00,0,837,0.086,25.5,23,23,23,24.5,23,29,7.16066666666667,0,23.5,22,22,22.5,23.5,23,23,26.6,-2.45826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150576",2019-10-13 13:35:00,0,840,0,25.5,23,23,23,24.5,23,29,7.13918032786885,0,23.5,22,22,22.5,23.5,23,23,25.6,-0.36099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150577",2019-10-13 13:36:00,0,842,0.121,25.5,23,23,23,24.5,23,29,5.98916666666667,0,23.5,22,22,22.5,23.5,23,23,26.6,-2.81169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150578",2019-10-13 13:37:00,0,842,0.125,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22.5,23.5,23,23,26.1,-0.51975,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150579",2019-10-13 13:38:00,0,851,0.058,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22.5,23.5,23,23,24.2,-3.10464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150580",2019-10-13 13:39:00,0,853,0.086,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22.5,23.5,23,23,22.9,-0.78246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150581",2019-10-13 13:40:00,0,861,2.384,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22.5,23.5,23,23,22.3,-0.49959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150582",2019-10-13 13:41:00,0,870,0.102,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22.5,23.5,23,23,23.4,-3.05298,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150583",2019-10-13 13:42:00,0,796,3.43,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22.5,23.5,23,23,24.3,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150584",2019-10-13 13:43:00,0,712,3.421,25.5,23,23,23,24.5,23,29,0,0,23.5,22,22,22.5,23.5,23,23,24,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150585",2019-10-13 13:44:00,0,904,2.227,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22,22.5,23.5,23,23,23.3,-0.53739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150586",2019-10-13 13:45:00,0,838,4.449,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22,22.5,23.5,23,23,23.5,1.37781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150587",2019-10-13 13:46:00,0,875,2.09,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,24.2,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150588",2019-10-13 13:47:00,0,615,2.111,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,24.6,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150589",2019-10-13 13:48:00,0,657,2.108,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,23,-0.126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150590",2019-10-13 13:49:00,0,410,2.118,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,23.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150591",2019-10-13 13:50:00,0,559,2.134,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,24.1,0.90216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150592",2019-10-13 13:51:00,0,907,2.113,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,24.6,-0.0648899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150593",2019-10-13 13:52:00,0,907,2.124,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,25.5,-0.68481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150594",2019-10-13 13:53:00,0,893,0.09,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,26,-2.92887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150595",2019-10-13 13:54:00,0,892,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,26.3,-3.15189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150596",2019-10-13 13:55:00,0,883,2.133,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,27.1,-1.04706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150597",2019-10-13 13:56:00,0,895,2.105,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,26.4,-0.36855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150598",2019-10-13 13:57:00,0,854,2.102,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,25,-0.90216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150599",2019-10-13 13:58:00,0,722,4.709,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,25.2,1.7136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150600",2019-10-13 13:59:00,0,376,2.11,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,26,-0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150601",2019-10-13 14:00:00,0,797,2.113,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,25.6,-0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150602",2019-10-13 14:01:00,0,719,0.092,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,26.3,-2.41542,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150603",2019-10-13 14:02:00,0,799,0.092,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,26.5,-2.06955,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150604",2019-10-13 14:03:00,0,761,2.327,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,25.9,-0.22302,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150605",2019-10-13 14:04:00,0,838,0.115,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,26.3,-2.99313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150606",2019-10-13 14:05:00,0,830,0.072,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,26.2,-2.59056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150607",2019-10-13 14:06:00,0,830,0.092,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,25.8,-2.59056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150608",2019-10-13 14:07:00,0,831,0.095,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,25.5,-2.66616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150609",2019-10-13 14:08:00,0,811,2.638,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,24.9,-0.1575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150610",2019-10-13 14:09:00,0,851,0.115,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,24.4,-1.69596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150611",2019-10-13 14:10:00,0,854,0.062,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,24.8,-3.17142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150612",2019-10-13 14:11:00,0,849,0.092,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,25.2,-3.14559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150613",2019-10-13 14:12:00,0,848,0.092,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,25.7,-3.13236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150614",2019-10-13 14:13:00,0,846,2.641,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,25.2,-0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150615",2019-10-13 14:14:00,0,849,0.115,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,24.8,-0.85491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150616",2019-10-13 14:15:00,0,852,0.06,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,24.2,-3.17646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150617",2019-10-13 14:16:00,0,847,0.277,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,24.3,-3.16071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150618",2019-10-13 14:17:00,0,783,0.436,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,25.3,-2.0727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150619",2019-10-13 14:18:00,0,265,2.942,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,24.8,1.9089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150620",2019-10-13 14:19:00,0,416,2.551,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,23.8,0.8694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150621",2019-10-13 14:20:00,0,867,0.242,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,23.4,-2.57229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150622",2019-10-13 14:21:00,0,871,0.277,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,22.9,-3.25836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150623",2019-10-13 14:22:00,0,861,0.095,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,23.2,-3.22623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150624",2019-10-13 14:23:00,0,854,1.348,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,22.9,-2.01726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150625",2019-10-13 14:24:00,0,851,2.371,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,23.7,-0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150626",2019-10-13 14:25:00,0,854,0.06,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,23.8,-2.8665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150627",2019-10-13 14:26:00,0,861,0.092,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,23.9,-2.52819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150628",2019-10-13 14:27:00,0,562,0.092,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,24.6,-2.1294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150629",2019-10-13 14:28:00,0,821,1.153,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,24.6,-2.74743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150630",2019-10-13 14:29:00,0,433,2.372,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23,25,0.92484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150631",2019-10-13 14:30:00,0,460,0.115,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,25.5,-1.36206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150632",2019-10-13 14:31:00,0,370,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,25.8,-1.11636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150633",2019-10-13 14:32:00,0,311,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,23.4,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150634",2019-10-13 14:33:00,0,224,1.119,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,22,-0.62496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150635",2019-10-13 14:34:00,0,221,2.362,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,21.8,1.68651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150636",2019-10-13 14:35:00,0.0109438,245,0.06,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,22.3,-0.76923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150637",2019-10-13 14:36:00,0,288,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,22.3,-1.0332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150638",2019-10-13 14:37:00,0,674,0.053,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,21.5,-1.94103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150639",2019-10-13 14:38:00,0,364,0.053,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,21.5,-1.4175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150640",2019-10-13 14:39:00,0,370,2.253,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,22.1,1.2474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150641",2019-10-13 14:40:00,0,351,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,21.4,-1.2159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150642",2019-10-13 14:41:00,0,998,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,22.2,-3.89466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150643",2019-10-13 14:42:00,0,392,0.295,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,21.6,-1.37466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150644",2019-10-13 14:43:00,0,457,1.077,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,21.4,-0.88956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150645",2019-10-13 14:44:00,0,400,3.248,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,21.5,2.33919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150646",2019-10-13 14:45:00,0,440,1.02,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,21.9,-1.1214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150647",2019-10-13 14:46:00,0,551,3.518,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,22,2.14074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150648",2019-10-13 14:47:00,0,985,2.871,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,22.1,-0.93366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150649",2019-10-13 14:48:00,0,996,4.729,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,21.9,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150650",2019-10-13 14:49:00,0,965,5.728,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,22.9,1.90071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150651",2019-10-13 14:50:00,0,942,3.467,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,22.7,-0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150652",2019-10-13 14:51:00,0,916,3.492,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,22.3,-0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150653",2019-10-13 14:52:00,0,885,3.513,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,23.3,0.0661501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150654",2019-10-13 14:53:00,0,858,3.893,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,24.3,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150655",2019-10-13 14:54:00,0,823,6.206,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,25,3.11724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150656",2019-10-13 14:55:00,0,793,3.984,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,24.1,0.99981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150657",2019-10-13 14:56:00,0,766,3.846,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,23.6,0.97524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150658",2019-10-13 14:57:00,0,748,3.846,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,24,1.0521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150659",2019-10-13 14:58:00,0,738,6.369,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,23.7,3.65337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150660",2019-10-13 14:59:00,0,728,6.036,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,23.8,4.81257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150661",2019-10-13 15:00:00,0,722,1.84,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,23.2,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150662",2019-10-13 15:01:00,0,718,1.779,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,22.5,-0.56196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150663",2019-10-13 15:02:00,0,712,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,22.9,-2.1546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150664",2019-10-13 15:03:00,0,711,2.533,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,23.4,-2.2365,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150665",2019-10-13 15:04:00,0,661,2.26,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,23.5,0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150666",2019-10-13 15:05:00,0,707,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,23.2,-0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150667",2019-10-13 15:06:00,0,704,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,22.9,-2.48346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150668",2019-10-13 15:07:00,0,710,0.07,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,23.9,-2.51496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150669",2019-10-13 15:08:00,0,545,0.07,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,24.6,-1.92402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150670",2019-10-13 15:09:00,0,544,0.07,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,24,-1.90953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150671",2019-10-13 15:10:00,0,633,0.07,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,23.8,-2.12121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150672",2019-10-13 15:11:00,0,702,0.051,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,24.3,-2.50236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150673",2019-10-13 15:12:00,0,695,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,24.2,-2.48913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150674",2019-10-13 15:13:00,0,652,2.579,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,23.1,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150675",2019-10-13 15:14:00,0,404,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,24.5,-1.5687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150676",2019-10-13 15:15:00,0,696,2.279,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,24.5,-0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150677",2019-10-13 15:16:00,0,576,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,23.8,-2.1609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150678",2019-10-13 15:17:00,0,679,0.104,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,23.6,-2.37258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150679",2019-10-13 15:18:00,0,673,0.104,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,23.8,-2.25729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150680",2019-10-13 15:19:00,0,662,0.104,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,24,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150681",2019-10-13 15:20:00,0,658,0.104,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,23,-1.72494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150682",2019-10-13 15:21:00,0,656,0.104,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,23.2,-1.6065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150683",2019-10-13 15:22:00,0,651,0.065,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,24,-2.01789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150684",2019-10-13 15:23:00,0,647,2.338,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,24,0.07056,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150685",2019-10-13 15:24:00,0,642,0.063,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,24,-2.23587,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150686",2019-10-13 15:25:00,0,639,2.33,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23.5,23.5,23.6,0.08757,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150687",2019-10-13 15:26:00,0,636,0.065,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,23.7,-2.21445,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150688",2019-10-13 15:27:00,0,633,2.33,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,24.2,0.12033,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150689",2019-10-13 15:28:00,0,629,0.1,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,24.6,-2.12499,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150690",2019-10-13 15:29:00,0,624,3.395,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,23.7,1.37214,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150691",2019-10-13 15:30:00,0,621,2.588,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,23.6,0.43533,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150692",2019-10-13 15:31:00,0,616,0.069,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,22.5,24,23.5,23.5,24.5,-2.07522,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150693",2019-10-13 15:32:00,0,611,0.069,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,23,24,23.5,23.5,25.2,-2.06766,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150694",2019-10-13 15:33:00,0,610,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,23,24,23.5,23.5,25,-2.10483,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150695",2019-10-13 15:34:00,0,607,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,23,24,23.5,23.5,24.4,-2.09223,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150696",2019-10-13 15:35:00,0,605,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,23,24,23.5,23.5,24.2,-1.98576,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150697",2019-10-13 15:36:00,0,600,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,23,24,23.5,23.5,22.7,-1.73439,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150698",2019-10-13 15:37:00,0,597,0.023,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,23,24,23.5,23.5,23.1,-1.6569,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150699",2019-10-13 15:38:00,0,592,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,23,24,23.5,23.5,24.5,-1.67706,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150700",2019-10-13 15:39:00,0,589,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,23,24,23.5,23.5,25,-1.76526,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150701",2019-10-13 15:40:00,0,585,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,23,24,23.5,23.5,24.5,-1.88748,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150702",2019-10-13 15:41:00,0,583,1.214,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,23,24,23.5,23.5,24.8,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150703",2019-10-13 15:42:00,0,579,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,23,24,23.5,23.5,25,-1.98576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150704",2019-10-13 15:43:00,0,575,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,23,24,23.5,23.5,24.6,-1.95993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150705",2019-10-13 15:44:00,0,570,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,23,24,23.5,23.5,24.8,-1.953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150706",2019-10-13 15:45:00,0,570,2.527,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,23,24,23.5,23.5,23.8,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150707",2019-10-13 15:46:00,0,567,2.252,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,23,24,23.5,23.5,23,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150708",2019-10-13 15:47:00,0,564,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,23,24,23.5,23.5,22.9,-1.91646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150709",2019-10-13 15:48:00,0,562,0,25.5,23,23,23,24.5,23,29,0,0,23.5,22.5,22.5,23,24,23.5,23.5,23.7,-1.89189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150710",2019-10-13 15:49:00,0,558,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,24.5,-1.87866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150711",2019-10-13 15:50:00,0,554,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,24.6,-1.84716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150712",2019-10-13 15:51:00,0,550,2.263,25.5,23,23,23,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,24.7,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150713",2019-10-13 15:52:00,0,548,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,24.9,-1.82322,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150714",2019-10-13 15:53:00,0,545,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,24.7,-1.83582,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150715",2019-10-13 15:54:00,0,542,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,23,-1.84653,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150716",2019-10-13 15:55:00,0,541,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,23,-1.82826,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150717",2019-10-13 15:56:00,0,535,2.252,25.5,23,23,23,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,23.1,0.81774,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150718",2019-10-13 15:57:00,0,531,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,24.2,-1.40616,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150719",2019-10-13 15:58:00,0,527,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,23.8,-1.37403,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150720",2019-10-13 15:59:00,0,526,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,22.3,-1.40112,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150721",2019-10-13 16:00:00,0,525,2.521,25.5,23,23,23,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,22.1,1.50507,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150722",2019-10-13 16:01:00,0,521,2.247,25.5,23,23,23,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,22.7,0.8253,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150723",2019-10-13 16:02:00,0,518,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,23,-1.41939,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150724",2019-10-13 16:03:00,0,514,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,23.2,-1.50633,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150725",2019-10-13 16:04:00,0,509,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,23.6,-1.51389,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150726",2019-10-13 16:05:00,0,505,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,24,-1.50696,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150727",2019-10-13 16:06:00,0,503,2.248,25.5,23,23,23,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,24.3,1.04769,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150728",2019-10-13 16:07:00,0,498,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,24.4,-1.48113,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150729",2019-10-13 16:08:00,0,495,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,23.5,23.9,-1.3797,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150730",2019-10-13 16:09:00,0,493,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,23.5,22.9,-1.46853,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150731",2019-10-13 16:10:00,0,491,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,23.5,23.3,-1.4679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150732",2019-10-13 16:11:00,0,489,2.243,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,23.5,22.1,1.17684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150733",2019-10-13 16:12:00,0,484,0.021,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,23.5,22.5,-1.42506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150734",2019-10-13 16:13:00,0,479,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.9,-1.41876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150735",2019-10-13 16:14:00,0,477,0.021,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,23.3,-1.29969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150736",2019-10-13 16:15:00,0,472,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,23.8,-1.37466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150737",2019-10-13 16:16:00,0.247904,467,2.506,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,24.2,1.62414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150738",2019-10-13 16:17:00,0,465,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,23.6,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150739",2019-10-13 16:18:00,0.892446,462,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.3,-0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150740",2019-10-13 16:19:00,1.81162,459,0.182,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.8,-0.2331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150741",2019-10-13 16:20:00,4.92696,455,0.286,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,23.5,-0.19341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150742",2019-10-13 16:21:00,6.03547,452,2.748,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,23.7,2.44062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150743",2019-10-13 16:22:00,4.5492,449,1.725,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,23.6,1.93284,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150744",2019-10-13 16:23:00,2.79179,447,0.63,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,23.4,-0.24633,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150745",2019-10-13 16:24:00,1.6817,444,2.84,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,23.4,1.95804,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150746",2019-10-13 16:25:00,1.58982,438,3.433,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,23.1,2.69451,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150747",2019-10-13 16:26:00,1.21422,436,3.441,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,23.1,2.71467,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150748",2019-10-13 16:27:00,1.25874,433,3.488,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.9,5.03937,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150749",2019-10-13 16:28:00,1.13478,431,2.561,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.8,1.84464,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150750",2019-10-13 16:29:00,1.24388,428,2.688,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,23.6,1.83204,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150751",2019-10-13 16:30:00,1.64862,424,0.325,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,23.8,-0.21546,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150752",2019-10-13 16:31:00,2.4237,419,2.831,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,23.3,2.21067,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150753",2019-10-13 16:32:00,2.96847,415,4.911,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.3,4.49631,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150754",2019-10-13 16:33:00,3.35705,409,0.327,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.3,-0.06111,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
