"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"150755",2019-10-13 16:34:00,3.11621,406,2.672,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.3,2.25981,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150756",2019-10-13 16:35:00,3.20236,403,0.418,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.2,-0.12096,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150757",2019-10-13 16:36:00,2.99023,399,2.759,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.9,2.57292,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150758",2019-10-13 16:37:00,2.48921,397,0.418,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.8,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150759",2019-10-13 16:38:00,2.33156,393,2.776,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,23.1,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150760",2019-10-13 16:39:00,2.15786,389,0.418,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.8,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150761",2019-10-13 16:40:00,2.56446,386,2.767,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,23,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150762",2019-10-13 16:41:00,1.98527,382,0.439,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.7,0.02142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150763",2019-10-13 16:42:00,2.11866,377,2.935,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.8,2.77767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150764",2019-10-13 16:43:00,1.98842,373,0.238,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.7,-0.07749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150765",2019-10-13 16:44:00,2.12822,370,0.418,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.4,-0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150766",2019-10-13 16:45:00,2.13212,366,2.498,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,21.7,2.25477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150767",2019-10-13 16:46:00,2.19591,361,0.439,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.3,-0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150768",2019-10-13 16:47:00,2.36555,357,2.489,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.3,1.99899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150769",2019-10-13 16:48:00,2.62714,353,2.673,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.6,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150770",2019-10-13 16:49:00,2.08628,349,5.202,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.3,5.00094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150771",2019-10-13 16:50:00,2.35243,344,4.705,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22,2.457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150772",2019-10-13 16:51:00,2.42877,341,2.666,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.2,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150773",2019-10-13 16:52:00,2.75199,337,0.238,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150774",2019-10-13 16:53:00,2.17553,335,0.439,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.2,0.07497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150775",2019-10-13 16:54:00,2.14366,328,2.758,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.1,2.73987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150776",2019-10-13 16:55:00,1.86855,325,2.676,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.1,2.34864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150777",2019-10-13 16:56:00,2.07696,321,0.236,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.2,2.5641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150778",2019-10-13 16:57:00,1.91033,318,0.439,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.2,0.09954,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150779",2019-10-13 16:58:00,1.92754,314,0.236,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.2,0.29421,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150780",2019-10-13 16:59:00,1.96905,309,0.295,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.2,0.13797,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150781",2019-10-13 17:00:00,1.9531,305,2.661,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.2,5.10363,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150782",2019-10-13 17:01:00,2.22047,301,0.235,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.2,0.73143,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150783",2019-10-13 17:02:00,2.29729,296,0.414,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.2,2.78901,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150784",2019-10-13 17:03:00,2.37544,290,0.414,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.2,0.6426,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150785",2019-10-13 17:04:00,2.43335,288,2.729,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.1,3.68172,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150786",2019-10-13 17:05:00,2.44386,284,2.638,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,22.1,2.53512,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150787",2019-10-13 17:06:00,2.47172,279,0.411,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24,22.1,2.75184,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150788",2019-10-13 17:07:00,2.42976,275,0.234,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24,22.1,0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150789",2019-10-13 17:08:00,2.65723,272,0.411,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24,22.2,2.83689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150790",2019-10-13 17:09:00,2.50047,266,1.323,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24,22.1,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150791",2019-10-13 17:10:00,2.44607,263,2.703,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24,22,2.81484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150792",2019-10-13 17:11:00,2.31302,260,0.498,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24,22,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150793",2019-10-13 17:12:00,2.15044,257,0.493,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24,21.9,0.76923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150794",2019-10-13 17:13:00,2.05279,254,0.321,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24,21.8,0.61929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150795",2019-10-13 17:14:00,1.93737,248,0.41,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24,21.7,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150796",2019-10-13 17:15:00,2.02692,244,4.778,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24,21.6,5.47974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150797",2019-10-13 17:16:00,1.87928,241,0.234,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24,21.6,0.74781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150798",2019-10-13 17:17:00,1.15354,236,2.388,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24,21.6,2.15397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150799",2019-10-13 17:18:00,0,232,0.41,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24,21.6,-0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150800",2019-10-13 17:19:00,0,229,0.409,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24,21.6,2.31714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150801",2019-10-13 17:20:00,0,225,2.437,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.6,2.65167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150802",2019-10-13 17:21:00,0,221,2.603,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.6,2.78964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150803",2019-10-13 17:22:00,0,218,0.468,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.7,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150804",2019-10-13 17:23:00,0,214,2.6,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.7,2.77137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150805",2019-10-13 17:24:00,0,210,0.461,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.7,0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150806",2019-10-13 17:25:00,0,208,5.127,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.7,5.09292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150807",2019-10-13 17:26:00,0,203,0.473,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.7,1.50381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150808",2019-10-13 17:27:00,0,199,2.896,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.6,2.80917,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150809",2019-10-13 17:28:00,0,159,0.744,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.6,0.65394,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150810",2019-10-13 17:29:00,0,80,3.002,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.6,2.92257,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150811",2019-10-13 17:30:00,0,60,3.324,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.7,3.05487,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150812",2019-10-13 17:31:00,0,61,4,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.7,4.99401,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150813",2019-10-13 17:32:00,0,59,0.319,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.7,0.20097,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150814",2019-10-13 17:33:00,0,59,2.811,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.7,2.73987,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150815",2019-10-13 17:34:00,0,58,0.581,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.7,0.49707,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150816",2019-10-13 17:35:00,0,57,5.502,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.7,5.4369,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150817",2019-10-13 17:36:00,0,56,0.758,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.7,2.9862,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150818",2019-10-13 17:37:00,0,56,2.81,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.7,2.80287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150819",2019-10-13 17:38:00,0,54,0.612,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.7,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150820",2019-10-13 17:39:00,0,54,2.767,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.6,2.79657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150821",2019-10-13 17:40:00,0,53,3.146,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.5,3.1563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150822",2019-10-13 17:41:00,0,53,4.992,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.4,6.61563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150823",2019-10-13 17:42:00,0,53,0.908,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.3,1.06155,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150824",2019-10-13 17:43:00,0,51,2.978,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.3,3.18654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150825",2019-10-13 17:44:00,0,51,0.921,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23,24,24,24.5,21.3,1.4868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150826",2019-10-13 17:45:00,0,50,4.039,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23,24,24,24.5,21.4,4.80879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150827",2019-10-13 17:46:00,0,49,2.959,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,21.3,3.47067,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150828",2019-10-13 17:47:00,0,50,2.884,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,21.2,3.40704,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150829",2019-10-13 17:48:00,0,49,0.75,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,21.1,0.98532,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150830",2019-10-13 17:49:00,0,48,2.889,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,21,3.04794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150831",2019-10-13 17:50:00,0,48,0.743,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.9,0.88767,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150832",2019-10-13 17:51:00,0,47,5.052,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.8,3.14937,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150833",2019-10-13 17:52:00,0,47,0.693,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.8,0.8568,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150834",2019-10-13 17:53:00,0,45,3.023,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.8,3.35727,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150835",2019-10-13 17:54:00,0,45,1.034,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.7,1.25559,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150836",2019-10-13 17:55:00,0,44,5.649,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.7,5.9661,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150837",2019-10-13 17:56:00,0,43,3.217,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.7,3.57651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150838",2019-10-13 17:57:00,0,42,3.143,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.6,1.26945,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150839",2019-10-13 17:58:00,0,43,0.986,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.6,1.26063,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150840",2019-10-13 17:59:00,0,42,3.145,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.6,1.3923,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150841",2019-10-13 18:00:00,0,41,3.484,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.6,1.41057,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150842",2019-10-13 18:01:00,0,41,3.264,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.6,3.65904,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150843",2019-10-13 18:02:00,0,38,1.019,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.6,1.3734,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150844",2019-10-13 18:03:00,0,39,1.005,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.7,1.34064,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150845",2019-10-13 18:04:00,0,37,0.999,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.7,1.35009,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150846",2019-10-13 18:05:00,0,37,3.472,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.7,4.2588,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150847",2019-10-13 18:06:00,0,38,5.379,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.6,6.27354,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150848",2019-10-13 18:07:00,0,36,2.491,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.6,3.68298,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150849",2019-10-13 18:08:00,0,36,0.549,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.5,1.14093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150850",2019-10-13 18:09:00,0,35,2.717,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.4,3.0051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150851",2019-10-13 18:10:00,0,35,2.484,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.4,2.90304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150852",2019-10-13 18:11:00,0,34,4.761,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.4,5.40477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150853",2019-10-13 18:12:00,0,32,2.244,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.3,2.95974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150854",2019-10-13 18:13:00,0,32,2.263,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.2,2.86524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150855",2019-10-13 18:14:00,0,32,2.41,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.1,2.87217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150856",2019-10-13 18:15:00,0,31,2.801,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20.1,3.24387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150857",2019-10-13 18:16:00,0,31,5.366,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24,24,24.5,20,6.19794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150858",2019-10-13 18:17:00,0,30,4.452,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24.5,24,24.5,20,6.19794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150859",2019-10-13 18:18:00,0,30,3.807,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24.5,24,24.5,20,6.1047,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150860",2019-10-13 18:19:00,0,30,4.131,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24.5,24,24.5,20,6.81534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150861",2019-10-13 18:20:00,0,29,4.14,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24.5,24,24.5,19.9,6.92937,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150862",2019-10-13 18:21:00,0,28,6.347,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24.5,24,24.5,19.9,9.38574,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150863",2019-10-13 18:22:00,0,27,4.395,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24.5,24,24.5,19.9,9.32967,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150864",2019-10-13 18:23:00,0,27,2.236,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24.5,24,24.5,19.9,2.75058,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150865",2019-10-13 18:24:00,0,25,4.704,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24.5,24,24.5,19.9,5.44509,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150866",2019-10-13 18:25:00,0,24,8.613,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24.5,24,24.5,19.9,9.85068,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150867",2019-10-13 18:26:00,0,23,6.792,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24.5,24,24.5,19.9,9.71964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150868",2019-10-13 18:27:00,0,23,5.526,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24.5,24,24.5,19.8,8.29836,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150869",2019-10-13 18:28:00,0,22,5.595,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24.5,24,24.5,19.8,8.71227,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150870",2019-10-13 18:29:00,0,23,5.569,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24.5,24,24.5,19.8,8.72487,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150871",2019-10-13 18:30:00,0,22,5.574,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24.5,24,24.5,19.7,6.5709,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150872",2019-10-13 18:31:00,0,21,7.929,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24.5,24,24.5,19.8,9.76311,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150873",2019-10-13 18:32:00,0,20,6.452,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24.5,24,24.5,19.8,7.1127,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150874",2019-10-13 18:33:00,0,18,4.02,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24.5,24,24.5,19.8,4.70547,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150875",2019-10-13 18:34:00,0,18,4.005,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24.5,24,24.5,19.8,4.69791,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150876",2019-10-13 18:35:00,0,19,4.013,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24.5,24,24.5,19.8,4.70547,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150877",2019-10-13 18:36:00,0,17,6.431,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24.5,24,24.5,19.8,7.16184,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150878",2019-10-13 18:37:00,0,16,6.124,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24.5,24,24.5,19.7,6.84621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150879",2019-10-13 18:38:00,0,16,3.057,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24.5,24,24.5,19.7,3.74094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150880",2019-10-13 18:39:00,0,16,4.326,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,19.7,5.04,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150881",2019-10-13 18:40:00,0,16,3.451,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,19.7,4.15611,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150882",2019-10-13 18:41:00,0,15,5.831,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,19.6,6.56964,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150883",2019-10-13 18:42:00,0,14,5.689,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,19.4,6.57594,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150884",2019-10-13 18:43:00,0,14,3.517,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,19.4,4.221,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150885",2019-10-13 18:44:00,0,13,2.086,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,19.4,2.7657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150886",2019-10-13 18:45:00,0,14,2.094,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23.5,23.5,24.5,24,24.5,19.4,2.77137,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150887",2019-10-13 18:46:00,0,12,2.12,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23.5,23.5,24.5,24,24.5,19.3,4.3911,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150888",2019-10-13 18:47:00,0,11,2.114,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23.5,23.5,24.5,24,24.5,19.2,2.8413,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150889",2019-10-13 18:48:00,0,11,2.1,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23.5,23.5,24.5,24,24.5,19.4,2.87343,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150890",2019-10-13 18:49:00,0,11,2.144,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,19.3,3.02211,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150891",2019-10-13 18:50:00,0,10,2.146,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,19.2,3.05487,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150892",2019-10-13 18:51:00,0,10,2.053,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,19.2,2.9358,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150893",2019-10-13 18:52:00,-0.529965,9,1.925,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,19.2,3.01329,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150894",2019-10-13 18:53:00,-0.451508,8,1.531,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,19.2,2.74617,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150895",2019-10-13 18:54:00,-0.788511,9,4.486,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,19.2,5.78088,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150896",2019-10-13 18:55:00,-0.733614,7,3.823,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,19,2.77074,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150897",2019-10-13 18:56:00,-3.05196,7,2.474,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,19,3.54564,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150898",2019-10-13 18:57:00,-0.573257,6,4.302,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,18.9,4.93794,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150899",2019-10-13 18:58:00,0,7,3.753,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,19,4.39551,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150900",2019-10-13 18:59:00,0,9,3.5,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,19,7.11018,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150901",2019-10-13 19:00:00,0,9,0,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,18.9,0.90027,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150902",2019-10-13 19:01:00,0,0,0.179,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,18.8,3.07818,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150903",2019-10-13 19:02:00,0,0,3.34,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,18.7,4.08303,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150904",2019-10-13 19:03:00,0,0,3.547,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,18.7,6.59421,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150905",2019-10-13 19:04:00,0,0,3.3,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,18.7,4.13973,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150906",2019-10-13 19:05:00,0,0,5.346,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,18.7,6.22881,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150907",2019-10-13 19:06:00,0,0,2.894,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,18.6,3.73527,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150908",2019-10-13 19:07:00,0,0,5.112,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,18.5,5.90121,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150909",2019-10-13 19:08:00,0,0,2.875,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,18.6,3.53493,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150910",2019-10-13 19:09:00,0,0,2.847,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,18.6,3.63384,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150911",2019-10-13 19:10:00,0,0,0.18,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,18.5,0.87444,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150912",2019-10-13 19:11:00,0,0,4.684,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,18.4,5.44887,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150913",2019-10-13 19:12:00,0,0,7.376,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,18.4,8.16984,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150914",2019-10-13 19:13:00,0,0,2.957,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,18.4,3.66534,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150915",2019-10-13 19:14:00,0,0,4.05,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,18.3,3.48327,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150916",2019-10-13 19:15:00,0,0,3.836,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,18.2,4.56813,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150917",2019-10-13 19:16:00,0,0,6.172,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,18.2,3.32829,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150918",2019-10-13 19:17:00,0,0,5.847,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,18.2,6.63957,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150919",2019-10-13 19:18:00,0,0,1.537,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,18.1,2.39337,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150920",2019-10-13 19:19:00,0,0,2.112,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,18.1,3.11031,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150921",2019-10-13 19:20:00,0,0,2.421,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,18.1,3.48957,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150922",2019-10-13 19:21:00,0,0,2.517,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,18.1,3.46374,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150923",2019-10-13 19:22:00,0.885931,0,4.739,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,18,5.72733,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150924",2019-10-13 19:23:00,0,0,2.369,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,17.9,3.0618,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150925",2019-10-13 19:24:00,-0.505176,0,0.18,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,17.8,0.84042,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150926",2019-10-13 19:25:00,-1.9766,0,0.201,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,17.6,0.82467,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150927",2019-10-13 19:26:00,-2.77523,0,0.252,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,17.6,0.83349,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150928",2019-10-13 19:27:00,-0.566731,0,2.696,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,17.7,3.61431,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150929",2019-10-13 19:28:00,0,0,1.784,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,17.7,3.90852,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150930",2019-10-13 19:29:00,0,0,1.804,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,17.7,2.64537,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150931",2019-10-13 19:30:00,0,0,0.182,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,17.6,0.76167,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150932",2019-10-13 19:31:00,0,0,3.575,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,17.6,4.31487,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150933",2019-10-13 19:32:00,0,0,3.087,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,17.6,4.00932,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150934",2019-10-13 19:33:00,0,0,1.018,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24,24.5,17.4,3.86757,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150935",2019-10-13 19:34:00,0,0,1.047,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24.5,24.5,17.5,1.68147,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150936",2019-10-13 19:35:00,0,0,0.531,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24.5,24.5,17.3,1.09053,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150937",2019-10-13 19:36:00,0,0,0.509,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24.5,24.5,17.2,1.27197,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150938",2019-10-13 19:37:00,0,0,0.067,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24.5,24.5,17.1,0.7875,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150939",2019-10-13 19:38:00,0,0,0.067,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24.5,24.5,17.1,0.79884,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150940",2019-10-13 19:39:00,0,0,0.067,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24.5,24.5,17,0.81648,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150941",2019-10-13 19:40:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24.5,24.5,17,0.76104,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150942",2019-10-13 19:41:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24.5,24.5,16.8,0.73458,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150943",2019-10-13 19:42:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,23,23.5,23.5,24.5,24.5,24.5,16.8,0.73584,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150944",2019-10-13 19:43:00,0,0,3.326,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23.5,23.5,24.5,24,24.5,16.8,4.10697,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150945",2019-10-13 19:44:00,0,0,3.316,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23.5,23.5,24.5,24,24.5,16.7,4.1013,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150946",2019-10-13 19:45:00,0,0,2.225,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23.5,23.5,24.5,24,24.5,16.7,3.402,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150947",2019-10-13 19:46:00,0,0,4.73,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23.5,23.5,24.5,24,24.5,16.8,3.49335,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150948",2019-10-13 19:47:00,0,0,2.229,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23.5,23.5,24.5,24,24.5,16.8,3.3831,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150949",2019-10-13 19:48:00,0,0,2.238,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23.5,23.5,24.5,24,24.5,16.8,3.35097,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150950",2019-10-13 19:49:00,0,0,0.61,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23.5,23.5,24.5,24,24.5,16.7,0.99855,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150951",2019-10-13 19:50:00,0,0,0.041,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23.5,23.5,24.5,24,24.5,16.6,0.86751,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150952",2019-10-13 19:51:00,0,0,0.042,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23.5,23.5,24.5,24,24.5,16.6,0.83097,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150953",2019-10-13 19:52:00,-0.574538,0,0.042,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23.5,23.5,24.5,24,24.5,16.6,0.8379,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150954",2019-10-13 19:53:00,-0.57676,0,0.039,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23.5,23.5,24.5,24,24.5,16.6,0.92547,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150955",2019-10-13 19:54:00,-1.07811,0,0.039,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23.5,23.5,24.5,24,24.5,16.5,0.83727,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150956",2019-10-13 19:55:00,-2.43047,0,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23.5,23.5,24.5,24,24.5,16.6,0.81837,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150957",2019-10-13 19:56:00,-2.90842,0,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23.5,23.5,24.5,24,24.5,16.7,0.90027,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150958",2019-10-13 19:57:00,-3.29482,0,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23.5,23.5,24.5,24,24.5,16.6,0.81774,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150959",2019-10-13 19:58:00,-2.97574,0,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23.5,23.5,24.5,24,24.5,16.6,0.8946,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150960",2019-10-13 19:59:00,-2.89734,0,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23.5,23.5,24.5,24,24.5,16.6,0.82971,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150961",2019-10-13 20:00:00,-2.97585,0,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23.5,23.5,24.5,24,24.5,16.8,0.82404,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150962",2019-10-13 20:01:00,-2.63614,0,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23.5,23.5,24.5,24,24.5,16.7,0.8631,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150963",2019-10-13 20:02:00,-1.29175,0,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23.5,23.5,24.5,24,24.5,16.7,0.77301,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150964",2019-10-13 20:03:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23.5,23.5,24.5,24,24.5,16.8,0.76167,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150965",2019-10-13 20:04:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,22.5,23.5,23.5,24.5,24,24.5,16.8,0.75537,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150966",2019-10-13 20:05:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,16.8,0.76104,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150967",2019-10-13 20:06:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,16.8,0.7497,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150968",2019-10-13 20:07:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,16.9,0.76104,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150969",2019-10-13 20:08:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,17,0.76167,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150970",2019-10-13 20:09:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,16.9,0.79947,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150971",2019-10-13 20:10:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,16.8,0.77364,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150972",2019-10-13 20:11:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,16.7,0.76167,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150973",2019-10-13 20:12:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,16.7,0.77175,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150974",2019-10-13 20:13:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,16.7,0.7623,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150975",2019-10-13 20:14:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,16.6,0.7686,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"150976",2019-10-13 20:15:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,16.6,0.77427,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150977",2019-10-13 20:16:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,16.5,0.84168,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150978",2019-10-13 20:17:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,16.5,1.18503,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150979",2019-10-13 20:18:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,16.3,1.12581,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150980",2019-10-13 20:19:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,16.5,1.09557,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150981",2019-10-13 20:20:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,16.3,0.95571,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150982",2019-10-13 20:21:00,-0.416752,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,16.4,0.82341,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150983",2019-10-13 20:22:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,16.3,0.81144,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150984",2019-10-13 20:23:00,-0.469876,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,16.2,0.8001,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150985",2019-10-13 20:24:00,-0.54384,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,16.2,0.80514,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"150986",2019-10-13 20:25:00,-1.55855,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,16.2,0.79884,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150987",2019-10-13 20:26:00,-2.57498,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,16.2,0.79632,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150988",2019-10-13 20:27:00,-2.40942,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,16.3,0.79317,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150989",2019-10-13 20:28:00,-2.49271,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,16.1,0.7938,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150990",2019-10-13 20:29:00,-2.51798,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,16.2,0.79317,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150991",2019-10-13 20:30:00,-2.43877,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23.5,23.5,24.5,24,24.5,16.1,0.78687,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150992",2019-10-13 20:31:00,-1.75461,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24.5,24,24.5,16.2,0.76734,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150993",2019-10-13 20:32:00,-0.138456,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22.5,23,23.5,24.5,24,24.5,16.2,0.76734,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150994",2019-10-13 20:33:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,16,0.74277,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150995",2019-10-13 20:34:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,16,0.7245,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150996",2019-10-13 20:35:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,15.9,0.73017,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150997",2019-10-13 20:36:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,16,0.7245,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150998",2019-10-13 20:37:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,16,0.72387,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"150999",2019-10-13 20:38:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,15.9,0.72639,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151000",2019-10-13 20:39:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,15.9,0.90405,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151001",2019-10-13 20:40:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,15.8,0.72387,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151002",2019-10-13 20:41:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,15.8,0.71757,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151003",2019-10-13 20:42:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,15.8,0.71757,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151004",2019-10-13 20:43:00,0,0,3.319,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,15.7,4.11264,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151005",2019-10-13 20:44:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,15.7,0.73584,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151006",2019-10-13 20:45:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,15.6,0.73584,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151007",2019-10-13 20:46:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,15.6,0.74214,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151008",2019-10-13 20:47:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,15.5,1.07037,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151009",2019-10-13 20:48:00,0,0,0.023,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,15.4,1.09494,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151010",2019-10-13 20:49:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,15.5,1.07604,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151011",2019-10-13 20:50:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,15.6,0.92547,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151012",2019-10-13 20:51:00,-0.205429,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,15.6,0.7686,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151013",2019-10-13 20:52:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,15.5,0.77364,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151014",2019-10-13 20:53:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,15.4,0.76104,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151015",2019-10-13 20:54:00,-0.738393,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,15.4,0.76104,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151016",2019-10-13 20:55:00,-1.58645,0,0.021,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,15.2,0.75222,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151017",2019-10-13 20:56:00,-1.8782,0,0.021,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,15.2,0.74907,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151018",2019-10-13 20:57:00,-2.33848,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,15.3,0.74844,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151019",2019-10-13 20:58:00,-0.922479,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,15.3,0.69174,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151020",2019-10-13 20:59:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,15.3,0.70182,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151021",2019-10-13 21:00:00,0,0,0.021,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,15.3,0.6993,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151022",2019-10-13 21:01:00,0,0,0.021,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,15.4,0.693,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151023",2019-10-13 21:02:00,0,0,0.023,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,15.3,0.693,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151024",2019-10-13 21:03:00,0,0,0.102,25.5,23,23,23,24.5,23,29,0,0,24.5,22,23,23.5,24.5,24,24.5,15.3,0.77427,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151025",2019-10-13 21:04:00,0,0,0.102,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,23,23.5,24.5,24,24.5,15.4,0.77805,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151026",2019-10-13 21:05:00,0,0,0.07,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,23,23.5,24.5,24,24.5,15.6,0.92547,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151027",2019-10-13 21:06:00,0,0,2.307,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,23,23.5,24.5,24,24.5,15.7,3.06684,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151028",2019-10-13 21:07:00,0,0,0.07,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,23,23.5,24.5,24,24.5,15.7,0.77994,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151029",2019-10-13 21:08:00,0,0,0.023,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,23,23.5,24.5,24,24.5,15.8,0.71757,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151030",2019-10-13 21:09:00,0,0,2.318,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,23,23.5,24.5,24,24.5,15.7,3.07377,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151031",2019-10-13 21:10:00,0,0,2.311,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,23,23.5,24.5,24,24.5,15.8,3.06999,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151032",2019-10-13 21:11:00,0,0,0.07,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,23,23.5,24.5,24,24.5,15.6,0.77427,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151033",2019-10-13 21:12:00,0,0,1.089,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,23,23.5,24.5,24,24.5,15.5,0.77994,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151034",2019-10-13 21:13:00,0,0,0.07,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,23,23.5,24.5,24,24.5,15.6,0.77427,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151035",2019-10-13 21:14:00,0,0,2.259,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,23,23.5,24.5,24,24.5,15.4,3.01644,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151036",2019-10-13 21:15:00,0,0,0.07,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,23,23.5,24.5,24,24.5,15.3,0.77427,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151037",2019-10-13 21:16:00,0,0,0.07,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,23,23.5,24.5,24,24.5,15.4,0.78057,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151038",2019-10-13 21:17:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,23,23.5,24.5,24,24.5,15.5,0.72387,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151039",2019-10-13 21:18:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,23,23.5,24.5,24,24.5,15.4,0.72765,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151040",2019-10-13 21:19:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,23,23.5,24.5,24,24.5,15.2,0.72891,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151041",2019-10-13 21:20:00,0,0,0.021,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,23,23.5,24.5,24,24.5,15.2,0.72324,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151042",2019-10-13 21:21:00,0.401368,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,23,23.5,24.5,24,24.5,15.2,0.91161,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151043",2019-10-13 21:22:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,23,23.5,24.5,24,24.5,15.3,1.10754,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151044",2019-10-13 21:23:00,-0.551117,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,23,23.5,24.5,24,24.5,15.3,1.12707,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151045",2019-10-13 21:24:00,-1.03026,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,23,23.5,24.5,24,24.5,15.4,1.07604,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151046",2019-10-13 21:25:00,-1.85168,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,23,23.5,24.5,24,24.5,15.4,0.94941,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151047",2019-10-13 21:26:00,-0.698792,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,23,23.5,24.5,24,24.5,15.4,0.71631,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151048",2019-10-13 21:27:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,23,23.5,24.5,24,24.5,15.4,0.70497,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151049",2019-10-13 21:28:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,23,23.5,24.5,24,24.5,15.5,0.71064,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151050",2019-10-13 21:29:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,23,23.5,24.5,24,24.5,15.5,0.70623,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151051",2019-10-13 21:30:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,23,23.5,24.5,24,24.5,15.5,0.71064,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151052",2019-10-13 21:31:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,23,23.5,24.5,24,24.5,15.5,0.69111,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151053",2019-10-13 21:32:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,15.4,0.6741,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151054",2019-10-13 21:33:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,15.4,0.67977,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151055",2019-10-13 21:34:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22.5,23.5,24.5,24,24.5,15.4,0.69174,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151056",2019-10-13 21:35:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23.5,24.5,24,24.5,15.3,0.68607,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151057",2019-10-13 21:36:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23.5,24.5,24,24.5,15.2,0.71064,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151058",2019-10-13 21:37:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23.5,24.5,24,24.5,15.1,0.70812,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151059",2019-10-13 21:38:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23.5,24.5,24,24.5,15.1,0.71064,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151060",2019-10-13 21:39:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23.5,24.5,24,24.5,15,0.71064,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151061",2019-10-13 21:40:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23.5,24.5,24,24.5,15,0.71127,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151062",2019-10-13 21:41:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23.5,24.5,24,24.5,15.1,0.71064,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151063",2019-10-13 21:42:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23.5,24.5,24,24.5,15.1,0.70497,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151064",2019-10-13 21:43:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23.5,24.5,24,24.5,15.2,0.71064,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151065",2019-10-13 21:44:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23.5,24.5,24,24.5,15.2,0.70497,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
