"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"151066",2019-10-13 21:45:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23.5,24.5,24,24.5,15.2,0.71379,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151067",2019-10-13 21:46:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23.5,24.5,24,24.5,15.2,0.72009,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151068",2019-10-13 21:47:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23.5,24.5,24,24.5,15.2,0.72198,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151069",2019-10-13 21:48:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23.5,24.5,24,24.5,15.2,0.7119,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151070",2019-10-13 21:49:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23.5,24.5,24,24.5,15.1,0.71064,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151071",2019-10-13 21:50:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23.5,24.5,24,24.5,15.1,0.693,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151072",2019-10-13 21:51:00,-0.24163,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23.5,24,24,24.5,15,0.75663,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151073",2019-10-13 21:52:00,-0.484369,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23.5,24,24,24.5,14.9,0.75096,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151074",2019-10-13 21:53:00,-0.825774,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23.5,24,24,24.5,14.8,0.7497,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151075",2019-10-13 21:54:00,-1.81655,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23.5,24,24,24.5,14.8,0.74907,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151076",2019-10-13 21:55:00,-1.30456,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23.5,24,24,24.5,14.7,0.69741,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151077",2019-10-13 21:56:00,-0.735539,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23.5,24,24,24.5,14.7,0.69174,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151078",2019-10-13 21:57:00,-0.735539,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23.5,24,23.5,24.5,14.8,1.02627,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151079",2019-10-13 21:58:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23.5,24,23.5,24,14.8,1.04958,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151080",2019-10-13 21:59:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23.5,24,23.5,24,14.8,1.03131,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151081",2019-10-13 22:00:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23.5,24,23.5,24,14.7,0.79065,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151082",2019-10-13 22:01:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.9,0.72324,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151083",2019-10-13 22:02:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.9,0.57834,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151084",2019-10-13 22:03:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.8,0.56574,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151085",2019-10-13 22:04:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.8,0.56574,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151086",2019-10-13 22:05:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.8,0.56007,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151087",2019-10-13 22:06:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.7,0.56007,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151088",2019-10-13 22:07:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.7,0.57141,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151089",2019-10-13 22:08:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.6,0.65961,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151090",2019-10-13 22:09:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.7,0.57771,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151091",2019-10-13 22:10:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.7,0.56133,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151092",2019-10-13 22:11:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.8,0.56007,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151093",2019-10-13 22:12:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.8,0.5544,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151094",2019-10-13 22:13:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.8,0.54117,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151095",2019-10-13 22:14:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.8,0.57897,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151096",2019-10-13 22:15:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.9,0.55314,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151097",2019-10-13 22:16:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,20.5,22.5,23,24,23.5,24,14.9,0.55314,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151098",2019-10-13 22:17:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,20.5,22.5,23,24,23.5,24,14.9,0.54999,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151099",2019-10-13 22:18:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,20.5,22.5,23,24,23.5,24,14.8,0.55503,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151100",2019-10-13 22:19:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,20.5,22.5,23,24,23.5,24,14.9,0.54306,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151101",2019-10-13 22:20:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.7,0.5796,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151102",2019-10-13 22:21:00,-0.486879,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.4,0.62118,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151103",2019-10-13 22:22:00,-0.506282,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.4,0.62874,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151104",2019-10-13 22:23:00,-0.75183,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.6,0.61677,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151105",2019-10-13 22:24:00,-1.35329,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.5,0.61488,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151106",2019-10-13 22:25:00,-2.23005,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.4,0.57645,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151107",2019-10-13 22:26:00,-0.804739,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.5,0.57141,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151108",2019-10-13 22:27:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.6,0.56574,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151109",2019-10-13 22:28:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.6,0.56637,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151110",2019-10-13 22:29:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.3,0.56763,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151111",2019-10-13 22:30:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.1,0.5607,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151112",2019-10-13 22:31:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.2,0.56637,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151113",2019-10-13 22:32:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.4,0.57204,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151114",2019-10-13 22:33:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.5,0.56637,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151115",2019-10-13 22:34:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.6,0.57834,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151116",2019-10-13 22:35:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.7,0.80514,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151117",2019-10-13 22:36:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.7,0.8946,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151118",2019-10-13 22:37:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.7,1.02501,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151119",2019-10-13 22:38:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.7,0.7686,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151120",2019-10-13 22:39:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.6,0.71757,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151121",2019-10-13 22:40:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.6,0.56763,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151122",2019-10-13 22:41:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.4,0.57204,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151123",2019-10-13 22:42:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.3,0.57771,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151124",2019-10-13 22:43:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.2,0.56763,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151125",2019-10-13 22:44:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.2,0.55314,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151126",2019-10-13 22:45:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.3,0.54747,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151127",2019-10-13 22:46:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.4,0.54621,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151128",2019-10-13 22:47:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.4,0.54747,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151129",2019-10-13 22:48:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22.5,23,24,23.5,24,14.3,0.54117,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151130",2019-10-13 22:49:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22,23,24,23.5,24,14.2,0.66717,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151131",2019-10-13 22:50:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22,23,24,23.5,24,14.2,0.58464,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151132",2019-10-13 22:51:00,0.345117,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22,23,24,23.5,24,14.2,0.59787,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151133",2019-10-13 22:52:00,-0.43699,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22,23,24,23.5,24,13.9,0.60543,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151134",2019-10-13 22:53:00,-0.957332,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22,23,24,23.5,24,13.6,0.62244,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151135",2019-10-13 22:54:00,-1.78689,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22,23,24,23.5,24,13.9,0.61236,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151136",2019-10-13 22:55:00,-1.68947,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22,23,24,23.5,24,14,0.56007,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151137",2019-10-13 22:56:00,-0.587844,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22,23,24,23.5,24,14.1,0.68544,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151138",2019-10-13 22:57:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22,23,24,23.5,24,14.1,0.57645,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151139",2019-10-13 22:58:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22,23,24,23.5,24,14.1,0.5607,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151140",2019-10-13 22:59:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22,23,24,23.5,24,14.3,0.56511,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151141",2019-10-13 23:00:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22,23,24,23.5,24,14.5,0.56826,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151142",2019-10-13 23:01:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22,23,24,23.5,24,14.3,0.56007,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151143",2019-10-13 23:02:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22,23,24,23.5,24,14.3,0.56511,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151144",2019-10-13 23:03:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22,23,24,23.5,24,14.3,0.52542,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151145",2019-10-13 23:04:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21,22,23,24,23.5,24,14.3,0.52227,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151146",2019-10-13 23:05:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22,23,24,23.5,24,14.2,0.4977,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151147",2019-10-13 23:06:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22,23,24,23.5,24,14,0.68481,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151148",2019-10-13 23:07:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22,23,24,23.5,24,13.8,0.67977,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151149",2019-10-13 23:08:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22,23,24,23.5,24,13.7,0.68544,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151150",2019-10-13 23:09:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22,23,24,23.5,24,13.6,0.67977,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151151",2019-10-13 23:10:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22,23,24,23.5,24,13.6,0.67536,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151152",2019-10-13 23:11:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22,23,24,23.5,24,13.6,0.67977,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151153",2019-10-13 23:12:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22,23,24,23.5,24,13.6,0.6804,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151154",2019-10-13 23:13:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22,23,24,23.5,24,13.7,0.68607,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151155",2019-10-13 23:14:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22,23,24,23.5,24,13.6,0.78057,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151156",2019-10-13 23:15:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22,23,24,23.5,24,13.3,0.81081,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151157",2019-10-13 23:16:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22,23,24,23.5,24,13.4,1.02501,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151158",2019-10-13 23:17:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22,23,24,23.5,24,13.4,1.11951,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151159",2019-10-13 23:18:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22,23,24,23.5,24,13.4,1.1214,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151160",2019-10-13 23:19:00,0,0,0.106,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22,23,24,23.5,24,13.4,0.9261,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151161",2019-10-13 23:20:00,-0.219485,0,0.108,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22,23,24,23.5,24,13.5,0.7812,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151162",2019-10-13 23:21:00,0,0,0.087,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22,23,24,23.5,24,13.6,0.89397,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151163",2019-10-13 23:22:00,-0.931131,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22,23,24,23.5,24,13.8,0.8694,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151164",2019-10-13 23:23:00,-1.10218,0,0,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22,23,24,23.5,24,13.7,0.87003,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151165",2019-10-13 23:24:00,-1.57152,0,0.108,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22,23,24,23.5,24,13.7,0.93177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151166",2019-10-13 23:25:00,-1.16639,0,0.11,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22,23,24,23.5,24,13.8,0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151167",2019-10-13 23:26:00,-0.0886163,0,0.119,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22,23,24,23.5,24,13.7,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151168",2019-10-13 23:27:00,0,0,0.099,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,24,13.6,2.331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151169",2019-10-13 23:28:00,0,0,0.09,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,24,13.6,1.01934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151170",2019-10-13 23:29:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,24,13.7,0.90027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151171",2019-10-13 23:30:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,24,13.7,0.88263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151172",2019-10-13 23:31:00,0,0,2.095,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,24,13.8,2.91564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151173",2019-10-13 23:32:00,0,0,2.069,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22,23,24,23.5,24,13.6,2.78397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151174",2019-10-13 23:33:00,0,0,2.095,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22,23,24,23.5,24,13.5,2.80287,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151175",2019-10-13 23:34:00,0,0,2.095,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22,23,24,23.5,24,13.4,2.77641,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151176",2019-10-13 23:35:00,0,0,2.081,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22,23,24,23.5,24,13.4,2.71467,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151177",2019-10-13 23:36:00,0,0,2.084,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22,23,24,23.5,24,13.5,2.72664,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151178",2019-10-13 23:37:00,0,0,2.074,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22,23,24,23.5,24,13.6,2.73924,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151179",2019-10-13 23:38:00,0,0,2.094,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22,23,24,23.5,24,13.5,2.7342,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151180",2019-10-13 23:39:00,0,0,2.085,25.5,23,23,23,24.5,23,29,0,0,24.5,21.5,22,23,24,23.5,24,13.4,2.72034,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151181",2019-10-13 23:40:00,0,0,2.142,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,24,13.3,2.86839,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151182",2019-10-13 23:41:00,0,0,2.14,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,24,13.3,2.81799,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151183",2019-10-13 23:42:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,24,13.4,0.61614,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151184",2019-10-13 23:43:00,0,0,2.12,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,24,13.4,2.76822,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151185",2019-10-13 23:44:00,0,0,2.092,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,24,13.4,3.60927,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151186",2019-10-13 23:45:00,0,0,2.109,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,24,13.3,3.63321,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151187",2019-10-13 23:46:00,0,0,2.109,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,24,13.2,3.62439,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151188",2019-10-13 23:47:00,0,0,2.124,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,24,13.3,3.63195,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151189",2019-10-13 23:48:00,0,0,2.114,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,24,13.2,3.6225,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151190",2019-10-13 23:49:00,0,0,2.084,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,24,13.3,2.73735,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151191",2019-10-13 23:50:00,0,0,0.263,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,24,13.3,0.5796,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151192",2019-10-13 23:51:00,0,0,0.095,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,24,13.3,0.62937,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151193",2019-10-13 23:52:00,0,0,0.113,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,24,13.2,0.6552,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151194",2019-10-13 23:53:00,-0.791211,0,0.113,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,24,13.3,0.64827,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151195",2019-10-13 23:54:00,-1.96536,0,0.06,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,24,13.2,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151196",2019-10-13 23:55:00,-0.880972,0,0.093,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,24,13.2,1.0647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151197",2019-10-13 23:56:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,24,13.2,1.04517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151198",2019-10-13 23:57:00,0,0,0.114,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,24,13.3,1.08927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151199",2019-10-13 23:58:00,0,0,0.115,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,24,13.4,0.96705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151200",2019-10-13 23:59:00,0,0,0.06,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,24,13.2,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151201",2019-10-14 00:00:00,0,0,0.092,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,24,12.9,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151202",2019-10-14 00:01:00,0,0,0.092,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,24,12.9,0.85428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151203",2019-10-14 00:02:00,0,0,0.113,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,24,13,0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151204",2019-10-14 00:03:00,0,0,0.115,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,23.5,13,0.78624,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151205",2019-10-14 00:04:00,0,0,0.071,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,23.5,13,0.77364,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151206",2019-10-14 00:05:00,0,0,0.094,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,23.5,13,0.86814,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151207",2019-10-14 00:06:00,0,0,0.097,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,23.5,12.9,0.76104,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151208",2019-10-14 00:07:00,0,0,0.115,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,23.5,13,0.77553,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151209",2019-10-14 00:08:00,0,0,0.113,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,23.5,13,0.77427,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151210",2019-10-14 00:09:00,0,0,0.092,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,23.5,13,0.79191,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151211",2019-10-14 00:10:00,0,0,0.094,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,23.5,13,2.90304,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151212",2019-10-14 00:11:00,0,0,0.057,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23.5,23.5,13,2.85957,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151213",2019-10-14 00:12:00,0,0,0.117,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,13,2.90304,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151214",2019-10-14 00:13:00,0,0,0.117,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,13,0.78498,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151215",2019-10-14 00:14:00,0,0,0.094,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,13,0.94941,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151216",2019-10-14 00:15:00,0,0,0.094,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.9,0.76734,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151217",2019-10-14 00:16:00,0,0,0.071,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,13,0.77301,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151218",2019-10-14 00:17:00,0,0,0.117,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,13.1,0.78057,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151219",2019-10-14 00:18:00,0,0,0.117,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,13.1,0.76797,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151220",2019-10-14 00:19:00,0,0,0.094,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,13,0.77679,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151221",2019-10-14 00:20:00,-0.131081,0,0.126,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.9,0.77049,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151222",2019-10-14 00:21:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.7,0.85932,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151223",2019-10-14 00:22:00,-0.684313,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.7,0.8568,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151224",2019-10-14 00:23:00,-1.80994,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.7,0.77364,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151225",2019-10-14 00:24:00,-1.79544,0,0.112,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.6,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151226",2019-10-14 00:25:00,-1.79544,0,0.06,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.8,0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151227",2019-10-14 00:26:00,-0.896106,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.8,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151228",2019-10-14 00:27:00,0,0,0.069,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.7,0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151229",2019-10-14 00:28:00,0,0,0.06,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.7,0.8127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151230",2019-10-14 00:29:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.7,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151231",2019-10-14 00:30:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.8,0.6993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151232",2019-10-14 00:31:00,0,0,0.034,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.7,0.945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151233",2019-10-14 00:32:00,0,0,0.115,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.6,0.7875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151234",2019-10-14 00:33:00,0,0,0.092,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.6,0.86625,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151235",2019-10-14 00:34:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.6,0.73017,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151236",2019-10-14 00:35:00,0,0,0.037,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.8,0.73584,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151237",2019-10-14 00:36:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,13,0.81963,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151238",2019-10-14 00:37:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,13.2,0.96957,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151239",2019-10-14 00:38:00,0,0,2.101,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,13.2,3.1563,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151240",2019-10-14 00:39:00,0,0,2.096,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,13.3,3.2004,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151241",2019-10-14 00:40:00,0,0,2.064,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,13,3.17709,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151242",2019-10-14 00:41:00,0,0,2.084,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.8,3.01329,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151243",2019-10-14 00:42:00,0,0,2.081,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.8,2.79972,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151244",2019-10-14 00:43:00,0,0,2.094,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,13,0.9891,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151245",2019-10-14 00:44:00,0,0,0.111,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,13.1,0.60921,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151246",2019-10-14 00:45:00,0,0,2.064,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,13.2,2.6586,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151247",2019-10-14 00:46:00,0,0,2.08,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,13.3,2.65104,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151248",2019-10-14 00:47:00,0,0,2.082,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,13.3,2.64222,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151249",2019-10-14 00:48:00,0,0,2.098,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,13.4,2.66805,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151250",2019-10-14 00:49:00,0,0,2.098,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,13.2,2.66364,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151251",2019-10-14 00:50:00,0,0,2.059,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,13,2.62017,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151252",2019-10-14 00:51:00,0,0,2.082,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,13,2.64474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151253",2019-10-14 00:52:00,0,0,0.097,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.9,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151254",2019-10-14 00:53:00,0,0,0.051,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.7,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151255",2019-10-14 00:54:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.6,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151256",2019-10-14 00:55:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.6,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151257",2019-10-14 00:56:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.7,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151258",2019-10-14 00:57:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.5,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151259",2019-10-14 00:58:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.7,0.54558,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151260",2019-10-14 00:59:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.6,0.54999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151261",2019-10-14 01:00:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.6,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151262",2019-10-14 01:01:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.6,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151263",2019-10-14 01:02:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.6,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151264",2019-10-14 01:03:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.7,0.55881,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151265",2019-10-14 01:04:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.7,0.5796,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151266",2019-10-14 01:05:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.8,0.72324,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151267",2019-10-14 01:06:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,22,23,24,23,23.5,12.8,0.56007,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151268",2019-10-14 01:07:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.6,0.54054,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151269",2019-10-14 01:08:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.6,0.54054,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151270",2019-10-14 01:09:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.4,0.54117,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151271",2019-10-14 01:10:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.4,0.55377,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151272",2019-10-14 01:11:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.2,0.57897,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151273",2019-10-14 01:12:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.2,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151274",2019-10-14 01:13:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.3,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151275",2019-10-14 01:14:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.2,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151276",2019-10-14 01:15:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.2,0.54495,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151277",2019-10-14 01:16:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.2,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151278",2019-10-14 01:17:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.2,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151279",2019-10-14 01:18:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.1,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151280",2019-10-14 01:19:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.2,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151281",2019-10-14 01:20:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.1,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151282",2019-10-14 01:21:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.1,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151283",2019-10-14 01:22:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.2,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151284",2019-10-14 01:23:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.3,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151285",2019-10-14 01:24:00,0,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.4,0.90594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151286",2019-10-14 01:25:00,0,0,0,25.5,23,23,23,24.5,23,29,0,6.376,24,21.5,21.5,23,24,23,23.5,12.4,1.01304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151287",2019-10-14 01:26:00,0,0,0,25.5,23,23,23,24.5,23,29,0,6.68983606557377,24,21.5,21.5,23,24,23,23.5,12.4,0.95697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151288",2019-10-14 01:27:00,0,0,0,25.5,23,23,23,24.5,23,29,0,6.7016393442623,24,21.5,21.5,23,24,23,23.5,12.4,1.28898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151289",2019-10-14 01:28:00,0,0,0,25.5,23,23,23,24.5,23,29,0,6.69183333333333,24,21.5,21.5,23,24,23,23.5,12.5,1.23354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151290",2019-10-14 01:29:00,1.19159,0,0,25.5,23,23,23,24.5,23,29,0,1.67901639344262,24,21.5,21.5,23,24,23,23.5,12.7,1.14408,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151291",2019-10-14 01:30:00,3.81018,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.7,1.23291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151292",2019-10-14 01:31:00,5.89898,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.8,1.09557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151293",2019-10-14 01:32:00,5.53135,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.8,1.07037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151294",2019-10-14 01:33:00,4.17695,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.8,1.12581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151295",2019-10-14 01:34:00,2.09669,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.8,1.11447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151296",2019-10-14 01:35:00,1.69216,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.7,1.10754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151297",2019-10-14 01:36:00,1.21794,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.6,1.08927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151298",2019-10-14 01:37:00,1.20111,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.6,1.20141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151299",2019-10-14 01:38:00,1.86301,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.6,1.07604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151300",2019-10-14 01:39:00,1.13993,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.5,1.03257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151301",2019-10-14 01:40:00,1.0198,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.5,1.03257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151302",2019-10-14 01:41:00,1.98785,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.4,1.05084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151303",2019-10-14 01:42:00,2.35874,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.6,1.06407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151304",2019-10-14 01:43:00,2.58342,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.5,1.05714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151305",2019-10-14 01:44:00,2.99832,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.5,1.0521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151306",2019-10-14 01:45:00,2.77652,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.5,1.05777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151307",2019-10-14 01:46:00,2.75298,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.5,1.0521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151308",2019-10-14 01:47:00,2.37862,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.5,1.0584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151309",2019-10-14 01:48:00,2.22738,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.4,1.05714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151310",2019-10-14 01:49:00,2.15209,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.4,1.06281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151311",2019-10-14 01:50:00,2.00398,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.4,1.0647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151312",2019-10-14 01:51:00,1.94702,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.5,0.9576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151313",2019-10-14 01:52:00,2.06461,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.5,0.96894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151314",2019-10-14 01:53:00,2.038,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.6,0.97524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151315",2019-10-14 01:54:00,1.93239,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.6,0.97839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151316",2019-10-14 01:55:00,2.10226,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.6,0.96516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151317",2019-10-14 01:56:00,2.10657,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.5,0.9765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151318",2019-10-14 01:57:00,2.17261,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.5,0.97398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151319",2019-10-14 01:58:00,2.30329,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.4,0.97713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151320",2019-10-14 01:59:00,2.3662,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.5,0.98658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151321",2019-10-14 02:00:00,2.29173,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.4,0.96705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151322",2019-10-14 02:01:00,1.86375,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.4,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151323",2019-10-14 02:02:00,2.22396,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.5,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151324",2019-10-14 02:03:00,2.29483,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.5,0.98091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151325",2019-10-14 02:04:00,2.34568,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.4,0.98028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151326",2019-10-14 02:05:00,2.29193,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.5,1.00107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151327",2019-10-14 02:06:00,2.27314,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.5,1.01304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151328",2019-10-14 02:07:00,2.44097,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.4,1.01871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151329",2019-10-14 02:08:00,2.25984,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.4,1.01934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151330",2019-10-14 02:09:00,2.16314,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.4,1.22913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151331",2019-10-14 02:10:00,2.10136,0,0,25.5,23,23,23,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.5,2.79153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151332",2019-10-14 02:11:00,2.11967,0,0,25.5,23,23,16,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.2,1.32174,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151333",2019-10-14 02:12:00,2.10662,0,0,25.5,23,23,16,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23.5,12.2,1.21716,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151334",2019-10-14 02:13:00,2.06797,0,0,25.5,23,23,16,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23,12.3,1.17117,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151335",2019-10-14 02:14:00,1.67609,0,0,25.5,23,23,16,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23,12.1,1.05651,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151336",2019-10-14 02:15:00,1.78722,0,0,25.5,23,23,16,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23,12.2,1.04517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151337",2019-10-14 02:16:00,2.15148,0,0,25.5,23,23,16,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23,12.3,1.0332,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151338",2019-10-14 02:17:00,2.25846,0,0,25.5,23,23,16,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23,12.3,1.04454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151339",2019-10-14 02:18:00,2.29306,0,0,25.5,23,23,16,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23,12.4,1.04517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151340",2019-10-14 02:19:00,2.47927,0,0,25.5,23,23,16,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23,12.4,1.04202,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151341",2019-10-14 02:20:00,2.60876,0,0,25.5,23,23,16,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23,12.4,1.05021,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151342",2019-10-14 02:21:00,2.70292,0,0,25.5,23,23,16,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23,12.4,1.05651,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151343",2019-10-14 02:22:00,2.76923,0,0,25.5,23,23,16,24.5,23,29,0,0,24,21.5,21.5,23,24,23,23,12.3,1.04517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151344",2019-10-14 02:23:00,2.79834,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.2,1.04517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151345",2019-10-14 02:24:00,2.72302,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.2,1.04706,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151346",2019-10-14 02:25:00,2.68476,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.2,1.04202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151347",2019-10-14 02:26:00,2.61503,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.2,1.05021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151348",2019-10-14 02:27:00,2.61569,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.2,1.05084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151349",2019-10-14 02:28:00,2.06519,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.3,1.04517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151350",2019-10-14 02:29:00,2.27943,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.3,1.0458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151351",2019-10-14 02:30:00,2.27969,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.3,1.05714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151352",2019-10-14 02:31:00,2.19915,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.4,1.05714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151353",2019-10-14 02:32:00,2.08153,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.4,1.03194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151354",2019-10-14 02:33:00,1.9424,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.2,1.03194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151355",2019-10-14 02:34:00,1.92236,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.1,1.0269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151356",2019-10-14 02:35:00,1.96774,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.2,1.03383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151357",2019-10-14 02:36:00,1.94669,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.4,1.03257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151358",2019-10-14 02:37:00,1.89551,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.4,1.03887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151359",2019-10-14 02:38:00,1.72417,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.3,1.04454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151360",2019-10-14 02:39:00,2.0033,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.3,1.03887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151361",2019-10-14 02:40:00,2.02156,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.3,1.0332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151362",2019-10-14 02:41:00,2.18317,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.3,1.04454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151363",2019-10-14 02:42:00,2.4682,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.2,1.07352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151364",2019-10-14 02:43:00,2.1422,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.2,1.19574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151365",2019-10-14 02:44:00,2.04473,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151366",2019-10-14 02:45:00,1.04093,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.3,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151367",2019-10-14 02:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.2,0.40761,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151368",2019-10-14 02:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.2,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151369",2019-10-14 02:48:00,0.015155,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.2,0.41013,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151370",2019-10-14 02:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.2,0.41265,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151371",2019-10-14 02:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.2,0.4032,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151372",2019-10-14 02:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.2,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151373",2019-10-14 02:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.1,0.4032,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151374",2019-10-14 02:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.1,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151375",2019-10-14 02:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21.5,23,24,23,23,12.1,0.38997,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151376",2019-10-14 02:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,23,23,12,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151377",2019-10-14 02:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,23,23,12,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151378",2019-10-14 02:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,23,23,11.9,0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151379",2019-10-14 02:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,23,23,11.9,0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151380",2019-10-14 02:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,23,23,11.9,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151381",2019-10-14 03:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,23,23,11.9,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151382",2019-10-14 03:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,23,23,11.9,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151383",2019-10-14 03:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,23,23,11.9,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151384",2019-10-14 03:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,23,23,11.8,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151385",2019-10-14 03:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,23,23,11.8,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151386",2019-10-14 03:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,23,23,11.7,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
