"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"151387",2019-10-14 03:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,22.5,23,11.6,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151388",2019-10-14 03:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,22.5,23,11.6,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151389",2019-10-14 03:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,22.5,23,11.6,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151390",2019-10-14 03:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,22.5,23,11.7,0.38808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151391",2019-10-14 03:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,22.5,23,11.6,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151392",2019-10-14 03:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,22.5,23,11.5,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151393",2019-10-14 03:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,22.5,23,11.2,0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151394",2019-10-14 03:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,22.5,23,11,0.40068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151395",2019-10-14 03:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,22.5,23,11.1,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151396",2019-10-14 03:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,22.5,23,11,0.41391,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151397",2019-10-14 03:16:00,0.0207299,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,22.5,23,11.1,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151398",2019-10-14 03:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,22.5,23,11.3,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151399",2019-10-14 03:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,22.5,23,11.5,0.40572,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151400",2019-10-14 03:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,22.5,23,11.6,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151401",2019-10-14 03:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,22.5,23,11.7,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151402",2019-10-14 03:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,22.5,23,11.7,0.41391,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151403",2019-10-14 03:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,22.5,23,11.8,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151404",2019-10-14 03:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,22.5,23,11.7,0.40383,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151405",2019-10-14 03:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,22.5,23,11.6,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151406",2019-10-14 03:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,22.5,23,11.5,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151407",2019-10-14 03:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,23,24,22.5,23,11.4,0.39942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151408",2019-10-14 03:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,11.6,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151409",2019-10-14 03:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,11.6,0.39249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151410",2019-10-14 03:29:00,0.018488,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,11.6,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151411",2019-10-14 03:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,11.6,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151412",2019-10-14 03:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,11.4,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151413",2019-10-14 03:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,11.3,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151414",2019-10-14 03:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,11.3,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151415",2019-10-14 03:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,11.1,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151416",2019-10-14 03:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,11,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151417",2019-10-14 03:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,11.1,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151418",2019-10-14 03:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,11.1,0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151419",2019-10-14 03:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,11.1,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151420",2019-10-14 03:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,11,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151421",2019-10-14 03:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,11,0.36729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151422",2019-10-14 03:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,11,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151423",2019-10-14 03:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,10.9,0.36792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151424",2019-10-14 03:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,10.8,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151425",2019-10-14 03:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,10.8,0.4032,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151426",2019-10-14 03:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,10.8,0.40761,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151427",2019-10-14 03:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,10.9,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151428",2019-10-14 03:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,10.9,0.40383,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151429",2019-10-14 03:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,10.9,0.40383,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151430",2019-10-14 03:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,10.9,0.40572,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151431",2019-10-14 03:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,10.8,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151432",2019-10-14 03:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,10.8,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151433",2019-10-14 03:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,10.9,0.40698,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151434",2019-10-14 03:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,10.8,0.40131,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151435",2019-10-14 03:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,11,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151436",2019-10-14 03:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,11.2,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151437",2019-10-14 03:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,11.3,0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151438",2019-10-14 03:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,11.2,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151439",2019-10-14 03:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,11,0.68481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151440",2019-10-14 03:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,11,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151441",2019-10-14 04:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,10.9,0.38682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151442",2019-10-14 04:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,10.9,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151443",2019-10-14 04:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,10.9,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151444",2019-10-14 04:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,10.9,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151445",2019-10-14 04:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,10.8,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151446",2019-10-14 04:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,10.9,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151447",2019-10-14 04:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,11,0.38682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151448",2019-10-14 04:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,10.9,0.38619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151449",2019-10-14 04:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,10.8,0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151450",2019-10-14 04:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,23,10.4,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151451",2019-10-14 04:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,10.5,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151452",2019-10-14 04:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,10.3,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151453",2019-10-14 04:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,10.3,0.38178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151454",2019-10-14 04:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,10.6,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151455",2019-10-14 04:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,10.8,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151456",2019-10-14 04:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,11,0.38997,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151457",2019-10-14 04:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,11,0.3906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151458",2019-10-14 04:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,11.1,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151459",2019-10-14 04:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,11.1,0.378,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151460",2019-10-14 04:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,11,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151461",2019-10-14 04:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,10.9,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151462",2019-10-14 04:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,10.9,0.37611,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151463",2019-10-14 04:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,10.9,0.38997,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151464",2019-10-14 04:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,10.8,0.40131,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151465",2019-10-14 04:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,10.8,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151466",2019-10-14 04:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,10.7,0.38682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151467",2019-10-14 04:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,10.6,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151468",2019-10-14 04:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,10.6,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151469",2019-10-14 04:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,10.7,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151470",2019-10-14 04:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,10.8,0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151471",2019-10-14 04:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,10.6,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151472",2019-10-14 04:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,10.6,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151473",2019-10-14 04:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,10.8,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151474",2019-10-14 04:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,10.9,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151475",2019-10-14 04:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,11,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151476",2019-10-14 04:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,11,0.38682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151477",2019-10-14 04:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,10.8,0.39312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151478",2019-10-14 04:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,10.7,0.39249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151479",2019-10-14 04:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,10.8,0.39249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151480",2019-10-14 04:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,10.8,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151481",2019-10-14 04:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,10.8,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151482",2019-10-14 04:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,11,0.38619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151483",2019-10-14 04:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,21,22.5,24,22.5,22.5,11.2,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151484",2019-10-14 04:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,20.5,22.5,24,22.5,22.5,11.3,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151485",2019-10-14 04:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,20.5,22.5,24,22.5,22.5,11.2,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151486",2019-10-14 04:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,20.5,22.5,24,22.5,22.5,11,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151487",2019-10-14 04:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,20.5,22.5,24,22.5,22.5,10.9,0.37611,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151488",2019-10-14 04:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,20.5,22.5,24,22.5,22.5,10.9,0.37296,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151489",2019-10-14 04:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,21.5,20.5,22.5,24,22.5,22.5,10.7,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151490",2019-10-14 04:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.5,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151491",2019-10-14 04:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.5,0.37674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151492",2019-10-14 04:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.5,0.75663,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151493",2019-10-14 04:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.4,0.67347,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151494",2019-10-14 04:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.4,0.65898,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151495",2019-10-14 04:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.5,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151496",2019-10-14 04:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.6,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151497",2019-10-14 04:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.6,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151498",2019-10-14 04:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.6,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151499",2019-10-14 04:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.4,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151500",2019-10-14 04:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.2,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151501",2019-10-14 05:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.1,0.8505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151502",2019-10-14 05:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.2,0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151503",2019-10-14 05:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.2,0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151504",2019-10-14 05:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.3,0.60606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151505",2019-10-14 05:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.3,0.58212,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151506",2019-10-14 05:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.4,0.58338,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151507",2019-10-14 05:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.6,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151508",2019-10-14 05:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.7,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151509",2019-10-14 05:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.8,0.55755,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151510",2019-10-14 05:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.8,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151511",2019-10-14 05:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.8,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151512",2019-10-14 05:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.7,0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151513",2019-10-14 05:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.6,0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151514",2019-10-14 05:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.5,0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151515",2019-10-14 05:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.4,0.56637,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151516",2019-10-14 05:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.3,0.5418,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151517",2019-10-14 05:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.5,0.55377,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151518",2019-10-14 05:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.7,0.55692,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151519",2019-10-14 05:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.5,0.55944,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151520",2019-10-14 05:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22.5,22.5,10.4,0.55944,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151521",2019-10-14 05:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22,22.5,10.3,0.55377,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151522",2019-10-14 05:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22,22.5,10.3,0.5481,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151523",2019-10-14 05:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22,22.5,10.2,0.5418,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151524",2019-10-14 05:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22,22.5,10.2,0.54117,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151525",2019-10-14 05:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22,22.5,10.5,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151526",2019-10-14 05:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,24,22,22.5,10.5,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151527",2019-10-14 05:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.7,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151528",2019-10-14 05:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.7,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151529",2019-10-14 05:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.8,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151530",2019-10-14 05:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.9,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151531",2019-10-14 05:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.9,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151532",2019-10-14 05:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.8,0.53739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151533",2019-10-14 05:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.6,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151534",2019-10-14 05:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.4,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151535",2019-10-14 05:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.4,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151536",2019-10-14 05:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.3,1.95615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151537",2019-10-14 05:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.3,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151538",2019-10-14 05:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.4,0.64071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151539",2019-10-14 05:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.4,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151540",2019-10-14 05:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.4,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151541",2019-10-14 05:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.5,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151542",2019-10-14 05:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.5,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151543",2019-10-14 05:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.4,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151544",2019-10-14 05:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.4,0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151545",2019-10-14 05:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.3,0.5481,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151546",2019-10-14 05:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.2,0.55251,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151547",2019-10-14 05:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.2,0.54684,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151548",2019-10-14 05:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.2,0.54621,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151549",2019-10-14 05:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.2,0.54558,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151550",2019-10-14 05:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.3,0.54684,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151551",2019-10-14 05:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.2,0.81207,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151552",2019-10-14 05:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.4,0.84924,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151553",2019-10-14 05:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.4,0.8253,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151554",2019-10-14 05:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.5,0.71127,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151555",2019-10-14 05:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.5,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151556",2019-10-14 05:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.5,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151557",2019-10-14 05:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.4,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151558",2019-10-14 05:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.3,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151559",2019-10-14 05:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.1,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151560",2019-10-14 05:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.1,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151561",2019-10-14 06:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.1,0.56889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151562",2019-10-14 06:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.3,0.51912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151563",2019-10-14 06:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.3,0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151564",2019-10-14 06:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.4,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151565",2019-10-14 06:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.3,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151566",2019-10-14 06:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22.5,10.3,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151567",2019-10-14 06:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.4,0.50778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151568",2019-10-14 06:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.4,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151569",2019-10-14 06:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.5,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151570",2019-10-14 06:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.5,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151571",2019-10-14 06:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.5,0.50085,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151572",2019-10-14 06:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.4,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151573",2019-10-14 06:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.6,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151574",2019-10-14 06:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.7,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151575",2019-10-14 06:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.8,0.50967,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151576",2019-10-14 06:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.7,0.51219,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151577",2019-10-14 06:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.7,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151578",2019-10-14 06:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.7,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151579",2019-10-14 06:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.6,0.53739,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151580",2019-10-14 06:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.7,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151581",2019-10-14 06:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.6,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151582",2019-10-14 06:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.7,0.53928,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151583",2019-10-14 06:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.6,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151584",2019-10-14 06:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.7,0.52164,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151585",2019-10-14 06:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.5,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151586",2019-10-14 06:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.1,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151587",2019-10-14 06:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.1,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151588",2019-10-14 06:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151589",2019-10-14 06:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151590",2019-10-14 06:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.1,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151591",2019-10-14 06:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10,0.51849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151592",2019-10-14 06:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10,0.51912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151593",2019-10-14 06:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,9.9,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151594",2019-10-14 06:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,9.9,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151595",2019-10-14 06:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.1,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151596",2019-10-14 06:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.1,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151597",2019-10-14 06:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151598",2019-10-14 06:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151599",2019-10-14 06:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151600",2019-10-14 06:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,9.9,0.51219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151601",2019-10-14 06:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151602",2019-10-14 06:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151603",2019-10-14 06:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.1,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151604",2019-10-14 06:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.3,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151605",2019-10-14 06:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.4,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151606",2019-10-14 06:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.6,0.53361,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151607",2019-10-14 06:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.6,0.50526,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151608",2019-10-14 06:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.5,0.52101,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151609",2019-10-14 06:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20.5,22.5,23.5,22,22,10.3,0.51597,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151610",2019-10-14 06:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20,22.5,23.5,22,22,10.3,0.51093,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151611",2019-10-14 06:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20,22.5,23.5,22,22,10.2,0.51345,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151612",2019-10-14 06:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20,22.5,23.5,22,22,10.1,0.50841,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151613",2019-10-14 06:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20,22.5,23.5,22,22,10.1,0.7434,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151614",2019-10-14 06:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20,22.5,23.5,22,22,10.3,0.79065,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151615",2019-10-14 06:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20,22.5,23.5,22,22,10.4,0.8883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151616",2019-10-14 06:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,20,22.5,23.5,22,22,10.5,0.67851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151617",2019-10-14 06:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20,22.5,23.5,22,22,10.3,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151618",2019-10-14 06:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20,22,23.5,22,22,10.2,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151619",2019-10-14 06:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20,22,23.5,22,22,10.4,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151620",2019-10-14 06:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20,22,23.5,22,22,10.5,0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151621",2019-10-14 07:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20,22,23.5,22,22,10.6,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151622",2019-10-14 07:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20,22,23.5,22,22,10.6,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151623",2019-10-14 07:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20,22,23.5,22,22,10.6,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151624",2019-10-14 07:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20,22,23.5,22,22,10.6,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151625",2019-10-14 07:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20,22,23.5,22,22,10.5,0.51408,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151626",2019-10-14 07:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20,22,23.5,22,22,10.5,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151627",2019-10-14 07:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,10.5,0.51408,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151628",2019-10-14 07:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,10.6,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151629",2019-10-14 07:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,10.5,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151630",2019-10-14 07:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,10.4,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151631",2019-10-14 07:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,10.4,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151632",2019-10-14 07:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,10.3,0.50715,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151633",2019-10-14 07:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,10.3,0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151634",2019-10-14 07:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,10.2,0.5166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151635",2019-10-14 07:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,10.3,0.5103,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151636",2019-10-14 07:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,10.3,0.53298,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151637",2019-10-14 07:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,10.3,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151638",2019-10-14 07:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,10.4,0.52668,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151639",2019-10-14 07:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,10.4,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151640",2019-10-14 07:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,10.4,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151641",2019-10-14 07:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,10.5,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151642",2019-10-14 07:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,10.4,0.52731,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151643",2019-10-14 07:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,10.4,0.53361,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151644",2019-10-14 07:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,10.4,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151645",2019-10-14 07:24:00,0,10,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,10.3,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151646",2019-10-14 07:25:00,0,10,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,10.3,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151647",2019-10-14 07:26:00,0,8,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,10.3,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151648",2019-10-14 07:27:00,0,6,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,10.3,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151649",2019-10-14 07:28:00,0,7,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,10.1,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151650",2019-10-14 07:29:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,10,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151651",2019-10-14 07:30:00,0,7,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,10,0.48888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151652",2019-10-14 07:31:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,10.1,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151653",2019-10-14 07:32:00,0,10,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,10.2,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151654",2019-10-14 07:33:00,0,10,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,10.2,0.53928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151655",2019-10-14 07:34:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,10.1,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151656",2019-10-14 07:35:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,10,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151657",2019-10-14 07:36:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21,20.5,22,23.5,22,22,9.9,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151658",2019-10-14 07:37:00,0,12,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,9.8,0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151659",2019-10-14 07:38:00,0,12,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,9.7,0.52479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151660",2019-10-14 07:39:00,0,13,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,9.7,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151661",2019-10-14 07:40:00,0,13,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,9.7,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151662",2019-10-14 07:41:00,0,13,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,9.9,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151663",2019-10-14 07:42:00,0,14,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,9.9,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151664",2019-10-14 07:43:00,0,15,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,9.9,0.57141,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151665",2019-10-14 07:44:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,10,0.5607,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151666",2019-10-14 07:45:00,0,15,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,9.9,0.56511,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151667",2019-10-14 07:46:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,9.9,1.12581,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151668",2019-10-14 07:47:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,9.9,1.12455,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151669",2019-10-14 07:48:00,0,17,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,10,0.5481,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151670",2019-10-14 07:49:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,9.9,0.504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151671",2019-10-14 07:50:00,0,19,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,9.9,0.51786,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151672",2019-10-14 07:51:00,0,20,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,10,0.53676,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151673",2019-10-14 07:52:00,0,19,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,10,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151674",2019-10-14 07:53:00,0,23,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,10.1,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151675",2019-10-14 07:54:00,0,23,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,10.1,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151676",2019-10-14 07:55:00,0,25,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,10.1,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151677",2019-10-14 07:56:00,0,26,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,10.1,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151678",2019-10-14 07:57:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,10.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151679",2019-10-14 07:58:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,10.2,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151680",2019-10-14 07:59:00,0,31,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,10.3,1.39734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151681",2019-10-14 08:00:00,0,32,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,10.4,1.63737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151682",2019-10-14 08:01:00,0,33,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,10.5,0.82026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151683",2019-10-14 08:02:00,0,35,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,10.5,0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151684",2019-10-14 08:03:00,0,35,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,10.5,0.57645,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151685",2019-10-14 08:04:00,0,38,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,10.5,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151686",2019-10-14 08:05:00,0,39,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,10.4,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151687",2019-10-14 08:06:00,0,42,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,10.5,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151688",2019-10-14 08:07:00,0,44,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,10.6,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151689",2019-10-14 08:08:00,0,46,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,10.7,0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151690",2019-10-14 08:09:00,0,47,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,10.9,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151691",2019-10-14 08:10:00,0,49,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,11.2,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151692",2019-10-14 08:11:00,0,51,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,11.4,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151693",2019-10-14 08:12:00,0,54,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,11.6,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151694",2019-10-14 08:13:00,0,55,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,11.8,0.3402,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151695",2019-10-14 08:14:00,0,57,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,12,0.43722,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151696",2019-10-14 08:15:00,0,59,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,12.1,0.32382,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151697",2019-10-14 08:16:00,0,62,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,12.3,0.32571,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151698",2019-10-14 08:17:00,0,63,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,12.4,0.3087,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151699",2019-10-14 08:18:00,0,66,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,12.4,0.31941,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151700",2019-10-14 08:19:00,0,68,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,12.5,0.32571,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151701",2019-10-14 08:20:00,0,70,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,12.5,0.30744,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151702",2019-10-14 08:21:00,0,73,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,12.5,0.28917,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151703",2019-10-14 08:22:00,0,75,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,12.6,0.28035,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151704",2019-10-14 08:23:00,0,78,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,12.7,1.69785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151705",2019-10-14 08:24:00,0,80,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,12.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151706",2019-10-14 08:25:00,0,82,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,12.9,0.25956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151707",2019-10-14 08:26:00,0,85,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,13,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151708",2019-10-14 08:27:00,0,88,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,13,0.23121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
