"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"151709",2019-10-14 08:28:00,0,90,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,13,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151710",2019-10-14 08:29:00,0,93,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,12.8,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151711",2019-10-14 08:30:00,0,96,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,12.8,0.36162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151712",2019-10-14 08:31:00,0,97,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,12.8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151713",2019-10-14 08:32:00,0,102,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,12.9,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151714",2019-10-14 08:33:00,0,104,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,13.1,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151715",2019-10-14 08:34:00,0,107,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,13.4,0.21294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151716",2019-10-14 08:35:00,0,110,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,13.7,0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151717",2019-10-14 08:36:00,0,112,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,14.2,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151718",2019-10-14 08:37:00,0,115,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,14.2,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151719",2019-10-14 08:38:00,0,118,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,14.3,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151720",2019-10-14 08:39:00,0,121,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,14.2,0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151721",2019-10-14 08:40:00,0,124,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,14.2,0.18207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151722",2019-10-14 08:41:00,0,128,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,14.3,0.24192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151723",2019-10-14 08:42:00,0,131,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,14.2,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151724",2019-10-14 08:43:00,0,133,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,14.3,0.13104,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151725",2019-10-14 08:44:00,0,137,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,20.5,22,23.5,22,22,14.3,0.14994,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151726",2019-10-14 08:45:00,0,140,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22,23.5,22,22,14.3,0.13734,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151727",2019-10-14 08:46:00,0,143,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22,23.5,22,22,14.3,0.06867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151728",2019-10-14 08:47:00,0,146,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22,23.5,22,22,14.2,0.04788,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151729",2019-10-14 08:48:00,0,149,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22,23.5,22,22,14.3,0.04347,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151730",2019-10-14 08:49:00,0,154,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22,23.5,22,22,14.3,0.00252,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151731",2019-10-14 08:50:00,0,156,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22,23.5,22,22,14.3,0.26649,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151732",2019-10-14 08:51:00,0,159,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22,23.5,22,22,14.3,0.31059,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151733",2019-10-14 08:52:00,0,163,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22,23.5,22,22,14.3,0.30744,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151734",2019-10-14 08:53:00,0,166,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22,23.5,22,22,14.2,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151735",2019-10-14 08:54:00,0,169,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,14.3,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151736",2019-10-14 08:55:00,0,172,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,14.3,-0.00819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151737",2019-10-14 08:56:00,0,176,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,14.5,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151738",2019-10-14 08:57:00,0,178,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,14.6,-0.09765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151739",2019-10-14 08:58:00,0,182,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,14.7,-0.0945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151740",2019-10-14 08:59:00,0,186,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,14.8,-0.10962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151741",2019-10-14 09:00:00,0,188,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,14.9,-0.11466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151742",2019-10-14 09:01:00,0,192,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,14.8,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151743",2019-10-14 09:02:00,0,194,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,14.8,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151744",2019-10-14 09:03:00,0,196,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,14.8,-0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151745",2019-10-14 09:04:00,0,200,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,14.8,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151746",2019-10-14 09:05:00,0,203,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,14.8,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151747",2019-10-14 09:06:00,0,207,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,14.9,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151748",2019-10-14 09:07:00,0,210,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,15.1,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151749",2019-10-14 09:08:00,0,215,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,15.2,-0.2268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151750",2019-10-14 09:09:00,0,217,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,15.4,-0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151751",2019-10-14 09:10:00,0,221,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,15.5,-0.24759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151752",2019-10-14 09:11:00,0,224,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,15.6,-0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151753",2019-10-14 09:12:00,0,227,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,15.6,-0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151754",2019-10-14 09:13:00,0,230,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,15.7,-0.25263,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151755",2019-10-14 09:14:00,0,235,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,15.8,-0.2205,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151756",2019-10-14 09:15:00,0,240,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,15.8,-0.28476,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151757",2019-10-14 09:16:00,0,242,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,15.8,-0.25956,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151758",2019-10-14 09:17:00,0,245,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,15.9,-0.20853,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151759",2019-10-14 09:18:00,0,248,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,15.8,-0.18459,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151760",2019-10-14 09:19:00,0,249,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,15.9,-0.18774,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151761",2019-10-14 09:20:00,0,254,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,15.9,-0.24633,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151762",2019-10-14 09:21:00,0,257,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,15.8,-0.23436,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151763",2019-10-14 09:22:00,0,259,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,15.8,-0.15246,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151764",2019-10-14 09:23:00,0,263,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,15.9,-0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151765",2019-10-14 09:24:00,0,267,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,16,-0.17199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151766",2019-10-14 09:25:00,0,273,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,16,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151767",2019-10-14 09:26:00,0,276,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,16.2,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151768",2019-10-14 09:27:00,0,280,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,16.3,-0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151769",2019-10-14 09:28:00,0,283,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,16.3,-0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151770",2019-10-14 09:29:00,0,286,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,16.2,-0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151771",2019-10-14 09:30:00,0,289,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,16.2,-0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151772",2019-10-14 09:31:00,0,292,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,16.2,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151773",2019-10-14 09:32:00,0,296,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,16.1,-0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151774",2019-10-14 09:33:00,0,299,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,16.1,-0.42399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151775",2019-10-14 09:34:00,0,303,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,16.1,-0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151776",2019-10-14 09:35:00,0,306,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,16.2,-0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151777",2019-10-14 09:36:00,0,309,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,16.3,-0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151778",2019-10-14 09:37:00,0,313,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,16.3,-0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151779",2019-10-14 09:38:00,0,316,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,16.7,-0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151780",2019-10-14 09:39:00,0,321,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,17.1,-0.14679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151781",2019-10-14 09:40:00,0,325,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,17.5,-0.15813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151782",2019-10-14 09:41:00,0,328,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,17.9,-0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151783",2019-10-14 09:42:00,0,332,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,18.3,-0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151784",2019-10-14 09:43:00,0,336,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,18.5,-0.55503,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151785",2019-10-14 09:44:00,0,339,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,18.4,-0.70056,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151786",2019-10-14 09:45:00,0,341,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,18.8,-0.69426,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151787",2019-10-14 09:46:00,0,345,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,19.1,-0.73206,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151788",2019-10-14 09:47:00,0,350,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,19.3,-0.73836,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151789",2019-10-14 09:48:00,0,353,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,19.4,-0.72009,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151790",2019-10-14 09:49:00,0,356,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,19.3,-0.74403,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151791",2019-10-14 09:50:00,0,359,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,19.3,-0.75348,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151792",2019-10-14 09:51:00,0,364,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,19.5,-0.74529,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151793",2019-10-14 09:52:00,0,368,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,19.4,-0.77616,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151794",2019-10-14 09:53:00,0,370,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,19.3,-0.75726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151795",2019-10-14 09:54:00,0,374,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,19.5,-0.75663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151796",2019-10-14 09:55:00,0,377,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,19.4,-0.73836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151797",2019-10-14 09:56:00,0,380,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,19.2,-0.87381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151798",2019-10-14 09:57:00,0,384,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,18.9,-0.87633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151799",2019-10-14 09:58:00,0,389,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,18.5,-0.89775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151800",2019-10-14 09:59:00,0,391,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,18.4,-0.88956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151801",2019-10-14 10:00:00,0,394,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,18.3,-1.06596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151802",2019-10-14 10:01:00,0,400,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,18.4,-1.09935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151803",2019-10-14 10:02:00,0,401,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,19.2,-1.1214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151804",2019-10-14 10:03:00,0,405,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,20,-1.12455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151805",2019-10-14 10:04:00,0,407,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,20.7,-1.14156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151806",2019-10-14 10:05:00,0,411,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22.5,23.5,22,22,19.7,-1.16613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151807",2019-10-14 10:06:00,0,415,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22,22,20,-1.19196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151808",2019-10-14 10:07:00,0,417,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22,22,19.1,-1.20834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151809",2019-10-14 10:08:00,0,422,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22,22,18.1,-1.21716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151810",2019-10-14 10:09:00,0,423,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22,22,18.8,-1.2474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151811",2019-10-14 10:10:00,0,426,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22,22,19.4,-1.24866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151812",2019-10-14 10:11:00,0,430,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22,22,18.8,-1.27134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151813",2019-10-14 10:12:00,0,433,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22,22,18.3,-1.26567,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151814",2019-10-14 10:13:00,0,435,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22,22,20.1,-1.28016,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151815",2019-10-14 10:14:00,0,440,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22,22,20.4,-1.29717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151816",2019-10-14 10:15:00,0,443,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22,22,19.4,-1.29969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151817",2019-10-14 10:16:00,0,448,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22,22,19.6,-0.99729,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151818",2019-10-14 10:17:00,0,449,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22,22,20.2,-1.00926,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151819",2019-10-14 10:18:00,0,454,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22,22,20.3,-1.05273,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151820",2019-10-14 10:19:00,0,456,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22,22,19.9,-1.14975,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151821",2019-10-14 10:20:00,0,461,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22.5,22,20.1,-1.32489,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151822",2019-10-14 10:21:00,0,462,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22.5,22,20.9,-1.37529,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151823",2019-10-14 10:22:00,0,467,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22.5,22,19.8,-1.36836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151824",2019-10-14 10:23:00,0,469,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22.5,22,19.7,-1.39293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151825",2019-10-14 10:24:00,0,476,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22.5,22,19.2,-1.40049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151826",2019-10-14 10:25:00,0,477,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22.5,22,20.2,-1.43073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151827",2019-10-14 10:26:00,0,481,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22.5,22,19.4,-1.5435,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151828",2019-10-14 10:27:00,0,485,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22.5,22,18.1,-1.54854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151829",2019-10-14 10:28:00,0,487,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22.5,22,17.4,-1.55106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151830",2019-10-14 10:29:00,0,492,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22.5,22,17.6,-1.57563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151831",2019-10-14 10:30:00,0,497,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22.5,22,18.5,-1.57878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151832",2019-10-14 10:31:00,0,498,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22.5,22,20.1,-1.6002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151833",2019-10-14 10:32:00,0,500,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22.5,22,19.7,-1.61469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151834",2019-10-14 10:33:00,0,503,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22.5,22,19,-1.64556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151835",2019-10-14 10:34:00,0,508,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22.5,22,19.5,-1.66698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151836",2019-10-14 10:35:00,0,511,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22.5,22,17.6,-1.67643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151837",2019-10-14 10:36:00,0,514,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22.5,22,18.2,-1.68399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151838",2019-10-14 10:37:00,0,518,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22.5,22,19.7,-1.70856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151839",2019-10-14 10:38:00,0,522,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22.5,22,20.1,-1.7325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151840",2019-10-14 10:39:00,0,525,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22.5,22,19,-1.73754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151841",2019-10-14 10:40:00,0,530,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22.5,22,19.4,-1.75644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151842",2019-10-14 10:41:00,0,530,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22.5,22,19.7,-1.78983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151843",2019-10-14 10:42:00,0,533,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23.5,22.5,22,20,-1.8018,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151844",2019-10-14 10:43:00,0,536,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23,22.5,22,20.1,-1.79739,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151845",2019-10-14 10:44:00,0,540,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23,22.5,22,21.6,-1.82259,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151846",2019-10-14 10:45:00,0,545,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23,22.5,22,22.2,-1.84716,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151847",2019-10-14 10:46:00,0,546,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23,22.5,22,21.7,-1.85346,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151848",2019-10-14 10:47:00,0,551,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23,22.5,22,22,-1.87173,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151849",2019-10-14 10:48:00,0,555,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23,22.5,22,22.2,-1.56996,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151850",2019-10-14 10:49:00,0,555,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23,22.5,22,22.1,-1.53909,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151851",2019-10-14 10:50:00,0,559,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21,22.5,23,22.5,22,22.2,-1.55862,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151852",2019-10-14 10:51:00,0,563,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22,22.3,-1.64493,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151853",2019-10-14 10:52:00,0,565,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22,21.7,-1.71423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151854",2019-10-14 10:53:00,0,568,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22,21.8,-1.82259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151855",2019-10-14 10:54:00,0,568,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22,22.2,-1.81566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151856",2019-10-14 10:55:00,0,574,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22,22.3,-1.82196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151857",2019-10-14 10:56:00,0,577,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22,22,-1.94796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151858",2019-10-14 10:57:00,0,580,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22,21.3,-1.98135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151859",2019-10-14 10:58:00,0,583,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22,22,-1.99836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151860",2019-10-14 10:59:00,0,588,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22,22.3,-2.00655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151861",2019-10-14 11:00:00,0,590,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22,22.3,-2.02923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151862",2019-10-14 11:01:00,0,594,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22,21,-2.02986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151863",2019-10-14 11:02:00,0,596,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22,21.2,-2.04813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151864",2019-10-14 11:03:00,0,599,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22,21.2,-2.06703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151865",2019-10-14 11:04:00,0,601,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22,22.4,-2.06766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151866",2019-10-14 11:05:00,0,606,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22,22.2,-2.08593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151867",2019-10-14 11:06:00,0,610,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22,20.7,-2.0979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151868",2019-10-14 11:07:00,0,612,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22,21.5,-2.09916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151869",2019-10-14 11:08:00,0,615,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22,21.5,-2.1105,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151870",2019-10-14 11:09:00,0,617,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22,22.3,-2.11806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151871",2019-10-14 11:10:00,0,619,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22,23,-2.12373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151872",2019-10-14 11:11:00,0,622,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22,23.1,-2.14263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151873",2019-10-14 11:12:00,0,624,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22,23.4,-2.13192,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151874",2019-10-14 11:13:00,0,628,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22,22.9,-2.14263,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151875",2019-10-14 11:14:00,0,630,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22,23.3,-2.14893,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151876",2019-10-14 11:15:00,0,634,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,22.2,-2.04813,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151877",2019-10-14 11:16:00,0,635,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,21.8,-1.82133,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151878",2019-10-14 11:17:00,0,640,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,20.3,-1.81566,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151879",2019-10-14 11:18:00,0,641,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,21.1,-1.86165,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151880",2019-10-14 11:19:00,0,643,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,21.3,-1.98513,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151881",2019-10-14 11:20:00,0,648,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,20.7,-2.19366,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151882",2019-10-14 11:21:00,0,649,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,19.5,-2.20752,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151883",2019-10-14 11:22:00,0,652,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,19.8,-2.21445,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151884",2019-10-14 11:23:00,0,655,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,20.6,-2.21634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151885",2019-10-14 11:24:00,0,657,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,21.1,-2.22705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151886",2019-10-14 11:25:00,0,658,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,21.5,-2.2428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151887",2019-10-14 11:26:00,0,662,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,20.8,-2.25036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151888",2019-10-14 11:27:00,0,663,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,21.5,-2.25603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151889",2019-10-14 11:28:00,0,666,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,21.8,-2.26863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151890",2019-10-14 11:29:00,0,669,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,21.4,-2.27745,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151891",2019-10-14 11:30:00,0,670,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,21.3,-2.24469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151892",2019-10-14 11:31:00,0,674,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,21.9,-2.2743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151893",2019-10-14 11:32:00,0,674,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,21.6,-2.28186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151894",2019-10-14 11:33:00,0,680,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,22,-2.28816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151895",2019-10-14 11:34:00,0,682,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,22.6,-2.29446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151896",2019-10-14 11:35:00,0,683,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,21.5,-2.30076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151897",2019-10-14 11:36:00,0,686,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,20.6,-2.31147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151898",2019-10-14 11:37:00,0,688,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,21.2,-2.31903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151899",2019-10-14 11:38:00,0,689,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,22.1,-2.3436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151900",2019-10-14 11:39:00,0,693,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,22.7,-1.98009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151901",2019-10-14 11:40:00,0,694,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,22.3,-2.00025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151902",2019-10-14 11:41:00,0,696,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,22.1,-2.04813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151903",2019-10-14 11:42:00,0,698,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,22.9,-2.15397,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151904",2019-10-14 11:43:00,0,700,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,22.5,-2.37573,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151905",2019-10-14 11:44:00,0,704,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,21.6,-2.37636,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151906",2019-10-14 11:45:00,0,706,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,21.1,-2.38959,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151907",2019-10-14 11:46:00,0,706,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,21.3,-2.40156,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151908",2019-10-14 11:47:00,0,709,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,22.4,-2.40408,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151909",2019-10-14 11:48:00,0,709,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,22.4,-2.39211,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151910",2019-10-14 11:49:00,0,712,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,22.3,-2.457,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151911",2019-10-14 11:50:00,0,714,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,20.9,-2.46393,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151912",2019-10-14 11:51:00,0,717,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,21.7,-2.46393,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151913",2019-10-14 11:52:00,0,720,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,21.4,-2.47086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151914",2019-10-14 11:53:00,0,722,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,21.6,-2.48283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151915",2019-10-14 11:54:00,0,719,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,22,-2.46015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151916",2019-10-14 11:55:00,0,726,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,22.4,-2.47023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151917",2019-10-14 11:56:00,0,729,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,23.6,-2.46519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151918",2019-10-14 11:57:00,0,729,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,22.5,22.5,23.3,-2.47149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151919",2019-10-14 11:58:00,0,731,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,23,22.5,22.9,-2.48283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151920",2019-10-14 11:59:00,0,733,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,23,22.5,23.2,-2.48346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151921",2019-10-14 12:00:00,0,734,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,23,22.5,23.1,-2.22957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151922",2019-10-14 12:01:00,0,738,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,23,22.5,23.8,-2.13318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151923",2019-10-14 12:02:00,0,739,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,23,22.5,24.1,-2.18421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151924",2019-10-14 12:03:00,0,739,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,23,22.5,24.3,-2.22453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151925",2019-10-14 12:04:00,0,740,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,23,22.5,24.6,-2.30517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151926",2019-10-14 12:05:00,0,743,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,23,22.5,25.3,-2.11743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151927",2019-10-14 12:06:00,0,748,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,23,22.5,25.8,-2.49606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151928",2019-10-14 12:07:00,0,751,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,23,22.5,25.4,-2.50803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151929",2019-10-14 12:08:00,0,750,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,22.5,23,23,22.5,24,-2.50866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151930",2019-10-14 12:09:00,0,752,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,22,-2.52819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151931",2019-10-14 12:10:00,0,753,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,22.5,-2.52756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151932",2019-10-14 12:11:00,0,755,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,22.1,-2.51559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151933",2019-10-14 12:12:00,0,755,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,21.8,-2.47653,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151934",2019-10-14 12:13:00,0,758,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,22.9,-2.49606,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151935",2019-10-14 12:14:00,0,756,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,24.2,-2.48724,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151936",2019-10-14 12:15:00,0,760,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,25.2,-2.43999,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151937",2019-10-14 12:16:00,0,757,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,25.4,-2.40219,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151938",2019-10-14 12:17:00,0,758,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,23.5,-2.37762,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151939",2019-10-14 12:18:00,0,763,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,24.4,-2.35872,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151940",2019-10-14 12:19:00,0,764,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,24.8,-2.34801,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151941",2019-10-14 12:20:00,0,769,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,24.3,-2.33793,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151942",2019-10-14 12:21:00,0,770,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,23.5,-1.94166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151943",2019-10-14 12:22:00,0,768,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,22.7,-1.95426,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151944",2019-10-14 12:23:00,0,771,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,23.9,-1.99143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151945",2019-10-14 12:24:00,0,772,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,24.4,-2.10609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151946",2019-10-14 12:25:00,0,772,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,25.3,-2.33793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151947",2019-10-14 12:26:00,0,772,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,25.5,-2.62395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151948",2019-10-14 12:27:00,0,774,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,24.3,-2.646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151949",2019-10-14 12:28:00,0,775,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,23.6,-2.65986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151950",2019-10-14 12:29:00,0,779,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,22.7,-2.68569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151951",2019-10-14 12:30:00,0,781,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,23.2,-2.70333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151952",2019-10-14 12:31:00,0,781,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,22.5,-2.72223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151953",2019-10-14 12:32:00,0,780,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,22.9,-2.74176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151954",2019-10-14 12:33:00,0,781,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,24.1,-2.74617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151955",2019-10-14 12:34:00,0,781,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,23.8,-2.74743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151956",2019-10-14 12:35:00,0,785,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,23.6,-2.76066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151957",2019-10-14 12:36:00,0,787,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,24,-2.76633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151958",2019-10-14 12:37:00,0,787,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,24.6,-2.76003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151959",2019-10-14 12:38:00,0,787,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,24.9,-2.76129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151960",2019-10-14 12:39:00,0,792,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,24.9,-2.77956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151961",2019-10-14 12:40:00,0,789,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,24.7,-2.79153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151962",2019-10-14 12:41:00,0,792,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,25.3,-2.4255,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151963",2019-10-14 12:42:00,0,790,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,24.8,-2.41353,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151964",2019-10-14 12:43:00,0,792,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,25.6,-2.45196,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151965",2019-10-14 12:44:00,0,792,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,25.2,-2.50929,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151966",2019-10-14 12:45:00,0,794,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,24.6,-2.78649,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151967",2019-10-14 12:46:00,0,793,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,25,-2.79783,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151968",2019-10-14 12:47:00,0,794,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,25.2,-2.80476,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151969",2019-10-14 12:48:00,0,795,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,24.7,-2.8098,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151970",2019-10-14 12:49:00,0,798,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,24.4,-2.81484,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151971",2019-10-14 12:50:00,0,797,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,21.7,-2.81043,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151972",2019-10-14 12:51:00,0,800,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,22.6,-2.83563,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151973",2019-10-14 12:52:00,0,798,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,22.5,22.7,-2.83563,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151974",2019-10-14 12:53:00,0,796,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,23,23.7,-2.82933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151975",2019-10-14 12:54:00,0,801,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,23,25.2,-2.83563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151976",2019-10-14 12:55:00,0,802,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,23,25.7,-2.83752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151977",2019-10-14 12:56:00,0,803,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,23,24.3,-2.84382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151978",2019-10-14 12:57:00,0,803,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,23,22.7,-2.83752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151979",2019-10-14 12:58:00,0,803,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,23,22.7,-2.84193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151980",2019-10-14 12:59:00,0,803,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,23,23.4,-2.84193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151981",2019-10-14 13:00:00,0,802,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,23,24.3,-2.63403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151982",2019-10-14 13:01:00,0,803,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,23,24.7,-2.43936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151983",2019-10-14 13:02:00,0,803,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,23,24.2,-2.51433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151984",2019-10-14 13:03:00,0,806,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,23,24.2,-2.62773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151985",2019-10-14 13:04:00,0,804,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,23,24,-2.6964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151986",2019-10-14 13:05:00,0,804,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,22,22.5,23,23,23,23.8,-2.86776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151987",2019-10-14 13:06:00,0,803,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,23,23,24.9,-2.87973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151988",2019-10-14 13:07:00,0,806,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,23,23,24.7,-2.89107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151989",2019-10-14 13:08:00,0,806,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,23,23,25,-2.8854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151990",2019-10-14 13:09:00,0,804,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,23,23,25.4,-2.88603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151991",2019-10-14 13:10:00,0,803,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,23,23,25.6,-2.89611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151992",2019-10-14 13:11:00,0,804,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,23,23,25.8,-2.90871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"151993",2019-10-14 13:12:00,0,803,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,23,23,26,-2.90871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"151994",2019-10-14 13:13:00,0,806,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,23,23,26,-2.91753,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151995",2019-10-14 13:14:00,0,806,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,23,23,25,-2.92509,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151996",2019-10-14 13:15:00,0,805,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,23,23,25.7,-2.93643,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151997",2019-10-14 13:16:00,0,805,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,23,23,23.5,-2.94084,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151998",2019-10-14 13:17:00,0,805,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,23,23,22.2,-2.94273,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"151999",2019-10-14 13:18:00,0,805,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,23,23,23.8,-2.94399,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152000",2019-10-14 13:19:00,0,806,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,23,23,24.5,-2.66616,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152001",2019-10-14 13:20:00,0,809,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,23,23,25.6,-2.56473,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152002",2019-10-14 13:21:00,0,808,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,23,23,25.4,-2.5956,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152003",2019-10-14 13:22:00,0,804,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,23,23,23.9,-2.6775,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152004",2019-10-14 13:23:00,0,804,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,23,23,24.7,-2.77326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152005",2019-10-14 13:24:00,0,804,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,23,23,25.6,-2.96226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152006",2019-10-14 13:25:00,0,804,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,23,23,24.8,-2.96856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152007",2019-10-14 13:26:00,0,806,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,23,23,25.4,-2.95596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152008",2019-10-14 13:27:00,0,802,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22.5,22.5,23,23,23,26.1,-2.96163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152009",2019-10-14 13:28:00,0,802,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22.5,22.5,23,23,23,26.2,-2.96226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152010",2019-10-14 13:29:00,0,802,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22.5,22.5,23,23,23,26.4,-2.95596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152011",2019-10-14 13:30:00,0,805,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22.5,22.5,23,23,23,26.3,-2.95029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152012",2019-10-14 13:31:00,0,808,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22.5,22.5,23,23,23,26.3,-2.96856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152013",2019-10-14 13:32:00,0,809,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22.5,22.5,23,23,23,26.3,-2.97612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152014",2019-10-14 13:33:00,0,805,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22.5,22.5,23.5,23,23,26,-2.94399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152015",2019-10-14 13:34:00,0,811,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22.5,22.5,23.5,23,23,25.7,-2.94903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152016",2019-10-14 13:35:00,0,804,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22.5,22.5,23.5,23,23,25.6,-2.92383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152017",2019-10-14 13:36:00,0,804,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22.5,22.5,23.5,23,23,26,-2.88918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152018",2019-10-14 13:37:00,0,799,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22.5,22.5,23.5,23,23,26.6,-2.42676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152019",2019-10-14 13:38:00,0,802,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22.5,22.5,23.5,23,23,25.2,-2.40156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152020",2019-10-14 13:39:00,0,801,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22.5,22.5,23.5,23,23,25.6,-2.41479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152021",2019-10-14 13:40:00,0,803,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22.5,22.5,23.5,23,23,25.4,-2.47086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152022",2019-10-14 13:41:00,0,803,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22.5,22.5,23.5,23,23,24.7,-2.67246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152023",2019-10-14 13:42:00,0,801,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22.5,22.5,23.5,23,23,25.5,-2.70585,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152024",2019-10-14 13:43:00,0,802,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22.5,22.5,23.5,23,23,26.2,-2.8476,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152025",2019-10-14 13:44:00,0,797,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22.5,22.5,23.5,23,23,26.6,-2.835,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152026",2019-10-14 13:45:00,0,798,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22.5,22.5,23.5,23,23,26.9,-2.81358,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
