"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"152027",2019-10-14 13:46:00,0,795,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22.5,22.5,23.5,23,23,26.8,-2.81925,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152028",2019-10-14 13:47:00,0,795,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22.5,22.5,23.5,23,23,26,-2.81862,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152029",2019-10-14 13:48:00,0,792,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22.5,22.5,23.5,23,23,26.2,-2.8224,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152030",2019-10-14 13:49:00,0,793,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22.5,22.5,23.5,23,23,25,-2.80413,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152031",2019-10-14 13:50:00,0,791,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22.5,22.5,23.5,23,23,23.8,-2.82366,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152032",2019-10-14 13:51:00,0,795,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22.5,22.5,23.5,23,23,25.4,-2.81736,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152033",2019-10-14 13:52:00,0,789,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22.5,22.5,23.5,23,23,26,-2.79909,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152034",2019-10-14 13:53:00,0,788,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22.5,22.5,23.5,23,23,24.6,-2.80287,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152035",2019-10-14 13:54:00,0,791,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22.5,22.5,23.5,23,23,25,-2.80035,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152036",2019-10-14 13:55:00,0,787,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,25.4,-2.79846,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152037",2019-10-14 13:56:00,0,788,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,23.5,-2.40408,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152038",2019-10-14 13:57:00,0,787,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,22.3,-2.39526,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152039",2019-10-14 13:58:00,0,787,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,22.2,-2.44188,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152040",2019-10-14 13:59:00,0,787,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,22.5,-2.55969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152041",2019-10-14 14:00:00,0,786,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,23,-2.78019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152042",2019-10-14 14:01:00,0,783,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,22.7,-2.78586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152043",2019-10-14 14:02:00,0,782,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,23.9,-2.78397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152044",2019-10-14 14:03:00,0,782,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,24.6,-2.78712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152045",2019-10-14 14:04:00,0,779,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,24.3,-2.82996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152046",2019-10-14 14:05:00,0,778,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,23.6,-2.84256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152047",2019-10-14 14:06:00,0,780,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,22.7,-2.8539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152048",2019-10-14 14:07:00,0,778,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,24.6,-2.84193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152049",2019-10-14 14:08:00,0,771,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,25.9,-2.8854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152050",2019-10-14 14:09:00,0,773,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,26.6,-2.8728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152051",2019-10-14 14:10:00,0,770,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,26.5,-2.9295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152052",2019-10-14 14:11:00,0,770,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,24.9,-2.91249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152053",2019-10-14 14:12:00,0,771,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,23.8,-2.91123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152054",2019-10-14 14:13:00,0,769,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,24.6,-2.49543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152055",2019-10-14 14:14:00,0,768,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,25,-2.4696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152056",2019-10-14 14:15:00,0,765,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,25.6,-2.51496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152057",2019-10-14 14:16:00,0,765,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,24.1,-2.58489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152058",2019-10-14 14:17:00,0,766,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,24,-2.88225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152059",2019-10-14 14:18:00,0,765,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,23.6,-2.88729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152060",2019-10-14 14:19:00,0,767,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,22.1,-2.88666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152061",2019-10-14 14:20:00,0,768,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,22.3,-2.85579,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152062",2019-10-14 14:21:00,0,764,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,23.3,-2.85453,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152063",2019-10-14 14:22:00,0,760,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,24.3,-2.84256,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152064",2019-10-14 14:23:00,0,759,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,25,-2.83059,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152065",2019-10-14 14:24:00,0,756,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,24.8,-2.83059,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152066",2019-10-14 14:25:00,0,755,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,25,-2.80602,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152067",2019-10-14 14:26:00,0,751,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,24.9,-2.79153,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152068",2019-10-14 14:27:00,0,754,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,24.5,-2.80413,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152069",2019-10-14 14:28:00,0,749,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,24.9,-2.77956,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152070",2019-10-14 14:29:00,0,746,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,25.4,-2.64159,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152071",2019-10-14 14:30:00,0,747,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,25.8,-2.37573,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152072",2019-10-14 14:31:00,0,744,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,24.4,-2.36313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152073",2019-10-14 14:32:00,0,743,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,25.8,-2.40786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152074",2019-10-14 14:33:00,0,739,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,25.6,-2.45889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152075",2019-10-14 14:34:00,0,738,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,25,-2.73105,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152076",2019-10-14 14:35:00,0,735,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,25.2,-2.74176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152077",2019-10-14 14:36:00,0,738,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,25.8,-2.72349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152078",2019-10-14 14:37:00,0,732,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,25.6,-2.72223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152079",2019-10-14 14:38:00,0,730,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,25.7,-2.70333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152080",2019-10-14 14:39:00,0,726,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,25.9,-2.70333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152081",2019-10-14 14:40:00,0,728,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,26.9,-2.69703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152082",2019-10-14 14:41:00,0,727,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,27.4,-2.66553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152083",2019-10-14 14:42:00,0,730,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,26.8,-2.69073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152084",2019-10-14 14:43:00,0,728,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,27,-2.67183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152085",2019-10-14 14:44:00,0,723,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,26.2,-2.66049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152086",2019-10-14 14:45:00,0,721,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,26.2,-2.65482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152087",2019-10-14 14:46:00,0,721,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,25.8,-2.64159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152088",2019-10-14 14:47:00,0,719,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,24,-2.64033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152089",2019-10-14 14:48:00,0,717,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,23,-2.22453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152090",2019-10-14 14:49:00,0,715,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,22.9,-2.20878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152091",2019-10-14 14:50:00,0,712,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,23.1,-2.23083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152092",2019-10-14 14:51:00,0,712,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,24.2,-2.30328,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152093",2019-10-14 14:52:00,0,709,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,25.3,-2.53386,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152094",2019-10-14 14:53:00,0,706,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,25.8,-2.51559,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152095",2019-10-14 14:54:00,0,703,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,25.8,-2.52693,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152096",2019-10-14 14:55:00,0,701,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,25.7,-2.50803,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152097",2019-10-14 14:56:00,0,700,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23,26,-2.45196,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152098",2019-10-14 14:57:00,0,698,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23,24.8,-2.49417,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152099",2019-10-14 14:58:00,0,693,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23,23.7,-2.47779,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152100",2019-10-14 14:59:00,0,691,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23,24.6,-2.47653,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152101",2019-10-14 15:00:00,0,690,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23,25.4,-2.47023,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152102",2019-10-14 15:01:00,0,690,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23,25.6,-2.46393,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152103",2019-10-14 15:02:00,0,689,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23,25.6,-2.44566,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152104",2019-10-14 15:03:00,0,686,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23,25.3,-2.37888,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152105",2019-10-14 15:04:00,0.43613,680,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23,25.4,-1.94796,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152106",2019-10-14 15:05:00,0,681,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23,25.7,-1.94166,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152107",2019-10-14 15:06:00,0,675,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23,26,-2.02356,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152108",2019-10-14 15:07:00,0,675,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,26.4,-2.08656,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152109",2019-10-14 15:08:00,0,671,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,26.8,-2.36943,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152110",2019-10-14 15:09:00,0,672,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,26.2,-2.35809,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152111",2019-10-14 15:10:00,0,667,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,26.3,-2.35683,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152112",2019-10-14 15:11:00,0,667,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,25.9,-2.28816,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152113",2019-10-14 15:12:00,0,662,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,25.7,-2.32659,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152114",2019-10-14 15:13:00,0,658,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,26,-2.331,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152115",2019-10-14 15:14:00,0,657,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,26.4,-2.30706,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152116",2019-10-14 15:15:00,0,655,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,26.4,-2.29446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152117",2019-10-14 15:16:00,0,650,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,26.3,-2.28753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152118",2019-10-14 15:17:00,0,647,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,25.5,-2.26926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152119",2019-10-14 15:18:00,0,644,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,24.9,-2.25729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152120",2019-10-14 15:19:00,0,643,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,25.2,-2.25162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152121",2019-10-14 15:20:00,0,642,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,23.8,-2.24406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152122",2019-10-14 15:21:00,0,639,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,24.4,-1.85346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152123",2019-10-14 15:22:00,0,637,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,24.4,-1.79802,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152124",2019-10-14 15:23:00,0,637,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,23.2,-1.8585,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152125",2019-10-14 15:24:00,0,632,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,24,-1.95993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152126",2019-10-14 15:25:00,0,628,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,24.1,-1.98009,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152127",2019-10-14 15:26:00,0,626,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,24.5,-2.12751,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152128",2019-10-14 15:27:00,0,626,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,24.6,-2.15775,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152129",2019-10-14 15:28:00,0,624,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,24.4,-2.14263,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152130",2019-10-14 15:29:00,0,619,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,24.2,-2.13066,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152131",2019-10-14 15:30:00,0,616,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,24.1,-2.12436,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152132",2019-10-14 15:31:00,0,614,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,23.9,-2.11743,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152133",2019-10-14 15:32:00,0,612,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23.5,23.5,23.7,-2.1042,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152134",2019-10-14 15:33:00,0,610,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,23.5,-2.03238,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152135",2019-10-14 15:34:00,0,605,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,24,-2.0349,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152136",2019-10-14 15:35:00,0,601,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,24.4,-2.00529,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152137",2019-10-14 15:36:00,0,599,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,24,-2.0097,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152138",2019-10-14 15:37:00,-2.47892,595,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,23.7,-1.98009,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152139",2019-10-14 15:38:00,-4.02817,594,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,23.8,-1.87236,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152140",2019-10-14 15:39:00,-5.07725,590,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,23.8,-1.55673,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152141",2019-10-14 15:40:00,-5.32621,586,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,24,-1.56429,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152142",2019-10-14 15:41:00,-4.62962,583,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,23.9,-1.5687,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152143",2019-10-14 15:42:00,-3.42951,582,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,23.8,-1.68273,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152144",2019-10-14 15:43:00,-2.6435,578,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,23.9,-1.90386,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152145",2019-10-14 15:44:00,-2.22226,576,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,24,-1.89819,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152146",2019-10-14 15:45:00,-1.85393,572,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,23.8,-1.9026,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152147",2019-10-14 15:46:00,-1.56879,568,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,23.7,-1.87551,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152148",2019-10-14 15:47:00,-1.35817,566,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,23.7,-1.86543,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152149",2019-10-14 15:48:00,-1.18786,565,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,23.3,-1.86984,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152150",2019-10-14 15:49:00,-1.05814,562,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,23.5,-1.85976,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152151",2019-10-14 15:50:00,-1.11064,561,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,23.5,-1.85913,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152152",2019-10-14 15:51:00,-0.895763,558,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,23.4,-1.84086,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152153",2019-10-14 15:52:00,-0.803329,553,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,23.9,-1.81629,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152154",2019-10-14 15:53:00,-0.802159,551,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,24.3,-1.81251,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152155",2019-10-14 15:54:00,-0.804409,546,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,24,-1.79739,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152156",2019-10-14 15:55:00,-0.790023,544,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,23.8,-1.78983,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152157",2019-10-14 15:56:00,-0.78935,541,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,24.2,-1.1655,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152158",2019-10-14 15:57:00,-0.623656,537,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,24,-1.75266,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152159",2019-10-14 15:58:00,-0.769679,534,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,24.2,-1.39986,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152160",2019-10-14 15:59:00,-0.694903,530,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,24.1,-1.31733,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152161",2019-10-14 16:00:00,-0.91928,528,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,24,-0.88893,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152162",2019-10-14 16:01:00,-0.969341,526,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,23.9,-1.09431,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152163",2019-10-14 16:02:00,-1.0988,521,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,22.8,-1.23984,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152164",2019-10-14 16:03:00,-1.12293,519,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,23,-1.44963,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152165",2019-10-14 16:04:00,-1.1833,516,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,23.2,-1.45026,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152166",2019-10-14 16:05:00,-1.16628,510,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,23.6,-1.44333,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152167",2019-10-14 16:06:00,-1.15351,508,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,22.2,-1.4364,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152168",2019-10-14 16:07:00,-0.833789,506,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,23,-1.43199,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152169",2019-10-14 16:08:00,-1.13551,502,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,23.4,-1.4301,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152170",2019-10-14 16:09:00,-1.14085,498,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,23.9,-1.40616,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152171",2019-10-14 16:10:00,-1.1399,497,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,22.9,-1.38726,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152172",2019-10-14 16:11:00,-0.748573,493,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,22.7,-1.33245,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152173",2019-10-14 16:12:00,-1.15831,488,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,23.2,-1.35639,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152174",2019-10-14 16:13:00,-1.18012,484,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,23.1,-1.33749,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152175",2019-10-14 16:14:00,-1.1422,482,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,23.6,-1.32993,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152176",2019-10-14 16:15:00,-1.07909,478,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,23.8,-1.31733,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152177",2019-10-14 16:16:00,-1.00608,473,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,23.2,-1.30347,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152178",2019-10-14 16:17:00,-0.776123,471,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,22.5,-1.28079,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152179",2019-10-14 16:18:00,-0.706945,466,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,22.7,-1.27386,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152180",2019-10-14 16:19:00,-0.812087,464,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,22.7,-1.25874,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152181",2019-10-14 16:20:00,-0.880467,460,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,22.4,-0.84861,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152182",2019-10-14 16:21:00,-0.79479,456,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,23.1,-0.82593,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152183",2019-10-14 16:22:00,-0.744744,453,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,23,23.5,23.5,23.5,22.9,-0.81396,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152184",2019-10-14 16:23:00,-0.74045,449,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,23.5,23.5,23.5,22.9,-0.90846,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152185",2019-10-14 16:24:00,-0.562855,446,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,23.5,22.3,-1.12833,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152186",2019-10-14 16:25:00,-0.741018,440,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,23.5,22.6,-1.11258,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152187",2019-10-14 16:26:00,-0.735266,438,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,23.5,23,-1.05021,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152188",2019-10-14 16:27:00,-0.755939,436,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,23.5,22.5,-1.09116,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152189",2019-10-14 16:28:00,-0.778257,431,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,23.5,22.5,-1.07793,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152190",2019-10-14 16:29:00,-0.763322,428,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,23.5,23.3,-1.0647,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152191",2019-10-14 16:30:00,0,424,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,23.5,22.8,-1.04643,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152192",2019-10-14 16:31:00,-0.669534,420,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,23.5,21.5,-1.01619,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152193",2019-10-14 16:32:00,-0.727575,417,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,23.5,21.9,-1.008,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152194",2019-10-14 16:33:00,-0.865699,413,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,23.5,22.9,-0.97776,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152195",2019-10-14 16:34:00,-0.931659,409,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,23.5,22.3,-0.9639,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152196",2019-10-14 16:35:00,-0.931469,406,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,23.5,22.6,-0.9261,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152197",2019-10-14 16:36:00,-0.946477,401,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,23.5,22.5,-0.91413,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152198",2019-10-14 16:37:00,-1.11384,398,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,23.5,22.6,-0.89586,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152199",2019-10-14 16:38:00,-1.05098,394,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,23.5,22.4,-0.87759,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152200",2019-10-14 16:39:00,-0.760603,390,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,23.5,22.1,-0.85995,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152201",2019-10-14 16:40:00,-0.885889,386,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,23.5,21.7,-0.8505,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152202",2019-10-14 16:41:00,-0.954976,382,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,23.5,21.3,-0.41832,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152203",2019-10-14 16:42:00,-0.797725,379,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,23.5,22.2,-0.4284,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152204",2019-10-14 16:43:00,-0.929423,375,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,23.5,22.3,-0.43533,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152205",2019-10-14 16:44:00,-0.787774,369,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,23.5,22.5,-0.52353,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152206",2019-10-14 16:45:00,-0.888008,368,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,23.5,22.8,-0.72513,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152207",2019-10-14 16:46:00,-0.890798,363,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,24,21.7,-0.69363,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152208",2019-10-14 16:47:00,-0.96628,360,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,24,22.3,-0.66276,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152209",2019-10-14 16:48:00,-0.919462,355,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,24,21.9,-0.63126,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152210",2019-10-14 16:49:00,-0.891805,353,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,24,21.4,-0.59346,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152211",2019-10-14 16:50:00,-0.879364,350,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,24,21.5,-0.56763,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152212",2019-10-14 16:51:00,-1.02383,345,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,24,21.7,-0.52857,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152213",2019-10-14 16:52:00,-0.887183,341,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,24,21.7,-0.49455,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152214",2019-10-14 16:53:00,-0.890229,337,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,24,21.6,-0.45549,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152215",2019-10-14 16:54:00,-0.879615,333,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,24,21.6,-0.42273,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152216",2019-10-14 16:55:00,-0.901774,329,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,24,21.7,-0.41643,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152217",2019-10-14 16:56:00,-0.897828,325,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,24,21.7,-0.38052,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152218",2019-10-14 16:57:00,-0.890637,321,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,24,21.7,-0.47313,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152219",2019-10-14 16:58:00,-0.881876,316,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,24,21.6,-0.43659,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152220",2019-10-14 16:59:00,-0.861208,313,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,24,21.6,-0.42903,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152221",2019-10-14 17:00:00,-0.886577,308,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,24,21.6,-0.4158,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152222",2019-10-14 17:01:00,-0.858289,305,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,24,21.8,-0.39249,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152223",2019-10-14 17:02:00,-0.825206,302,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,24,21.8,-0.37296,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152224",2019-10-14 17:03:00,-0.815455,297,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,24,21.8,0.02394,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152225",2019-10-14 17:04:00,-0.816688,293,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,24,21.8,0.06111,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152226",2019-10-14 17:05:00,-1.03189,289,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,24,21.9,0.0378,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152227",2019-10-14 17:06:00,-0.794921,286,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,24,21.9,-0.05166,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152228",2019-10-14 17:07:00,-0.840261,280,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,24,21.9,-0.28476,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152229",2019-10-14 17:08:00,-0.778298,276,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,24,21.9,-0.25893,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152230",2019-10-14 17:09:00,-0.782084,273,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,24,21.9,-0.22995,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152231",2019-10-14 17:10:00,-0.772978,270,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,24,21.9,-0.19026,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152232",2019-10-14 17:11:00,-0.943711,265,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,23.5,24,22,-0.14616,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152233",2019-10-14 17:12:00,-0.745008,260,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,24,24,22.1,-0.22869,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152234",2019-10-14 17:13:00,-0.787256,257,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,24,24,22.1,-0.21546,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152235",2019-10-14 17:14:00,-0.762417,253,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,24,24,22.2,-0.20853,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152236",2019-10-14 17:15:00,-0.774558,250,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,24,24,22.1,-0.18396,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152237",2019-10-14 17:16:00,-0.766217,245,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,23,23,23.5,24,24,22.2,-0.17136,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152238",2019-10-14 17:17:00,-0.788643,242,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,23.5,24,24,22.2,-0.15876,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152239",2019-10-14 17:18:00,-0.959448,238,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,23.5,24,24,22.3,-0.14553,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152240",2019-10-14 17:19:00,-0.764753,234,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,23.5,24,24,22.4,-0.13356,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152241",2019-10-14 17:20:00,-0.783973,230,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,23.5,24,24,22.5,-0.12096,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152242",2019-10-14 17:21:00,-0.784747,225,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,23.5,24,24,22.5,-0.11403,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152243",2019-10-14 17:22:00,-0.781291,223,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,23.5,24,24,22.5,-0.10836,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152244",2019-10-14 17:23:00,-0.755412,217,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,23.5,24,24,22.5,-0.10143,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152245",2019-10-14 17:24:00,-0.624425,214,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,23.5,24,24,22.5,-0.08253,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152246",2019-10-14 17:25:00,-0.895855,210,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,22.5,0.05607,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152247",2019-10-14 17:26:00,-0.965768,207,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,22.5,0.32004,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152248",2019-10-14 17:27:00,-0.742122,183,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,22.4,0.31311,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152249",2019-10-14 17:28:00,-0.802536,105,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,22.4,0.28791,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152250",2019-10-14 17:29:00,-0.758022,53,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,22.1,0.20034,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152251",2019-10-14 17:30:00,-0.792793,52,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,21.8,0.02331,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152252",2019-10-14 17:31:00,-0.845965,52,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,21.4,0.00567,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152253",2019-10-14 17:32:00,-0.775728,50,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,21.1,0.01701,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152254",2019-10-14 17:33:00,-0.780253,51,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,21,0.0126,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152255",2019-10-14 17:34:00,-0.795708,50,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,21,0.02961,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152256",2019-10-14 17:35:00,-0.804806,49,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,21.1,0.05544,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152257",2019-10-14 17:36:00,-0.786283,49,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,21.1,0.06111,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152258",2019-10-14 17:37:00,-0.790753,48,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,21.2,0.07434,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152259",2019-10-14 17:38:00,-1.01524,48,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,21.2,0.09261,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152260",2019-10-14 17:39:00,-0.831647,48,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,21.3,0.08946,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152261",2019-10-14 17:40:00,-0.784762,48,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,21.5,0.10647,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152262",2019-10-14 17:41:00,-0.801207,48,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,21.5,0.11277,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152263",2019-10-14 17:42:00,-0.788246,47,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,21.5,0.14364,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152264",2019-10-14 17:43:00,-0.795683,46,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,21.4,0.15057,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152265",2019-10-14 17:44:00,-0.61893,45,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,21.4,0.16317,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152266",2019-10-14 17:45:00,-0.761475,45,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,21.3,0.16443,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152267",2019-10-14 17:46:00,-0.589901,45,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,21.3,0.16317,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152268",2019-10-14 17:47:00,-0.777124,43,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,21.3,0.17514,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152269",2019-10-14 17:48:00,-0.802095,44,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.3,0.19971,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152270",2019-10-14 17:49:00,-0.678649,43,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.2,0.57897,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152271",2019-10-14 17:50:00,-0.762974,41,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.2,0.59094,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152272",2019-10-14 17:51:00,-0.680028,41,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.2,0.57771,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152273",2019-10-14 17:52:00,-0.752276,41,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.2,0.4725,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152274",2019-10-14 17:53:00,-0.763559,40,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.2,0.26397,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152275",2019-10-14 17:54:00,-0.756776,39,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.1,0.28161,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152276",2019-10-14 17:55:00,-0.765423,39,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21.1,0.2772,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152277",2019-10-14 17:56:00,-0.761897,39,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21,0.29484,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152278",2019-10-14 17:57:00,-0.749864,38,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,21,0.30807,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152279",2019-10-14 17:58:00,-0.531388,38,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,20.9,0.32634,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152280",2019-10-14 17:59:00,-0.765707,38,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,20.9,0.32634,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152281",2019-10-14 18:00:00,-0.763602,37,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,20.9,0.33894,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152282",2019-10-14 18:01:00,-0.73633,36,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,20.9,0.35847,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152283",2019-10-14 18:02:00,-0.749332,36,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,20.8,0.38304,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152284",2019-10-14 18:03:00,-0.738734,36,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,20.7,0.38997,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152285",2019-10-14 18:04:00,-0.617105,34,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,20.7,0.40761,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152286",2019-10-14 18:05:00,-0.769438,34,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,20.6,0.4095,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152287",2019-10-14 18:06:00,-0.757821,33,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,20.5,0.42714,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152288",2019-10-14 18:07:00,-0.75505,32,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,20.4,0.43974,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152289",2019-10-14 18:08:00,-0.756326,32,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,20.3,1.87866,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152290",2019-10-14 18:09:00,-0.723663,32,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,20.2,0.4662,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152291",2019-10-14 18:10:00,-0.744148,31,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,20.1,0.59157,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152292",2019-10-14 18:11:00,-0.441011,31,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,20,0.48069,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152293",2019-10-14 18:12:00,-0.637474,30,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,20,0.86184,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152294",2019-10-14 18:13:00,-0.739169,29,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,20,0.87507,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152295",2019-10-14 18:14:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,19.9,0.83034,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152296",2019-10-14 18:15:00,-0.756348,28,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,19.9,0.73017,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152297",2019-10-14 18:16:00,-0.746778,28,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,20,0.53424,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152298",2019-10-14 18:17:00,-0.732983,27,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,20,0.49455,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152299",2019-10-14 18:18:00,-0.652173,26,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,20.1,0.55377,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152300",2019-10-14 18:19:00,-0.706838,25,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,20.2,0.55314,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152301",2019-10-14 18:20:00,-0.717532,24,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,20.3,0.56574,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152302",2019-10-14 18:21:00,-0.742572,22,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,20.5,0.58464,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152303",2019-10-14 18:22:00,-0.67985,23,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,20.5,1.99206,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152304",2019-10-14 18:23:00,-0.717663,23,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,20.4,0.60921,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152305",2019-10-14 18:24:00,-0.685977,21,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,20.3,0.60417,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152306",2019-10-14 18:25:00,-0.584724,19,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,20.2,0.59787,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152307",2019-10-14 18:26:00,-0.715089,19,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,20.1,0.59787,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152308",2019-10-14 18:27:00,-0.675412,19,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,20,0.59787,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152309",2019-10-14 18:28:00,-0.671044,19,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,20,0.61173,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152310",2019-10-14 18:29:00,-0.661344,17,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,19.9,0.62244,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152311",2019-10-14 18:30:00,-0.651782,16,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,19.9,0.61992,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152312",2019-10-14 18:31:00,-0.548222,16,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,19.8,0.63504,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152313",2019-10-14 18:32:00,-0.721582,15,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,19.7,0.63315,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152314",2019-10-14 18:33:00,-0.53941,15,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,19.5,0.63189,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152315",2019-10-14 18:34:00,-0.660698,14,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,19.4,0.63126,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152316",2019-10-14 18:35:00,-0.716362,15,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,19.3,0.62874,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152317",2019-10-14 18:36:00,-0.732519,14,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,19.2,0.95634,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152318",2019-10-14 18:37:00,-0.697257,13,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,19.1,1.08045,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152319",2019-10-14 18:38:00,-0.570838,13,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,19,1.17054,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152320",2019-10-14 18:39:00,-0.663479,12,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,18.9,0.92484,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152321",2019-10-14 18:40:00,-0.519179,12,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,18.8,0.86184,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152322",2019-10-14 18:41:00,-0.857192,11,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24.5,18.7,0.64134,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152323",2019-10-14 18:42:00,-0.696956,11,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,18.7,0.693,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152324",2019-10-14 18:43:00,-0.676515,11,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,18.7,0.69489,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152325",2019-10-14 18:44:00,-0.678081,9,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,18.8,0.71568,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152326",2019-10-14 18:45:00,-1.06556,10,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,18.6,0.71505,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152327",2019-10-14 18:46:00,-0.656673,9,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,18.7,0.71064,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152328",2019-10-14 18:47:00,-0.670481,10,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,18.8,0.70434,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152329",2019-10-14 18:48:00,-0.670523,9,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,18.8,0.71631,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152330",2019-10-14 18:49:00,-0.642097,8,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,18.9,0.74277,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152331",2019-10-14 18:50:00,-0.686308,8,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,18.8,0.74844,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152332",2019-10-14 18:51:00,-1.0451,6,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,18.9,0.72702,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152333",2019-10-14 18:52:00,-0.588607,7,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,18.6,0.74844,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152334",2019-10-14 18:53:00,-0.979537,6,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,18.3,0.73521,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152335",2019-10-14 18:54:00,-0.684692,7,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,18.2,0.756,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
