"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"152336",2019-10-14 18:55:00,-0.68076,9,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,18.1,0.73584,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152337",2019-10-14 18:56:00,-0.574016,10,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,18.2,0.72954,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152338",2019-10-14 18:57:00,-0.682448,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,18,0.74025,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152339",2019-10-14 18:58:00,-0.66543,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,17.7,0.73962,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152340",2019-10-14 18:59:00,-0.688559,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,17.8,0.72387,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152341",2019-10-14 19:00:00,-0.73843,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,17.7,0.79191,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152342",2019-10-14 19:01:00,-0.509881,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,17.6,0.75474,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152343",2019-10-14 19:02:00,-0.643478,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,17.5,0.73017,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152344",2019-10-14 19:03:00,-0.649632,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,24,24,17.5,0.84294,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152345",2019-10-14 19:04:00,-0.683253,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.5,1.10817,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152346",2019-10-14 19:05:00,-0.661733,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.7,1.08927,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152347",2019-10-14 19:06:00,-0.663963,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.7,0.9891,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152348",2019-10-14 19:07:00,-0.63667,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.8,0.88767,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152349",2019-10-14 19:08:00,-0.809035,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.8,0.71505,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152350",2019-10-14 19:09:00,-0.661282,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.8,0.6993,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152351",2019-10-14 19:10:00,-0.634371,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.9,0.70875,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152352",2019-10-14 19:11:00,-0.664723,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.9,0.71127,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152353",2019-10-14 19:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.8,0.6993,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152354",2019-10-14 19:13:00,-0.628886,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.8,0.70371,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152355",2019-10-14 19:14:00,-0.626031,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.7,0.71694,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152356",2019-10-14 19:15:00,-0.631361,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.6,0.693,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152357",2019-10-14 19:16:00,-0.66708,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.6,0.693,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152358",2019-10-14 19:17:00,-0.637393,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.6,0.6867,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152359",2019-10-14 19:18:00,-1.08779,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.6,0.68607,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152360",2019-10-14 19:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.5,0.69741,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152361",2019-10-14 19:20:00,-0.618793,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.4,0.68229,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152362",2019-10-14 19:21:00,-0.584696,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.5,0.68544,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152363",2019-10-14 19:22:00,-0.577731,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.4,0.68544,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152364",2019-10-14 19:23:00,-0.581711,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.5,0.67914,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152365",2019-10-14 19:24:00,-0.57423,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.6,0.68544,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152366",2019-10-14 19:25:00,-0.476917,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.7,0.68544,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152367",2019-10-14 19:26:00,-0.578011,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.7,0.67914,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152368",2019-10-14 19:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.6,0.93744,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152369",2019-10-14 19:28:00,-0.469132,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.3,0.68292,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152370",2019-10-14 19:29:00,-0.518966,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.1,0.78813,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152371",2019-10-14 19:30:00,-0.579346,0,1.138,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.1,4.01562,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152372",2019-10-14 19:31:00,-0.562325,0,1.133,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.1,4.0005,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152373",2019-10-14 19:32:00,0,0,1.122,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.1,4.28904,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152374",2019-10-14 19:33:00,0,0,1.132,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.1,2.19177,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152375",2019-10-14 19:34:00,0,0,1.156,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.2,2.18106,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152376",2019-10-14 19:35:00,0,0,0.819,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.3,1.72431,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152377",2019-10-14 19:36:00,-1.37267,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17,0.8316,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152378",2019-10-14 19:37:00,-2.70905,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17,0.84231,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152379",2019-10-14 19:38:00,-3.09594,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.1,0.75222,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152380",2019-10-14 19:39:00,-2.13257,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,17.1,0.78624,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152381",2019-10-14 19:40:00,-1.69733,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,16.9,0.81207,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152382",2019-10-14 19:41:00,-1.27436,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,16.6,0.79254,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152383",2019-10-14 19:42:00,-0.960574,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,16.5,0.79254,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152384",2019-10-14 19:43:00,-0.737057,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,16.4,0.7812,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152385",2019-10-14 19:44:00,-0.59431,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,16.6,0.7749,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152386",2019-10-14 19:45:00,-0.550346,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,16.5,0.86184,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152387",2019-10-14 19:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,16.5,0.82404,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152388",2019-10-14 19:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,16.6,0.80514,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152389",2019-10-14 19:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,16.7,1.02942,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152390",2019-10-14 19:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,16.7,1.01934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152391",2019-10-14 19:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,16.7,1.01871,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152392",2019-10-14 19:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,16.7,1.01934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152393",2019-10-14 19:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,16.8,1.01934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152394",2019-10-14 19:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,16.8,1.0206,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152395",2019-10-14 19:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,16.8,1.01997,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152396",2019-10-14 19:55:00,-0.569524,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,16.7,1.01934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152397",2019-10-14 19:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,16.6,1.03194,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152398",2019-10-14 19:57:00,-0.486013,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,16.6,1.01367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152399",2019-10-14 19:58:00,-0.43652,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,16.6,1.01934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152400",2019-10-14 19:59:00,-0.467962,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,16.6,1.01871,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152401",2019-10-14 20:00:00,-0.499196,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,16.6,1.00737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152402",2019-10-14 20:01:00,-0.757196,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,16.6,1.01934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152403",2019-10-14 20:02:00,-0.71179,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,16.5,1.01808,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152404",2019-10-14 20:03:00,-0.63135,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,16.3,1.01493,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152405",2019-10-14 20:04:00,-0.623655,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,16,1.44774,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152406",2019-10-14 20:05:00,-0.658285,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,15.8,1.49247,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152407",2019-10-14 20:06:00,-0.458667,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,15.6,1.35387,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152408",2019-10-14 20:07:00,-0.674359,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,15.6,1.35324,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152409",2019-10-14 20:08:00,-0.671277,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,15.5,1.12707,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152410",2019-10-14 20:09:00,-0.652903,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,15.5,1.01556,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152411",2019-10-14 20:10:00,-0.652771,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,15.5,1.47924,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152412",2019-10-14 20:11:00,-0.657233,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,15.5,1.50444,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152413",2019-10-14 20:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,15.5,1.50192,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152414",2019-10-14 20:13:00,-0.554734,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,15.5,1.31292,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152415",2019-10-14 20:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,15.5,1.32804,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152416",2019-10-14 20:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,15.5,1.33434,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152417",2019-10-14 20:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,15.5,1.34064,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152418",2019-10-14 20:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,15.5,1.32804,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152419",2019-10-14 20:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,15.6,1.29717,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152420",2019-10-14 20:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,15.7,1.30347,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152421",2019-10-14 20:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,23,23,24,23.5,24,15.7,1.30914,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152422",2019-10-14 20:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.9,1.30284,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152423",2019-10-14 20:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.9,1.30347,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152424",2019-10-14 20:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.6,1.30347,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152425",2019-10-14 20:24:00,0,0,0.519,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.5,1.60524,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152426",2019-10-14 20:25:00,0,0,0.596,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.5,1.67139,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152427",2019-10-14 20:26:00,0,0,0.992,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.3,2.13255,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152428",2019-10-14 20:27:00,0,0,0.991,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.2,2.1231,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152429",2019-10-14 20:28:00,0,0,0.991,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.1,2.12688,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152430",2019-10-14 20:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.2,1.32174,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152431",2019-10-14 20:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.3,1.32804,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152432",2019-10-14 20:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.4,1.31607,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152433",2019-10-14 20:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.5,1.42254,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152434",2019-10-14 20:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.4,1.30851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152435",2019-10-14 20:34:00,1.8081,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.4,1.48617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152436",2019-10-14 20:35:00,2.38066,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.3,1.83204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152437",2019-10-14 20:36:00,3.56275,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.4,1.86984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152438",2019-10-14 20:37:00,6.33091,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.4,1.85157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152439",2019-10-14 20:38:00,5.00805,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.4,1.6947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152440",2019-10-14 20:39:00,3.9096,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.3,1.4931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152441",2019-10-14 20:40:00,3.01269,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.1,1.47357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152442",2019-10-14 20:41:00,2.20171,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.1,1.4742,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152443",2019-10-14 20:42:00,1.68235,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.3,1.47987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152444",2019-10-14 20:43:00,1.52617,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.4,1.4805,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152445",2019-10-14 20:44:00,1.40743,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.5,1.48176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152446",2019-10-14 20:45:00,1.34718,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.5,1.47924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152447",2019-10-14 20:46:00,1.28374,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.5,1.4679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152448",2019-10-14 20:47:00,1.73353,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.6,1.47357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152449",2019-10-14 20:48:00,1.62446,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.6,1.47987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152450",2019-10-14 20:49:00,2.03445,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.6,1.47987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152451",2019-10-14 20:50:00,2.16342,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.6,1.47987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152452",2019-10-14 20:51:00,2.3212,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.4,1.48554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152453",2019-10-14 20:52:00,2.48368,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15.2,1.48617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152454",2019-10-14 20:53:00,2.39214,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,15,1.50003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152455",2019-10-14 20:54:00,2.67597,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.8,1.49436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152456",2019-10-14 20:55:00,2.26191,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.5,1.59894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152457",2019-10-14 20:56:00,1.85126,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.5,1.5183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152458",2019-10-14 20:57:00,1.93552,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.6,1.51326,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152459",2019-10-14 20:58:00,1.85729,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.7,1.51263,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152460",2019-10-14 20:59:00,1.8273,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.5,1.62666,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152461",2019-10-14 21:00:00,1.92936,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.5,1.57941,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152462",2019-10-14 21:01:00,2.02057,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.5,1.57752,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152463",2019-10-14 21:02:00,2.00655,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.5,1.55736,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152464",2019-10-14 21:03:00,1.6593,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.8,0.92547,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152465",2019-10-14 21:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.9,0.90594,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152466",2019-10-14 21:05:00,0.0137288,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.7,0.89838,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152467",2019-10-14 21:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.5,0.89964,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152468",2019-10-14 21:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.7,0.89397,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152469",2019-10-14 21:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.8,0.89334,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152470",2019-10-14 21:09:00,-1.17993,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.9,0.94437,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152471",2019-10-14 21:10:00,-1.2665,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.7,1.24551,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152472",2019-10-14 21:11:00,-2.64277,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.8,1.30347,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152473",2019-10-14 21:12:00,-3.01287,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.8,1.27134,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152474",2019-10-14 21:13:00,-2.5551,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.6,1.15794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152475",2019-10-14 21:14:00,-2.19527,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.8,1.0836,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152476",2019-10-14 21:15:00,-2.03115,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.9,0.93429,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152477",2019-10-14 21:16:00,-1.70288,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.8,0.93429,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152478",2019-10-14 21:17:00,-1.39522,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.8,0.9324,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152479",2019-10-14 21:18:00,-1.21907,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.8,0.93177,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152480",2019-10-14 21:19:00,-1.01504,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.7,0.9261,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152481",2019-10-14 21:20:00,-0.862876,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.7,0.93114,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152482",2019-10-14 21:21:00,-0.585953,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.6,0.93114,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152483",2019-10-14 21:22:00,-0.692967,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.5,0.93177,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152484",2019-10-14 21:23:00,-0.632685,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.6,0.90027,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152485",2019-10-14 21:24:00,-0.582278,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.8,0.88893,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152486",2019-10-14 21:25:00,-0.556676,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.9,0.90594,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152487",2019-10-14 21:26:00,-0.53254,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.8,0.89901,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152488",2019-10-14 21:27:00,-0.6704,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.8,0.91602,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152489",2019-10-14 21:28:00,-0.582484,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.9,0.91917,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152490",2019-10-14 21:29:00,-0.501069,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.9,0.92547,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152491",2019-10-14 21:30:00,-0.501179,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.8,1.01304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152492",2019-10-14 21:31:00,-0.48195,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.7,0.91917,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152493",2019-10-14 21:32:00,-0.448907,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.5,0.9135,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152494",2019-10-14 21:33:00,-0.498925,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.6,0.91917,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152495",2019-10-14 21:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.6,0.91854,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152496",2019-10-14 21:35:00,-0.325834,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.7,0.91854,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152497",2019-10-14 21:36:00,-0.65955,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.7,0.91854,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152498",2019-10-14 21:37:00,-0.566443,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.7,0.92484,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152499",2019-10-14 21:38:00,-0.494279,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.8,0.91854,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152500",2019-10-14 21:39:00,-0.487857,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.7,0.92421,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152501",2019-10-14 21:40:00,-0.507793,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.5,0.91917,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152502",2019-10-14 21:41:00,-0.471167,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.2,0.92358,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152503",2019-10-14 21:42:00,-0.493623,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.2,0.91854,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152504",2019-10-14 21:43:00,-0.494958,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.1,1.00674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152505",2019-10-14 21:44:00,-0.616579,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,13.9,0.91917,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152506",2019-10-14 21:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,13.9,0.92043,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152507",2019-10-14 21:46:00,-0.493903,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,13.9,0.91917,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152508",2019-10-14 21:47:00,-0.601235,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,13.8,0.91854,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152509",2019-10-14 21:48:00,-0.682381,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,13.9,0.91287,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152510",2019-10-14 21:49:00,-0.65541,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14,1.23039,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152511",2019-10-14 21:50:00,-0.661854,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.2,1.23417,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152512",2019-10-14 21:51:00,-0.701955,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.1,1.2096,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152513",2019-10-14 21:52:00,-0.668815,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,24,14.2,1.09494,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152514",2019-10-14 21:53:00,-0.677335,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,23.5,23.5,24,14.3,0.9135,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152515",2019-10-14 21:54:00,-0.519476,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,23.5,23.5,24,14.3,0.91413,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152516",2019-10-14 21:55:00,-0.572486,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,23.5,23.5,24,14.3,0.9072,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152517",2019-10-14 21:56:00,-0.656288,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,23.5,23.5,24,14.3,1.01997,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152518",2019-10-14 21:57:00,-0.650701,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,23.5,23.5,24,14.1,1.01367,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152519",2019-10-14 21:58:00,-0.628652,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,23.5,23.5,24,14.1,1.01997,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152520",2019-10-14 21:59:00,-0.763152,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,23.5,23.5,23.5,14.1,1.01997,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152521",2019-10-14 22:00:00,-0.574228,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,23.5,23.5,23.5,14.1,0.89397,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152522",2019-10-14 22:01:00,-0.468774,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,23.5,23.5,23.5,14.1,0.89775,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152523",2019-10-14 22:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,23.5,23.5,23.5,14.1,2.39274,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152524",2019-10-14 22:03:00,-0.472545,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,23.5,23.5,23.5,14.1,1.07037,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152525",2019-10-14 22:04:00,-0.593155,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,23.5,23.5,23.5,13.9,0.93177,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152526",2019-10-14 22:05:00,-0.535055,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,23.5,23.5,23.5,13.9,0.96201,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152527",2019-10-14 22:06:00,-0.534773,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,14,0.92547,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152528",2019-10-14 22:07:00,-0.574993,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,14,0.93051,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152529",2019-10-14 22:08:00,-0.803483,0,0,25.5,23,23,16,24.5,23,29,0,6.01923076923077,24,22.5,22.5,23,24,23.5,23.5,13.9,0.92484,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152530",2019-10-14 22:09:00,-0.567791,0,0,25.5,23,23,16,24.5,23,29,0,6.73816666666667,24,22.5,22.5,23,24,23.5,23.5,13.7,1.05651,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152531",2019-10-14 22:10:00,-0.621502,0,0,25.5,23,23,16,24.5,23,29,0,6.79098360655738,24,22.5,22.5,23,24,23.5,23.5,13.8,1.05084,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152532",2019-10-14 22:11:00,-0.652189,0,0,25.5,23,23,16,24.5,23,29,0,6.83766666666667,24,22.5,22.5,23,24,23.5,23.5,13.9,1.05147,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152533",2019-10-14 22:12:00,-0.647706,0,0,25.5,23,23,16,24.5,23,29,0,6.80229508196721,24,22.5,22.5,23,24,23.5,23.5,14,1.05021,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152534",2019-10-14 22:13:00,-0.628967,0,0,25.5,23,23,16,24.5,23,29,0,6.81459016393443,24,22.5,22.5,23,24,23.5,23.5,13.9,1.07541,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152535",2019-10-14 22:14:00,-0.712721,0,0,25.5,23,23,16,24.5,23,29,0,6.826,24,22.5,22.5,23,24,23.5,23.5,13.9,1.03194,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152536",2019-10-14 22:15:00,-1.06071,0,0,25.5,23,23,16,24.5,23,29,0,6.82081967213115,24,22.5,22.5,23,24,23.5,23.5,14,1.02627,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152537",2019-10-14 22:16:00,-0.641902,0,0,25.5,23,23,16,24.5,23,29,0,6.84866666666667,24,22.5,22.5,23,24,23.5,23.5,14,1.02627,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152538",2019-10-14 22:17:00,-0.663478,0,0,25.5,23,23,16,24.5,23,29,0,0.152131147540984,24,22.5,22.5,23,24,23.5,23.5,14.1,0.8946,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152539",2019-10-14 22:18:00,-0.638179,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,14.1,0.9261,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152540",2019-10-14 22:19:00,-0.650225,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,14,0.95697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152541",2019-10-14 22:20:00,-0.609852,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,13.8,0.93114,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152542",2019-10-14 22:21:00,-0.428937,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,13.6,0.93177,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152543",2019-10-14 22:22:00,-0.855353,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,13.5,0.94311,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152544",2019-10-14 22:23:00,-0.632428,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,13.3,0.9513,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152545",2019-10-14 22:24:00,-0.640129,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,13.3,0.9198,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152546",2019-10-14 22:25:00,-0.615653,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,13.3,1.02438,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152547",2019-10-14 22:26:00,-0.560456,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,13.3,1.15983,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152548",2019-10-14 22:27:00,-0.563235,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,13.3,1.24362,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152549",2019-10-14 22:28:00,-0.352933,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,13.2,1.21275,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152550",2019-10-14 22:29:00,-0.611394,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,13.1,1.11573,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152551",2019-10-14 22:30:00,-0.39377,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,13.2,1.0395,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152552",2019-10-14 22:31:00,-0.491301,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,13,0.91035,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152553",2019-10-14 22:32:00,-0.531181,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,13,0.89964,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152554",2019-10-14 22:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23.5,23.5,13.2,0.89397,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152555",2019-10-14 22:34:00,-0.508235,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13.3,0.89397,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152556",2019-10-14 22:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13.4,0.90594,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152557",2019-10-14 22:36:00,-0.501529,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13.4,0.89397,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152558",2019-10-14 22:37:00,-0.713844,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13.3,0.89334,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152559",2019-10-14 22:38:00,-0.598085,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13.2,0.89397,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152560",2019-10-14 22:39:00,-0.571351,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13.4,0.88767,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152561",2019-10-14 22:40:00,-0.621002,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13.4,0.88767,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152562",2019-10-14 22:41:00,-0.591303,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13.4,0.88767,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152563",2019-10-14 22:42:00,-0.73774,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13.4,0.88767,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152564",2019-10-14 22:43:00,-0.601163,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13.4,0.89082,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152565",2019-10-14 22:44:00,-0.613116,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13.3,0.88767,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152566",2019-10-14 22:45:00,-0.601653,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13.1,0.86814,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152567",2019-10-14 22:46:00,-0.627689,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13,0.86751,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152568",2019-10-14 22:47:00,-0.614126,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13.2,0.86814,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152569",2019-10-14 22:48:00,-1.01453,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13.1,0.86877,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152570",2019-10-14 22:49:00,-0.453485,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13.2,0.86247,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152571",2019-10-14 22:50:00,-0.607386,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13.2,0.85617,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152572",2019-10-14 22:51:00,-0.61444,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13.2,0.86814,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152573",2019-10-14 22:52:00,-0.630126,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13.2,0.86184,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152574",2019-10-14 22:53:00,-0.621156,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13.3,0.84987,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152575",2019-10-14 22:54:00,-0.62146,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13.3,0.85554,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152576",2019-10-14 22:55:00,-0.825007,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13.3,0.85554,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152577",2019-10-14 22:56:00,-0.529075,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13.2,0.88578,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152578",2019-10-14 22:57:00,-0.54155,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13.2,0.882,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152579",2019-10-14 22:58:00,-0.503556,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13.1,0.882,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152580",2019-10-14 22:59:00,-0.511438,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13,0.88641,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152581",2019-10-14 23:00:00,-0.522662,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,12.9,0.8883,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152582",2019-10-14 23:01:00,-0.493201,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,12.8,0.87444,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152583",2019-10-14 23:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,12.8,0.95634,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152584",2019-10-14 23:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,12.8,0.86877,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152585",2019-10-14 23:04:00,-0.463268,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,12.8,0.86877,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152586",2019-10-14 23:05:00,-0.727629,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,12.9,0.87381,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152587",2019-10-14 23:06:00,-0.478255,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,12.8,0.8631,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152588",2019-10-14 23:07:00,-0.497716,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,12.8,0.87381,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152589",2019-10-14 23:08:00,-0.539099,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,12.9,0.87066,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152590",2019-10-14 23:09:00,-0.865823,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,12.8,1.17621,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152591",2019-10-14 23:10:00,-0.587109,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,12.9,1.22094,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152592",2019-10-14 23:11:00,-0.600129,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13,1.2096,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152593",2019-10-14 23:12:00,-0.605639,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13,2.49102,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152594",2019-10-14 23:13:00,-0.595027,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13,1.02942,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152595",2019-10-14 23:14:00,-0.591517,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13,0.88767,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152596",2019-10-14 23:15:00,-0.585601,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13,0.88389,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152597",2019-10-14 23:16:00,-0.54111,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,12.9,0.87444,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152598",2019-10-14 23:17:00,-0.564037,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,12.8,0.72324,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152599",2019-10-14 23:18:00,-0.59878,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,12.9,0.69111,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152600",2019-10-14 23:19:00,-0.582446,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13,0.68733,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152601",2019-10-14 23:20:00,-0.58836,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,13,0.67977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152602",2019-10-14 23:21:00,-0.572947,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,12.8,0.69111,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152603",2019-10-14 23:22:00,-0.615318,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,12.8,0.69111,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152604",2019-10-14 23:23:00,-0.580745,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,12.7,0.68544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152605",2019-10-14 23:24:00,-0.605748,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,12.7,0.68544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152606",2019-10-14 23:25:00,-0.584552,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,12.6,0.68544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152607",2019-10-14 23:26:00,-0.570117,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,12.6,0.67977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152608",2019-10-14 23:27:00,-0.556998,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,12.6,0.67977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152609",2019-10-14 23:28:00,-0.562988,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,12.5,0.68544,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152610",2019-10-14 23:29:00,-0.487678,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,12.5,0.68544,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152611",2019-10-14 23:30:00,-0.684116,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,23,24,23,23.5,12.5,0.68607,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152612",2019-10-14 23:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.6,0.6993,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152613",2019-10-14 23:32:00,-0.533936,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.6,0.66717,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152614",2019-10-14 23:33:00,-0.485652,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.8,0.66717,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152615",2019-10-14 23:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.8,0.67032,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152616",2019-10-14 23:35:00,-0.517156,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.8,0.66717,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152617",2019-10-14 23:36:00,-0.834054,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.7,0.66717,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152618",2019-10-14 23:37:00,-0.490012,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.8,0.6867,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152619",2019-10-14 23:38:00,-0.516075,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.9,0.69174,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152620",2019-10-14 23:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.9,0.68544,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152621",2019-10-14 23:40:00,-0.522878,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.8,0.68607,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152622",2019-10-14 23:41:00,-0.543431,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.9,0.68607,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152623",2019-10-14 23:42:00,-0.572459,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.7,0.68796,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152624",2019-10-14 23:43:00,-0.790125,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.7,0.69174,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152625",2019-10-14 23:44:00,-0.589242,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.7,0.68733,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152626",2019-10-14 23:45:00,-0.58865,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.6,0.69741,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152627",2019-10-14 23:46:00,-0.556134,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.5,0.69174,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152628",2019-10-14 23:47:00,-0.556002,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.7,0.68607,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152629",2019-10-14 23:48:00,-0.570504,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.6,0.6867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152630",2019-10-14 23:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.7,0.69867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152631",2019-10-14 23:50:00,-0.534962,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.7,0.6804,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152632",2019-10-14 23:51:00,-0.591121,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.6,0.6804,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152633",2019-10-14 23:52:00,-0.595432,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.5,0.6741,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152634",2019-10-14 23:53:00,-0.573433,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.4,0.97713,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152635",2019-10-14 23:54:00,-0.57705,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.5,1.02501,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152636",2019-10-14 23:55:00,-0.568071,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.6,0.9891,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152637",2019-10-14 23:56:00,-0.558999,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.7,0.8757,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152638",2019-10-14 23:57:00,-0.504024,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.7,0.68733,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152639",2019-10-14 23:58:00,-0.523884,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.4,0.693,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152640",2019-10-14 23:59:00,-0.484445,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.4,0.68607,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152641",2019-10-15 00:00:00,-0.478703,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.3,0.66402,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152642",2019-10-15 00:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.4,0.66717,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152643",2019-10-15 00:02:00,-0.459399,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.6,0.66465,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152644",2019-10-15 00:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.8,0.66717,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152645",2019-10-15 00:04:00,-0.46883,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.8,0.6552,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152646",2019-10-15 00:05:00,-0.503263,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.6,0.67284,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152647",2019-10-15 00:06:00,-0.536156,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.4,0.66276,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152648",2019-10-15 00:07:00,-0.477755,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.3,0.66528,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
