"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"152649",2019-10-15 00:08:00,-0.488992,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.2,0.66465,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152650",2019-10-15 00:09:00,-0.479226,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.2,0.66717,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152651",2019-10-15 00:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.2,0.66717,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152652",2019-10-15 00:11:00,-0.517431,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.2,0.66717,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152653",2019-10-15 00:12:00,-0.552503,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.2,0.69237,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152654",2019-10-15 00:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.2,0.68922,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152655",2019-10-15 00:14:00,-0.540765,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.2,0.69741,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152656",2019-10-15 00:15:00,-0.56269,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.2,0.69174,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152657",2019-10-15 00:16:00,-0.539649,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.2,0.68607,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152658",2019-10-15 00:17:00,-0.472378,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.3,0.69174,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152659",2019-10-15 00:18:00,-0.524306,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.3,0.68103,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152660",2019-10-15 00:19:00,-0.540219,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.2,0.68166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152661",2019-10-15 00:20:00,-0.528973,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.2,0.69237,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152662",2019-10-15 00:21:00,-0.565294,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.2,0.6804,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152663",2019-10-15 00:22:00,-0.567626,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.3,0.67977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152664",2019-10-15 00:23:00,-0.695306,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.4,0.68607,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152665",2019-10-15 00:24:00,-0.808223,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.4,0.693,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152666",2019-10-15 00:25:00,-0.553732,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.5,0.6615,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152667",2019-10-15 00:26:00,-0.548463,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.6,0.67284,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152668",2019-10-15 00:27:00,-0.523016,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.5,0.65457,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152669",2019-10-15 00:28:00,-0.520636,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.6,0.60165,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152670",2019-10-15 00:29:00,-0.492212,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.4,0.5859,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152671",2019-10-15 00:30:00,-0.561112,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.2,0.59787,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152672",2019-10-15 00:31:00,-0.503929,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.2,0.59787,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152673",2019-10-15 00:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.1,0.59787,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152674",2019-10-15 00:33:00,-0.470268,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,11.9,0.59409,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152675",2019-10-15 00:34:00,-0.485458,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,11.9,0.58905,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152676",2019-10-15 00:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12,0.58527,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152677",2019-10-15 00:36:00,-0.479873,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12,0.59094,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152678",2019-10-15 00:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12,0.58527,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152679",2019-10-15 00:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,11.9,0.73836,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152680",2019-10-15 00:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,11.9,0.89964,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152681",2019-10-15 00:40:00,-0.600828,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12,0.89208,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152682",2019-10-15 00:41:00,-0.55933,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.1,0.81207,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152683",2019-10-15 00:42:00,-0.51402,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22,23,24,23,23.5,12.1,0.73521,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152684",2019-10-15 00:43:00,-0.585749,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,23,24,23,23.5,12.1,0.59094,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152685",2019-10-15 00:44:00,-0.657248,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,23,24,23,23.5,12.2,0.5796,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152686",2019-10-15 00:45:00,-0.595858,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,23,24,23,23.5,12,0.58464,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152687",2019-10-15 00:46:00,-0.580281,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,23,24,23,23.5,12,0.58527,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152688",2019-10-15 00:47:00,-0.554109,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,23,24,23,23.5,12,0.57204,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152689",2019-10-15 00:48:00,-0.573042,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,23,24,23,23.5,12,0.56637,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152690",2019-10-15 00:49:00,-0.538776,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,23,24,23,23.5,12,0.56637,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152691",2019-10-15 00:50:00,-0.600164,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,23,24,23,23.5,12.1,0.56196,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152692",2019-10-15 00:51:00,-0.531876,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,23,24,23,23.5,12.1,0.56007,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152693",2019-10-15 00:52:00,-0.550743,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,23,24,23,23.5,12.2,0.56574,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152694",2019-10-15 00:53:00,-0.540217,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,23,24,23,23.5,12.2,0.56637,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152695",2019-10-15 00:54:00,-0.547836,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,23,24,23,23,12.1,0.56574,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152696",2019-10-15 00:55:00,-0.548338,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,23,24,23,23,12,0.57771,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152697",2019-10-15 00:56:00,-0.52344,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,23,24,23,23,12,0.56637,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152698",2019-10-15 00:57:00,-0.510019,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,23,24,23,23,11.9,0.56637,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152699",2019-10-15 00:58:00,-0.663016,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,23,24,23,23,11.9,0.5607,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152700",2019-10-15 00:59:00,-0.468479,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,23,24,23,23,11.9,0.57078,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152701",2019-10-15 01:00:00,-0.45627,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,23,24,23,23,11.7,0.56763,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152702",2019-10-15 01:01:00,-0.535092,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,23,24,23,23,11.8,0.56637,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152703",2019-10-15 01:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,23,24,23,23,11.8,0.56889,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152704",2019-10-15 01:03:00,-0.444997,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,23,24,23,23,11.7,0.56637,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152705",2019-10-15 01:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,23,24,23,23,11.7,0.48447,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152706",2019-10-15 01:05:00,-0.433594,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,23,24,23,23,11.8,0.47817,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152707",2019-10-15 01:06:00,-0.524122,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,23,24,23,23,11.8,0.49014,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152708",2019-10-15 01:07:00,-0.483308,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,23,24,23,23,11.8,0.49014,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152709",2019-10-15 01:08:00,-0.446616,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,23,24,23,23,11.8,0.49581,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152710",2019-10-15 01:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,23,24,23,23,11.9,0.48447,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152711",2019-10-15 01:10:00,-0.465579,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22.5,24,23,23,12,0.4788,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152712",2019-10-15 01:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22.5,24,23,23,12,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152713",2019-10-15 01:12:00,-0.514149,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22.5,24,23,23,12,0.48636,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152714",2019-10-15 01:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22.5,24,23,23,11.9,0.61047,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152715",2019-10-15 01:14:00,-0.531228,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22,22.5,24,23,23,11.8,0.57897,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152716",2019-10-15 01:15:00,-0.549404,0,0,25.5,23,23,16,24.5,23,29,6.36911111111111,0,23.5,22,22,22.5,24,23,23,11.8,0.61047,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152717",2019-10-15 01:16:00,-0.574584,0,0,25.5,23,23,16,24.5,23,29,7.0805,0,23.5,22.5,22,22.5,24,23,23,11.8,0.60417,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152718",2019-10-15 01:17:00,-0.538954,0,0,25.5,23,23,16,24.5,23,29,7.19819672131148,0,23.5,22.5,22,22.5,24,23,23,11.7,0.58023,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152719",2019-10-15 01:18:00,-0.631582,0,0,25.5,23,23,16,24.5,23,29,7.22770491803279,0,23.5,22.5,22,22.5,24,23,23,11.8,0.59787,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152720",2019-10-15 01:19:00,-0.530166,0,0,25.5,23,23,16,24.5,23,29,7.24283333333333,0,23.5,22.5,22,22.5,24,23,23,11.9,0.60984,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152721",2019-10-15 01:20:00,-0.525241,0,0,25.5,23,23,16,24.5,23,29,7.12180327868852,0,23.5,22.5,22,22.5,24,23,23,11.8,0.60417,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152722",2019-10-15 01:21:00,-0.548735,0,0,25.5,23,23,16,24.5,23,29,7.14583333333333,0,23.5,22.5,22,22.5,24,23,23,11.8,0.59661,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152723",2019-10-15 01:22:00,-0.532501,0,0,25.5,23,23,16,24.5,23,29,7.15475409836066,0,23.5,22.5,22,22.5,24,23,23,11.9,0.58842,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152724",2019-10-15 01:23:00,-0.495054,0,0,25.5,23,23,16,24.5,23,29,7.1327868852459,0,23.5,22.5,22,22.5,24,23,23,12,0.59724,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152725",2019-10-15 01:24:00,-0.729393,0,0,25.5,23,23,16,24.5,23,29,7.13083333333333,0,23.5,22.5,22,22.5,24,23,23,12,0.59094,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152726",2019-10-15 01:25:00,-0.444501,0,0,25.5,23,23,16,24.5,23,29,7.12688524590164,0,23.5,22.5,22,22.5,24,23,23,12,0.56007,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152727",2019-10-15 01:26:00,-0.444994,0,0,25.5,23,23,16,24.5,23,29,7.1283606557377,0,23.5,22.5,22,22.5,24,23,23,12.1,0.56007,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152728",2019-10-15 01:27:00,-0.455237,0,0,25.5,23,23,16,24.5,23,29,7.11416666666667,0,23.5,22.5,22,22.5,24,23,23,12,0.79191,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152729",2019-10-15 01:28:00,-0.442429,0,0,25.5,23,23,16,24.5,23,29,1.00639344262295,0,23.5,22.5,22,22.5,24,23,23,12.1,0.79569,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152730",2019-10-15 01:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,12.2,1.15794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152731",2019-10-15 01:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,12.1,1.06659,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152732",2019-10-15 01:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.9,1.02501,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152733",2019-10-15 01:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.8,0.90657,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152734",2019-10-15 01:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.8,0.90279,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152735",2019-10-15 01:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.8,0.91224,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152736",2019-10-15 01:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.8,0.90972,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152737",2019-10-15 01:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.8,0.86436,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152738",2019-10-15 01:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.8,0.89271,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152739",2019-10-15 01:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.7,0.89271,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152740",2019-10-15 01:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.6,0.88704,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152741",2019-10-15 01:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.6,0.88956,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152742",2019-10-15 01:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.5,0.8883,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152743",2019-10-15 01:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.6,0.89397,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152744",2019-10-15 01:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.5,0.8883,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152745",2019-10-15 01:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.4,0.89964,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152746",2019-10-15 01:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.4,0.89964,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152747",2019-10-15 01:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.3,0.90594,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152748",2019-10-15 01:47:00,0.303826,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.3,0.88326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152749",2019-10-15 01:48:00,5.50751,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.3,0.89397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152750",2019-10-15 01:49:00,5.84355,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.2,0.9009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152751",2019-10-15 01:50:00,5.72255,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.3,0.9072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152752",2019-10-15 01:51:00,4.55041,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.3,0.92106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152753",2019-10-15 01:52:00,2.5098,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.3,0.93744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152754",2019-10-15 01:53:00,2.35631,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.4,0.9324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152755",2019-10-15 01:54:00,2.10871,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.4,0.9387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152756",2019-10-15 01:55:00,2.11582,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.4,0.94437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152757",2019-10-15 01:56:00,2.11893,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.5,0.9387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152758",2019-10-15 01:57:00,2.08611,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.4,0.94374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152759",2019-10-15 01:58:00,2.02542,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.6,0.93933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152760",2019-10-15 01:59:00,1.96527,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.5,0.9513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152761",2019-10-15 02:00:00,1.94412,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.4,0.9513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152762",2019-10-15 02:01:00,2.6441,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.4,0.9513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152763",2019-10-15 02:02:00,4.29381,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.3,0.96831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152764",2019-10-15 02:03:00,4.61073,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.2,0.9702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152765",2019-10-15 02:04:00,3.19226,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.3,0.98217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152766",2019-10-15 02:05:00,1.6387,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.3,0.9891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152767",2019-10-15 02:06:00,1.53935,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.5,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152768",2019-10-15 02:07:00,1.16801,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.4,0.96894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152769",2019-10-15 02:08:00,1.1303,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.4,0.97524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152770",2019-10-15 02:09:00,1.167,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.4,0.96705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152771",2019-10-15 02:10:00,1.17668,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.4,0.96516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152772",2019-10-15 02:11:00,1.61392,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.4,0.97083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"152773",2019-10-15 02:12:00,2.21675,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.4,0.96957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152774",2019-10-15 02:13:00,2.42101,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.4,0.97461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152775",2019-10-15 02:14:00,2.68579,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.4,0.97587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152776",2019-10-15 02:15:00,2.77563,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.4,0.97587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152777",2019-10-15 02:16:00,2.69192,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.5,1.17747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152778",2019-10-15 02:17:00,2.57934,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.5,1.29087,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152779",2019-10-15 02:18:00,2.46535,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.5,1.29717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152780",2019-10-15 02:19:00,1.97642,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.6,1.21842,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152781",2019-10-15 02:20:00,1.94917,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.6,1.13904,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152782",2019-10-15 02:21:00,2.23708,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.5,1.01367,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152783",2019-10-15 02:22:00,2.25947,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.5,1.00107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152784",2019-10-15 02:23:00,2.29077,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.4,1.00674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152785",2019-10-15 02:24:00,2.41463,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.4,1.00422,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152786",2019-10-15 02:25:00,2.60021,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.4,1.00737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152787",2019-10-15 02:26:00,3.22022,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.4,1.0143,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152788",2019-10-15 02:27:00,3.13395,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.6,1.00548,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152789",2019-10-15 02:28:00,3.08043,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.6,1.01493,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152790",2019-10-15 02:29:00,3.02631,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.6,1.01241,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152791",2019-10-15 02:30:00,3.30727,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.6,1.008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152792",2019-10-15 02:31:00,2.934,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.6,1.0143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152793",2019-10-15 02:32:00,3.00657,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.6,1.02186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152794",2019-10-15 02:33:00,2.56505,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.6,1.02501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152795",2019-10-15 02:34:00,2.67764,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.6,1.01619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152796",2019-10-15 02:35:00,1.79008,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.6,1.01556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152797",2019-10-15 02:36:00,2.10857,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.5,1.02186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152798",2019-10-15 02:37:00,2.06231,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.6,1.07163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152799",2019-10-15 02:38:00,2.08567,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.5,1.0584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152800",2019-10-15 02:39:00,2.39587,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.5,1.0647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152801",2019-10-15 02:40:00,2.11586,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.5,1.0647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152802",2019-10-15 02:41:00,2.03124,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.6,1.0647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152803",2019-10-15 02:42:00,1.98692,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.5,1.0647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152804",2019-10-15 02:43:00,1.96167,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.5,1.06407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152805",2019-10-15 02:44:00,1.93196,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.5,1.06533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152806",2019-10-15 02:45:00,1.66565,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.4,1.07163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152807",2019-10-15 02:46:00,2.07825,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.5,1.0773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152808",2019-10-15 02:47:00,1.90669,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.4,1.07289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152809",2019-10-15 02:48:00,1.98582,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.4,1.08675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152810",2019-10-15 02:49:00,0.658322,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.3,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152811",2019-10-15 02:50:00,0.134084,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.3,0.41517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152812",2019-10-15 02:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.3,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152813",2019-10-15 02:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.3,0.41391,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152814",2019-10-15 02:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.3,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152815",2019-10-15 02:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.3,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152816",2019-10-15 02:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.3,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152817",2019-10-15 02:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.2,0.41265,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152818",2019-10-15 02:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.2,0.38367,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152819",2019-10-15 02:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.2,0.38871,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152820",2019-10-15 02:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11,0.378,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152821",2019-10-15 03:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.1,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152822",2019-10-15 03:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152823",2019-10-15 03:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152824",2019-10-15 03:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,10.9,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152825",2019-10-15 03:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.1,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152826",2019-10-15 03:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152827",2019-10-15 03:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152828",2019-10-15 03:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,10.9,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152829",2019-10-15 03:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,10.6,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152830",2019-10-15 03:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,10.5,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152831",2019-10-15 03:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,10.5,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152832",2019-10-15 03:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,10.4,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152833",2019-10-15 03:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,10.4,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152834",2019-10-15 03:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,10.4,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152835",2019-10-15 03:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,10.4,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152836",2019-10-15 03:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,10.6,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152837",2019-10-15 03:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,10.7,0.40572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152838",2019-10-15 03:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,10.6,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152839",2019-10-15 03:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,10.5,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152840",2019-10-15 03:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,10.6,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152841",2019-10-15 03:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,10.7,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152842",2019-10-15 03:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,10.6,0.41265,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152843",2019-10-15 03:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,10.7,0.41391,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152844",2019-10-15 03:23:00,0.0163375,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,10.6,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152845",2019-10-15 03:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,10.8,0.41454,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152846",2019-10-15 03:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152847",2019-10-15 03:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.1,0.40383,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152848",2019-10-15 03:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11.2,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152849",2019-10-15 03:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,11,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152850",2019-10-15 03:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,10.8,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152851",2019-10-15 03:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,10.6,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152852",2019-10-15 03:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,10.6,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152853",2019-10-15 03:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22.5,24,23,23,10.4,0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152854",2019-10-15 03:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22,24,23,23,10.4,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152855",2019-10-15 03:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22,24,23,23,10.4,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152856",2019-10-15 03:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22,24,23,23,10.5,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152857",2019-10-15 03:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22,24,23,23,10.5,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152858",2019-10-15 03:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22,24,23,23,10.5,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152859",2019-10-15 03:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22,24,23,23,10.5,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152860",2019-10-15 03:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22,24,23,23,10.3,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152861",2019-10-15 03:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22,24,23,23,10.5,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152862",2019-10-15 03:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22,24,23,23,10.7,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152863",2019-10-15 03:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22,24,23,23,10.7,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152864",2019-10-15 03:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22,24,22.5,23,10.7,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152865",2019-10-15 03:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22,24,22.5,23,10.7,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152866",2019-10-15 03:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22,22,24,22.5,23,10.8,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152867",2019-10-15 03:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,21.5,22,24,22.5,23,10.8,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152868",2019-10-15 03:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,21.5,22,24,22.5,23,10.6,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152869",2019-10-15 03:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,21.5,22,24,22.5,23,10.5,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152870",2019-10-15 03:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,21.5,22,24,22.5,23,10.7,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152871",2019-10-15 03:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,21.5,22,24,22.5,23,10.5,0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152872",2019-10-15 03:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,21.5,22,24,22.5,23,10.4,0.37863,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152873",2019-10-15 03:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,21.5,22,24,22.5,23,10.4,0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152874",2019-10-15 03:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,21.5,22,24,22.5,23,10.3,0.38367,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152875",2019-10-15 03:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,21.5,22,24,22.5,23,10.4,0.3654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152876",2019-10-15 03:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,21.5,22,24,22.5,23,10.4,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152877",2019-10-15 03:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,23,10.3,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152878",2019-10-15 03:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,10.3,0.37044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152879",2019-10-15 03:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,10.2,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152880",2019-10-15 03:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,10.2,0.37296,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152881",2019-10-15 04:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,10.1,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152882",2019-10-15 04:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,10.1,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152883",2019-10-15 04:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,10.1,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152884",2019-10-15 04:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,10,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152885",2019-10-15 04:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,10.1,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152886",2019-10-15 04:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,10.1,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152887",2019-10-15 04:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,10.1,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152888",2019-10-15 04:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,10.1,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152889",2019-10-15 04:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,10,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152890",2019-10-15 04:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,9.9,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152891",2019-10-15 04:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,10,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152892",2019-10-15 04:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,9.9,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152893",2019-10-15 04:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,10,0.36729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152894",2019-10-15 04:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,10.1,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152895",2019-10-15 04:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,10.1,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152896",2019-10-15 04:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,10,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152897",2019-10-15 04:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,10,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152898",2019-10-15 04:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,9.9,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152899",2019-10-15 04:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,9.9,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152900",2019-10-15 04:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,9.8,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152901",2019-10-15 04:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,9.9,0.40635,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152902",2019-10-15 04:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,9.9,0.39879,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152903",2019-10-15 04:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,10,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152904",2019-10-15 04:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,9.9,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152905",2019-10-15 04:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,10,0.40131,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152906",2019-10-15 04:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,10,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152907",2019-10-15 04:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,9.9,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152908",2019-10-15 04:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,9.9,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152909",2019-10-15 04:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,10,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152910",2019-10-15 04:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,24,22.5,22.5,10,0.38934,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152911",2019-10-15 04:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,10,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152912",2019-10-15 04:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,10.1,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152913",2019-10-15 04:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,10.1,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152914",2019-10-15 04:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.9,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152915",2019-10-15 04:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,10,0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152916",2019-10-15 04:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.9,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152917",2019-10-15 04:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.7,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152918",2019-10-15 04:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.8,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152919",2019-10-15 04:38:00,0.0125371,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.8,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152920",2019-10-15 04:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.7,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152921",2019-10-15 04:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.8,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152922",2019-10-15 04:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.9,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152923",2019-10-15 04:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.9,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152924",2019-10-15 04:43:00,0.0182923,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.8,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152925",2019-10-15 04:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.8,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152926",2019-10-15 04:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.8,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152927",2019-10-15 04:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.9,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152928",2019-10-15 04:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.8,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152929",2019-10-15 04:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.8,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152930",2019-10-15 04:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.9,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"152931",2019-10-15 04:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.8,0.39564,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152932",2019-10-15 04:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.7,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152933",2019-10-15 04:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.8,0.3843,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152934",2019-10-15 04:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.8,0.39753,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152935",2019-10-15 04:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,10,0.39564,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152936",2019-10-15 04:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.9,0.38997,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152937",2019-10-15 04:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.8,0.38997,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152938",2019-10-15 04:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.8,0.38871,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152939",2019-10-15 04:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.9,0.3906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152940",2019-10-15 04:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,10.1,0.38934,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152941",2019-10-15 05:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,10.2,0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152942",2019-10-15 05:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,10.4,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152943",2019-10-15 05:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,10.6,0.90216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152944",2019-10-15 05:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,10.5,0.90657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152945",2019-10-15 05:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,10.1,0.86814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152946",2019-10-15 05:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,10,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152947",2019-10-15 05:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,10,0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152948",2019-10-15 05:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,10.1,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152949",2019-10-15 05:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,10,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152950",2019-10-15 05:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,10,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152951",2019-10-15 05:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,10,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152952",2019-10-15 05:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,10.1,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152953",2019-10-15 05:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,10.1,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152954",2019-10-15 05:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,10,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152955",2019-10-15 05:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,10.1,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152956",2019-10-15 05:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,10.2,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152957",2019-10-15 05:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,10.1,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152958",2019-10-15 05:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,10,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152959",2019-10-15 05:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.9,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152960",2019-10-15 05:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.9,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152961",2019-10-15 05:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.7,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152962",2019-10-15 05:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.7,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152963",2019-10-15 05:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.7,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152964",2019-10-15 05:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.7,0.53802,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152965",2019-10-15 05:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.6,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152966",2019-10-15 05:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.6,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152967",2019-10-15 05:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.6,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152968",2019-10-15 05:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.5,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
