"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"152969",2019-10-15 05:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.5,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152970",2019-10-15 05:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.5,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152971",2019-10-15 05:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.5,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152972",2019-10-15 05:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.5,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152973",2019-10-15 05:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.5,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152974",2019-10-15 05:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.5,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152975",2019-10-15 05:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.7,0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152976",2019-10-15 05:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.6,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152977",2019-10-15 05:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.5,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152978",2019-10-15 05:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.5,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152979",2019-10-15 05:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.6,0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152980",2019-10-15 05:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.6,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152981",2019-10-15 05:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.6,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152982",2019-10-15 05:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.6,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152983",2019-10-15 05:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.5,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152984",2019-10-15 05:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.7,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152985",2019-10-15 05:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.8,0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152986",2019-10-15 05:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.5,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152987",2019-10-15 05:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.6,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152988",2019-10-15 05:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.6,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152989",2019-10-15 05:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.6,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"152990",2019-10-15 05:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.7,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152991",2019-10-15 05:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.7,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152992",2019-10-15 05:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.7,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152993",2019-10-15 05:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.7,0.51975,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152994",2019-10-15 05:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.7,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152995",2019-10-15 05:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.7,0.52101,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152996",2019-10-15 05:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.6,0.51093,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152997",2019-10-15 05:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.7,0.51471,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152998",2019-10-15 05:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.9,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"152999",2019-10-15 05:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.9,0.504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153000",2019-10-15 05:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.8,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153001",2019-10-15 06:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.8,0.53109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153002",2019-10-15 06:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.8,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153003",2019-10-15 06:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.7,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153004",2019-10-15 06:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.6,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153005",2019-10-15 06:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.6,0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153006",2019-10-15 06:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.5,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153007",2019-10-15 06:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.5,0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153008",2019-10-15 06:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.4,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153009",2019-10-15 06:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.3,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153010",2019-10-15 06:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.4,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153011",2019-10-15 06:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.5,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153012",2019-10-15 06:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.4,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153013",2019-10-15 06:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.5,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153014",2019-10-15 06:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.4,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153015",2019-10-15 06:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.4,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153016",2019-10-15 06:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.4,0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153017",2019-10-15 06:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.5,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153018",2019-10-15 06:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.5,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153019",2019-10-15 06:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.5,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153020",2019-10-15 06:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.5,0.5418,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153021",2019-10-15 06:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.5,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153022",2019-10-15 06:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.5,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153023",2019-10-15 06:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.5,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153024",2019-10-15 06:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.7,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153025",2019-10-15 06:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.5,0.53991,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153026",2019-10-15 06:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.5,0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153027",2019-10-15 06:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.5,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153028",2019-10-15 06:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.5,0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153029",2019-10-15 06:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.6,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153030",2019-10-15 06:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.8,0.51723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153031",2019-10-15 06:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.8,0.51849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153032",2019-10-15 06:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.8,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153033",2019-10-15 06:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.8,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153034",2019-10-15 06:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.4,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153035",2019-10-15 06:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.3,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153036",2019-10-15 06:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.2,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153037",2019-10-15 06:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.2,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153038",2019-10-15 06:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.2,0.51282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153039",2019-10-15 06:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.3,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153040",2019-10-15 06:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.3,0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153041",2019-10-15 06:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.3,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153042",2019-10-15 06:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.4,0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153043",2019-10-15 06:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.4,0.51849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153044",2019-10-15 06:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.4,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153045",2019-10-15 06:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.6,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153046",2019-10-15 06:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.6,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153047",2019-10-15 06:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.4,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153048",2019-10-15 06:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.4,0.51282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153049",2019-10-15 06:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.4,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153050",2019-10-15 06:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.5,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153051",2019-10-15 06:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.7,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153052",2019-10-15 06:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.7,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153053",2019-10-15 06:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.6,0.51597,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153054",2019-10-15 06:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.6,0.51597,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153055",2019-10-15 06:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.7,0.51534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153056",2019-10-15 06:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.8,0.51597,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153057",2019-10-15 06:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.9,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153058",2019-10-15 06:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,10,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153059",2019-10-15 06:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.9,0.4977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153060",2019-10-15 06:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.9,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153061",2019-10-15 07:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.9,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153062",2019-10-15 07:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,10,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153063",2019-10-15 07:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,10,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153064",2019-10-15 07:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23.5,22.5,22.5,9.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153065",2019-10-15 07:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23.5,22.5,22.5,9.9,0.48888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153066",2019-10-15 07:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23.5,22.5,22,9.8,0.48888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153067",2019-10-15 07:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23.5,22.5,22,9.7,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153068",2019-10-15 07:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23.5,22.5,22,9.5,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153069",2019-10-15 07:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23.5,22.5,22,9.4,0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153070",2019-10-15 07:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23.5,22.5,22,9.4,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153071",2019-10-15 07:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,21.5,23.5,22.5,22,9.3,0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153072",2019-10-15 07:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,21.5,23.5,22.5,22,9.2,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153073",2019-10-15 07:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,21.5,23.5,22.5,22,9.1,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153074",2019-10-15 07:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,21.5,23.5,22.5,22,9,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153075",2019-10-15 07:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,21.5,23.5,22.5,22,9.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153076",2019-10-15 07:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,21.5,23.5,22.5,22,9.3,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153077",2019-10-15 07:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,21.5,23.5,22.5,22,9.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153078",2019-10-15 07:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,21.5,23.5,22.5,22,9.2,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153079",2019-10-15 07:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,21.5,23.5,22,22,9.5,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153080",2019-10-15 07:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,21.5,23.5,22,22,9.6,0.49644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153081",2019-10-15 07:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,21.5,23.5,22,22,9.7,0.50211,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153082",2019-10-15 07:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,21.5,23.5,22,22,9.4,0.50211,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153083",2019-10-15 07:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,21.5,23.5,22,22,9.5,0.49077,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153084",2019-10-15 07:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,21.5,23.5,22,22,9.6,0.49644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153085",2019-10-15 07:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,21.5,23.5,22,22,9.6,0.49203,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153086",2019-10-15 07:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,21.5,23.5,22,22,9.4,0.49203,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153087",2019-10-15 07:26:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,21.5,23.5,22,22,9.3,0.48699,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153088",2019-10-15 07:27:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,21.5,23.5,22,22,9.1,0.48699,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153089",2019-10-15 07:28:00,0,7,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,21.5,23.5,22,22,9,0.48951,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153090",2019-10-15 07:29:00,0,6,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,21.5,23.5,22,22,8.9,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153091",2019-10-15 07:30:00,0,8,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,21.5,23.5,22,22,9.1,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153092",2019-10-15 07:31:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,21.5,23.5,22,22,9.2,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153093",2019-10-15 07:32:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,21.5,23.5,22,22,9.2,0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153094",2019-10-15 07:33:00,0,10,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,21.5,23.5,22,22,9.3,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153095",2019-10-15 07:34:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,21.5,23.5,22,22,9.3,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153096",2019-10-15 07:35:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,21.5,23.5,22,22,9.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153097",2019-10-15 07:36:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,21.5,23.5,22,22,9.3,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153098",2019-10-15 07:37:00,0,12,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21,21.5,23.5,22,22,9.4,0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153099",2019-10-15 07:38:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.4,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153100",2019-10-15 07:39:00,0,12,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153101",2019-10-15 07:40:00,0,13,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153102",2019-10-15 07:41:00,0,14,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.4,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153103",2019-10-15 07:42:00,0,14,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.4,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153104",2019-10-15 07:43:00,0,15,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.1,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153105",2019-10-15 07:44:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,8.9,1.9026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153106",2019-10-15 07:45:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153107",2019-10-15 07:46:00,0,17,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.3,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153108",2019-10-15 07:47:00,0,17,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.3,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153109",2019-10-15 07:48:00,0,19,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153110",2019-10-15 07:49:00,0,20,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.3,0.49014,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153111",2019-10-15 07:50:00,0,19,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.2,0.47817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153112",2019-10-15 07:51:00,0,20,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.3,0.47817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153113",2019-10-15 07:52:00,0,22,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.3,0.4662,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153114",2019-10-15 07:53:00,0,23,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.3,0.46557,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153115",2019-10-15 07:54:00,0,26,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.3,0.45801,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153116",2019-10-15 07:55:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.3,0.44037,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153117",2019-10-15 07:56:00,0,32,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.2,0.52038,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153118",2019-10-15 07:57:00,0,32,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.3,0.43659,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153119",2019-10-15 07:58:00,0,32,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.3,0.4221,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153120",2019-10-15 07:59:00,0,32,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.3,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153121",2019-10-15 08:00:00,0,30,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.4,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153122",2019-10-15 08:01:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.5,0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153123",2019-10-15 08:02:00,0,30,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.5,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153124",2019-10-15 08:03:00,0,31,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.5,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153125",2019-10-15 08:04:00,0,32,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.5,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153126",2019-10-15 08:05:00,0,33,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.4,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153127",2019-10-15 08:06:00,0,35,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.4,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153128",2019-10-15 08:07:00,0,36,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.3,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153129",2019-10-15 08:08:00,0,36,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.3,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153130",2019-10-15 08:09:00,0,38,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.3,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153131",2019-10-15 08:10:00,0,39,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.3,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153132",2019-10-15 08:11:00,0,41,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.3,0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153133",2019-10-15 08:12:00,0,41,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23.5,22,22,9.3,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153134",2019-10-15 08:13:00,0,44,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.4,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153135",2019-10-15 08:14:00,0,44,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.5,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153136",2019-10-15 08:15:00,0,45,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153137",2019-10-15 08:16:00,0,46,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153138",2019-10-15 08:17:00,0,48,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153139",2019-10-15 08:18:00,0,48,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.8,0.29547,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153140",2019-10-15 08:19:00,0,48,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.8,0.30744,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153141",2019-10-15 08:20:00,0,49,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.7,0.29358,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153142",2019-10-15 08:21:00,0,48,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.6,0.29421,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153143",2019-10-15 08:22:00,0,49,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.5,0.29421,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153144",2019-10-15 08:23:00,0,50,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.5,0.28791,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153145",2019-10-15 08:24:00,0,50,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.5,0.28854,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153146",2019-10-15 08:25:00,0,50,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.5,0.28854,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153147",2019-10-15 08:26:00,0,50,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.5,0.32697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153148",2019-10-15 08:27:00,0,48,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.5,0.28287,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153149",2019-10-15 08:28:00,0,49,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.5,0.2772,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153150",2019-10-15 08:29:00,0,50,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.5,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153151",2019-10-15 08:30:00,0,51,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.5,0.26712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153152",2019-10-15 08:31:00,0,53,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.5,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153153",2019-10-15 08:32:00,0,55,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153154",2019-10-15 08:33:00,0,57,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.6,0.25641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153155",2019-10-15 08:34:00,0,57,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.6,0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153156",2019-10-15 08:35:00,0,60,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.6,0.24822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153157",2019-10-15 08:36:00,0,58,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.6,0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153158",2019-10-15 08:37:00,0,60,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.6,0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153159",2019-10-15 08:38:00,0,59,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.6,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153160",2019-10-15 08:39:00,0,60,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.5,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153161",2019-10-15 08:40:00,0,59,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.5,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153162",2019-10-15 08:41:00,0,60,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.4,0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153163",2019-10-15 08:42:00,0,61,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.5,0.21861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153164",2019-10-15 08:43:00,0,61,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.5,0.21231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153165",2019-10-15 08:44:00,0,61,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.5,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153166",2019-10-15 08:45:00,0,60,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.6,0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153167",2019-10-15 08:46:00,0,60,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.6,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153168",2019-10-15 08:47:00,0,58,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.7,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153169",2019-10-15 08:48:00,0,57,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.7,0.23814,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153170",2019-10-15 08:49:00,0,57,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.7,0.2205,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153171",2019-10-15 08:50:00,0,57,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.8,0.23121,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153172",2019-10-15 08:51:00,0,56,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,9.9,0.22239,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153173",2019-10-15 08:52:00,0,62,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,10,0.21231,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153174",2019-10-15 08:53:00,0,60,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,10,0.21231,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153175",2019-10-15 08:54:00,0,52,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,10,0.2268,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153176",2019-10-15 08:55:00,0,60,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,10,0.19404,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153177",2019-10-15 08:56:00,0,61,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,10.1,0.19341,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153178",2019-10-15 08:57:00,0,58,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,10.2,0.21294,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153179",2019-10-15 08:58:00,0,58,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,10.3,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153180",2019-10-15 08:59:00,0,59,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,10.6,0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153181",2019-10-15 09:00:00,0,59,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,10.8,0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153182",2019-10-15 09:01:00,0,58,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11,2.57607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153183",2019-10-15 09:02:00,0,58,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.1,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153184",2019-10-15 09:03:00,0,63,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153185",2019-10-15 09:04:00,0,74,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153186",2019-10-15 09:05:00,0,98,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,10.9,0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153187",2019-10-15 09:06:00,0,176,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,10.8,-0.06363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153188",2019-10-15 09:07:00,0,178,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,10.8,-0.10269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153189",2019-10-15 09:08:00,0,170,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,10.8,-0.13293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153190",2019-10-15 09:09:00,0,147,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,10.8,-0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153191",2019-10-15 09:10:00,0,173,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,10.9,-0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153192",2019-10-15 09:11:00,0,254,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,10.9,-0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153193",2019-10-15 09:12:00,0,251,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,10.9,-0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153194",2019-10-15 09:13:00,0,247,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11,-0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153195",2019-10-15 09:14:00,0,212,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153196",2019-10-15 09:15:00,0,220,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11,-0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153197",2019-10-15 09:16:00,0,245,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11,-0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153198",2019-10-15 09:17:00,0,246,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.1,-0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153199",2019-10-15 09:18:00,0,141,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.2,0.33894,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153200",2019-10-15 09:19:00,0,96,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.3,0.03717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153201",2019-10-15 09:20:00,0,100,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.5,0.00504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153202",2019-10-15 09:21:00,0,111,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.6,-0.03276,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153203",2019-10-15 09:22:00,0,113,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.6,-0.04473,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153204",2019-10-15 09:23:00,0,121,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.8,-0.09513,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153205",2019-10-15 09:24:00,0,135,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.8,-0.12726,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153206",2019-10-15 09:25:00,0,129,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.8,-0.11529,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153207",2019-10-15 09:26:00,0,129,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.9,-0.13293,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153208",2019-10-15 09:27:00,0,128,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.9,-0.10206,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153209",2019-10-15 09:28:00,0,128,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,12,-0.13923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153210",2019-10-15 09:29:00,0,131,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,12,-0.1575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153211",2019-10-15 09:30:00,0,135,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,12.1,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153212",2019-10-15 09:31:00,0,138,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,12.1,-0.1638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153213",2019-10-15 09:32:00,0,140,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,12.3,-0.16569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153214",2019-10-15 09:33:00,0,139,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,12.4,-0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153215",2019-10-15 09:34:00,0,138,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,12.2,-0.11403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153216",2019-10-15 09:35:00,0,142,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.9,-0.02898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153217",2019-10-15 09:36:00,0,131,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.8,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153218",2019-10-15 09:37:00,0,127,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.8,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153219",2019-10-15 09:38:00,0,128,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.8,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153220",2019-10-15 09:39:00,0,128,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.7,0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153221",2019-10-15 09:40:00,0,130,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.1,-0.01449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153222",2019-10-15 09:41:00,0,133,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153223",2019-10-15 09:42:00,0,135,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,10.9,0.01701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153224",2019-10-15 09:43:00,0,140,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,10.7,0.00126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153225",2019-10-15 09:44:00,0,144,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,10.9,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153226",2019-10-15 09:45:00,0,147,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,10.9,-0.04032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153227",2019-10-15 09:46:00,0,145,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,10.9,0.16191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153228",2019-10-15 09:47:00,0,144,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153229",2019-10-15 09:48:00,0,149,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11,0.41706,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153230",2019-10-15 09:49:00,0,149,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,10.9,0.16317,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153231",2019-10-15 09:50:00,0,152,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11,0.10647,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153232",2019-10-15 09:51:00,0,156,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11,-0.07623,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153233",2019-10-15 09:52:00,0,159,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.1,-0.09513,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153234",2019-10-15 09:53:00,0,162,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.2,-0.12033,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153235",2019-10-15 09:54:00,0,168,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.2,-0.14112,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153236",2019-10-15 09:55:00,0,172,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.4,-0.1575,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153237",2019-10-15 09:56:00,0,174,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.4,-0.33453,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153238",2019-10-15 09:57:00,0,176,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.4,-0.34083,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153239",2019-10-15 09:58:00,0,181,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.3,-0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153240",2019-10-15 09:59:00,0,186,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.4,-0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153241",2019-10-15 10:00:00,0,186,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.5,-0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153242",2019-10-15 10:01:00,0,184,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.6,-0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153243",2019-10-15 10:02:00,0,182,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.7,-0.51408,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153244",2019-10-15 10:03:00,0,178,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.7,-0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153245",2019-10-15 10:04:00,0,175,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.8,-0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153246",2019-10-15 10:05:00,0,171,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.8,-0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153247",2019-10-15 10:06:00,0,170,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,11.9,-0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153248",2019-10-15 10:07:00,0,171,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,12,-0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153249",2019-10-15 10:08:00,0,172,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,12.1,-0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153250",2019-10-15 10:09:00,0,174,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,12.1,-0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153251",2019-10-15 10:10:00,0,176,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,12,-0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153252",2019-10-15 10:11:00,0,178,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,12.1,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153253",2019-10-15 10:12:00,0,180,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,12.1,-0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153254",2019-10-15 10:13:00,0,181,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,12.2,-0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153255",2019-10-15 10:14:00,0,183,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,12.2,-0.50589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153256",2019-10-15 10:15:00,0,185,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,12.4,-0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153257",2019-10-15 10:16:00,0,185,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,12.7,-0.51786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153258",2019-10-15 10:17:00,0,186,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,12.7,-0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153259",2019-10-15 10:18:00,0,184,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,12.8,-0.50085,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153260",2019-10-15 10:19:00,0,180,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,12.8,-0.48069,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153261",2019-10-15 10:20:00,0,176,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,12.9,-0.35973,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153262",2019-10-15 10:21:00,0,172,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,21.5,23,22,22,13,-0.44163,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153263",2019-10-15 10:22:00,0,166,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22,23,22,22,13,-0.32886,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153264",2019-10-15 10:23:00,0,160,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21,22,23,22,22,13.2,-0.31563,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153265",2019-10-15 10:24:00,0,156,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.2,-0.2961,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153266",2019-10-15 10:25:00,0,152,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.3,-0.27909,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153267",2019-10-15 10:26:00,0,148,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.2,-0.17388,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153268",2019-10-15 10:27:00,0,147,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.2,-0.2772,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153269",2019-10-15 10:28:00,0,144,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.2,-0.25956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153270",2019-10-15 10:29:00,0,144,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.3,-0.17388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153271",2019-10-15 10:30:00,0,145,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.3,0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153272",2019-10-15 10:31:00,0,145,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.2,0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153273",2019-10-15 10:32:00,0,147,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.2,0.04599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153274",2019-10-15 10:33:00,0,146,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.2,-0.063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153275",2019-10-15 10:34:00,0,145,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.4,-0.21609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153276",2019-10-15 10:35:00,0,142,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.6,-0.22239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153277",2019-10-15 10:36:00,0,137,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.4,-0.20412,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153278",2019-10-15 10:37:00,0,133,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.5,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153279",2019-10-15 10:38:00,0,128,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.4,0.68481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153280",2019-10-15 10:39:00,0,125,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.3,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153281",2019-10-15 10:40:00,0,122,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.4,0.71631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153282",2019-10-15 10:41:00,0,119,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.6,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153283",2019-10-15 10:42:00,0,117,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.7,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153284",2019-10-15 10:43:00,0,116,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.6,-0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153285",2019-10-15 10:44:00,0,115,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.1,-0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153286",2019-10-15 10:45:00,0,114,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.2,0.73773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153287",2019-10-15 10:46:00,0,114,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.2,0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153288",2019-10-15 10:47:00,0,114,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.4,0.71379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153289",2019-10-15 10:48:00,0,118,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.4,0.7182,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153290",2019-10-15 10:49:00,0,121,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.4,0.74781,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153291",2019-10-15 10:50:00,0,125,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.4,0.7119,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
