"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"153292",2019-10-15 10:51:00,0,129,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.4,0.59661,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153293",2019-10-15 10:52:00,0,133,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.5,0.56637,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153294",2019-10-15 10:53:00,0,141,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.5,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153295",2019-10-15 10:54:00,0,146,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.6,-0.34083,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153296",2019-10-15 10:55:00,0,153,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.6,-0.27216,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153297",2019-10-15 10:56:00,0,157,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.4,-0.39186,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153298",2019-10-15 10:57:00,0,163,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.4,-0.4284,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153299",2019-10-15 10:58:00,0,167,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.4,-0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153300",2019-10-15 10:59:00,0,168,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.4,-0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153301",2019-10-15 11:00:00,0,167,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.4,-0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153302",2019-10-15 11:01:00,0,165,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.4,-0.42588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153303",2019-10-15 11:02:00,0,159,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.3,-0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153304",2019-10-15 11:03:00,0,152,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.2,-0.36603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153305",2019-10-15 11:04:00,0,144,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.2,-0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153306",2019-10-15 11:05:00,0,136,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.3,-0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153307",2019-10-15 11:06:00,0,132,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.3,-0.25956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153308",2019-10-15 11:07:00,0,128,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.4,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153309",2019-10-15 11:08:00,0,126,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.4,0.09072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153310",2019-10-15 11:09:00,0,124,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.4,0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153311",2019-10-15 11:10:00,0,122,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.4,0.07686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153312",2019-10-15 11:11:00,0,120,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.5,-0.03969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153313",2019-10-15 11:12:00,0,117,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.4,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153314",2019-10-15 11:13:00,0,115,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.5,-0.19089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153315",2019-10-15 11:14:00,0,115,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.6,-0.16632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153316",2019-10-15 11:15:00,0,114,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.5,-0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153317",2019-10-15 11:16:00,0,115,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.5,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153318",2019-10-15 11:17:00,0,117,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.5,-0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153319",2019-10-15 11:18:00,0,121,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.5,-0.17703,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153320",2019-10-15 11:19:00,0,123,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.6,-0.18396,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153321",2019-10-15 11:20:00,0,127,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.6,-0.20349,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153322",2019-10-15 11:21:00,0,128,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.7,-0.21546,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153323",2019-10-15 11:22:00,0,130,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.7,-0.2394,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153324",2019-10-15 11:23:00,0,132,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.8,-0.22932,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153325",2019-10-15 11:24:00,0,134,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.9,-0.24633,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153326",2019-10-15 11:25:00,0,134,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.8,-0.25263,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153327",2019-10-15 11:26:00,0,134,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.8,-0.24255,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153328",2019-10-15 11:27:00,0,132,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.9,-0.24633,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153329",2019-10-15 11:28:00,0,130,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,13.9,-0.22869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153330",2019-10-15 11:29:00,0,127,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14,-0.21609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153331",2019-10-15 11:30:00,0,123,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14,-0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153332",2019-10-15 11:31:00,0,118,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153333",2019-10-15 11:32:00,0,114,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153334",2019-10-15 11:33:00,0,110,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.1,-0.13293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153335",2019-10-15 11:34:00,0,105,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.2,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153336",2019-10-15 11:35:00,0,102,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.1,-0.1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153337",2019-10-15 11:36:00,0,100,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153338",2019-10-15 11:37:00,0,98,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.1,-0.0882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153339",2019-10-15 11:38:00,0,99,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.1,-0.08253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153340",2019-10-15 11:39:00,0,99,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.2,-0.08631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153341",2019-10-15 11:40:00,0,99,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.1,-0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153342",2019-10-15 11:41:00,0,100,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.1,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153343",2019-10-15 11:42:00,0,100,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14,-0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153344",2019-10-15 11:43:00,0,98,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.1,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153345",2019-10-15 11:44:00,0,97,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.2,0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153346",2019-10-15 11:45:00,0,97,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153347",2019-10-15 11:46:00,0,97,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153348",2019-10-15 11:47:00,0,97,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.1,0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153349",2019-10-15 11:48:00,0,96,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.1,0.11277,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153350",2019-10-15 11:49:00,0,96,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.2,-0.02016,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153351",2019-10-15 11:50:00,0,96,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.1,-0.03213,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153352",2019-10-15 11:51:00,0,95,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.1,-0.03339,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153353",2019-10-15 11:52:00,0,96,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.3,-0.03906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153354",2019-10-15 11:53:00,0,96,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.2,-0.04725,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153355",2019-10-15 11:54:00,0,97,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.3,-0.03906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153356",2019-10-15 11:55:00,0,97,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.3,-0.0504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153357",2019-10-15 11:56:00,0,98,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.3,-0.05166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153358",2019-10-15 11:57:00,0,100,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.1,-0.0693,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"153359",2019-10-15 11:58:00,0,102,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.3,-0.08253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153360",2019-10-15 11:59:00,0,105,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.2,-0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153361",2019-10-15 12:00:00,0,104,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.3,-0.0945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153362",2019-10-15 12:01:00,0,106,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.3,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153363",2019-10-15 12:02:00,0,108,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.2,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153364",2019-10-15 12:03:00,0,111,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.2,-0.11403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153365",2019-10-15 12:04:00,0,115,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.2,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153366",2019-10-15 12:05:00,0,120,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.3,-0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153367",2019-10-15 12:06:00,0,129,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.3,-0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153368",2019-10-15 12:07:00,0,137,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.2,-0.22806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153369",2019-10-15 12:08:00,0,146,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.2,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153370",2019-10-15 12:09:00,0,154,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.2,-0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153371",2019-10-15 12:10:00,0,163,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.2,-0.36729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153372",2019-10-15 12:11:00,0,173,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.4,-0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153373",2019-10-15 12:12:00,0,178,0,25.5,23,23,16,24.5,23,29,0,0,22.5,21.5,21.5,22,23,22,22,14.7,-0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153374",2019-10-15 12:13:00,0,183,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22,14.7,-0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153375",2019-10-15 12:14:00,0,185,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,14.9,-0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153376",2019-10-15 12:15:00,0,187,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,14.7,-0.49455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153377",2019-10-15 12:16:00,0,188,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,15,-0.51723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153378",2019-10-15 12:17:00,0,192,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,14.9,-0.52038,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153379",2019-10-15 12:18:00,0,196,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,14.8,-0.54369,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153380",2019-10-15 12:19:00,0,201,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,14.8,-0.56637,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153381",2019-10-15 12:20:00,0,206,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,14.7,-0.59031,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153382",2019-10-15 12:21:00,0,209,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,14.7,-0.62496,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153383",2019-10-15 12:22:00,0,212,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,14.7,-0.63756,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153384",2019-10-15 12:23:00,0,212,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,14.7,-0.31626,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153385",2019-10-15 12:24:00,0,213,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,14.7,-0.27279,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153386",2019-10-15 12:25:00,0,216,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,14.5,-0.30303,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153387",2019-10-15 12:26:00,0,217,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,14.5,-0.43659,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153388",2019-10-15 12:27:00,0,219,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,14.9,-0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153389",2019-10-15 12:28:00,0,220,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,15,-0.68418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153390",2019-10-15 12:29:00,0,222,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,14.9,-0.69426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153391",2019-10-15 12:30:00,0,224,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,14.9,-0.70686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153392",2019-10-15 12:31:00,0,227,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,14.9,-0.72513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153393",2019-10-15 12:32:00,0,232,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,15.4,-0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153394",2019-10-15 12:33:00,0,236,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,15.6,-0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153395",2019-10-15 12:34:00,0,236,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,15.1,-0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153396",2019-10-15 12:35:00,0,239,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,15.1,-0.77553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153397",2019-10-15 12:36:00,0,243,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,15,-0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153398",2019-10-15 12:37:00,0,246,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,15,-0.78309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153399",2019-10-15 12:38:00,0,248,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,14.8,-0.82782,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153400",2019-10-15 12:39:00,0,254,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,15,-0.85176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153401",2019-10-15 12:40:00,0,257,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,14.9,-0.87444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153402",2019-10-15 12:41:00,0,263,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,15.1,-0.87129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153403",2019-10-15 12:42:00,0,276,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,15.1,-0.95886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153404",2019-10-15 12:43:00,0,327,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,15.5,-1.21653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153405",2019-10-15 12:44:00,0,317,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,15.4,-1.07604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153406",2019-10-15 12:45:00,0,311,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,15.6,-1.08486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153407",2019-10-15 12:46:00,0,374,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,15.9,-1.34505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153408",2019-10-15 12:47:00,0,714,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,16,-2.41479,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153409",2019-10-15 12:48:00,0,938,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,16.7,-3.12543,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153410",2019-10-15 12:49:00,0,999,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,17.8,-3.62943,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153411",2019-10-15 12:50:00,0,954,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,18.2,-3.7044,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153412",2019-10-15 12:51:00,0,1098,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,18.9,-4.14729,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153413",2019-10-15 12:52:00,0,1124,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22,22.5,19.7,-4.26762,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153414",2019-10-15 12:53:00,0,1215,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22.5,22.5,20,-2.25981,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153415",2019-10-15 12:54:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22.5,22.5,20.5,-3.83292,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153416",2019-10-15 12:55:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22.5,22.5,20.7,-4.35015,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153417",2019-10-15 12:56:00,0,538,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22.5,22.5,21.5,-2.00088,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153418",2019-10-15 12:57:00,0,516,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22.5,22.5,20.9,-2.01789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153419",2019-10-15 12:58:00,0,489,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22.5,22.5,19.9,-1.56492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153420",2019-10-15 12:59:00,0,1224,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22.5,22.5,17.3,-4.12209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153421",2019-10-15 13:00:00,0,706,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22.5,22.5,18.1,-2.32659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153422",2019-10-15 13:01:00,0,610,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22.5,22.5,17.5,-2.0286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153423",2019-10-15 13:02:00,0,529,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22.5,22.5,16.9,-2.08026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153424",2019-10-15 13:03:00,0,548,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22.5,22.5,16.8,-2.05002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153425",2019-10-15 13:04:00,0,1003,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22.5,22.5,16.9,-2.09223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153426",2019-10-15 13:05:00,0,508,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22.5,22.5,17.5,-1.8585,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153427",2019-10-15 13:06:00,0,460,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22.5,22.5,17,-1.72683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153428",2019-10-15 13:07:00,0,456,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22.5,22.5,16.5,-1.72179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153429",2019-10-15 13:08:00,0,445,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22.5,22.5,17.6,-1.63926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153430",2019-10-15 13:09:00,0,418,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22.5,22.5,18.2,-1.53783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153431",2019-10-15 13:10:00,0,396,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22,21.5,22,23,22.5,22.5,18.1,-1.46349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153432",2019-10-15 13:11:00,0,389,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23,22.5,22.5,17.6,-1.4994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153433",2019-10-15 13:12:00,0,382,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23,22.5,22.5,18.4,-1.46601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153434",2019-10-15 13:13:00,0,569,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23,22.5,22.5,17.9,-1.80873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153435",2019-10-15 13:14:00,0,517,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23,22.5,22.5,18.3,-2.78019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153436",2019-10-15 13:15:00,0,497,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23,22.5,22.5,17.7,-4.80123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153437",2019-10-15 13:16:00,0,496,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23,22.5,22.5,18,-2.23083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153438",2019-10-15 13:17:00,0,573,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23,22.5,22.5,18.6,-2.90115,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153439",2019-10-15 13:18:00,0,462,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23,22.5,22.5,18,-2.7153,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153440",2019-10-15 13:19:00,0,318,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23,22.5,22.5,17.4,-1.17117,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153441",2019-10-15 13:20:00,0,609,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23,22.5,22.5,17.6,-4.19139,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153442",2019-10-15 13:21:00,0,568,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23,22.5,22.5,17.3,-2.44881,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153443",2019-10-15 13:22:00,0,1050,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23,22.5,22.5,17.9,-3.39633,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153444",2019-10-15 13:23:00,0,648,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23,22.5,22.5,17.8,-1.52019,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153445",2019-10-15 13:24:00,0,392,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23,22.5,22.5,18.2,-2.72916,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153446",2019-10-15 13:25:00,0,1051,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23,22.5,22.5,18.2,-3.35727,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153447",2019-10-15 13:26:00,0,1023,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23,22.5,22.5,18.2,-1.3041,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153448",2019-10-15 13:27:00,0,955,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23,22.5,22.5,18,-3.47067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153449",2019-10-15 13:28:00,0,853,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23,22.5,22.5,17.6,-1.52019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153450",2019-10-15 13:29:00,0,964,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23,22.5,22.5,17.9,-3.59919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153451",2019-10-15 13:30:00,0,958,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23,22.5,22.5,18.2,-3.7044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153452",2019-10-15 13:31:00,0,995,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23,22.5,22.5,18.2,-3.92553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153453",2019-10-15 13:32:00,0,992,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23,22.5,22.5,18.8,-3.73149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153454",2019-10-15 13:33:00,0,957,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,22,23,22.5,22.5,18.3,-3.71511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153455",2019-10-15 13:34:00,0,478,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,18.3,-2.44629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153456",2019-10-15 13:35:00,0,1020,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,18.3,-1.8081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153457",2019-10-15 13:36:00,0,830,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,17.6,-1.9215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153458",2019-10-15 13:37:00,0,537,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,18.2,-1.70163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153459",2019-10-15 13:38:00,0,575,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,18.1,-3.04857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153460",2019-10-15 13:39:00,0,731,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,18.7,-4.10319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153461",2019-10-15 13:40:00,0,1123,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,18.9,-2.95533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153462",2019-10-15 13:41:00,0,1114,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,18.8,-3.89655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153463",2019-10-15 13:42:00,0,485,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,18.9,-1.61469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153464",2019-10-15 13:43:00,0,394,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,18.4,-1.52586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153465",2019-10-15 13:44:00,0,417,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,18.6,-1.68273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153466",2019-10-15 13:45:00,0,771,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,19.2,-2.13129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153467",2019-10-15 13:46:00,0,783,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,19,-3.15189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153468",2019-10-15 13:47:00,0,545,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,19,-2.11428,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153469",2019-10-15 13:48:00,0,491,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,18.8,-1.80369,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153470",2019-10-15 13:49:00,0,407,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,19,-1.48932,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153471",2019-10-15 13:50:00,0,348,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,18.9,-1.23606,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153472",2019-10-15 13:51:00,0,341,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,18.1,-1.09746,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153473",2019-10-15 13:52:00,0,318,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,18.5,-0.76923,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153474",2019-10-15 13:53:00,0,284,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,18.5,-0.61236,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153475",2019-10-15 13:54:00,0,241,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,18,-0.48636,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153476",2019-10-15 13:55:00,0,215,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,17.5,-0.46683,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153477",2019-10-15 13:56:00,0,206,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,17.3,-0.61866,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153478",2019-10-15 13:57:00,0,208,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,17.4,-0.64575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153479",2019-10-15 13:58:00,0,224,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,17.3,-0.72576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153480",2019-10-15 13:59:00,0,262,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,17.1,-0.91539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153481",2019-10-15 14:00:00,0,305,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,17.1,-1.134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153482",2019-10-15 14:01:00,0,337,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,17.2,-1.24929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153483",2019-10-15 14:02:00,0,340,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,17.2,-1.26063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153484",2019-10-15 14:03:00,0,337,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,17.2,-1.23039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153485",2019-10-15 14:04:00,0,335,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,17.3,-1.22976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153486",2019-10-15 14:05:00,0,329,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,17.4,-1.21527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153487",2019-10-15 14:06:00,0,321,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,17.3,-1.17306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153488",2019-10-15 14:07:00,0,316,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,17.4,-1.14723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153489",2019-10-15 14:08:00,0,303,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,17.3,-1.0962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153490",2019-10-15 14:09:00,0,289,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,17.1,-1.00926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153491",2019-10-15 14:10:00,0,277,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,17.2,-0.9702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153492",2019-10-15 14:11:00,0,273,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,17.2,-0.93996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153493",2019-10-15 14:12:00,0,273,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,17.4,-0.95256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153494",2019-10-15 14:13:00,0,276,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,17,-0.97146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153495",2019-10-15 14:14:00,0,279,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,17.1,-0.97776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153496",2019-10-15 14:15:00,0,280,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,17.3,-0.97713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153497",2019-10-15 14:16:00,0,277,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,17.1,-0.95823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153498",2019-10-15 14:17:00,0,275,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,16.9,-0.9576,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153499",2019-10-15 14:18:00,0,278,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,16.9,-0.96453,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153500",2019-10-15 14:19:00,0,279,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,17,-0.96453,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153501",2019-10-15 14:20:00,0,278,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,16.9,-0.6048,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153502",2019-10-15 14:21:00,0,280,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,16.7,-0.54873,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153503",2019-10-15 14:22:00,0,283,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,16.7,-0.59346,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153504",2019-10-15 14:23:00,0,285,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,16.8,-0.75726,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153505",2019-10-15 14:24:00,0,288,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,22.5,16.5,-1.00296,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153506",2019-10-15 14:25:00,0,285,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.6,-0.98973,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153507",2019-10-15 14:26:00,0,277,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.5,-0.9639,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153508",2019-10-15 14:27:00,0,269,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.3,-0.91476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153509",2019-10-15 14:28:00,0,262,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.3,-0.88326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153510",2019-10-15 14:29:00,0,260,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.5,-0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153511",2019-10-15 14:30:00,0,265,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.5,-0.92106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153512",2019-10-15 14:31:00,0,275,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.8,-0.98028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153513",2019-10-15 14:32:00,0,288,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.5,-1.02249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153514",2019-10-15 14:33:00,0,293,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.6,-1.04139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153515",2019-10-15 14:34:00,0,288,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.5,-0.97776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153516",2019-10-15 14:35:00,0,278,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.3,-0.93303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153517",2019-10-15 14:36:00,0,272,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.3,-0.91539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153518",2019-10-15 14:37:00,0,268,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.4,-0.90783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153519",2019-10-15 14:38:00,0,263,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.5,-0.86499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153520",2019-10-15 14:39:00,0,255,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.1,-0.82656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153521",2019-10-15 14:40:00,0,247,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.4,-0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153522",2019-10-15 14:41:00,0,244,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.3,-0.77616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153523",2019-10-15 14:42:00,0,241,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.4,-0.76419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153524",2019-10-15 14:43:00,0,244,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.3,-0.79065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153525",2019-10-15 14:44:00,0,250,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.4,-0.82089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153526",2019-10-15 14:45:00,0,257,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.2,-0.85113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153527",2019-10-15 14:46:00,0,256,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.9,-0.8253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153528",2019-10-15 14:47:00,0,246,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.1,-0.77616,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153529",2019-10-15 14:48:00,0,237,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.2,-0.72828,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153530",2019-10-15 14:49:00,0,231,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.3,-0.37233,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153531",2019-10-15 14:50:00,0,230,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.5,-0.30429,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153532",2019-10-15 14:51:00,0,229,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16,-0.28476,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153533",2019-10-15 14:52:00,0,224,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.1,-0.40383,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153534",2019-10-15 14:53:00,0,218,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.9,-0.46809,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153535",2019-10-15 14:54:00,0,215,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.9,-0.62496,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153536",2019-10-15 14:55:00,0,215,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.9,-0.61425,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153537",2019-10-15 14:56:00,0,215,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.1,-0.62559,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153538",2019-10-15 14:57:00,0,213,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.1,-0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153539",2019-10-15 14:58:00,0,209,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.1,-0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153540",2019-10-15 14:59:00,0,209,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.1,-0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153541",2019-10-15 15:00:00,0,212,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.1,-0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153542",2019-10-15 15:01:00,0,219,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16,-0.65016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153543",2019-10-15 15:02:00,0,222,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16,-0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153544",2019-10-15 15:03:00,0,216,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.1,-0.64386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153545",2019-10-15 15:04:00,0,208,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.4,-0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153546",2019-10-15 15:05:00,0,201,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.2,-0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153547",2019-10-15 15:06:00,0,203,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.3,-0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153548",2019-10-15 15:07:00,0,217,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.1,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153549",2019-10-15 15:08:00,0,233,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.3,-0.74466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153550",2019-10-15 15:09:00,0,243,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.2,-0.78813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153551",2019-10-15 15:10:00,0,254,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.1,-0.8505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153552",2019-10-15 15:11:00,0,271,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.1,-0.92736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153553",2019-10-15 15:12:00,0,283,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.1,-0.97524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153554",2019-10-15 15:13:00,0,286,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.1,-0.99036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153555",2019-10-15 15:14:00,0,284,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.9,-0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153556",2019-10-15 15:15:00,0,299,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.9,-1.0773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153557",2019-10-15 15:16:00,0,325,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.8,-1.17243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153558",2019-10-15 15:17:00,0,313,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.9,-1.10061,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153559",2019-10-15 15:18:00,0,281,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.8,-0.93429,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153560",2019-10-15 15:19:00,0,257,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.9,-0.76923,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153561",2019-10-15 15:20:00,0,251,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.9,-0.45423,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153562",2019-10-15 15:21:00,0,251,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.8,-0.38556,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153563",2019-10-15 15:22:00,0,246,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.8,-0.43344,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153564",2019-10-15 15:23:00,0,229,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.9,-0.49833,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153565",2019-10-15 15:24:00,0,202,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16.1,-0.59283,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153566",2019-10-15 15:25:00,0,186,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.7,-0.51786,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153567",2019-10-15 15:26:00,0,182,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,16,-0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153568",2019-10-15 15:27:00,0,184,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.7,-0.51156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153569",2019-10-15 15:28:00,0,188,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.7,-0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153570",2019-10-15 15:29:00,0,192,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.5,-0.54999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153571",2019-10-15 15:30:00,0,187,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.5,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153572",2019-10-15 15:31:00,0,173,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.5,-0.45045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153573",2019-10-15 15:32:00,0,146,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.4,-0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153574",2019-10-15 15:33:00,0,130,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.4,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153575",2019-10-15 15:34:00,0,112,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.4,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153576",2019-10-15 15:35:00,0,107,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.4,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153577",2019-10-15 15:36:00,0,109,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.5,-0.15813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153578",2019-10-15 15:37:00,0,108,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.4,-0.15309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153579",2019-10-15 15:38:00,0,107,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.5,-0.14049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153580",2019-10-15 15:39:00,0,105,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.3,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153581",2019-10-15 15:40:00,0,98,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.4,-0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153582",2019-10-15 15:41:00,0,92,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.4,-0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153583",2019-10-15 15:42:00,0,88,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.2,-0.05418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153584",2019-10-15 15:43:00,0,86,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.2,-0.03969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153585",2019-10-15 15:44:00,0,81,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.2,-0.00126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153586",2019-10-15 15:45:00,0,71,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.1,0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153587",2019-10-15 15:46:00,0,61,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.1,0.10647,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153588",2019-10-15 15:47:00,0,58,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15,0.13041,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153589",2019-10-15 15:48:00,0,55,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.2,0.14112,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153590",2019-10-15 15:49:00,0,53,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.1,0.15309,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153591",2019-10-15 15:50:00,0,47,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.2,0.19782,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153592",2019-10-15 15:51:00,0,41,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15.1,0.21924,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153593",2019-10-15 15:52:00,0,37,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15,0.56448,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153594",2019-10-15 15:53:00,0,34,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,15,0.62874,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153595",2019-10-15 15:54:00,0,32,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,14.9,0.63504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153596",2019-10-15 15:55:00,0,32,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22.5,23,22.5,22.5,14.8,0.504,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"153597",2019-10-15 15:56:00,0,32,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,14.8,0.49581,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153598",2019-10-15 15:57:00,0,33,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,14.8,0.30807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153599",2019-10-15 15:58:00,0,35,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,14.6,0.29484,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153600",2019-10-15 15:59:00,0,36,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,14.6,0.27594,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153601",2019-10-15 16:00:00,0,39,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,14.5,0.70497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153602",2019-10-15 16:01:00,0,39,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,14.5,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153603",2019-10-15 16:02:00,0,40,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,14.6,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153604",2019-10-15 16:03:00,0,40,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,14.6,0.45864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153605",2019-10-15 16:04:00,0,40,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,14.5,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153606",2019-10-15 16:05:00,0,41,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,14.4,0.83916,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153607",2019-10-15 16:06:00,0,42,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,14.4,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153608",2019-10-15 16:07:00,0,42,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,14.4,0.78561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153609",2019-10-15 16:08:00,0,44,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,14.3,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153610",2019-10-15 16:09:00,0,45,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,14.3,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153611",2019-10-15 16:10:00,0,48,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,14.2,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153612",2019-10-15 16:11:00,0,48,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,14.2,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153613",2019-10-15 16:12:00,0,47,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,14.1,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
