"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"153614",2019-10-15 16:13:00,0,44,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,14.1,0.76041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153615",2019-10-15 16:14:00,0,41,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,14.1,0.7686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153616",2019-10-15 16:15:00,0,37,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,14.2,0.79128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153617",2019-10-15 16:16:00,0,35,0.071,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,14.1,0.80955,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153618",2019-10-15 16:17:00,0,33,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,14,0.81396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153619",2019-10-15 16:18:00,0,31,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,13.9,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153620",2019-10-15 16:19:00,0,30,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,13.9,0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153621",2019-10-15 16:20:00,0,29,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,13.9,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153622",2019-10-15 16:21:00,0,30,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,13.9,0.81144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153623",2019-10-15 16:22:00,0,32,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,13.9,0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153624",2019-10-15 16:23:00,0,32,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,13.7,0.91854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153625",2019-10-15 16:24:00,0,31,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,13.9,0.90657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153626",2019-10-15 16:25:00,0,29,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,13.6,1.25181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153627",2019-10-15 16:26:00,0,28,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,13.6,1.30158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153628",2019-10-15 16:27:00,0,27,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,13.7,1.30977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153629",2019-10-15 16:28:00,0,25,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,13.6,1.19007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153630",2019-10-15 16:29:00,0,23,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,13.7,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153631",2019-10-15 16:30:00,0,24,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,13.6,0.70812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153632",2019-10-15 16:31:00,0,22,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,13.6,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153633",2019-10-15 16:32:00,0,23,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,13.5,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153634",2019-10-15 16:33:00,0,23,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,22.5,13.4,0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153635",2019-10-15 16:34:00,0,24,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,23,13.5,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153636",2019-10-15 16:35:00,0,24,0,24,22,22,19,30,27,27,0,0,23,22,22,22.5,23,22.5,23,13.4,0.74592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153637",2019-10-15 16:36:00,0,23,0,24,22,22,19,30,27,27,0,0,23,22,22.5,22.5,23,22.5,23,13.4,0.74592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153638",2019-10-15 16:37:00,0,22,0,24,22,22,19,30,27,27,0,0,23,22,22.5,22.5,23,23,23,13.3,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153639",2019-10-15 16:38:00,0,22,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23,13.3,0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153640",2019-10-15 16:39:00,0,21,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23,13.2,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153641",2019-10-15 16:40:00,0,20,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23,13.1,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153642",2019-10-15 16:41:00,0,19,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23,13.2,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153643",2019-10-15 16:42:00,0,19,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23,13,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153644",2019-10-15 16:43:00,0,19,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23,13,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153645",2019-10-15 16:44:00,0,19,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23,13,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153646",2019-10-15 16:45:00,0,19,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23,12.9,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153647",2019-10-15 16:46:00,0,19,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23,12.9,0.76041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153648",2019-10-15 16:47:00,0,21,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23,12.9,0.75663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153649",2019-10-15 16:48:00,0,21,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23,12.9,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153650",2019-10-15 16:49:00,0,23,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23,12.9,0.756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153651",2019-10-15 16:50:00,0,23,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23,12.9,0.74151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153652",2019-10-15 16:51:00,0,24,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23,12.8,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153653",2019-10-15 16:52:00,0,24,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23,12.8,0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153654",2019-10-15 16:53:00,0,25,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23,12.8,0.73521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153655",2019-10-15 16:54:00,0,26,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23,12.7,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153656",2019-10-15 16:55:00,0,27,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23,12.7,0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153657",2019-10-15 16:56:00,0,27,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22.5,23,23,23,12.7,0.70812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153658",2019-10-15 16:57:00,0,29,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.7,0.70245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153659",2019-10-15 16:58:00,0,30,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.7,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153660",2019-10-15 16:59:00,0,29,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.6,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153661",2019-10-15 17:00:00,0,29,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.6,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153662",2019-10-15 17:01:00,0,31,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.6,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153663",2019-10-15 17:02:00,0,30,3.363,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.6,4.10571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153664",2019-10-15 17:03:00,0,30,3.304,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.6,5.49675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153665",2019-10-15 17:04:00,0,30,3.297,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.6,4.28274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153666",2019-10-15 17:05:00,0,30,3.289,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.5,4.48119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153667",2019-10-15 17:06:00,0,30,3.285,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.5,4.32306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153668",2019-10-15 17:07:00,0,31,3.337,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.5,4.18824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153669",2019-10-15 17:08:00,0,30,3.337,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.5,4.1265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153670",2019-10-15 17:09:00,0,30,3.341,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.5,3.95577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153671",2019-10-15 17:10:00,0,29,2.288,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.4,2.88981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153672",2019-10-15 17:11:00,0,29,2.528,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.4,2.14074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153673",2019-10-15 17:12:00,0,27,0.025,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.4,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153674",2019-10-15 17:13:00,0,24,0.023,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.4,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153675",2019-10-15 17:14:00,0,24,0.069,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.5,0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153676",2019-10-15 17:15:00,0,23,0.069,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.5,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153677",2019-10-15 17:16:00,0,23,0.067,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.5,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153678",2019-10-15 17:17:00,0,20,0.069,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.5,0.65961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153679",2019-10-15 17:18:00,0,18,0.069,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.5,0.66591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153680",2019-10-15 17:19:00,0,18,0.069,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.5,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153681",2019-10-15 17:20:00,0,19,0.023,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.5,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153682",2019-10-15 17:21:00,0,19,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.5,0.61362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153683",2019-10-15 17:22:00,0,19,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.4,0.60165,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153684",2019-10-15 17:23:00,0,20,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.4,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153685",2019-10-15 17:24:00,0,19,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.4,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153686",2019-10-15 17:25:00,0,18,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.3,0.53235,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153687",2019-10-15 17:26:00,0,20,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.3,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153688",2019-10-15 17:27:00,0,19,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.2,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153689",2019-10-15 17:28:00,0,19,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.1,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153690",2019-10-15 17:29:00,0,18,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.1,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153691",2019-10-15 17:30:00,0,17,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.1,0.53298,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153692",2019-10-15 17:31:00,0,16,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12.1,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153693",2019-10-15 17:32:00,0,15,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153694",2019-10-15 17:33:00,0,15,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153695",2019-10-15 17:34:00,0,14,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,11.9,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153696",2019-10-15 17:35:00,0,15,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,11.9,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153697",2019-10-15 17:36:00,0,16,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,11.9,0.55125,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153698",2019-10-15 17:37:00,0,16,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,11.9,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153699",2019-10-15 17:38:00,0,18,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,11.9,0.53739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153700",2019-10-15 17:39:00,0,16,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12,0.54369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153701",2019-10-15 17:40:00,0,16,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153702",2019-10-15 17:41:00,0,15,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,12,0.54369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153703",2019-10-15 17:42:00,0,15,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,11.9,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153704",2019-10-15 17:43:00,0,15,0,24,22,22,19,30,27,27,0,0,23.5,22,22.5,22,23,23,23,11.9,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153705",2019-10-15 17:44:00,0,15,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,23,23,11.8,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153706",2019-10-15 17:45:00,0,16,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,23,23,11.8,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153707",2019-10-15 17:46:00,0,15,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,23,23,11.8,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153708",2019-10-15 17:47:00,0,15,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,23,23,11.7,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153709",2019-10-15 17:48:00,0,16,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,23,23,11.7,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153710",2019-10-15 17:49:00,0,14,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.7,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153711",2019-10-15 17:50:00,0,13,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.7,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153712",2019-10-15 17:51:00,0,12,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.6,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153713",2019-10-15 17:52:00,0,12,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.7,0.84231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153714",2019-10-15 17:53:00,0,12,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.7,0.85743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153715",2019-10-15 17:54:00,0,12,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.7,0.8505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153716",2019-10-15 17:55:00,0,11,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.7,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153717",2019-10-15 17:56:00,0,12,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.8,0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153718",2019-10-15 17:57:00,0,12,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.8,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153719",2019-10-15 17:58:00,0,13,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.8,0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153720",2019-10-15 17:59:00,0,13,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153721",2019-10-15 18:00:00,0,12,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153722",2019-10-15 18:01:00,0,12,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,0.58779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153723",2019-10-15 18:02:00,0,12,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153724",2019-10-15 18:03:00,0,12,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153725",2019-10-15 18:04:00,0,11,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153726",2019-10-15 18:05:00,0,11,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153727",2019-10-15 18:06:00,0,12,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,0.58905,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153728",2019-10-15 18:07:00,0,12,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153729",2019-10-15 18:08:00,0,12,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153730",2019-10-15 18:09:00,0,13,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.8,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153731",2019-10-15 18:10:00,0,13,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.8,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153732",2019-10-15 18:11:00,0,15,0.187,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.8,0.57582,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153733",2019-10-15 18:12:00,0,16,1.597,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.8,1.99458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153734",2019-10-15 18:13:00,0,19,1.64,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.8,2.06262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153735",2019-10-15 18:14:00,0,20,1.141,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.8,1.51074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153736",2019-10-15 18:15:00,0,23,1.136,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,1.59831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153737",2019-10-15 18:16:00,0,25,1.134,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,1.47924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153738",2019-10-15 18:17:00,0,25,1.079,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,1.4805,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153739",2019-10-15 18:18:00,0,25,1.113,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,12,1.46223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153740",2019-10-15 18:19:00,0,24,1.117,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,1.4616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153741",2019-10-15 18:20:00,0,24,1.117,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,1.46034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153742",2019-10-15 18:21:00,0,26,1.119,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,1.44711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153743",2019-10-15 18:22:00,0,27,1.088,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,1.39797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153744",2019-10-15 18:23:00,0,26,1.093,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,1.40427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153745",2019-10-15 18:24:00,0,24,1.349,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,1.74888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153746",2019-10-15 18:25:00,0,23,1.439,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,1.81314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153747",2019-10-15 18:26:00,0,20,0.877,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,1.29591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153748",2019-10-15 18:27:00,0,19,0.874,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,1.36584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153749",2019-10-15 18:28:00,0,18,0.872,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,1.35702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153750",2019-10-15 18:29:00,0,16,0.879,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,1.36017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153751",2019-10-15 18:30:00,0,17,0.873,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,1.35954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153752",2019-10-15 18:31:00,0,17,0.872,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,1.36017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153753",2019-10-15 18:32:00,0,15,0.868,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,1.36584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153754",2019-10-15 18:33:00,0,14,0.865,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,1.3608,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153755",2019-10-15 18:34:00,0,13,0.864,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,1.37214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153756",2019-10-15 18:35:00,0,10,0.847,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,1.35828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153757",2019-10-15 18:36:00,0,10,0.842,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,1.4112,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153758",2019-10-15 18:37:00,0,9,0.181,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,0.7308,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153759",2019-10-15 18:38:00,0,9,0.182,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,12,0.7371,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153760",2019-10-15 18:39:00,0,7,0.181,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,0.73584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153761",2019-10-15 18:40:00,0,7,0.179,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,12,0.72387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153762",2019-10-15 18:41:00,0,6,0.181,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,12,0.76041,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153763",2019-10-15 18:42:00,0,7,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,12,1.00233,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153764",2019-10-15 18:43:00,1.42587,8,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,12,1.01745,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153765",2019-10-15 18:44:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.9,0.97587,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153766",2019-10-15 18:45:00,0.739819,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,12,0.85617,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153767",2019-10-15 18:46:00,1.5288,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,12,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153768",2019-10-15 18:47:00,2.9583,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,11.8,0.61929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153769",2019-10-15 18:48:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,12,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153770",2019-10-15 18:49:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,12.1,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153771",2019-10-15 18:50:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,12.2,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153772",2019-10-15 18:51:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,12.2,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153773",2019-10-15 18:52:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,12,0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153774",2019-10-15 18:53:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,12,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153775",2019-10-15 18:54:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,12,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153776",2019-10-15 18:55:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,12,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153777",2019-10-15 18:56:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,23,12,0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153778",2019-10-15 18:57:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,22.5,12.1,0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153779",2019-10-15 18:58:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,22.5,12.1,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153780",2019-10-15 18:59:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,22.5,12.2,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153781",2019-10-15 19:00:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,22.5,12.3,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153782",2019-10-15 19:01:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,22.5,12.1,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153783",2019-10-15 19:02:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,22.5,12.3,0.58968,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153784",2019-10-15 19:03:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,22.5,12.1,0.59598,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153785",2019-10-15 19:04:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,22.5,12,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153786",2019-10-15 19:05:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,22.5,12,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"153787",2019-10-15 19:06:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,22.5,12.1,0.64134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153788",2019-10-15 19:07:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,22.5,12.3,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153789",2019-10-15 19:08:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,22.5,12.2,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153790",2019-10-15 19:09:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,22.5,12.1,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153791",2019-10-15 19:10:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,22.5,12,0.6237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153792",2019-10-15 19:11:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,22.5,12,0.62811,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153793",2019-10-15 19:12:00,0.635895,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,22.5,11.9,0.62496,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153794",2019-10-15 19:13:00,0,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,22.5,11.8,0.62622,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153795",2019-10-15 19:14:00,1.11044,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,22.5,12,0.61929,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153796",2019-10-15 19:15:00,3.1476,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,22.5,12.1,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153797",2019-10-15 19:16:00,4.49749,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,22.5,12,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153798",2019-10-15 19:17:00,4.93471,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,22.5,12.2,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153799",2019-10-15 19:18:00,5.11528,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,22.5,12.1,0.6174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153800",2019-10-15 19:19:00,4.96721,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,22.5,12.3,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153801",2019-10-15 19:20:00,4.43875,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,22.5,12.1,0.62811,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153802",2019-10-15 19:21:00,3.99373,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,22.5,12,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153803",2019-10-15 19:22:00,3.86515,0,0,24,22,22,19,30,27,27,0,0,23.5,22,22,22,23,22.5,22.5,12.2,0.73017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153804",2019-10-15 19:23:00,3.70722,0,3.424,24,22,22,19,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,12.1,4.17627,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153805",2019-10-15 19:24:00,3.56749,0,3.365,24,22,22,19,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.9,4.22037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153806",2019-10-15 19:25:00,3.34714,0,3.322,24,22,22,19,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.9,4.25691,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153807",2019-10-15 19:26:00,3.36552,0,3.315,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.9,4.42827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153808",2019-10-15 19:27:00,3.15086,0,3.314,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,12,4.4289,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153809",2019-10-15 19:28:00,3.15111,0,3.313,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.9,4.46481,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153810",2019-10-15 19:29:00,2.98019,0,3.308,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.8,4.2336,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153811",2019-10-15 19:30:00,2.89389,0,0.055,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.8,0.89145,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153812",2019-10-15 19:31:00,2.8039,0,0.064,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.8,0.91035,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153813",2019-10-15 19:32:00,2.76837,0,0.062,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.8,0.90972,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153814",2019-10-15 19:33:00,2.70817,0,0.064,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.8,0.9009,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153815",2019-10-15 19:34:00,2.60414,0,0.064,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.8,0.99414,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153816",2019-10-15 19:35:00,2.58138,0,0.064,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.8,1.07793,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153817",2019-10-15 19:36:00,2.54932,0,0.064,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.8,1.08864,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153818",2019-10-15 19:37:00,2.53449,0,0.062,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.7,1.3797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153819",2019-10-15 19:38:00,2.46501,0,0.104,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.8,1.48617,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153820",2019-10-15 19:39:00,2.4366,0,0.101,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.7,1.46664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153821",2019-10-15 19:40:00,2.44615,0,0.104,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.7,3.402,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153822",2019-10-15 19:41:00,2.42474,0,0.101,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.7,3.2697,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153823",2019-10-15 19:42:00,2.40181,0,0.101,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.7,3.20607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153824",2019-10-15 19:43:00,2.61979,0,0.062,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.7,1.12329,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153825",2019-10-15 19:44:00,2.62291,0,0.062,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.6,1.15101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153826",2019-10-15 19:45:00,2.39766,0,0.064,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.7,4.36842,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153827",2019-10-15 19:46:00,2.27131,0,0.062,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.6,1.02627,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153828",2019-10-15 19:47:00,2.25649,0,0.062,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.7,4.37094,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153829",2019-10-15 19:48:00,2.24916,0,0.069,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.7,1.06974,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153830",2019-10-15 19:49:00,2.20613,0,0.067,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.8,1.06911,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153831",2019-10-15 19:50:00,2.25891,0,0.069,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.6,1.06974,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153832",2019-10-15 19:51:00,2.47095,0,0.067,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.6,1.06785,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153833",2019-10-15 19:52:00,2.43634,0,0.067,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.6,1.06407,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153834",2019-10-15 19:53:00,2.25342,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.6,1.01178,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153835",2019-10-15 19:54:00,2.46085,0,0.021,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.6,1.01304,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153836",2019-10-15 19:55:00,2.29701,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.6,1.008,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153837",2019-10-15 19:56:00,2.29369,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.6,1.01115,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153838",2019-10-15 19:57:00,2.11652,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.6,1.00674,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153839",2019-10-15 19:58:00,2.10354,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.6,1.00737,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153840",2019-10-15 19:59:00,2.09827,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.6,1.01304,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153841",2019-10-15 20:00:00,1.96671,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.6,1.00233,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153842",2019-10-15 20:01:00,2.06719,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.6,1.00296,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153843",2019-10-15 20:02:00,2.02106,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.6,1.0017,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153844",2019-10-15 20:03:00,2.05292,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.6,1.01241,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153845",2019-10-15 20:04:00,1.97096,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.6,1.00674,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153846",2019-10-15 20:05:00,2.04036,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.5,1.00107,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153847",2019-10-15 20:06:00,2.06558,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.5,1.00107,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153848",2019-10-15 20:07:00,2.0774,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.6,1.00107,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153849",2019-10-15 20:08:00,2.0855,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.5,0.9954,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153850",2019-10-15 20:09:00,2.10479,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.5,1.00107,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153851",2019-10-15 20:10:00,2.04017,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.5,0.9954,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153852",2019-10-15 20:11:00,2.05102,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.5,1.00611,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153853",2019-10-15 20:12:00,2.16569,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.6,1.06281,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153854",2019-10-15 20:13:00,2.20207,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.5,1.00107,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153855",2019-10-15 20:14:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"153856",2019-10-15 20:15:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"153857",2019-10-15 20:16:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"153858",2019-10-15 20:17:00,2.1569,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.5,1.00044,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153859",2019-10-15 20:18:00,1.86728,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.5,1.01367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153860",2019-10-15 20:19:00,1.84154,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.5,1.01367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153861",2019-10-15 20:20:00,1.73257,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.7,1.00107,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153862",2019-10-15 20:21:00,1.99333,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.6,1.00926,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153863",2019-10-15 20:22:00,1.98465,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.6,1.00107,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153864",2019-10-15 20:23:00,1.99312,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.7,1.01871,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153865",2019-10-15 20:24:00,1.75382,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.6,1.02501,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153866",2019-10-15 20:25:00,1.97805,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.6,1.00107,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153867",2019-10-15 20:26:00,1.99049,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.7,1.00674,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153868",2019-10-15 20:27:00,1.67106,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.6,1.00107,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153869",2019-10-15 20:28:00,1.95586,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.5,1.00737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153870",2019-10-15 20:29:00,1.93408,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.5,1.01808,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153871",2019-10-15 20:30:00,1.96597,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.4,1.03887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153872",2019-10-15 20:31:00,1.68399,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.4,1.12707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153873",2019-10-15 20:32:00,1.83703,0,0.025,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.5,1.04517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153874",2019-10-15 20:33:00,1.83223,0,2.376,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.3,3.4965,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153875",2019-10-15 20:34:00,1.83362,0,2.358,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.2,3.48201,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153876",2019-10-15 20:35:00,1.84486,0,2.333,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.3,3.57147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153877",2019-10-15 20:36:00,1.81247,0,2.249,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.3,3.41964,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153878",2019-10-15 20:37:00,2.06221,0,2.533,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.4,5.85774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153879",2019-10-15 20:38:00,2.02581,0,2.361,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.3,5.64291,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153880",2019-10-15 20:39:00,1.85575,0,0.099,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.3,1.47483,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153881",2019-10-15 20:40:00,1.8687,0,2.59,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.3,4.03767,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153882",2019-10-15 20:41:00,1.87403,0,0.1,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.3,1.51263,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153883",2019-10-15 20:42:00,2.22738,0,2.593,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.3,3.83418,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153884",2019-10-15 20:43:00,1.8772,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.3,1.20834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153885",2019-10-15 20:44:00,1.957,0,0.551,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.2,1.20078,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153886",2019-10-15 20:45:00,1.88205,0,2.116,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.1,3.26781,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153887",2019-10-15 20:46:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,11.1,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"153888",2019-10-15 20:47:00,1.57277,0,2.078,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.2,3.21867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153889",2019-10-15 20:48:00,1.89175,0,4.634,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.2,5.80671,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153890",2019-10-15 20:49:00,1.71378,0,4.363,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.2,5.53329,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153891",2019-10-15 20:50:00,1.88683,0,3.19,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.2,5.59755,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"153892",2019-10-15 20:51:00,2.00462,0,2.166,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.2,3.2823,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"153893",2019-10-15 20:52:00,1.85319,0,4.889,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.2,6.08265,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"153894",2019-10-15 20:53:00,2.08051,0,4.94,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.1,6.03918,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"153895",2019-10-15 20:54:00,1.76585,0,4.935,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.2,6.02091,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"153896",2019-10-15 20:55:00,1.80904,0,0.07,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.2,1.06155,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"153897",2019-10-15 20:56:00,1.84299,0,2.12,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.2,3.15504,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"153898",2019-10-15 20:57:00,1.62611,0,4.838,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.1,5.96232,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"153899",2019-10-15 20:58:00,1.55172,0,4.937,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.1,6.02784,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"153900",2019-10-15 20:59:00,1.30952,0,2.175,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.1,3.19662,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"153901",2019-10-15 21:00:00,1.25415,0,2.181,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.2,3.32451,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"153902",2019-10-15 21:01:00,1.26632,0,2.182,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.3,3.22497,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"153903",2019-10-15 21:02:00,1.19649,0,2.156,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.2,3.20922,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"153904",2019-10-15 21:03:00,1.15836,0,0.157,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.2,1.1025,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"153905",2019-10-15 21:04:00,0.878165,0,0.134,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.2,1.07604,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"153906",2019-10-15 21:05:00,1.01252,0,0.173,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.2,1.11447,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"153907",2019-10-15 21:06:00,1.10669,0,0.106,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.4,1.06344,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"153908",2019-10-15 21:07:00,1.09008,0,0.088,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.2,1.0458,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"153909",2019-10-15 21:08:00,1.12997,0,0.088,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.3,1.08864,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"153910",2019-10-15 21:09:00,1.21568,0,0.065,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.2,1.10754,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,1,1
"153911",2019-10-15 21:10:00,1.07456,0,0.106,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.2,1.1151,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153912",2019-10-15 21:11:00,1.04655,0,0.106,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11,1.11069,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153913",2019-10-15 21:12:00,0.976887,0,0.088,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.2,1.10439,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153914",2019-10-15 21:13:00,1.23675,0,0.088,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.2,1.11069,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153915",2019-10-15 21:14:00,1.29337,0,0.106,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.2,1.13337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153916",2019-10-15 21:15:00,1.24292,0,0.106,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.2,1.12203,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153917",2019-10-15 21:16:00,1.60934,0,0.058,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.2,1.08234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153918",2019-10-15 21:17:00,1.7034,0,0.088,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.1,1.10061,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153919",2019-10-15 21:18:00,1.89977,0,0.088,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.1,1.10187,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153920",2019-10-15 21:19:00,2.01276,0,0.106,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,10.9,1.1025,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153921",2019-10-15 21:20:00,1.84901,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.1,1.09431,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153922",2019-10-15 21:21:00,2.06704,0,0.06,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.1,1.0584,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153923",2019-10-15 21:22:00,2.02494,0,0.09,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.1,1.08297,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153924",2019-10-15 21:23:00,2.03348,0,0.088,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.2,1.08927,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153925",2019-10-15 21:24:00,1.96276,0,0.106,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11.1,1.11447,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153926",2019-10-15 21:25:00,2.10764,0,0.106,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11,1.10817,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153927",2019-10-15 21:26:00,1.71373,0,0.058,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11,1.0647,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153928",2019-10-15 21:27:00,1.48125,0,0.09,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11,1.0962,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153929",2019-10-15 21:28:00,1.76313,0,0.09,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11,1.57563,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153930",2019-10-15 21:29:00,1.03735,0,0.109,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,10.9,1.62036,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153931",2019-10-15 21:30:00,2.23365,0,0.106,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,10.9,1.638,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153932",2019-10-15 21:31:00,1.68761,0,0.058,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,10.9,1.61217,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153933",2019-10-15 21:32:00,2.24418,0,0.104,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,10.8,1.65753,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153934",2019-10-15 21:33:00,2.46603,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11,1.61658,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153935",2019-10-15 21:34:00,2.72214,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11,1.7136,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153936",2019-10-15 21:35:00,2.81106,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,11,1.58697,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153937",2019-10-15 21:36:00,2.92897,0,0.099,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,10.9,1.65627,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153938",2019-10-15 21:37:00,2.99325,0,0.067,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,10.8,1.62477,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
