"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"153939",2019-10-15 21:38:00,3.32602,0,0.088,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,10.9,1.64997,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153940",2019-10-15 21:39:00,3.21091,0,0.104,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,10.8,1.6695,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153941",2019-10-15 21:40:00,2.83576,0,0.037,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,10.8,1.64493,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153942",2019-10-15 21:41:00,2.97497,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,10.8,1.63233,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153943",2019-10-15 21:42:00,3.05418,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,10.8,1.74384,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153944",2019-10-15 21:43:00,3.22525,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,10.8,1.76274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153945",2019-10-15 21:44:00,3.35285,0,0.104,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,10.8,1.97379,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153946",2019-10-15 21:45:00,3.91597,0,0.06,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,10.8,1.94418,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153947",2019-10-15 21:46:00,3.80454,0,0.09,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,10.7,1.86921,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153948",2019-10-15 21:47:00,4.01273,0,0.106,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,10.7,1.82637,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153949",2019-10-15 21:48:00,4.28551,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,10.6,1.74006,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153950",2019-10-15 21:49:00,4.11344,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,10.7,1.70289,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"153951",2019-10-15 21:50:00,4.12741,0,2.118,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,22.5,10.8,3.78504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"153952",2019-10-15 21:51:00,4.19829,0,2.107,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,10.7,3.76614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"153953",2019-10-15 21:52:00,4.45697,0,2.074,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,10.7,3.73086,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"153954",2019-10-15 21:53:00,4.28632,0,2.092,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,10.6,3.74787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"153955",2019-10-15 21:54:00,4.17337,0,2.088,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,10.6,3.75921,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"153956",2019-10-15 21:55:00,3.77892,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,10.6,1.63233,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"153957",2019-10-15 21:56:00,3.49111,0,2.12,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,10.6,3.87702,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"153958",2019-10-15 21:57:00,3.43707,0,2.09,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,10.5,3.83733,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"153959",2019-10-15 21:58:00,3.29016,0,2.113,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,10.6,3.58911,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"153960",2019-10-15 21:59:00,3.35107,0,2.086,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,10.6,3.56454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"153961",2019-10-15 22:00:00,3.07249,0,2.1,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,10.5,3.42594,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"153962",2019-10-15 22:01:00,3.02409,0,2.109,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,10.6,3.43602,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"153963",2019-10-15 22:02:00,3.02156,0,2.09,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,10.6,3.43224,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"153964",2019-10-15 22:03:00,3.00753,0,0.092,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,10.6,1.35891,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"153965",2019-10-15 22:04:00,3.00686,0,0.037,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,10.6,1.32174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"153966",2019-10-15 22:05:00,3.15063,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,10.5,1.32867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"153967",2019-10-15 22:06:00,2.97293,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,10.5,1.31544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"153968",2019-10-15 22:07:00,2.89903,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,10.6,1.30851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"153969",2019-10-15 22:08:00,1.44221,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,10.5,0.67851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"153970",2019-10-15 22:09:00,1.81461,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,10.6,0.7182,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153971",2019-10-15 22:10:00,1.62219,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,10.6,0.69867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153972",2019-10-15 22:11:00,1.65163,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,10.6,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153973",2019-10-15 22:12:00,1.38787,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,10.5,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153974",2019-10-15 22:13:00,1.46651,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,10.6,0.63567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153975",2019-10-15 22:14:00,1.37251,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,10.6,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153976",2019-10-15 22:15:00,1.46612,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,10.5,0.61614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153977",2019-10-15 22:16:00,1.33423,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,10.5,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153978",2019-10-15 22:17:00,1.7114,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,10.4,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153979",2019-10-15 22:18:00,1.68056,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,22.5,22.5,23,10.5,0.5922,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"153980",2019-10-15 22:19:00,2.01406,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,10.5,0.69804,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153981",2019-10-15 22:20:00,1.81716,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,10.4,0.57834,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153982",2019-10-15 22:21:00,1.83403,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,10.3,0.76104,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153983",2019-10-15 22:22:00,2.0532,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,10.3,0.756,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153984",2019-10-15 22:23:00,1.89669,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,10.4,0.75222,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153985",2019-10-15 22:24:00,1.81499,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,10.3,0.7497,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153986",2019-10-15 22:25:00,1.81391,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,10.3,0.75474,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153987",2019-10-15 22:26:00,1.75665,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,10.3,0.75474,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153988",2019-10-15 22:27:00,1.38927,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,10.3,0.76797,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153989",2019-10-15 22:28:00,1.20709,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,10.4,0.76797,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153990",2019-10-15 22:29:00,1.13115,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,10.4,0.75537,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153991",2019-10-15 22:30:00,1.03967,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,10.4,0.75537,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153992",2019-10-15 22:31:00,0.991229,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,10.4,0.74907,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153993",2019-10-15 22:32:00,1.04355,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,10.2,0.78687,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153994",2019-10-15 22:33:00,1.03676,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,10.2,0.82971,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153995",2019-10-15 22:34:00,0.923821,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,10.2,0.79317,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153996",2019-10-15 22:35:00,0.864266,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,10.2,0.98847,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153997",2019-10-15 22:36:00,0.847026,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,10.2,0.99288,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153998",2019-10-15 22:37:00,0.638301,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,10.3,0.99477,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"153999",2019-10-15 22:38:00,0.848723,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,10.1,0.97335,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154000",2019-10-15 22:39:00,0.811147,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,10.1,1.0017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154001",2019-10-15 22:40:00,0.781593,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,10,0.99477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154002",2019-10-15 22:41:00,0.913194,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,10,1.00044,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154003",2019-10-15 22:42:00,0.63681,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,10.1,0.9954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154004",2019-10-15 22:43:00,1.26465,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,10.1,1.008,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154005",2019-10-15 22:44:00,1.09068,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,1.00674,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154006",2019-10-15 22:45:00,1.16401,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.99603,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154007",2019-10-15 22:46:00,1.19271,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,1.0836,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154008",2019-10-15 22:47:00,1.66149,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,2.39967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154009",2019-10-15 22:48:00,1.87683,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.98469,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154010",2019-10-15 22:49:00,1.87314,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,10.1,0.84231,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154011",2019-10-15 22:50:00,1.92312,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,10.1,0.77931,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154012",2019-10-15 22:51:00,1.99408,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,10.3,2.35998,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154013",2019-10-15 22:52:00,1.9927,0,0,24,22,22,20,30,27,27,0,6.516875,23.5,22.5,22,22,22.5,22.5,23,10.2,1.08675,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154014",2019-10-15 22:53:00,1.65782,0,0,24,22,22,20,30,27,27,0,6.7835,23.5,22.5,22,22,23,23,23,10.1,3.28104,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154015",2019-10-15 22:54:00,1.90998,0,0,24,22,22,20,30,27,27,0,6.821,23.5,22.5,22,22,23,23,23,10,1.20897,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154016",2019-10-15 22:55:00,1.86188,0,0,24,22,22,20,30,27,27,0,6.81147540983607,23.5,22.5,22,22,23,23,23,9.9,1.10376,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154017",2019-10-15 22:56:00,1.60037,0,0,24,22,22,20,30,27,27,0,1.41766666666667,23.5,22.5,22,22,23,23,23,10.2,0.90027,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154018",2019-10-15 22:57:00,1.33455,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,2.85138,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154019",2019-10-15 22:58:00,1.26402,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,2.8665,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154020",2019-10-15 22:59:00,1.37157,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.81774,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154021",2019-10-15 23:00:00,0.966359,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.80262,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154022",2019-10-15 23:01:00,1.04422,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.8127,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154023",2019-10-15 23:02:00,1.01609,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.8127,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154024",2019-10-15 23:03:00,0.988058,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.85491,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154025",2019-10-15 23:04:00,0.945913,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.8064,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154026",2019-10-15 23:05:00,0.888208,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.8001,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154027",2019-10-15 23:06:00,0.842781,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.91854,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154028",2019-10-15 23:07:00,1.07944,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.91224,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154029",2019-10-15 23:08:00,0.866245,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.92484,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154030",2019-10-15 23:09:00,0.863418,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.96327,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154031",2019-10-15 23:10:00,0.853547,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.93177,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154032",2019-10-15 23:11:00,0.852094,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.9324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154033",2019-10-15 23:12:00,0.891883,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.85554,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154034",2019-10-15 23:13:00,1.09645,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.84357,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154035",2019-10-15 23:14:00,1.18529,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.84357,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154036",2019-10-15 23:15:00,1.16961,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.84861,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154037",2019-10-15 23:16:00,1.47418,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.84924,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154038",2019-10-15 23:17:00,1.69972,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.85176,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154039",2019-10-15 23:18:00,1.78438,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.84735,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154040",2019-10-15 23:19:00,1.90515,0,0,24,22,22,20,30,27,27,6.55636363636364,0,23.5,22.5,22,22,23,23,23,10.1,0.83097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154041",2019-10-15 23:20:00,1.80199,0,0,24,22,22,20,30,27,27,1.68163934426229,0,23.5,22.5,22,22,23,23,23,10.1,0.85869,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154042",2019-10-15 23:21:00,1.93984,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.9513,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154043",2019-10-15 23:22:00,1.94668,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.84294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154044",2019-10-15 23:23:00,1.71204,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.83034,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154045",2019-10-15 23:24:00,1.80685,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.86247,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154046",2019-10-15 23:25:00,1.84721,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154047",2019-10-15 23:26:00,1.58454,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.84735,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154048",2019-10-15 23:27:00,1.28275,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.82467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154049",2019-10-15 23:28:00,1.18239,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.80073,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154050",2019-10-15 23:29:00,1.12957,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.80766,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154051",2019-10-15 23:30:00,1.05253,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.8253,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154052",2019-10-15 23:31:00,1.00959,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.80514,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154053",2019-10-15 23:32:00,0.958069,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.80073,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154054",2019-10-15 23:33:00,0.874173,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.79947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154055",2019-10-15 23:34:00,0.963506,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.80514,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154056",2019-10-15 23:35:00,0.84976,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.81396,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154057",2019-10-15 23:36:00,0.835246,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.80514,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154058",2019-10-15 23:37:00,0.857417,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.9,0.80577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154059",2019-10-15 23:38:00,0.79039,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.9,0.68607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154060",2019-10-15 23:39:00,0.84538,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.71064,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154061",2019-10-15 23:40:00,1.0058,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.70497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154062",2019-10-15 23:41:00,0.900974,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.9,0.70434,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154063",2019-10-15 23:42:00,0.942597,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.9,0.69867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154064",2019-10-15 23:43:00,1.13635,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.8,0.72954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154065",2019-10-15 23:44:00,1.05975,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.7,0.72702,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154066",2019-10-15 23:45:00,1.22741,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.6,0.72954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154067",2019-10-15 23:46:00,1.50101,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.7,0.73521,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154068",2019-10-15 23:47:00,1.52471,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.7,0.72576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154069",2019-10-15 23:48:00,1.7702,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.7,0.72387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154070",2019-10-15 23:49:00,1.87236,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.7,0.59157,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154071",2019-10-15 23:50:00,2.08488,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.7,0.59724,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154072",2019-10-15 23:51:00,1.90475,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.7,0.5922,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154073",2019-10-15 23:52:00,1.86207,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.7,0.59094,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154074",2019-10-15 23:53:00,1.80137,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.7,0.59031,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154075",2019-10-15 23:54:00,1.57825,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.7,0.58527,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154076",2019-10-15 23:55:00,1.76304,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.8,0.58338,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154077",2019-10-15 23:56:00,1.64633,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.9,0.58527,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154078",2019-10-15 23:57:00,1.38784,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.9,0.59094,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154079",2019-10-15 23:58:00,1.23852,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.9,0.58086,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154080",2019-10-15 23:59:00,1.10301,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.9,0.59094,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154081",2019-10-16 00:00:00,1.01984,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.9,0.5859,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154082",2019-10-16 00:01:00,1.07865,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.5859,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154083",2019-10-16 00:02:00,0.954277,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.59031,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154084",2019-10-16 00:03:00,0.919898,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.9,0.59346,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154085",2019-10-16 00:04:00,0.881851,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.9,0.58464,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154086",2019-10-16 00:05:00,0.809946,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.58527,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154087",2019-10-16 00:06:00,0.805179,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.55881,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154088",2019-10-16 00:07:00,0.923835,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.55692,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154089",2019-10-16 00:08:00,0.730563,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.84231,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154090",2019-10-16 00:09:00,0.768193,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.9,0.88074,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154091",2019-10-16 00:10:00,0.782634,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.87885,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154092",2019-10-16 00:11:00,0.790026,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.77994,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154093",2019-10-16 00:12:00,0.881842,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.9,0.72324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154094",2019-10-16 00:13:00,1.15127,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.57897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154095",2019-10-16 00:14:00,1.12192,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.59598,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154096",2019-10-16 00:15:00,1.44531,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.5985,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154097",2019-10-16 00:16:00,1.33114,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154098",2019-10-16 00:17:00,1.67685,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.59724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154099",2019-10-16 00:18:00,1.82263,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.5733,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154100",2019-10-16 00:19:00,1.59652,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.58464,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154101",2019-10-16 00:20:00,1.91887,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.59094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154102",2019-10-16 00:21:00,1.93467,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.58338,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154103",2019-10-16 00:22:00,1.92548,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.58968,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154104",2019-10-16 00:23:00,1.84462,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.60417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154105",2019-10-16 00:24:00,1.96461,0,0,24,22,22,20,30,27,27,6.424,0,23.5,22.5,22,22,23,23,23,10.1,0.59535,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154106",2019-10-16 00:25:00,1.75511,0,0,24,22,22,20,30,27,27,7.09704918032787,0,23.5,22.5,22,22,23,23,23,10.1,0.7308,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154107",2019-10-16 00:26:00,1.48918,0,0,24,22,22,20,30,27,27,7.2015,0,23.5,22.5,22,22,23,23,23,10,0.72954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154108",2019-10-16 00:27:00,1.32626,0,0,24,22,22,20,30,27,27,7.15916666666667,0,23.5,22.5,22,22,23,23,23,10.1,0.72387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154109",2019-10-16 00:28:00,0.939654,0,0,24,22,22,20,30,27,27,7.16639344262295,0,23.5,22.5,22,22,23,23,23,10,0.71694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154110",2019-10-16 00:29:00,1.1241,0,0,24,22,22,20,30,27,27,7.15866666666667,0,23.5,22.5,22,22,23,23,23,10,0.72891,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154111",2019-10-16 00:30:00,1.07825,0,0,24,22,22,20,30,27,27,7.14383333333333,0,23.5,22.5,22,22,23,23,23,10.1,0.72324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154112",2019-10-16 00:31:00,1.01653,0,0,24,22,22,20,30,27,27,7.15409836065574,0,23.5,22.5,22,22,23,23,23,10,0.72954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154113",2019-10-16 00:32:00,0.967242,0,0,24,22,22,20,30,27,27,0.19,0,23.5,22.5,22,22,23,23,23,10.1,0.6048,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154114",2019-10-16 00:33:00,0.945166,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.5859,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154115",2019-10-16 00:34:00,0.925156,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.57897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154116",2019-10-16 00:35:00,0.927453,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.57897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154117",2019-10-16 00:36:00,0.889116,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.5733,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154118",2019-10-16 00:37:00,0.884642,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.57897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154119",2019-10-16 00:38:00,0.826567,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.60354,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1,1
"154120",2019-10-16 00:39:00,0.841383,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.60291,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154121",2019-10-16 00:40:00,0.838061,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.60039,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154122",2019-10-16 00:41:00,0.754405,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,0.6174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154123",2019-10-16 00:42:00,0.964209,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,0.59724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154124",2019-10-16 00:43:00,0.969897,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,0.59157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154125",2019-10-16 00:44:00,0.982608,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.5985,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154126",2019-10-16 00:45:00,1.32068,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.5859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154127",2019-10-16 00:46:00,1.55484,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.59661,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154128",2019-10-16 00:47:00,1.74485,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.59094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154129",2019-10-16 00:48:00,1.89112,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154130",2019-10-16 00:49:00,1.89883,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154131",2019-10-16 00:50:00,1.94917,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,0.57393,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154132",2019-10-16 00:51:00,1.79765,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,0.57708,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154133",2019-10-16 00:52:00,1.97639,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,0.58401,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154134",2019-10-16 00:53:00,1.93238,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,0.57393,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154135",2019-10-16 00:54:00,1.85183,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.3,0.57708,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154136",2019-10-16 00:55:00,1.7597,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.3,0.5481,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154137",2019-10-16 00:56:00,1.4458,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,0.55377,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154138",2019-10-16 00:57:00,1.24268,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,0.55377,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154139",2019-10-16 00:58:00,1.15278,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.3,0.56511,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154140",2019-10-16 00:59:00,1.07245,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,0.55377,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154141",2019-10-16 01:00:00,1.01717,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,0.5481,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154142",2019-10-16 01:01:00,0.981012,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,0.55062,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154143",2019-10-16 01:02:00,1.03955,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.55314,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154144",2019-10-16 01:03:00,0.875559,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,0.55377,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154145",2019-10-16 01:04:00,0.862892,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,0.55377,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154146",2019-10-16 01:05:00,0.816354,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.55377,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154147",2019-10-16 01:06:00,0.850692,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.5481,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154148",2019-10-16 01:07:00,0.855838,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.9,0.5481,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154149",2019-10-16 01:08:00,0.855664,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.9,0.5922,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154150",2019-10-16 01:09:00,0.796541,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.9,0.60291,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154151",2019-10-16 01:10:00,0.760242,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.9,0.5922,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154152",2019-10-16 01:11:00,0.773267,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.9,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154153",2019-10-16 01:12:00,1.12241,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.9,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154154",2019-10-16 01:13:00,1.06645,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.8,0.59724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154155",2019-10-16 01:14:00,1.07318,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.9,0.59157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154156",2019-10-16 01:15:00,1.62876,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.9,0.59724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154157",2019-10-16 01:16:00,1.75016,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.9,1.05525,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154158",2019-10-16 01:17:00,1.72631,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.9,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154159",2019-10-16 01:18:00,1.82747,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.62496,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154160",2019-10-16 01:19:00,1.87224,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154161",2019-10-16 01:20:00,1.93977,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154162",2019-10-16 01:21:00,1.95849,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154163",2019-10-16 01:22:00,2.08513,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154164",2019-10-16 01:23:00,2.21276,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10,0.63504,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154165",2019-10-16 01:24:00,1.61885,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.8379,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154166",2019-10-16 01:25:00,1.88182,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.8883,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154167",2019-10-16 01:26:00,1.87424,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.86058,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154168",2019-10-16 01:27:00,1.90334,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.7434,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154169",2019-10-16 01:28:00,1.70027,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.52101,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154170",2019-10-16 01:29:00,1.80095,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,0.51912,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154171",2019-10-16 01:30:00,1.43986,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.50967,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154172",2019-10-16 01:31:00,1.29017,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.51597,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154173",2019-10-16 01:32:00,1.10104,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.52164,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154174",2019-10-16 01:33:00,0.988938,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.67977,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154175",2019-10-16 01:34:00,0.925274,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.62307,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154176",2019-10-16 01:35:00,0.918373,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,0.5103,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154177",2019-10-16 01:36:00,1.05618,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,0.65835,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154178",2019-10-16 01:37:00,0.844495,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,0.5355,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154179",2019-10-16 01:38:00,0.783038,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,0.5229,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154180",2019-10-16 01:39:00,0.820164,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,0.52857,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154181",2019-10-16 01:40:00,0.796206,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154182",2019-10-16 01:41:00,0.793901,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,0.52857,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154183",2019-10-16 01:42:00,0.837079,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,0.52983,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154184",2019-10-16 01:43:00,0.582241,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154185",2019-10-16 01:44:00,0.771529,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154186",2019-10-16 01:45:00,0.761919,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.3,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154187",2019-10-16 01:46:00,0.944641,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154188",2019-10-16 01:47:00,1.10627,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.3,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154189",2019-10-16 01:48:00,0.933974,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154190",2019-10-16 01:49:00,0.708869,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.3,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154191",2019-10-16 01:50:00,1.4279,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154192",2019-10-16 01:51:00,1.53362,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.2,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154193",2019-10-16 01:52:00,1.86501,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,10.1,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154194",2019-10-16 01:53:00,1.83074,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.8,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154195",2019-10-16 01:54:00,1.85779,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.8,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154196",2019-10-16 01:55:00,1.88425,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23,23,23,9.8,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154197",2019-10-16 01:56:00,1.87123,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.9,0.51849,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154198",2019-10-16 01:57:00,1.88835,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.8,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154199",2019-10-16 01:58:00,1.89313,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.7,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154200",2019-10-16 01:59:00,1.922,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.7,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154201",2019-10-16 02:00:00,1.86162,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.7,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154202",2019-10-16 02:01:00,1.90436,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.6,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154203",2019-10-16 02:02:00,1.93089,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.5,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154204",2019-10-16 02:03:00,2.08147,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.5,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154205",2019-10-16 02:04:00,1.82767,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.5,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154206",2019-10-16 02:05:00,1.77799,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.5,0.76734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154207",2019-10-16 02:06:00,1.75047,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.6,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154208",2019-10-16 02:07:00,1.65223,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.7,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154209",2019-10-16 02:08:00,1.68578,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.7,0.54243,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154210",2019-10-16 02:09:00,1.91163,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.7,0.51786,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154211",2019-10-16 02:10:00,1.90097,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.7,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154212",2019-10-16 02:11:00,1.66748,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.7,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154213",2019-10-16 02:12:00,1.66881,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.8,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154214",2019-10-16 02:13:00,1.63932,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.8,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154215",2019-10-16 02:14:00,1.64154,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.8,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154216",2019-10-16 02:15:00,1.53465,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.8,0.52416,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154217",2019-10-16 02:16:00,1.62369,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.9,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154218",2019-10-16 02:17:00,1.22582,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.9,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154219",2019-10-16 02:18:00,1.51266,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.9,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154220",2019-10-16 02:19:00,1.63888,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.9,0.51345,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154221",2019-10-16 02:20:00,1.54695,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.9,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154222",2019-10-16 02:21:00,1.55022,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10,0.50022,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154223",2019-10-16 02:22:00,1.57074,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10,0.49266,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154224",2019-10-16 02:23:00,1.55418,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.1,0.49896,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154225",2019-10-16 02:24:00,1.58503,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10,0.49581,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154226",2019-10-16 02:25:00,1.5476,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10,0.50841,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154227",2019-10-16 02:26:00,1.56728,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154228",2019-10-16 02:27:00,1.58839,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154229",2019-10-16 02:28:00,1.55558,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.9,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154230",2019-10-16 02:29:00,1.55383,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154231",2019-10-16 02:30:00,1.54605,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10,0.50841,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154232",2019-10-16 02:31:00,1.53889,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.9,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154233",2019-10-16 02:32:00,1.54991,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.9,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154234",2019-10-16 02:33:00,1.50303,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10,0.49896,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154235",2019-10-16 02:34:00,1.53279,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.9,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154236",2019-10-16 02:35:00,1.55027,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.9,0.50904,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154237",2019-10-16 02:36:00,1.65086,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,9.9,0.50022,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154238",2019-10-16 02:37:00,1.86773,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154239",2019-10-16 02:38:00,1.40298,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10,0.81144,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154240",2019-10-16 02:39:00,1.54433,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10,0.84861,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154241",2019-10-16 02:40:00,1.49411,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.1,0.84987,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154242",2019-10-16 02:41:00,1.32042,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.1,0.72954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154243",2019-10-16 02:42:00,1.53655,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.1,0.66843,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154244",2019-10-16 02:43:00,1.61865,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.1,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154245",2019-10-16 02:44:00,1.53836,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.1,0.53172,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154246",2019-10-16 02:45:00,1.52271,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.1,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154247",2019-10-16 02:46:00,1.63998,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.1,0.52416,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154248",2019-10-16 02:47:00,1.56249,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.1,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154249",2019-10-16 02:48:00,1.55259,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154250",2019-10-16 02:49:00,1.5538,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.1,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154251",2019-10-16 02:50:00,1.29722,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10,0.53613,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154252",2019-10-16 02:51:00,1.55623,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.1,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154253",2019-10-16 02:52:00,1.51865,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154254",2019-10-16 02:53:00,1.56261,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10,0.54558,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154255",2019-10-16 02:54:00,1.54208,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.1,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154256",2019-10-16 02:55:00,1.55745,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.1,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154257",2019-10-16 02:56:00,1.48071,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.2,0.54621,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154258",2019-10-16 02:57:00,1.71124,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.1,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154259",2019-10-16 02:58:00,1.573,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.2,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154260",2019-10-16 02:59:00,1.56604,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.2,0.52038,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154261",2019-10-16 03:00:00,1.56532,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.2,0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
