"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"154262",2019-10-16 03:01:00,1.54683,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.1,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154263",2019-10-16 03:02:00,1.55427,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.1,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154264",2019-10-16 03:03:00,1.5321,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.2,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154265",2019-10-16 03:04:00,1.89971,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.2,0.50841,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154266",2019-10-16 03:05:00,1.55986,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.2,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154267",2019-10-16 03:06:00,1.54983,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.1,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154268",2019-10-16 03:07:00,1.56836,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.2,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154269",2019-10-16 03:08:00,1.56968,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.1,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154270",2019-10-16 03:09:00,1.50557,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.2,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154271",2019-10-16 03:10:00,1.55617,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.2,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154272",2019-10-16 03:11:00,1.6093,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.3,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154273",2019-10-16 03:12:00,1.48472,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.1,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154274",2019-10-16 03:13:00,1.62063,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.2,0.53046,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154275",2019-10-16 03:14:00,1.54095,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,10.1,0.53865,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154276",2019-10-16 03:15:00,1.60505,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10.1,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154277",2019-10-16 03:16:00,1.53323,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10.1,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154278",2019-10-16 03:17:00,1.56441,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10.1,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154279",2019-10-16 03:18:00,1.54263,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10.1,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154280",2019-10-16 03:19:00,1.54808,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154281",2019-10-16 03:20:00,2.11573,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10.1,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154282",2019-10-16 03:21:00,1.53582,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10.1,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154283",2019-10-16 03:22:00,1.53841,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10.1,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154284",2019-10-16 03:23:00,1.5152,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154285",2019-10-16 03:24:00,1.20148,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10.2,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154286",2019-10-16 03:25:00,1.5147,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154287",2019-10-16 03:26:00,1.53567,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10.1,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154288",2019-10-16 03:27:00,1.52149,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10.2,0.52542,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154289",2019-10-16 03:28:00,1.52462,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10.1,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154290",2019-10-16 03:29:00,1.49262,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10.1,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154291",2019-10-16 03:30:00,1.43753,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154292",2019-10-16 03:31:00,1.55658,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10,0.51849,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154293",2019-10-16 03:32:00,1.49823,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154294",2019-10-16 03:33:00,1.50209,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154295",2019-10-16 03:34:00,1.48934,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10,0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154296",2019-10-16 03:35:00,1.50801,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154297",2019-10-16 03:36:00,1.50664,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154298",2019-10-16 03:37:00,1.51342,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154299",2019-10-16 03:38:00,1.92512,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10.1,0.52542,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154300",2019-10-16 03:39:00,1.46403,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154301",2019-10-16 03:40:00,1.49527,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10.1,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154302",2019-10-16 03:41:00,1.50107,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154303",2019-10-16 03:42:00,1.56751,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10,0.52731,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154304",2019-10-16 03:43:00,1.42117,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10,0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154305",2019-10-16 03:44:00,1.30439,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10,0.78687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154306",2019-10-16 03:45:00,1.41027,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.9,0.81333,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154307",2019-10-16 03:46:00,1.43566,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10,0.81207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154308",2019-10-16 03:47:00,1.26993,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10,0.74151,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154309",2019-10-16 03:48:00,1.4351,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154310",2019-10-16 03:49:00,1.41473,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.9,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154311",2019-10-16 03:50:00,1.55111,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10.1,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154312",2019-10-16 03:51:00,1.77456,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.9,0.49896,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154313",2019-10-16 03:52:00,1.49863,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,10,0.4914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154314",2019-10-16 03:53:00,1.49817,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.9,0.4914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154315",2019-10-16 03:54:00,1.46104,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.9,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154316",2019-10-16 03:55:00,1.52045,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.9,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154317",2019-10-16 03:56:00,1.49519,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.9,0.50148,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154318",2019-10-16 03:57:00,1.4401,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.9,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154319",2019-10-16 03:58:00,1.33544,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.8,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154320",2019-10-16 03:59:00,1.47843,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.7,0.49266,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154321",2019-10-16 04:00:00,1.5042,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.8,0.49077,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154322",2019-10-16 04:01:00,1.46072,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.8,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154323",2019-10-16 04:02:00,1.4345,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.8,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154324",2019-10-16 04:03:00,1.48542,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.9,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154325",2019-10-16 04:04:00,1.18458,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.9,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154326",2019-10-16 04:05:00,1.15716,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.9,0.4977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154327",2019-10-16 04:06:00,1.07479,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.8,0.4914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154328",2019-10-16 04:07:00,1.47751,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.8,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154329",2019-10-16 04:08:00,1.45954,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.8,0.49266,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154330",2019-10-16 04:09:00,1.46518,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.9,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154331",2019-10-16 04:10:00,1.52387,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.9,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154332",2019-10-16 04:11:00,1.42573,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.9,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154333",2019-10-16 04:12:00,1.54527,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.9,0.4914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154334",2019-10-16 04:13:00,1.51933,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.8,0.4914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154335",2019-10-16 04:14:00,1.55245,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.9,0.48447,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,1,1
"154336",2019-10-16 04:15:00,1.51816,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.9,0.4851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154337",2019-10-16 04:16:00,1.54796,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.8,0.50652,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154338",2019-10-16 04:17:00,1.51839,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.7,0.50904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154339",2019-10-16 04:18:00,1.32637,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.7,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154340",2019-10-16 04:19:00,1.5318,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.7,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154341",2019-10-16 04:20:00,1.45169,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.7,1.95867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154342",2019-10-16 04:21:00,1.45761,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.7,1.95804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154343",2019-10-16 04:22:00,1.44439,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.7,0.52038,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154344",2019-10-16 04:23:00,1.23125,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.8,0.53172,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154345",2019-10-16 04:24:00,1.10598,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.7,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154346",2019-10-16 04:25:00,0.99173,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.8,0.504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154347",2019-10-16 04:26:00,0.97266,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.8,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154348",2019-10-16 04:27:00,0.940125,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.8,0.504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154349",2019-10-16 04:28:00,0.883344,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.8,0.54558,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154350",2019-10-16 04:29:00,0.860103,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.7,0.50904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154351",2019-10-16 04:30:00,0.808175,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.7,0.52101,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154352",2019-10-16 04:31:00,0.66292,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.7,0.504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154353",2019-10-16 04:32:00,0.725077,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.6,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154354",2019-10-16 04:33:00,0.790184,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.7,0.504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154355",2019-10-16 04:34:00,0.85972,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.5,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1
"154356",2019-10-16 04:35:00,0.773659,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.6,0.50463,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154357",2019-10-16 04:36:00,0.811009,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.4,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154358",2019-10-16 04:37:00,0.772243,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.5,0.4977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154359",2019-10-16 04:38:00,1.4439,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.4,0.50337,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154360",2019-10-16 04:39:00,0.938897,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.4,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154361",2019-10-16 04:40:00,0.89095,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.4,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154362",2019-10-16 04:41:00,1.13656,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.4,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154363",2019-10-16 04:42:00,1.31478,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.4,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154364",2019-10-16 04:43:00,1.50153,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.4,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154365",2019-10-16 04:44:00,1.73796,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.3,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154366",2019-10-16 04:45:00,1.57473,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.3,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154367",2019-10-16 04:46:00,1.77766,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.4,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154368",2019-10-16 04:47:00,1.70264,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.4,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154369",2019-10-16 04:48:00,1.76879,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.5,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154370",2019-10-16 04:49:00,1.78838,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.5,0.5229,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154371",2019-10-16 04:50:00,1.81379,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.5,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154372",2019-10-16 04:51:00,1.75601,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.5,0.51471,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154373",2019-10-16 04:52:00,1.80497,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.5,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154374",2019-10-16 04:53:00,1.91651,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.5,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154375",2019-10-16 04:54:00,1.79307,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.5,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154376",2019-10-16 04:55:00,1.7349,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.5,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154377",2019-10-16 04:56:00,1.54504,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.5,0.52101,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154378",2019-10-16 04:57:00,1.6266,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.5,0.50967,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154379",2019-10-16 04:58:00,1.62311,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.5,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154380",2019-10-16 04:59:00,1.53372,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.6,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154381",2019-10-16 05:00:00,1.53853,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.5,1.23984,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154382",2019-10-16 05:01:00,1.42022,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.5,1.14597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154383",2019-10-16 05:02:00,1.55326,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.6,1.05273,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154384",2019-10-16 05:03:00,1.55274,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.6,0.91539,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154385",2019-10-16 05:04:00,1.52864,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.5,0.72072,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154386",2019-10-16 05:05:00,1.6651,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.4,0.70497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154387",2019-10-16 05:06:00,1.52259,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.3,0.69237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154388",2019-10-16 05:07:00,1.54566,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.3,0.68607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154389",2019-10-16 05:08:00,1.51595,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.3,0.68292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154390",2019-10-16 05:09:00,1.52488,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.4,0.69111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154391",2019-10-16 05:10:00,1.51771,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.5,0.6741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154392",2019-10-16 05:11:00,1.28673,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,9.5,0.67977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154393",2019-10-16 05:12:00,1.95108,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.67851,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154394",2019-10-16 05:13:00,1.35145,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.6678,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154395",2019-10-16 05:14:00,1.46059,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.4,0.6678,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154396",2019-10-16 05:15:00,1.4042,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.69678,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154397",2019-10-16 05:16:00,1.51909,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.6,0.67347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154398",2019-10-16 05:17:00,1.43412,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.6,0.67662,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154399",2019-10-16 05:18:00,1.5754,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.6,0.6678,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154400",2019-10-16 05:19:00,1.45693,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.6,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154401",2019-10-16 05:20:00,1.46483,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.67347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154402",2019-10-16 05:21:00,1.37147,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154403",2019-10-16 05:22:00,1.46934,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.65331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154404",2019-10-16 05:23:00,1.41585,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154405",2019-10-16 05:24:00,1.44478,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154406",2019-10-16 05:25:00,1.50849,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.6,0.64827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154407",2019-10-16 05:26:00,1.50845,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.6426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154408",2019-10-16 05:27:00,1.49078,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.6426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154409",2019-10-16 05:28:00,1.52479,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.65142,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154410",2019-10-16 05:29:00,1.47859,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.64638,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154411",2019-10-16 05:30:00,1.48183,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.6,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154412",2019-10-16 05:31:00,1.62533,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154413",2019-10-16 05:32:00,1.44545,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.4,0.64512,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154414",2019-10-16 05:33:00,1.46133,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154415",2019-10-16 05:34:00,1.47694,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154416",2019-10-16 05:35:00,1.52357,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.64701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154417",2019-10-16 05:36:00,1.68394,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.4,0.63945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154418",2019-10-16 05:37:00,1.49913,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154419",2019-10-16 05:38:00,2.04129,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154420",2019-10-16 05:39:00,1.42595,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154421",2019-10-16 05:40:00,1.52993,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.4,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154422",2019-10-16 05:41:00,1.47439,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.4,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154423",2019-10-16 05:42:00,1.49286,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.6426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154424",2019-10-16 05:43:00,1.61238,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.63567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154425",2019-10-16 05:44:00,1.49951,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.4,0.63567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154426",2019-10-16 05:45:00,1.4517,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.4,0.64701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154427",2019-10-16 05:46:00,1.46367,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.3,0.63,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154428",2019-10-16 05:47:00,1.49016,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.3,0.6363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154429",2019-10-16 05:48:00,1.44472,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.63756,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154430",2019-10-16 05:49:00,1.48055,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.3,0.63,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154431",2019-10-16 05:50:00,1.51756,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.3,0.63,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154432",2019-10-16 05:51:00,1.42154,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.2,0.63567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154433",2019-10-16 05:52:00,1.44619,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.4,0.63693,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154434",2019-10-16 05:53:00,1.7135,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.3,0.63,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154435",2019-10-16 05:54:00,1.72824,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.3,0.63567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154436",2019-10-16 05:55:00,1.62995,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.63567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154437",2019-10-16 05:56:00,1.53254,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154438",2019-10-16 05:57:00,1.50948,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154439",2019-10-16 05:58:00,1.62841,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154440",2019-10-16 05:59:00,1.47361,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154441",2019-10-16 06:00:00,1.46158,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.65961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154442",2019-10-16 06:01:00,1.39752,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154443",2019-10-16 06:02:00,1.3552,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154444",2019-10-16 06:03:00,1.38068,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.4,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154445",2019-10-16 06:04:00,1.35586,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.4,0.66591,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154446",2019-10-16 06:05:00,1.39261,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.4,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154447",2019-10-16 06:06:00,1.43927,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.3,0.65961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154448",2019-10-16 06:07:00,1.40559,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.2,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154449",2019-10-16 06:08:00,1.38433,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.3,0.64953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154450",2019-10-16 06:09:00,1.35922,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.2,0.65142,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154451",2019-10-16 06:10:00,1.4503,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154452",2019-10-16 06:11:00,1.44567,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.9,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154453",2019-10-16 06:12:00,1.3737,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154454",2019-10-16 06:13:00,1.51144,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.1,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154455",2019-10-16 06:14:00,1.54682,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.1,0.65457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154456",2019-10-16 06:15:00,1.54627,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.2,0.62433,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154457",2019-10-16 06:16:00,1.54664,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.3,0.65961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154458",2019-10-16 06:17:00,1.58342,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.3,0.89334,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154459",2019-10-16 06:18:00,1.46337,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.4,0.9324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154460",2019-10-16 06:19:00,2.03481,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.4,0.9072,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154461",2019-10-16 06:20:00,1.52405,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.3,0.83034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154462",2019-10-16 06:21:00,1.52349,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.4,0.65016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154463",2019-10-16 06:22:00,1.51513,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154464",2019-10-16 06:23:00,1.48774,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154465",2019-10-16 06:24:00,1.52416,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.4,0.64827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154466",2019-10-16 06:25:00,1.50501,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154467",2019-10-16 06:26:00,1.57826,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.65268,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154468",2019-10-16 06:27:00,1.72466,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.4,0.63819,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154469",2019-10-16 06:28:00,1.4174,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.4,0.65331,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154470",2019-10-16 06:29:00,1.44781,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.4,0.64827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154471",2019-10-16 06:30:00,1.43025,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154472",2019-10-16 06:31:00,1.47546,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.4,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154473",2019-10-16 06:32:00,1.26934,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.4,0.63756,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154474",2019-10-16 06:33:00,1.49487,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154475",2019-10-16 06:34:00,1.49038,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154476",2019-10-16 06:35:00,1.48374,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.6,0.66024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154477",2019-10-16 06:36:00,1.49514,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.6,0.65205,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154478",2019-10-16 06:37:00,1.45528,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154479",2019-10-16 06:38:00,1.57239,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.4,0.6363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154480",2019-10-16 06:39:00,1.74818,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.3,0.64953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154481",2019-10-16 06:40:00,1.46589,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.2,0.66087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154482",2019-10-16 06:41:00,1.48158,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.2,0.6678,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154483",2019-10-16 06:42:00,1.45754,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.1,0.6426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154484",2019-10-16 06:43:00,1.48743,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.1,0.65205,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154485",2019-10-16 06:44:00,1.46689,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9,0.64827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154486",2019-10-16 06:45:00,1.41639,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.1,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154487",2019-10-16 06:46:00,1.86843,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.1,0.64953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154488",2019-10-16 06:47:00,1.41427,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.1,0.65961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154489",2019-10-16 06:48:00,1.21037,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9,0.64827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154490",2019-10-16 06:49:00,1.49436,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.1,0.65142,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154491",2019-10-16 06:50:00,1.07887,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.2,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154492",2019-10-16 06:51:00,1.46073,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.1,0.65394,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154493",2019-10-16 06:52:00,1.69712,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9,0.64575,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154494",2019-10-16 06:53:00,1.39803,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9,0.65205,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154495",2019-10-16 06:54:00,1.4803,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.9,0.65709,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154496",2019-10-16 06:55:00,1.44156,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.8,0.65961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154497",2019-10-16 06:56:00,1.43444,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.9,0.6426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154498",2019-10-16 06:57:00,1.57177,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.6,0.65961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154499",2019-10-16 06:58:00,1.45483,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.9,0.64197,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154500",2019-10-16 06:59:00,1.63164,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.7,0.6426,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154501",2019-10-16 07:00:00,1.4156,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.6,0.64512,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154502",2019-10-16 07:01:00,1.38891,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.7,0.61992,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154503",2019-10-16 07:02:00,1.46513,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.8,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154504",2019-10-16 07:03:00,1.35161,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.7,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154505",2019-10-16 07:04:00,1.36869,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.7,0.62496,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154506",2019-10-16 07:05:00,1.36194,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.6,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154507",2019-10-16 07:06:00,1.19999,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.7,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154508",2019-10-16 07:07:00,1.37904,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.6,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154509",2019-10-16 07:08:00,1.39765,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.6,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154510",2019-10-16 07:09:00,1.39559,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.6,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154511",2019-10-16 07:10:00,1.46263,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.6,0.62181,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154512",2019-10-16 07:11:00,1.43754,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.5,0.6237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154513",2019-10-16 07:12:00,1.46988,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.5,0.62811,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154514",2019-10-16 07:13:00,1.55001,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.5,0.62811,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154515",2019-10-16 07:14:00,1.47112,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.7,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154516",2019-10-16 07:15:00,1.48211,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.7,0.62055,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154517",2019-10-16 07:16:00,1.47327,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.8,0.61866,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154518",2019-10-16 07:17:00,1.48368,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.9,0.6174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154519",2019-10-16 07:18:00,1.47458,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.5,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154520",2019-10-16 07:19:00,1.07153,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.5,0.61992,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154521",2019-10-16 07:20:00,1.44783,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.6,0.83034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154522",2019-10-16 07:21:00,1.45914,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.6,0.88956,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154523",2019-10-16 07:22:00,1.24086,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.6,0.86751,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154524",2019-10-16 07:23:00,1.47061,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.6,0.7749,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154525",2019-10-16 07:24:00,1.19608,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.6,0.7308,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154526",2019-10-16 07:25:00,1.50589,0,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.6,0.6111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154527",2019-10-16 07:26:00,1.6896,9,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.7,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154528",2019-10-16 07:27:00,1.45199,10,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.5,0.61803,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154529",2019-10-16 07:28:00,1.38844,8,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.6,0.61929,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154530",2019-10-16 07:29:00,1.11075,7,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.6,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154531",2019-10-16 07:30:00,1.43463,7,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.6,0.61992,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154532",2019-10-16 07:31:00,1.45241,7,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.4,0.63252,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154533",2019-10-16 07:32:00,1.4104,8,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.3,0.61929,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154534",2019-10-16 07:33:00,1.26222,9,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.3,0.5985,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154535",2019-10-16 07:34:00,1.41099,10,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.4,0.61047,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154536",2019-10-16 07:35:00,1.41451,10,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.3,0.62811,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154537",2019-10-16 07:36:00,1.4431,11,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.4,0.62244,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154538",2019-10-16 07:37:00,1.44388,11,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.4,0.61488,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154539",2019-10-16 07:38:00,1.45628,12,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.4,0.62118,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154540",2019-10-16 07:39:00,1.34809,12,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.4,0.62811,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154541",2019-10-16 07:40:00,1.54516,12,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.2,0.59913,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154542",2019-10-16 07:41:00,1.48804,12,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.2,0.62433,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154543",2019-10-16 07:42:00,1.50578,13,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.1,0.63252,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154544",2019-10-16 07:43:00,1.47449,15,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,7.9,0.64827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154545",2019-10-16 07:44:00,1.39096,15,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,7.9,0.65961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154546",2019-10-16 07:45:00,1.49327,15,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8,0.64827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154547",2019-10-16 07:46:00,1.27691,16,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.1,0.64575,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154548",2019-10-16 07:47:00,1.55885,16,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.1,0.64134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154549",2019-10-16 07:48:00,1.74195,16,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.1,0.63441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154550",2019-10-16 07:49:00,1.47302,16,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.1,0.64134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154551",2019-10-16 07:50:00,1.50738,17,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.2,0.64071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154552",2019-10-16 07:51:00,1.19571,17,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.3,0.61803,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154553",2019-10-16 07:52:00,1.47068,18,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.1,0.6174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154554",2019-10-16 07:53:00,1.48373,19,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.2,0.74025,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154555",2019-10-16 07:54:00,1.47588,20,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.2,0.60669,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154556",2019-10-16 07:55:00,1.4573,19,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.1,0.62181,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154557",2019-10-16 07:56:00,1.48328,23,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.1,0.6867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154558",2019-10-16 07:57:00,1.44588,27,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8,0.75411,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154559",2019-10-16 07:58:00,1.45113,30,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8,0.6111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154560",2019-10-16 07:59:00,1.76633,32,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8,0.5796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154561",2019-10-16 08:00:00,1.70231,33,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.1,0.59157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154562",2019-10-16 08:01:00,1.45139,36,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.2,0.7623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154563",2019-10-16 08:02:00,1.4586,37,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.4,0.72324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154564",2019-10-16 08:03:00,1.48067,38,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.6,0.60354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154565",2019-10-16 08:04:00,1.45246,40,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.9,0.57267,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154566",2019-10-16 08:05:00,1.49532,42,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.1,0.57897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154567",2019-10-16 08:06:00,1.58875,45,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.3,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154568",2019-10-16 08:07:00,1.36648,46,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.4,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154569",2019-10-16 08:08:00,1.53419,47,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.6,0.56511,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154570",2019-10-16 08:09:00,1.26,48,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.6,0.56007,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154571",2019-10-16 08:10:00,1.48742,51,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.6,2.06514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154572",2019-10-16 08:11:00,1.49576,52,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.6,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154573",2019-10-16 08:12:00,1.48108,53,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.6,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154574",2019-10-16 08:13:00,1.38639,57,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.7,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154575",2019-10-16 08:14:00,1.46256,59,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.7,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154576",2019-10-16 08:15:00,1.45596,61,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.7,0.504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154577",2019-10-16 08:16:00,1.45125,62,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.7,0.5985,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154578",2019-10-16 08:17:00,1.42821,64,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.8,0.58023,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154579",2019-10-16 08:18:00,1.41907,66,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.8,0.59157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154580",2019-10-16 08:19:00,1.23193,69,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.9,0.5796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154581",2019-10-16 08:20:00,1.31817,72,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10,0.5985,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154582",2019-10-16 08:21:00,1.4595,74,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10,0.44667,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154583",2019-10-16 08:22:00,1.46042,76,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.8,0.45297,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154584",2019-10-16 08:23:00,1.44512,78,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.4284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
