"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"154585",2019-10-16 08:24:00,1.47671,80,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.2,0.59787,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154586",2019-10-16 08:25:00,1.49779,82,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.9,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154587",2019-10-16 08:26:00,1.54627,86,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.7,0.95193,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154588",2019-10-16 08:27:00,2.97133,88,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,8.8,0.98532,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154589",2019-10-16 08:28:00,1.91418,91,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.1,0.87444,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154590",2019-10-16 08:29:00,2.2162,93,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.4,1.12644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154591",2019-10-16 08:30:00,2.91218,96,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.6,1.26567,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154592",2019-10-16 08:31:00,3.38631,99,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.7,1.2411,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154593",2019-10-16 08:32:00,3.4761,102,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.8,1.07226,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154594",2019-10-16 08:33:00,3.8008,104,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.8,0.97524,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154595",2019-10-16 08:34:00,3.67563,107,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.6,0.8253,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154596",2019-10-16 08:35:00,3.5848,110,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.6,0.80514,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154597",2019-10-16 08:36:00,3.57795,112,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.6,0.78687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154598",2019-10-16 08:37:00,3.65419,116,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.6,0.78057,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154599",2019-10-16 08:38:00,3.72199,118,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.77427,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154600",2019-10-16 08:39:00,3.71954,122,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.90657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154601",2019-10-16 08:40:00,3.36863,126,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.89334,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154602",2019-10-16 08:41:00,3.77611,128,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.6,0.75537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154603",2019-10-16 08:42:00,3.78786,130,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.6,0.75474,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154604",2019-10-16 08:43:00,3.7324,134,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.6,0.7371,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154605",2019-10-16 08:44:00,3.71353,137,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.6,0.72387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154606",2019-10-16 08:45:00,3.70066,139,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.6,0.72954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154607",2019-10-16 08:46:00,3.46781,142,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.6,0.7245,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154608",2019-10-16 08:47:00,3.8288,145,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.73017,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154609",2019-10-16 08:48:00,3.61551,148,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.5,0.73647,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154610",2019-10-16 08:49:00,3.63192,151,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.6,0.71127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154611",2019-10-16 08:50:00,3.58377,157,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.8,0.69993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154612",2019-10-16 08:51:00,3.33922,160,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.8,0.68607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154613",2019-10-16 08:52:00,3.59817,162,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.9,0.65394,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154614",2019-10-16 08:53:00,3.76537,167,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.8,0.64323,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154615",2019-10-16 08:54:00,3.73921,170,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.9,0.67221,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154616",2019-10-16 08:55:00,4.1776,174,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,9.9,0.69867,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154617",2019-10-16 08:56:00,3.87623,176,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.1,0.61992,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154618",2019-10-16 08:57:00,3.85382,180,0,24,22,22,20,30,27,27,0,0,23.5,22,22,21.5,23.5,23,23,10.1,0.63063,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154619",2019-10-16 08:58:00,4.14401,183,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,10.2,0.59094,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154620",2019-10-16 08:59:00,3.87293,186,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,10.2,0.59031,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154621",2019-10-16 09:00:00,3.46351,190,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,10.3,0.5733,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154622",2019-10-16 09:01:00,3.28483,192,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,10.4,0.57771,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154623",2019-10-16 09:02:00,3.29572,193,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,10.4,0.57204,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154624",2019-10-16 09:03:00,3.54372,197,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,10.4,0.56511,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154625",2019-10-16 09:04:00,3.029,201,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,10.6,0.54747,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154626",2019-10-16 09:05:00,2.9996,205,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,10.8,0.52164,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154627",2019-10-16 09:06:00,3.0799,208,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,10.9,0.51471,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154628",2019-10-16 09:07:00,3.08149,212,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,10.9,0.50841,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154629",2019-10-16 09:08:00,2.99943,215,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,10.9,0.4977,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154630",2019-10-16 09:09:00,3.00226,220,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11,0.49644,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154631",2019-10-16 09:10:00,2.99407,223,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.1,0.49014,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154632",2019-10-16 09:11:00,2.92937,228,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.1,0.46557,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154633",2019-10-16 09:12:00,2.97388,232,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.1,0.48321,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154634",2019-10-16 09:13:00,3.15968,238,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.1,0.41958,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154635",2019-10-16 09:14:00,2.85943,242,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.1,0.43344,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154636",2019-10-16 09:15:00,2.51689,248,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.1,0.38367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154637",2019-10-16 09:16:00,2.91232,255,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.1,0.37611,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154638",2019-10-16 09:17:00,3.34914,261,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11,0.64701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154639",2019-10-16 09:18:00,3.57827,266,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.1,0.62559,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154640",2019-10-16 09:19:00,3.62502,270,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.1,0.60354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154641",2019-10-16 09:20:00,3.76877,273,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.2,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154642",2019-10-16 09:21:00,3.7537,276,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.2,0.30492,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154643",2019-10-16 09:22:00,3.45455,283,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.2,0.28161,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154644",2019-10-16 09:23:00,3.85738,291,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.3,0.28224,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154645",2019-10-16 09:24:00,3.88414,305,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.3,0.23877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154646",2019-10-16 09:25:00,3.86315,318,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.3,0.15939,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154647",2019-10-16 09:26:00,4.10293,334,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.3,0.0945,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154648",2019-10-16 09:27:00,4.11638,348,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.3,0.05103,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154649",2019-10-16 09:28:00,3.65231,362,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.4,-0.00756001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154650",2019-10-16 09:29:00,3.2293,370,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.4,-0.04536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154651",2019-10-16 09:30:00,3.14593,379,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.4,-0.08127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154652",2019-10-16 09:31:00,3.1168,385,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.6,-0.09576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154653",2019-10-16 09:32:00,3.07675,356,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.8,-0.09513,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154654",2019-10-16 09:33:00,1.92366,353,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.8,-0.61236,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154655",2019-10-16 09:34:00,1.74058,239,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.8,-0.22176,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154656",2019-10-16 09:35:00,1.68746,206,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.8,1.29654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154657",2019-10-16 09:36:00,1.32633,167,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.7,0.20097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154658",2019-10-16 09:37:00,0.660206,164,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.6,-0.03843,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154659",2019-10-16 09:38:00,0.909463,118,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.4,0.57708,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154660",2019-10-16 09:39:00,0.757592,91,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.3,0.35028,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154661",2019-10-16 09:40:00,0.715779,347,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.2,-0.15813,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154662",2019-10-16 09:41:00,0.404298,339,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.9,-0.5544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154663",2019-10-16 09:42:00,0.70922,314,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.1,-0.43659,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154664",2019-10-16 09:43:00,0.663017,301,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.2,-0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154665",2019-10-16 09:44:00,0.650786,298,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.6,-0.29736,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154666",2019-10-16 09:45:00,0.631043,303,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.1,-0.32445,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154667",2019-10-16 09:46:00,1.01772,347,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,11.3,-0.47943,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154668",2019-10-16 09:47:00,0.888663,351,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.1,-0.4788,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154669",2019-10-16 09:48:00,0.841081,353,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.9,-0.48573,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154670",2019-10-16 09:49:00,1.17828,355,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.8,-0.48636,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154671",2019-10-16 09:50:00,1.51376,360,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,13,-0.4599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154672",2019-10-16 09:51:00,1.46046,364,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.7,-0.51156,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154673",2019-10-16 09:52:00,1.54674,367,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.2,-0.55062,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154674",2019-10-16 09:53:00,1.5664,370,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.8,-0.55566,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154675",2019-10-16 09:54:00,1.99325,373,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,13.2,-0.56826,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154676",2019-10-16 09:55:00,1.69137,376,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,13.6,-0.54873,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154677",2019-10-16 09:56:00,1.68252,381,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,13,-0.51156,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154678",2019-10-16 09:57:00,1.57275,384,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,13.7,-0.5229,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154679",2019-10-16 09:58:00,1.64898,388,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,14.4,-0.66843,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154680",2019-10-16 09:59:00,1.3241,390,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,14.2,-0.70497,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154681",2019-10-16 10:00:00,1.105,395,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,13.5,-0.8694,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154682",2019-10-16 10:01:00,1.16409,399,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.9,-1.00863,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154683",2019-10-16 10:02:00,0.940175,400,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,13.2,-0.61803,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154684",2019-10-16 10:03:00,0.898906,403,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,13.2,-0.7371,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154685",2019-10-16 10:04:00,0.882721,406,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,14.4,-0.88326,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154686",2019-10-16 10:05:00,0.802724,410,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,14.8,-1.00863,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154687",2019-10-16 10:06:00,0.799653,413,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,15,-1.07415,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154688",2019-10-16 10:07:00,0.772698,416,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,14.1,-1.23543,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154689",2019-10-16 10:08:00,0.81367,420,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,14.2,-1.2537,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154690",2019-10-16 10:09:00,0.737786,424,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,14,-1.24488,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154691",2019-10-16 10:10:00,0.727781,427,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,14.1,-1.23228,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154692",2019-10-16 10:11:00,0.715081,431,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,15.2,-1.20771,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154693",2019-10-16 10:12:00,0.689813,435,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,14.6,-1.22661,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154694",2019-10-16 10:13:00,0.6946,438,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,15.1,-1.23669,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154695",2019-10-16 10:14:00,0.412075,441,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,15.4,-1.29339,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154696",2019-10-16 10:15:00,0.798988,445,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,15.5,-1.31796,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154697",2019-10-16 10:16:00,0.974508,449,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,15.3,-1.34946,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154698",2019-10-16 10:17:00,0.792485,450,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,14.7,-1.36773,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154699",2019-10-16 10:18:00,1.01662,455,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,14.1,-1.38159,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154700",2019-10-16 10:19:00,1.72803,457,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,13.3,-1.41309,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154701",2019-10-16 10:20:00,1.47205,460,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,13.1,-1.43766,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154702",2019-10-16 10:21:00,1.87326,465,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.8,-1.48239,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154703",2019-10-16 10:22:00,1.59464,466,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,13.3,-1.50003,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154704",2019-10-16 10:23:00,1.65409,470,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.7,-1.51956,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154705",2019-10-16 10:24:00,1.7444,474,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,12.7,-1.56429,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154706",2019-10-16 10:25:00,1.75464,477,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,14.1,-1.57563,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154707",2019-10-16 10:26:00,1.69426,482,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,15.6,-1.58319,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154708",2019-10-16 10:27:00,1.596,485,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,15.1,-1.61406,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154709",2019-10-16 10:28:00,1.52851,489,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,14.5,-1.6002,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154710",2019-10-16 10:29:00,1.30695,492,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,13.8,-1.65249,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154711",2019-10-16 10:30:00,1.13785,496,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,13.2,-1.64619,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154712",2019-10-16 10:31:00,0.990682,498,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,13.2,-1.66446,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154713",2019-10-16 10:32:00,0.894444,503,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,13.4,-1.6821,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154714",2019-10-16 10:33:00,0.89074,506,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,13.4,-1.70919,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154715",2019-10-16 10:34:00,0.634967,509,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,13,-1.72431,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154716",2019-10-16 10:35:00,0.702526,513,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,13.2,-1.7451,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154717",2019-10-16 10:36:00,0.761878,515,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,13.3,-1.74636,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154718",2019-10-16 10:37:00,0.693328,520,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,14.2,-1.77156,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154719",2019-10-16 10:38:00,0.702542,524,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,15.1,-1.8144,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154720",2019-10-16 10:39:00,0.598043,527,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,15.1,-1.82196,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154721",2019-10-16 10:40:00,0.657295,530,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,15.2,-1.82826,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154722",2019-10-16 10:41:00,0.663685,533,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,14.2,-1.51893,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154723",2019-10-16 10:42:00,0.755371,535,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,13.4,-1.4679,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154724",2019-10-16 10:43:00,0.704242,539,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,13.2,-1.46916,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154725",2019-10-16 10:44:00,0.488488,544,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23,13.2,-1.64493,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154726",2019-10-16 10:45:00,0.739146,544,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,13.9,-1.85346,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154727",2019-10-16 10:46:00,0.901468,549,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,15,-1.8774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154728",2019-10-16 10:47:00,0.727793,551,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,14.9,-1.90323,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154729",2019-10-16 10:48:00,0.939979,555,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,14.1,-1.91016,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154730",2019-10-16 10:49:00,1.20482,559,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,14.2,-1.93473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154731",2019-10-16 10:50:00,1.39958,561,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,14,-1.95867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154732",2019-10-16 10:51:00,1.52096,565,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,13.9,-1.97946,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,1,1
"154733",2019-10-16 10:52:00,1.64912,566,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,14.4,-1.97946,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154734",2019-10-16 10:53:00,1.6399,570,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,14.8,-1.99458,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154735",2019-10-16 10:54:00,1.70731,573,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,15.3,-2.01348,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154736",2019-10-16 10:55:00,1.91974,578,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,14.8,-2.02293,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154737",2019-10-16 10:56:00,1.64482,578,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,15.2,-2.03553,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154738",2019-10-16 10:57:00,1.62957,584,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,15.9,-2.03616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154739",2019-10-16 10:58:00,1.56173,586,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,16.1,-2.01222,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154740",2019-10-16 10:59:00,1.24671,589,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,15.9,-2.06703,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154741",2019-10-16 11:00:00,1.04886,593,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,15.8,-2.07963,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154742",2019-10-16 11:01:00,0.56361,596,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,15.5,-2.07963,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154743",2019-10-16 11:02:00,0.728244,598,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,16.9,-2.079,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154744",2019-10-16 11:03:00,0.888529,600,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,17,-2.09223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154745",2019-10-16 11:04:00,0.853206,605,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,17.2,-2.09349,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154746",2019-10-16 11:05:00,0.774756,608,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,17.6,-2.09916,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154747",2019-10-16 11:06:00,0.693267,610,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,16.8,-2.09223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154748",2019-10-16 11:07:00,0.715255,613,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,15.6,-2.12373,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154749",2019-10-16 11:08:00,0.838909,616,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,16.1,-2.13129,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154750",2019-10-16 11:09:00,0.710739,620,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,16.5,-2.14893,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154751",2019-10-16 11:10:00,0.704405,621,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,16.2,-2.14956,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"154752",2019-10-16 11:11:00,0.700128,625,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,17.1,-2.14326,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,0
"154753",2019-10-16 11:12:00,0.726314,627,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,17,-2.15523,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154754",2019-10-16 11:13:00,0.722153,631,0,24,22,22,20,30,27,27,0,0,24,22,22,22,23.5,23,23.5,17.6,-1.9467,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154755",2019-10-16 11:14:00,0.92588,634,0,24,22,22,20,30,27,27,0,0,24,22,22,22,23.5,23,23.5,17.7,-2.1861,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154756",2019-10-16 11:15:00,0.889378,637,0,24,22,22,20,30,27,27,0,0,24,22,22,22,23.5,23,23.5,16.8,-1.86102,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154757",2019-10-16 11:16:00,0.95045,641,0,24,22,22,20,30,27,27,0,0,24,22,22,22,23.5,23,23.5,15.6,-1.89063,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154758",2019-10-16 11:17:00,0.750712,644,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,15.8,-1.91709,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154759",2019-10-16 11:18:00,0.944212,647,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,16.7,-2.0475,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154760",2019-10-16 11:19:00,1.23606,649,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,17.8,-2.17791,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154761",2019-10-16 11:20:00,1.43505,654,0,24,22,22,20,30,27,27,0,0,23.5,22,22,22,23.5,23,23.5,19.3,-2.24343,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154762",2019-10-16 11:21:00,1.29717,656,0,24,22,22,20,30,27,27,0,0,23.5,22,22.5,22,23.5,23,23.5,19.8,-2.26863,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154763",2019-10-16 11:22:00,1.77383,659,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,16.7,-2.27871,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154764",2019-10-16 11:23:00,1.61352,660,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,16.4,-2.28879,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154765",2019-10-16 11:24:00,1.61852,661,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,17.1,-2.28816,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154766",2019-10-16 11:25:00,1.72744,664,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,17,-2.32029,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154767",2019-10-16 11:26:00,1.70569,667,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,16.9,-2.30643,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154768",2019-10-16 11:27:00,1.68655,670,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,16.1,-2.31903,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154769",2019-10-16 11:28:00,1.49551,673,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,14.8,-2.26989,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154770",2019-10-16 11:29:00,1.19,674,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,15.6,-2.35746,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154771",2019-10-16 11:30:00,1.36179,677,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,15.9,-2.36439,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154772",2019-10-16 11:31:00,1.1272,680,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,17.1,-2.37006,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154773",2019-10-16 11:32:00,0.94444,684,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,17.4,-2.39463,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154774",2019-10-16 11:33:00,0.711389,685,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23,23.5,17.3,-2.4192,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154775",2019-10-16 11:34:00,0.845963,692,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,17.8,-2.43243,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154776",2019-10-16 11:35:00,0.910677,694,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,16.8,-2.44566,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154777",2019-10-16 11:36:00,0.745373,698,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,16.2,-2.45763,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154778",2019-10-16 11:37:00,0.574774,701,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,16.8,-2.48283,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154779",2019-10-16 11:38:00,0.65335,703,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,17.2,-2.50236,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154780",2019-10-16 11:39:00,0.718636,706,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,16,-2.5137,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154781",2019-10-16 11:40:00,0.728234,707,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,16.9,-2.51811,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154782",2019-10-16 11:41:00,0.705794,711,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,16.5,-2.49669,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154783",2019-10-16 11:42:00,0.684464,716,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,17.6,-2.50929,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154784",2019-10-16 11:43:00,0.661165,717,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,17.8,-2.45889,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154785",2019-10-16 11:44:00,0.653386,721,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,15.6,-2.22579,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154786",2019-10-16 11:45:00,1.07934,723,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,15.2,-2.23209,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154787",2019-10-16 11:46:00,0.865391,727,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,14.3,-2.28753,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154788",2019-10-16 11:47:00,0.778476,730,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,14.9,-2.37573,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154789",2019-10-16 11:48:00,1.07108,733,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,15.6,-2.42361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154790",2019-10-16 11:49:00,1.62835,731,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,15.3,-2.60316,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154791",2019-10-16 11:50:00,1.45486,734,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,15.5,-2.60946,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154792",2019-10-16 11:51:00,1.50817,735,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,16.1,-2.63466,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154793",2019-10-16 11:52:00,1.6118,738,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,15.9,-2.61513,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154794",2019-10-16 11:53:00,1.59093,743,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,16.6,-2.65293,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154795",2019-10-16 11:54:00,1.643,736,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,15.2,-2.64096,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154796",2019-10-16 11:55:00,1.60884,733,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,15.5,-2.62143,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154797",2019-10-16 11:56:00,1.33771,675,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,15.7,-2.08026,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154798",2019-10-16 11:57:00,1.54696,671,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,15.6,-2.41227,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154799",2019-10-16 11:58:00,1.51431,683,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,14.8,-2.37006,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154800",2019-10-16 11:59:00,1.26346,684,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,15.5,-2.37069,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154801",2019-10-16 12:00:00,1.07234,680,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,16.4,-2.4255,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154802",2019-10-16 12:01:00,0.932228,718,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,15.7,-2.55906,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154803",2019-10-16 12:02:00,0.978665,744,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,17.1,-2.646,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154804",2019-10-16 12:03:00,0.827654,749,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,17.9,-2.64663,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154805",2019-10-16 12:04:00,0.628374,746,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,16.8,-2.62143,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154806",2019-10-16 12:05:00,0.706574,745,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,16.4,-2.62143,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154807",2019-10-16 12:06:00,0.661265,740,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,16,-2.64222,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154808",2019-10-16 12:07:00,0.609244,752,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,15.6,-2.59812,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154809",2019-10-16 12:08:00,0.661193,758,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,15.4,-2.67246,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154810",2019-10-16 12:09:00,0.503802,760,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,15.5,-2.67435,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154811",2019-10-16 12:10:00,0.650566,762,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,15.7,-2.67813,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"154812",2019-10-16 12:11:00,0.710762,763,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,16.4,-2.30013,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154813",2019-10-16 12:12:00,0.425335,764,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,17.1,-2.33793,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154814",2019-10-16 12:13:00,0.622213,765,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,15.4,-2.36376,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154815",2019-10-16 12:14:00,0.614429,766,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,14.6,-2.47653,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154816",2019-10-16 12:15:00,1.00202,767,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,23.5,23.5,23.5,15.4,-2.65671,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154817",2019-10-16 12:16:00,0.820513,771,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,15.7,-2.59623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154818",2019-10-16 12:17:00,0.796521,770,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,16.1,-2.69262,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154819",2019-10-16 12:18:00,1.06546,771,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,14.9,-2.69136,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154820",2019-10-16 12:19:00,1.27125,772,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,16.2,-2.69703,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154821",2019-10-16 12:20:00,1.41452,774,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,17.2,-2.70333,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154822",2019-10-16 12:21:00,1.5024,774,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,18.2,-2.72286,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154823",2019-10-16 12:22:00,1.56334,778,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,17.6,-2.7342,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154824",2019-10-16 12:23:00,1.61928,781,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,16.9,-2.77326,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154825",2019-10-16 12:24:00,1.63064,779,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,16,-2.76066,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154826",2019-10-16 12:25:00,1.5899,780,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,16.5,-2.76129,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154827",2019-10-16 12:26:00,1.59395,782,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,16.4,-2.77326,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154828",2019-10-16 12:27:00,1.57612,784,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,15.8,-2.78019,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154829",2019-10-16 12:28:00,1.47824,784,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,15.8,-2.76003,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154830",2019-10-16 12:29:00,1.12013,786,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,16.9,-2.81043,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154831",2019-10-16 12:30:00,1.05258,785,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,16.4,-2.82303,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154832",2019-10-16 12:31:00,0.978725,785,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,17.1,-2.82933,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154833",2019-10-16 12:32:00,0.887698,789,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,18,-2.84508,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154834",2019-10-16 12:33:00,0.840128,787,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,18.2,-2.84193,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154835",2019-10-16 12:34:00,0.783147,791,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,18.2,-2.85075,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154836",2019-10-16 12:35:00,0.748163,794,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,17.5,-2.85516,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154837",2019-10-16 12:36:00,0.815474,789,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,18.7,-2.50866,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154838",2019-10-16 12:37:00,0.709103,794,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,18.8,-2.5326,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154839",2019-10-16 12:38:00,0.718266,792,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,17.8,-2.57103,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154840",2019-10-16 12:39:00,0.680955,793,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,18.8,-2.65356,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154841",2019-10-16 12:40:00,0.683649,795,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,19.3,-2.86083,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"154842",2019-10-16 12:41:00,0.65878,798,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,20.3,-2.8539,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154843",2019-10-16 12:42:00,0.628961,797,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,18.8,-2.84886,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154844",2019-10-16 12:43:00,0.723439,800,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,18.3,-2.86146,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154845",2019-10-16 12:44:00,0.642319,801,0,24,22,22,20,30,27,27,0,0,24,22,22.5,22,24,23.5,23.5,18.1,-2.83689,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154846",2019-10-16 12:45:00,1.00318,802,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18.8,-2.88036,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154847",2019-10-16 12:46:00,0.81467,803,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,17.8,-2.9232,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154848",2019-10-16 12:47:00,0.871855,803,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,17.6,-2.91816,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154849",2019-10-16 12:48:00,1.11089,804,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,16.6,-2.92383,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154850",2019-10-16 12:49:00,0.986768,804,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,16.8,-2.93013,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154851",2019-10-16 12:50:00,1.41834,805,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18,-2.93643,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"154852",2019-10-16 12:51:00,1.47906,805,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,17.1,-2.9106,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154853",2019-10-16 12:52:00,1.59111,806,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,16.4,-2.91942,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154854",2019-10-16 12:53:00,1.54695,808,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,16.7,-2.92383,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154855",2019-10-16 12:54:00,1.57874,809,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,16.6,-2.83563,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154856",2019-10-16 12:55:00,1.61191,810,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,17.3,-2.88603,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154857",2019-10-16 12:56:00,1.50716,809,0.101,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,16.8,-2.92068,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154858",2019-10-16 12:57:00,1.58104,809,0.101,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,17,-2.92635,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154859",2019-10-16 12:58:00,1.5552,813,0.055,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,17.6,-2.9673,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"154860",2019-10-16 12:59:00,1.4872,811,0.085,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,16.2,-2.94903,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154861",2019-10-16 13:00:00,0.966574,812,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,15.7,-2.99943,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154862",2019-10-16 13:01:00,0.633895,813,0.103,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,16.4,-2.59749,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154863",2019-10-16 13:02:00,0.884795,816,0.103,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,16.7,-2.62143,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154864",2019-10-16 13:03:00,0.527569,818,0.053,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,17,-2.67309,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154865",2019-10-16 13:04:00,0.725867,816,0.087,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,17.8,-2.76507,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154866",2019-10-16 13:05:00,0.663207,815,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18.2,-2.98179,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154867",2019-10-16 13:06:00,0.685856,815,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18.4,-3.02337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154868",2019-10-16 13:07:00,0.544208,815,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,17.6,-2.9484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154869",2019-10-16 13:08:00,0.5044,818,0.103,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,17,-0.86499,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154870",2019-10-16 13:09:00,0.489366,817,2.088,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,17.2,-0.90783,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154871",2019-10-16 13:10:00,0.6277,818,2.049,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,17.3,-0.92799,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154872",2019-10-16 13:11:00,0.487621,818,2.077,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,16.2,-0.88893,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154873",2019-10-16 13:12:00,0.484913,817,2.076,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,16.6,-0.77679,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154874",2019-10-16 13:13:00,0.465179,818,2.085,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,17.9,-0.5481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154875",2019-10-16 13:14:00,0.476381,818,2.082,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18.3,-0.83286,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154876",2019-10-16 13:15:00,0.470637,818,2.063,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18.9,-0.56133,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154877",2019-10-16 13:16:00,0.482917,818,2.08,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.1,-0.00125998,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154878",2019-10-16 13:17:00,0.350623,817,2.075,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,17.8,0.47061,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154879",2019-10-16 13:18:00,0.465976,819,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18,-1.61406,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154880",2019-10-16 13:19:00,0.482974,817,2.083,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,17.7,0.58086,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154881",2019-10-16 13:20:00,0.485485,819,2.05,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18.4,0.64449,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154882",2019-10-16 13:21:00,0.47243,818,2.071,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19,0.69174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154883",2019-10-16 13:22:00,0.460524,819,2.071,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18.2,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154884",2019-10-16 13:23:00,0,818,2.092,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,17.5,0.98847,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154885",2019-10-16 13:24:00,0.410763,817,2.088,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,16.9,1.16361,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154886",2019-10-16 13:25:00,0,817,2.051,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,16.1,0.8505,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154887",2019-10-16 13:26:00,0.454398,817,0.092,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,23.5,23.5,16.2,-1.99899,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154888",2019-10-16 13:27:00,0.460559,818,0.092,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,23.5,23.5,16,-1.83519,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154889",2019-10-16 13:28:00,0.481821,818,0.11,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,23.5,23.5,16.2,-1.8018,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154890",2019-10-16 13:29:00,0.450926,818,0.11,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,23.5,23.5,15.7,-2.07333,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154891",2019-10-16 13:30:00,0.617725,816,0.06,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,23.5,23.5,15.9,-1.97127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154892",2019-10-16 13:31:00,0.434316,818,0.094,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,23.5,23.5,17,-1.77723,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154893",2019-10-16 13:32:00,0.442294,817,0.094,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,23.5,23.5,18.4,-1.33182,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154894",2019-10-16 13:33:00,0.426776,817,0.11,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,23.5,23.5,18.8,-1.13967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154895",2019-10-16 13:34:00,0.45648,816,0.112,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,23.5,23.5,18.4,-0.8946,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154896",2019-10-16 13:35:00,0.481817,815,0.069,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,23.5,23.5,16.9,-0.74403,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154897",2019-10-16 13:36:00,0.475111,815,0.092,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,23.5,23.5,16.8,-0.45234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154898",2019-10-16 13:37:00,0.700892,816,0.066,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,23.5,23.5,17.8,-0.34776,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154899",2019-10-16 13:38:00,0.501072,814,0.11,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,23.5,23.5,17.3,-0.21168,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
