"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"154900",2019-10-16 13:39:00,0.502182,814,0.112,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,23.5,23.5,16.5,-0.35595,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154901",2019-10-16 13:40:00,0.559572,815,0.094,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,23.5,23.5,16.6,-0.30996,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154902",2019-10-16 13:41:00,0.553313,814,0.094,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,23.5,23.5,17.3,-0.34209,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154903",2019-10-16 13:42:00,0.558908,812,0.064,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,23.5,23.5,17.9,-0.52416,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154904",2019-10-16 13:43:00,0.479464,813,0.11,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,23.5,23.5,18.4,-0.4473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154905",2019-10-16 13:44:00,0.843811,811,0.112,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,23.5,23.5,17.3,-1.764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154906",2019-10-16 13:45:00,0.55203,810,0.094,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,23.5,23.5,17.1,-1.6191,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154907",2019-10-16 13:46:00,0.562478,811,0.094,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,23.5,23.5,18.3,-1.35639,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154908",2019-10-16 13:47:00,0.56639,808,0.113,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,23.5,23.5,17.8,-1.02375,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154909",2019-10-16 13:48:00,0.588662,808,0.115,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,23.5,23.5,17.6,-0.60606,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154910",2019-10-16 13:49:00,0.575183,809,0.064,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,23.5,23.5,16.7,-0.45927,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154911",2019-10-16 13:50:00,0.591252,808,0.096,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,23.5,23.5,17,-0.43407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154912",2019-10-16 13:51:00,0.664824,805,0.096,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,23.5,23.5,16.5,-0.42336,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154913",2019-10-16 13:52:00,0.508483,804,0.116,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,17.2,-0.40509,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154914",2019-10-16 13:53:00,0.520204,803,0.116,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,17.1,-0.3654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154915",2019-10-16 13:54:00,0.501071,802,0.064,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18.2,-0.11466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154916",2019-10-16 13:55:00,0.459657,803,0.114,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.3,-0.03276,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154917",2019-10-16 13:56:00,0.485227,800,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.2,-0.10143,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154918",2019-10-16 13:57:00,0.307646,798,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,19.1,-0.15876,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154919",2019-10-16 13:58:00,0.533178,800,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18.5,-0.45045,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154920",2019-10-16 13:59:00,0.469852,798,0.114,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18,-0.41643,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154921",2019-10-16 14:00:00,0.59214,798,0.062,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,18.4,-0.44163,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154922",2019-10-16 14:01:00,0.488264,796,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,17.9,-0.44667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154923",2019-10-16 14:02:00,0.441083,794,0.069,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,17.8,-0.39186,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154924",2019-10-16 14:03:00,0.434809,794,0.048,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,17.6,-0.24633,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154925",2019-10-16 14:04:00,0.525123,795,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,17.4,-0.31122,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154926",2019-10-16 14:05:00,0.431937,792,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,17.1,-0.29484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154927",2019-10-16 14:06:00,0.441664,792,0.021,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,24,23.5,16.9,-0.27909,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154928",2019-10-16 14:07:00,0.451473,790,0.117,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,24,23.5,17.3,-0.27783,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154929",2019-10-16 14:08:00,0.438782,788,0.064,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,24,23.5,18.1,-0.25956,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154930",2019-10-16 14:09:00,0.421553,790,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,24,23.5,19.2,-0.36603,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154931",2019-10-16 14:10:00,0.56607,787,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,24,23.5,20.4,-0.34902,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154932",2019-10-16 14:11:00,0.418619,786,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,24,24,21.1,-0.26523,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154933",2019-10-16 14:12:00,0.426804,785,0.023,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,24,24,21.3,-0.33516,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154934",2019-10-16 14:13:00,0.456303,784,2.061,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,20.5,1.6443,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154935",2019-10-16 14:14:00,0.463083,781,2.051,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.5,1.67517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154936",2019-10-16 14:15:00,0.475732,781,2.04,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.8,1.69029,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154937",2019-10-16 14:16:00,0.49912,779,2.042,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.3,1.68714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154938",2019-10-16 14:17:00,0.651528,779,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19,-0.39123,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154939",2019-10-16 14:18:00,0.625334,779,0.119,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.6,-0.3339,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154940",2019-10-16 14:19:00,0.597034,771,2.064,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.8,1.7073,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154941",2019-10-16 14:20:00,0.51847,776,2.046,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.3,2.10294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154942",2019-10-16 14:21:00,0.510274,773,2.045,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,17.8,2.05254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154943",2019-10-16 14:22:00,0.544013,771,2.056,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.9,2.079,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154944",2019-10-16 14:23:00,0.510001,772,2.055,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.7,1.9341,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154945",2019-10-16 14:24:00,0.40602,771,2.02,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.4,1.67517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154946",2019-10-16 14:25:00,0.512801,770,0.096,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,17.6,-0.27216,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154947",2019-10-16 14:26:00,0.525708,766,0.036,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,17.4,-0.29736,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154948",2019-10-16 14:27:00,0.503882,765,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,17.8,-0.30933,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154949",2019-10-16 14:28:00,0.545353,764,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,17.4,-0.29673,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154950",2019-10-16 14:29:00,0.527063,762,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18,-0.37296,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154951",2019-10-16 14:30:00,0.549623,759,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.1,-0.30933,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154952",2019-10-16 14:31:00,0.724528,758,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.7,-0.26586,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154953",2019-10-16 14:32:00,0.538959,759,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,17.7,-0.28035,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154954",2019-10-16 14:33:00,0.52072,756,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,17.5,-0.31185,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154955",2019-10-16 14:34:00,0.492548,756,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,17.3,-0.37359,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154956",2019-10-16 14:35:00,0.52558,753,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,16.9,-0.33579,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154957",2019-10-16 14:36:00,0.528197,752,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,17.8,-0.32823,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154958",2019-10-16 14:37:00,0.444937,750,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18,-0.34713,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154959",2019-10-16 14:38:00,0.597773,749,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18,-0.2772,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154960",2019-10-16 14:39:00,0.528351,744,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.8,-0.29736,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154961",2019-10-16 14:40:00,0.518473,744,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.1,-0.25452,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154962",2019-10-16 14:41:00,0.510131,741,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.4,-0.34839,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154963",2019-10-16 14:42:00,0,740,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.2,-0.30996,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154964",2019-10-16 14:43:00,0.506481,736,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.6,-0.29988,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154965",2019-10-16 14:44:00,0.476596,736,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.8,-0.31311,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154966",2019-10-16 14:45:00,0.568158,733,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,20.3,-0.30996,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154967",2019-10-16 14:46:00,0.459055,731,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.5,0.07434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154968",2019-10-16 14:47:00,0.600323,729,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.2,0.0504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154969",2019-10-16 14:48:00,0.453733,729,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18,0.04977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154970",2019-10-16 14:49:00,0.437668,722,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.9,-0.01953,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154971",2019-10-16 14:50:00,0.432784,723,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.7,-0.1575,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154972",2019-10-16 14:51:00,0.385934,721,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,20,-0.20286,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154973",2019-10-16 14:52:00,0.459696,717,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,20.1,-0.21609,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154974",2019-10-16 14:53:00,0.43733,719,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.8,-0.21483,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154975",2019-10-16 14:54:00,0.451553,716,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.5,-0.20223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154976",2019-10-16 14:55:00,0.463434,713,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.7,-0.17703,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154977",2019-10-16 14:56:00,0.465554,710,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.3,-0.19593,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154978",2019-10-16 14:57:00,0.589831,707,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.7,-0.14679,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154979",2019-10-16 14:58:00,0.414317,706,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19,-0.1449,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154980",2019-10-16 14:59:00,0.447798,706,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.7,-0.48573,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154981",2019-10-16 15:00:00,0.450035,700,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.7,-0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154982",2019-10-16 15:01:00,0.446106,699,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,20.1,-0.5733,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154983",2019-10-16 15:02:00,0.435355,698,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,20.1,-0.50463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154984",2019-10-16 15:03:00,0.433558,696,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,20.6,-0.57393,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154985",2019-10-16 15:04:00,0.313301,692,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.8,-0.67536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154986",2019-10-16 15:05:00,0.361506,690,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.1,-0.63819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154987",2019-10-16 15:06:00,0,689,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.9,-0.60606,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154988",2019-10-16 15:07:00,0.323563,685,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.3,-0.55566,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154989",2019-10-16 15:08:00,0.443163,683,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.9,-0.51156,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154990",2019-10-16 15:09:00,0.498123,683,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,17.6,-0.63126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154991",2019-10-16 15:10:00,0.460228,679,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,17.9,-0.60606,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154992",2019-10-16 15:11:00,0,679,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,17.9,-0.60669,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154993",2019-10-16 15:12:00,0.464877,675,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,17,-0.54999,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154994",2019-10-16 15:13:00,0.489663,674,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,17,-0.29799,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154995",2019-10-16 15:14:00,0.495491,671,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,17.9,-1.06596,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154996",2019-10-16 15:15:00,0.496627,667,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.7,-1.12959,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154997",2019-10-16 15:16:00,0.495803,660,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.2,-1.28079,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154998",2019-10-16 15:17:00,0.560746,663,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.8,-1.48617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"154999",2019-10-16 15:18:00,0,658,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.1,-1.52838,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155000",2019-10-16 15:19:00,0.466462,658,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,17.3,-1.58571,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155001",2019-10-16 15:20:00,0.473119,656,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,16.6,-1.59642,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155002",2019-10-16 15:21:00,0.490763,653,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,16.7,-1.63422,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155003",2019-10-16 15:22:00,0.484064,648,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,16.8,-1.6254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155004",2019-10-16 15:23:00,0.474918,643,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18,-1.6632,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155005",2019-10-16 15:24:00,0.515359,642,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18,-1.70226,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155006",2019-10-16 15:25:00,0.548781,641,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.3,-1.701,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155007",2019-10-16 15:26:00,0.457349,639,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,17.7,-1.69281,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155008",2019-10-16 15:27:00,0.457332,634,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.4,-1.74069,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155009",2019-10-16 15:28:00,0.475678,630,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,20.2,-1.78353,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155010",2019-10-16 15:29:00,0.34301,629,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.4,-1.84212,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155011",2019-10-16 15:30:00,0.479314,626,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.9,-1.84149,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155012",2019-10-16 15:31:00,0.643918,623,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.3,-1.88748,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155013",2019-10-16 15:32:00,0.46683,618,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.9,-1.92906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155014",2019-10-16 15:33:00,0.473543,617,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.9,-1.96686,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155015",2019-10-16 15:34:00,0.32732,613,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,20.1,-1.94229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155016",2019-10-16 15:35:00,0.466212,611,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.4,-1.95363,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155017",2019-10-16 15:36:00,0.474257,610,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.4,-1.96056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155018",2019-10-16 15:37:00,0.524021,605,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,17.7,-1.62036,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155019",2019-10-16 15:38:00,0.479457,599,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.1,-1.67076,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155020",2019-10-16 15:39:00,0.461163,599,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,20.2,-1.74573,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155021",2019-10-16 15:40:00,0.45305,595,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,20.8,-1.85976,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155022",2019-10-16 15:41:00,0.454475,594,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.4,-2.02104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155023",2019-10-16 15:42:00,0.439711,590,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.5,-2.04183,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155024",2019-10-16 15:43:00,0.456881,587,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.9,-2.03553,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155025",2019-10-16 15:44:00,0.436364,583,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.7,-2.02923,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155026",2019-10-16 15:45:00,0.656216,581,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.5,-2.01726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155027",2019-10-16 15:46:00,0.339889,578,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,17.4,-1.99143,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155028",2019-10-16 15:47:00,0.437922,573,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.7,-1.97946,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155029",2019-10-16 15:48:00,0.437898,569,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.2,-1.96056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155030",2019-10-16 15:49:00,0.446951,566,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.7,-1.94796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155031",2019-10-16 15:50:00,0.42996,564,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.2,-1.9404,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155032",2019-10-16 15:51:00,0,562,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.1,-1.92213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155033",2019-10-16 15:52:00,0.445315,557,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.5,-1.90449,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155034",2019-10-16 15:53:00,0.443391,552,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.3,-1.9026,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155035",2019-10-16 15:54:00,0.429725,552,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.7,-1.88433,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155036",2019-10-16 15:55:00,0.419889,547,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.8,-1.86543,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155037",2019-10-16 15:56:00,0.429126,545,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.3,-1.84779,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155038",2019-10-16 15:57:00,0.44521,539,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19,-1.8459,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155039",2019-10-16 15:58:00,0.570506,537,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,20.4,-1.8333,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155040",2019-10-16 15:59:00,0.460155,534,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,21.1,-1.81125,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155041",2019-10-16 16:00:00,0.436351,530,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,21.6,-1.3608,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155042",2019-10-16 16:01:00,0.434102,528,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,21.1,-1.48869,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155043",2019-10-16 16:02:00,0.45686,527,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.8,-1.33182,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155044",2019-10-16 16:03:00,0.458724,520,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,20.6,-1.1592,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155045",2019-10-16 16:04:00,0.437109,517,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,21.3,-1.17369,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155046",2019-10-16 16:05:00,0.599935,516,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,20.5,-1.24992,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155047",2019-10-16 16:06:00,0,511,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,20.2,-1.34442,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155048",2019-10-16 16:07:00,0.546808,508,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.2,-1.50633,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155049",2019-10-16 16:08:00,0.450679,504,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.5,-1.48554,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155050",2019-10-16 16:09:00,0.460647,501,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.1,-1.48113,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155051",2019-10-16 16:10:00,0.475247,497,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,18.3,-1.46853,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155052",2019-10-16 16:11:00,0.375467,496,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24,19.2,-1.45026,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155053",2019-10-16 16:12:00,0.487675,492,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24,24.5,19,-1.43829,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155054",2019-10-16 16:13:00,0.490072,487,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24,24.5,17.6,-1.43136,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155055",2019-10-16 16:14:00,0.472421,482,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24,24.5,17.6,-1.41183,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155056",2019-10-16 16:15:00,0.492086,479,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24,24.5,18.1,-1.40112,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155057",2019-10-16 16:16:00,0.485144,476,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24,24.5,18.5,-1.38663,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155058",2019-10-16 16:17:00,0.637706,472,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24,24.5,18.2,-1.36836,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155059",2019-10-16 16:18:00,0.46515,469,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24,24.5,18.5,-1.35009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155060",2019-10-16 16:19:00,0.47058,465,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24,24.5,18.6,-1.32552,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155061",2019-10-16 16:20:00,0.47393,461,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24,24.5,18,-1.29276,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155062",2019-10-16 16:21:00,0.465606,457,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24,24.5,17.7,-1.26693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155063",2019-10-16 16:22:00,0.448643,455,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24,24.5,17.5,-1.23669,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155064",2019-10-16 16:23:00,0.412039,450,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24,24.5,16.8,-1.22787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155065",2019-10-16 16:24:00,0.337992,447,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24,24.5,17.5,-1.19826,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155066",2019-10-16 16:25:00,0.42247,442,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24,24.5,17.9,-1.1718,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155067",2019-10-16 16:26:00,0.520609,439,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24,24.5,17.4,-1.12896,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155068",2019-10-16 16:27:00,0.431137,436,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24,24.5,17.7,-1.09872,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155069",2019-10-16 16:28:00,0.431336,432,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24,24.5,18,-0.71316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155070",2019-10-16 16:29:00,0.453338,429,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24,24.5,17.5,-0.75411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155071",2019-10-16 16:30:00,0.40738,426,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24,24.5,17.9,-0.75411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155072",2019-10-16 16:31:00,0.397794,421,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24,24.5,18.1,-0.87444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155073",2019-10-16 16:32:00,0.433767,416,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24,24.5,18.7,-1.06596,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155074",2019-10-16 16:33:00,0.436978,415,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24,24.5,19.4,-1.04265,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155075",2019-10-16 16:34:00,0.420305,410,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24,24.5,19.2,-1.03383,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155076",2019-10-16 16:35:00,0.408686,406,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24,24.5,18.5,-1.01556,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155077",2019-10-16 16:36:00,0.424404,402,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24,24.5,18.6,-1.00863,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155078",2019-10-16 16:37:00,0.537568,398,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24,24.5,18.8,-0.99099,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155079",2019-10-16 16:38:00,0.468146,395,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24,24.5,18.1,-0.99036,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155080",2019-10-16 16:39:00,0.420986,392,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24,24.5,18.1,-0.98028,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155081",2019-10-16 16:40:00,0.425962,386,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24,24.5,19,-0.95823,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155082",2019-10-16 16:41:00,0.430772,384,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24,24.5,19.4,-0.94563,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155083",2019-10-16 16:42:00,0.419832,379,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24,24.5,19.9,-0.91602,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155084",2019-10-16 16:43:00,0.420213,375,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24,24,24.5,20.4,-0.88263,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155085",2019-10-16 16:44:00,0.339894,369,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24,24,24.5,20.5,-0.83349,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155086",2019-10-16 16:45:00,0.459972,366,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24,24,24.5,20.5,-0.79254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155087",2019-10-16 16:46:00,0,364,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24,24,24.5,20.1,-0.76923,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155088",2019-10-16 16:47:00,0.393306,361,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24,24,24.5,20.1,-0.72576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155089",2019-10-16 16:48:00,0.423352,357,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24,24,24.5,20.1,-0.6993,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155090",2019-10-16 16:49:00,0,354,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24,24,24.5,20.1,-0.6615,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155091",2019-10-16 16:50:00,0.414162,349,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24,24,24.5,20,-0.60606,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155092",2019-10-16 16:51:00,0.407718,346,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24,24,24.5,20,-0.5796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155093",2019-10-16 16:52:00,0.413057,341,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24,24,24.5,19.8,-0.5481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155094",2019-10-16 16:53:00,0.423811,339,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24,24,24.5,19.8,-0.51219,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155095",2019-10-16 16:54:00,0.417977,335,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24,24,24.5,19.6,-0.50211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155096",2019-10-16 16:55:00,0.409488,331,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24,24,24.5,19.6,-0.46053,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155097",2019-10-16 16:56:00,0.412143,327,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24,24.5,24.5,19.6,-0.10836,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155098",2019-10-16 16:57:00,0.404234,323,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24,24.5,24.5,19.6,-0.01953,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155099",2019-10-16 16:58:00,0.401859,319,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24,24.5,24.5,19.5,-0.00755999,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155100",2019-10-16 16:59:00,0.423263,316,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24,24.5,24.5,19.4,-0.31059,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155101",2019-10-16 17:00:00,0.398987,310,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24,24.5,24.5,19.4,-0.3654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155102",2019-10-16 17:01:00,0.412971,306,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24,24.5,24.5,19.3,-0.504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155103",2019-10-16 17:02:00,0.41599,304,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24,24.5,24.5,19.3,-0.49203,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155104",2019-10-16 17:03:00,0.409521,298,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24,24.5,24.5,19.1,-0.46746,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155105",2019-10-16 17:04:00,0.451017,296,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24,24.5,24.5,19,-0.4536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155106",2019-10-16 17:05:00,0.408328,291,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24,24.5,24.5,19,-0.43029,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155107",2019-10-16 17:06:00,0.374991,287,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24,24.5,24.5,18.9,-0.42336,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155108",2019-10-16 17:07:00,0.403648,282,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24,24.5,24.5,18.9,-0.40446,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155109",2019-10-16 17:08:00,0.382143,278,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24,24.5,24.5,18.8,-0.38619,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155110",2019-10-16 17:09:00,0.436127,275,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24,24.5,24.5,18.7,-0.37863,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155111",2019-10-16 17:10:00,0.360785,271,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24,24.5,24.5,18.6,-0.36729,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155112",2019-10-16 17:11:00,0.368904,267,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,18.6,-0.34083,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155113",2019-10-16 17:12:00,0.379828,263,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,18.5,-0.31878,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155114",2019-10-16 17:13:00,0.376358,258,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,18.3,-0.29988,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155115",2019-10-16 17:14:00,0.44241,257,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,18.3,-0.28854,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155116",2019-10-16 17:15:00,0.385368,252,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,18.2,-0.27153,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155117",2019-10-16 17:16:00,0.382902,247,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,18,-0.25956,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155118",2019-10-16 17:17:00,0.36712,243,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,17.9,-0.24066,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155119",2019-10-16 17:18:00,0.368671,239,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,17.8,-0.22239,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155120",2019-10-16 17:19:00,0.377616,235,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,17.6,-0.21546,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155121",2019-10-16 17:20:00,0.379095,231,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,17.6,-0.22113,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155122",2019-10-16 17:21:00,0.375685,228,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,17.5,-0.17199,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155123",2019-10-16 17:22:00,0.378822,224,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,17.6,-0.16443,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155124",2019-10-16 17:23:00,0.403715,219,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,17.6,-0.03969,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155125",2019-10-16 17:24:00,0.338037,217,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,17.7,0.21294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155126",2019-10-16 17:25:00,0.327459,213,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,17.7,0.21105,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155127",2019-10-16 17:26:00,0.434049,168,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,17.6,0.18774,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155128",2019-10-16 17:27:00,0.417499,68,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,17.7,0.08127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155129",2019-10-16 17:28:00,0.42948,38,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,17.7,-0.07623,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155130",2019-10-16 17:29:00,0.651093,38,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,17.6,-0.07623,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155131",2019-10-16 17:30:00,0.399626,37,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,17.5,-0.05166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155132",2019-10-16 17:31:00,0,37,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,17.5,-0.03276,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155133",2019-10-16 17:32:00,0.365892,37,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,17.5,-0.03717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155134",2019-10-16 17:33:00,0.465804,38,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,17.5,-0.02016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155135",2019-10-16 17:34:00,0.437805,37,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,17.4,-0.00189,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155136",2019-10-16 17:35:00,0.40487,37,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,17.4,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155137",2019-10-16 17:36:00,0.407703,37,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,17,0.02394,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155138",2019-10-16 17:37:00,0.4835,36,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.7,0.03654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155139",2019-10-16 17:38:00,0.451366,36,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.4,0.04977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155140",2019-10-16 17:39:00,0.407737,36,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.2,0.07371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155141",2019-10-16 17:40:00,0.421972,34,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.2,0.07497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155142",2019-10-16 17:41:00,0.426881,35,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.2,0.09702,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155143",2019-10-16 17:42:00,0.441367,35,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.3,0.11214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155144",2019-10-16 17:43:00,0.412821,34,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.4,0.12474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155145",2019-10-16 17:44:00,0,34,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.4,0.11151,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155146",2019-10-16 17:45:00,0,33,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.5,0.11214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155147",2019-10-16 17:46:00,0.403898,33,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.5,0.12915,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155148",2019-10-16 17:47:00,0.363981,33,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.5,0.13923,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155149",2019-10-16 17:48:00,0.392917,33,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.4,0.15687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155150",2019-10-16 17:49:00,0.380189,33,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.4,0.18774,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155151",2019-10-16 17:50:00,0.357442,32,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.3,0.20223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155152",2019-10-16 17:51:00,0,32,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.3,0.22302,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155153",2019-10-16 17:52:00,0.407072,32,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.3,0.23121,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155154",2019-10-16 17:53:00,0,31,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.3,0.23814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155155",2019-10-16 17:54:00,0.375164,31,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.3,0.29862,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155156",2019-10-16 17:55:00,0.350232,31,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.2,0.60354,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155157",2019-10-16 17:56:00,0,30,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.2,0.64764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155158",2019-10-16 17:57:00,0.340827,29,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.3,0.6363,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155159",2019-10-16 17:58:00,0.681031,29,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.3,0.5355,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155160",2019-10-16 17:59:00,0.331118,30,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.4,0.33894,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155161",2019-10-16 18:00:00,0.352242,30,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.5,0.33327,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155162",2019-10-16 18:01:00,0.354057,28,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.5,0.35217,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155163",2019-10-16 18:02:00,0.340937,29,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.4,0.35784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155164",2019-10-16 18:03:00,0.347031,28,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.3,0.36162,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155165",2019-10-16 18:04:00,0,28,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.2,0.37044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155166",2019-10-16 18:05:00,0.394433,29,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.1,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155167",2019-10-16 18:06:00,0.348743,27,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.1,0.37863,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155168",2019-10-16 18:07:00,0.345559,27,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.2,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155169",2019-10-16 18:08:00,0.349852,27,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.2,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155170",2019-10-16 18:09:00,0.3359,27,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.2,0.38556,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155171",2019-10-16 18:10:00,0.346033,25,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16.1,0.3906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155172",2019-10-16 18:11:00,0.528907,25,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,16,0.40257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155173",2019-10-16 18:12:00,0.363636,24,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,15.9,0.41517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155174",2019-10-16 18:13:00,0.304619,23,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,15.8,0.42714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155175",2019-10-16 18:14:00,0.340349,22,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,15.8,0.42147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155176",2019-10-16 18:15:00,0.319296,23,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,15.8,0.42777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155177",2019-10-16 18:16:00,0,23,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,15.8,0.44541,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155178",2019-10-16 18:17:00,0.320736,23,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,15.8,0.45171,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155179",2019-10-16 18:18:00,0.453107,23,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,15.8,0.44037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155180",2019-10-16 18:19:00,0.355968,22,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,15.7,0.44667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155181",2019-10-16 18:20:00,0.352797,21,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,15.7,0.45297,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155182",2019-10-16 18:21:00,0.376056,19,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,15.6,0.43974,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155183",2019-10-16 18:22:00,0.35637,19,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,15.5,0.43407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155184",2019-10-16 18:23:00,0.353262,19,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,15.4,0.44352,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155185",2019-10-16 18:24:00,0,19,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,15.3,0.44037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155186",2019-10-16 18:25:00,0.436742,18,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,15.1,0.44667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155187",2019-10-16 18:26:00,0.352204,18,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,14.9,0.45738,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155188",2019-10-16 18:27:00,0.380383,17,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,14.7,0.46494,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155189",2019-10-16 18:28:00,0.362342,16,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,14.5,0.78687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155190",2019-10-16 18:29:00,0.373572,16,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,14.2,0.82404,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155191",2019-10-16 18:30:00,0.372178,16,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,14.1,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155192",2019-10-16 18:31:00,0.401096,16,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,14,0.67977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155193",2019-10-16 18:32:00,0.34596,15,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,13.9,0.47754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155194",2019-10-16 18:33:00,0.321676,14,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,13.9,0.48447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155195",2019-10-16 18:34:00,0,14,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,13.9,0.48573,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155196",2019-10-16 18:35:00,0.410781,13,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,13.8,0.48762,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155197",2019-10-16 18:36:00,0.426239,13,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,13.6,0.48951,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155198",2019-10-16 18:37:00,0.421709,12,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,13.5,0.49077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155199",2019-10-16 18:38:00,0.418524,11,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,13.5,0.49644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155200",2019-10-16 18:39:00,0.439627,11,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,13.6,0.49077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155201",2019-10-16 18:40:00,0.438371,10,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,13.6,0.48762,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155202",2019-10-16 18:41:00,0.401674,11,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,13.5,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155203",2019-10-16 18:42:00,0.44161,10,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,13.6,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155204",2019-10-16 18:43:00,0.422913,9,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,13.7,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155205",2019-10-16 18:44:00,0.396237,10,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,13.7,0.50652,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155206",2019-10-16 18:45:00,0.53183,9,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,13.8,0.52101,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155207",2019-10-16 18:46:00,0.396644,9,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,13.8,0.51912,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155208",2019-10-16 18:47:00,0.408255,8,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,13.7,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155209",2019-10-16 18:48:00,0.390299,7,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,13.7,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155210",2019-10-16 18:49:00,0.384073,6,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,13.7,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155211",2019-10-16 18:50:00,0.351306,7,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,13.4,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155212",2019-10-16 18:51:00,0.395765,9,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,13.2,0.51282,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155213",2019-10-16 18:52:00,0.393282,10,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23.5,22.5,24.5,24.5,25,13.2,0.5103,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
