"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"155214",2019-10-16 18:53:00,0.345756,11,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,13.1,0.51723,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155215",2019-10-16 18:54:00,0.350891,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,13.1,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155216",2019-10-16 18:55:00,0.337945,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,13,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155217",2019-10-16 18:56:00,0.339793,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12.9,0.52353,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155218",2019-10-16 18:57:00,0.339974,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,13,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155219",2019-10-16 18:58:00,0.384688,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,13.1,0.5166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155220",2019-10-16 18:59:00,0.37605,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,13.1,0.52416,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155221",2019-10-16 19:00:00,0.367411,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,13.1,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155222",2019-10-16 19:01:00,0.33988,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,13.2,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155223",2019-10-16 19:02:00,0.369601,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,13.2,0.96768,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155224",2019-10-16 19:03:00,0.363781,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12.9,0.9639,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155225",2019-10-16 19:04:00,0.362883,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12.6,1.04517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155226",2019-10-16 19:05:00,0.392117,0,0.092,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12.6,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155227",2019-10-16 19:06:00,0.356479,0,1.202,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12.7,1.70667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155228",2019-10-16 19:07:00,0.345609,0,1.206,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12.8,1.70037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155229",2019-10-16 19:08:00,0.37624,0,1.203,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12.8,1.69344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155230",2019-10-16 19:09:00,0.370288,0,1.205,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12.5,1.701,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155231",2019-10-16 19:10:00,0.360146,0,1.186,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12.3,1.68903,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155232",2019-10-16 19:11:00,0.354904,0,1.195,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12.2,1.68777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155233",2019-10-16 19:12:00,0.532554,0,1.195,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12.4,1.67769,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155234",2019-10-16 19:13:00,0.443881,0,1.177,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12.5,1.70289,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155235",2019-10-16 19:14:00,0.362707,0,1.191,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12.4,1.68903,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155236",2019-10-16 19:15:00,0.364081,0,1.184,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12.2,1.68147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155237",2019-10-16 19:16:00,0.414664,0,1.182,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12,1.76337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155238",2019-10-16 19:17:00,0.373276,0,1.184,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12.2,1.76904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155239",2019-10-16 19:18:00,0,0,1.182,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12.4,1.68084,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155240",2019-10-16 19:19:00,0,0,1.185,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12.5,1.68021,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155241",2019-10-16 19:20:00,0.327962,0,1.176,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12.3,1.66257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155242",2019-10-16 19:21:00,0,0,1.184,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12.2,1.67454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155243",2019-10-16 19:22:00,0.365488,0,1.175,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12.4,1.68777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155244",2019-10-16 19:23:00,0.361964,0,1.183,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12.3,1.6695,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155245",2019-10-16 19:24:00,0.362353,0,1.19,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12.3,1.76274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155246",2019-10-16 19:25:00,0.661241,0,1.176,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12.2,1.66824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155247",2019-10-16 19:26:00,0.350032,0,0.182,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12.2,0.72387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155248",2019-10-16 19:27:00,0.352562,0,0.18,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12.3,0.63504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155249",2019-10-16 19:28:00,0.376095,0,0.18,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12.2,0.63504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155250",2019-10-16 19:29:00,0.369268,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12.2,0.62811,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155251",2019-10-16 19:30:00,0.364111,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12.1,0.7182,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155252",2019-10-16 19:31:00,0.457895,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12.1,0.81207,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155253",2019-10-16 19:32:00,0.348167,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12,0.82341,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155254",2019-10-16 19:33:00,0.354463,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,11.9,0.71757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155255",2019-10-16 19:34:00,0.364628,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,12,0.71694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155256",2019-10-16 19:35:00,0.363328,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,11.8,0.71631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155257",2019-10-16 19:36:00,0.413326,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,11.9,2.85894,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155258",2019-10-16 19:37:00,0.35191,0,0.961,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,11.9,1.56177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155259",2019-10-16 19:38:00,0.466342,0,0.949,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,11.9,3.60297,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155260",2019-10-16 19:39:00,0.373509,0,0.623,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,11.9,3.38121,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155261",2019-10-16 19:40:00,0,0,0.622,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,11.9,1.31544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155262",2019-10-16 19:41:00,0.340486,0,0.617,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,11.9,1.25055,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155263",2019-10-16 19:42:00,0.373495,0,0.617,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,11.9,1.23417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155264",2019-10-16 19:43:00,0.364232,0,0.642,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,11.9,1.57437,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155265",2019-10-16 19:44:00,0.371434,0,0.942,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,11.9,1.89567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155266",2019-10-16 19:45:00,0.446753,0,0.944,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,11.9,1.89504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155267",2019-10-16 19:46:00,0.362639,0,0.943,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,11.8,1.83897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155268",2019-10-16 19:47:00,0.356853,0,0.943,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,11.5,1.7262,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155269",2019-10-16 19:48:00,0.36658,0,0.938,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,11.5,1.5876,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155270",2019-10-16 19:49:00,0.383193,0,0.941,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,11.6,1.58697,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155271",2019-10-16 19:50:00,0.375706,0,0.941,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,11.7,1.58697,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155272",2019-10-16 19:51:00,0,0,0.401,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,11.7,0.76167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155273",2019-10-16 19:52:00,0,0,0.359,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,11.7,0.94374,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155274",2019-10-16 19:53:00,0.37889,0,0.362,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,11.7,0.95004,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155275",2019-10-16 19:54:00,0.381013,0,0.599,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,11.8,3.31884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155276",2019-10-16 19:55:00,0.391592,0,0.617,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,11.7,3.3075,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155277",2019-10-16 19:56:00,0.382288,0,2.997,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,11.7,5.7897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155278",2019-10-16 19:57:00,0.385937,0,0.748,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,11.8,1.34694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155279",2019-10-16 19:58:00,0.360863,0,1.766,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,11.8,1.34064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155280",2019-10-16 19:59:00,0,0,0.745,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,25,11.8,1.4238,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155281",2019-10-16 20:00:00,0.422653,0,0.205,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,11.7,0.78561,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155282",2019-10-16 20:01:00,0.376084,0,0.753,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,11.8,1.35009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155283",2019-10-16 20:02:00,0.387112,0,0.752,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,11.7,1.3482,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155284",2019-10-16 20:03:00,0.39735,0,0.731,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,11.6,3.57777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155285",2019-10-16 20:04:00,0.399727,0,0.797,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,11.5,1.47357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155286",2019-10-16 20:05:00,0.5525,0,0.069,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,11.4,0.90279,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155287",2019-10-16 20:06:00,0.404468,0,0.069,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,11.4,0.88074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155288",2019-10-16 20:07:00,0.40619,0,0.069,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,11.5,0.76104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155289",2019-10-16 20:08:00,0.427418,0,0.069,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,11.4,0.76167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155290",2019-10-16 20:09:00,0.421245,0,0.023,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,11.4,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155291",2019-10-16 20:10:00,0.390616,0,0.021,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,11.4,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155292",2019-10-16 20:11:00,0.388509,0,0.023,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,11.5,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155293",2019-10-16 20:12:00,0,0,0.023,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,11.5,0.72009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155294",2019-10-16 20:13:00,0.307999,0,0.023,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,11.6,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155295",2019-10-16 20:14:00,0.388981,0,0.021,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,11.6,0.71694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155296",2019-10-16 20:15:00,0.410911,0,0.023,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,11.6,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155297",2019-10-16 20:16:00,0.323962,0,0.023,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,11.6,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155298",2019-10-16 20:17:00,0.369477,0,0.021,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,11.6,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155299",2019-10-16 20:18:00,0.461176,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,11.6,0.71694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155300",2019-10-16 20:19:00,0.349577,0,0.055,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,11.6,0.78624,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155301",2019-10-16 20:20:00,0.351106,0,2.354,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,11.6,3.0744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155302",2019-10-16 20:21:00,0.354818,0,2.312,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,11.6,3.06054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155303",2019-10-16 20:22:00,0.354983,0,2.302,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,11.3,3.14496,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155304",2019-10-16 20:23:00,0.357375,0,2.299,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,11.3,3.24954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155305",2019-10-16 20:24:00,0.661069,0,2.292,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,11,3.03597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155306",2019-10-16 20:25:00,0.339614,0,2.293,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,10.9,3.04164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155307",2019-10-16 20:26:00,0.357018,0,2.296,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,10.8,3.32514,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155308",2019-10-16 20:27:00,0.35851,0,2.563,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,10.8,3.62124,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155309",2019-10-16 20:28:00,0.347104,0,2.295,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,10.8,3.58407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155310",2019-10-16 20:29:00,0.349742,0,0.058,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,10.8,1.05777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155311",2019-10-16 20:30:00,0.356477,0,2.557,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,10.9,3.05739,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155312",2019-10-16 20:31:00,0.352322,0,0.078,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,10.6,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155313",2019-10-16 20:32:00,0,0,1.202,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,10.6,0.77364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155314",2019-10-16 20:33:00,0.573721,0,0.078,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,10.6,0.76167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155315",2019-10-16 20:34:00,0.350603,0,0.081,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,10.4,0.95004,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155316",2019-10-16 20:35:00,0.364298,0,0.081,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,10.4,0.96201,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155317",2019-10-16 20:36:00,0.369356,0,0.057,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,10.2,2.30832,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155318",2019-10-16 20:37:00,0.34874,0,0.078,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,10.1,0.95004,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155319",2019-10-16 20:38:00,0.53315,0,2.555,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,10.3,3.47067,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155320",2019-10-16 20:39:00,0.348595,0,2.293,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,10.3,3.21174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155321",2019-10-16 20:40:00,0.442362,0,0.081,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,10.3,1.54854,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155322",2019-10-16 20:41:00,0.364969,0,0.057,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,10.3,0.94185,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155323",2019-10-16 20:42:00,0.34611,0,0.057,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,10.3,0.94752,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155324",2019-10-16 20:43:00,0.33861,0,0.126,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,10.3,1.00233,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155325",2019-10-16 20:44:00,0.365677,0,2.619,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,10.3,5.44824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155326",2019-10-16 20:45:00,0,0,1.685,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,10.3,3.0681,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155327",2019-10-16 20:46:00,0.360518,0,1.091,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,10.3,1.84464,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155328",2019-10-16 20:47:00,0.354244,0,1.088,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,10.3,1.84905,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155329",2019-10-16 20:48:00,0.366862,0,1.042,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24.5,24.5,10.4,1.81314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155330",2019-10-16 20:49:00,0.361834,0,3.099,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24,24.5,10.5,3.87702,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155331",2019-10-16 20:50:00,0.364498,0,2.293,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24,24.5,10.4,5.52888,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155332",2019-10-16 20:51:00,0.329225,0,0.127,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24,24.5,10.4,1.04454,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155333",2019-10-16 20:52:00,0,0,2.604,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24,24.5,10.5,3.55194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155334",2019-10-16 20:53:00,0.38781,0,2.812,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24,24.5,10.5,3.78756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155335",2019-10-16 20:54:00,0.375295,0,2.837,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24,24.5,10.5,3.8619,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155336",2019-10-16 20:55:00,0.367872,0,0.069,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24,24.5,10.5,1.0269,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155337",2019-10-16 20:56:00,0.397353,0,0.069,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24,24.5,10.6,1.0206,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155338",2019-10-16 20:57:00,0.381805,0,0.069,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24,24.5,10.5,0.98217,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155339",2019-10-16 20:58:00,0.464578,0,0.069,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24,24.5,10.4,0.98091,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155340",2019-10-16 20:59:00,0.502187,0,0.069,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24,24.5,10.2,0.98091,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155341",2019-10-16 21:00:00,0.412496,0,0.057,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24,24.5,10.1,0.9387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155342",2019-10-16 21:01:00,0.418945,0,0.057,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24,24.5,9.9,0.93807,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155343",2019-10-16 21:02:00,0.435889,0,0.058,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24,24.5,10,0.94374,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155344",2019-10-16 21:03:00,0.400287,0,0.058,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24,24.5,10,1.03194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155345",2019-10-16 21:04:00,0.422849,0,0.055,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24,24.5,10,1.13274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155346",2019-10-16 21:05:00,0.423597,0,0.106,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24,24.5,10,1.06407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155347",2019-10-16 21:06:00,0.403657,0,0.104,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22.5,24.5,24,24.5,10.1,1.08297,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155348",2019-10-16 21:07:00,0.415537,0,3.352,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,10,4.43394,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155349",2019-10-16 21:08:00,0.583661,0,3.357,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,10,4.44087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155350",2019-10-16 21:09:00,0.438218,0,3.356,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,9.9,4.69161,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155351",2019-10-16 21:10:00,0.434166,0,3.349,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,10,4.71744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155352",2019-10-16 21:11:00,0.41356,0,0.062,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,10.1,1.33371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155353",2019-10-16 21:12:00,0.731659,0,3.37,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,10,4.61916,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155354",2019-10-16 21:13:00,0.421594,0,0.102,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,10,1.22724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155355",2019-10-16 21:14:00,0.418386,0,3.365,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,10,4.4541,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155356",2019-10-16 21:15:00,0.428547,0,0.102,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,10.1,1.09431,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155357",2019-10-16 21:16:00,0.385877,0,3.369,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,10.1,4.44087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155358",2019-10-16 21:17:00,0.352835,0,0.065,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,10,0.95004,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155359",2019-10-16 21:18:00,0.377779,0,0.062,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,10,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155360",2019-10-16 21:19:00,0.467196,0,0.065,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,9.9,0.91161,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155361",2019-10-16 21:20:00,0.372578,0,3.354,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,9.9,4.2903,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155362",2019-10-16 21:21:00,0.381674,0,3.326,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,10.1,2.3436,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155363",2019-10-16 21:22:00,0.399634,0,3.328,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,9.9,4.27077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155364",2019-10-16 21:23:00,0.337013,0,0.063,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,10,1.05462,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155365",2019-10-16 21:24:00,0.367661,0,3.322,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,10,4.50387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155366",2019-10-16 21:25:00,0.340613,0,0.063,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,10,1.15101,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155367",2019-10-16 21:26:00,0.398806,0,3.315,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,10,4.48056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155368",2019-10-16 21:27:00,0.383164,0,0.062,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,10,1.134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155369",2019-10-16 21:28:00,0,0,3.304,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,10,4.56246,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155370",2019-10-16 21:29:00,0.360364,0,3.312,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,10,4.46418,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155371",2019-10-16 21:30:00,0.375257,0,3.313,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,10,4.4667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155372",2019-10-16 21:31:00,0.322765,0,0.062,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,10,1.23102,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155373",2019-10-16 21:32:00,0.307499,0,3.308,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,9.9,4.17501,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155374",2019-10-16 21:33:00,0.384994,0,0.062,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,9.9,0.85617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155375",2019-10-16 21:34:00,0.374281,0,0.062,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,9.9,0.85617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155376",2019-10-16 21:35:00,0.383416,0,0.062,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,9.7,0.8568,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155377",2019-10-16 21:36:00,0.37017,0,0.065,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,9.7,0.86247,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155378",2019-10-16 21:37:00,0.35658,0,0.065,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,9.7,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155379",2019-10-16 21:38:00,0.404824,0,0.065,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,9.8,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155380",2019-10-16 21:39:00,0,0,0.065,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,9.8,0.87507,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155381",2019-10-16 21:40:00,0.390721,0,0.065,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,9.8,0.8631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155382",2019-10-16 21:41:00,0.348621,0,0.065,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,9.8,0.86373,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155383",2019-10-16 21:42:00,0.387727,0,0.063,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,9.8,0.88074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155384",2019-10-16 21:43:00,0.372313,0,0.063,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,9.9,0.86499,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155385",2019-10-16 21:44:00,0.400998,0,0.065,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,9.9,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155386",2019-10-16 21:45:00,0.392785,0,0.065,24,22,22,20,30,27,27,0,0,24.5,22.5,22.5,22.5,24.5,24,24.5,9.8,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155387",2019-10-16 21:46:00,0.444725,0,0.065,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24.5,24,24.5,9.7,0.86814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155388",2019-10-16 21:47:00,0.426678,0,0.065,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,24,24.5,9.6,0.87444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155389",2019-10-16 21:48:00,0.426262,0,0.065,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,24,24.5,9.7,0.88074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155390",2019-10-16 21:49:00,0.436057,0,0.065,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,24,24.5,9.6,0.87759,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155391",2019-10-16 21:50:00,0.451388,0,0.062,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,24,24.5,9.4,0.8631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155392",2019-10-16 21:51:00,0.47393,0,0.063,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,24,24.5,9.3,0.8631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155393",2019-10-16 21:52:00,0.453783,0,0.065,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,24,24.5,9.4,0.8568,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155394",2019-10-16 21:53:00,0.477455,0,0.065,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,24,24.5,9.5,0.85743,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155395",2019-10-16 21:54:00,0.488464,0,0.065,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,24,24.5,9.5,0.85995,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155396",2019-10-16 21:55:00,0,0,0.065,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,24,24.5,9.7,0.8568,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155397",2019-10-16 21:56:00,0.472119,0,0.063,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,23.5,24.5,9.5,0.83097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155398",2019-10-16 21:57:00,0.479133,0,0.065,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,23.5,24.5,9.5,0.8316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155399",2019-10-16 21:58:00,0.489808,0,0.065,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,23.5,24.5,9.7,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155400",2019-10-16 21:59:00,0.39761,0,0.063,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,23.5,24.5,9.6,1.09683,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155401",2019-10-16 22:00:00,0.436522,0,0.065,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,23.5,24.5,9.5,1.09557,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155402",2019-10-16 22:01:00,0.404277,0,0.104,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,23.5,24.5,9.5,1.05525,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155403",2019-10-16 22:02:00,0.397615,0,3.385,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,23.5,24.5,9.4,4.31424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155404",2019-10-16 22:03:00,0.396277,0,0.101,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,23.5,24.5,9.4,1.08045,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155405",2019-10-16 22:04:00,0.383227,0,3.365,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,23.5,24.5,9.4,4.37724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155406",2019-10-16 22:05:00,0.572882,0,0.102,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,23.5,24.5,9.3,1.02501,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155407",2019-10-16 22:06:00,0.398687,0,2.317,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,23.5,24.5,9.3,0.96327,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155408",2019-10-16 22:07:00,0.388508,0,0.102,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,23.5,24.5,9.3,1.01808,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155409",2019-10-16 22:08:00,0.378073,0,0.102,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,23.5,24.5,9.2,1.01997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155410",2019-10-16 22:09:00,0.373644,0,0.102,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,23.5,24.5,9.3,1.01556,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155411",2019-10-16 22:10:00,0.430082,0,0.104,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,23.5,24.5,9.3,1.00737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155412",2019-10-16 22:11:00,0.386702,0,0.099,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,23.5,24.5,9.3,0.9639,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155413",2019-10-16 22:12:00,0.526507,0,0.069,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,23.5,24.5,9.3,0.98784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155414",2019-10-16 22:13:00,0.374211,0,0.067,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,23.5,24.5,9.3,0.99288,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155415",2019-10-16 22:14:00,0.332982,0,0.067,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,23.5,24.5,9.2,1.06407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155416",2019-10-16 22:15:00,0.407209,0,0.069,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,23.5,24.5,9.2,0.97335,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155417",2019-10-16 22:16:00,0.397511,0,0.067,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,23.5,24.5,9.2,0.9702,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155418",2019-10-16 22:17:00,0.383768,0,0.069,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,23.5,24.5,9.3,0.97587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155419",2019-10-16 22:18:00,0.376242,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,23.5,24.5,9.3,0.92421,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155420",2019-10-16 22:19:00,0.452415,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,23.5,24.5,9.3,0.92547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155421",2019-10-16 22:20:00,0.37371,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,23.5,24.5,9.5,0.92547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155422",2019-10-16 22:21:00,0.373964,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,23.5,24.5,9.5,0.91665,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155423",2019-10-16 22:22:00,0.372303,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,22,22.5,24,23.5,24.5,9.4,0.91476,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155424",2019-10-16 22:23:00,0.422261,0,0,24,22,22,20,30,27,27,0,0,24.5,22,22,22.5,24,23.5,24.5,9.4,0.9261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155425",2019-10-16 22:24:00,0.398666,0,0,24,22,22,20,30,27,27,0,0,24.5,22,22,22.5,24,23.5,24.5,9.4,0.9261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155426",2019-10-16 22:25:00,0,0,0,24,22,22,20,30,27,27,0,0,24.5,22,22,22.5,24,23.5,24.5,9.3,0.9261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155427",2019-10-16 22:26:00,0.532125,0,0,24,22,22,20,30,27,27,0,0,24.5,22,22,22.5,24,23.5,24.5,9.3,0.92295,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155428",2019-10-16 22:27:00,0.416696,0,0,24,22,22,20,30,27,27,0,0,24.5,22,22,22.5,24,23.5,24.5,9.3,0.91413,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155429",2019-10-16 22:28:00,0.422236,0,0,24,22,22,20,30,27,27,0,0,24.5,22,22,22.5,24,23.5,24.5,9.3,2.37195,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155430",2019-10-16 22:29:00,0.401715,0,0,24,22,22,20,30,27,27,0,0,24.5,22,22,22.5,24,23.5,24.5,9.2,0.92043,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155431",2019-10-16 22:30:00,0.438754,0,0,24,22,22,20,30,27,27,0,0,24.5,22,22,22.5,24,23.5,24.5,9,0.91917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155432",2019-10-16 22:31:00,0.45799,0,0,24,22,22,20,30,27,27,0,0,24.5,22,22,22.5,24,23.5,24.5,8.9,0.9198,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155433",2019-10-16 22:32:00,0.387387,0,0,24,22,22,20,30,27,27,0,0,24.5,22,22,22.5,24,23.5,24,8.8,0.92421,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155434",2019-10-16 22:33:00,0.441295,0,0,24,22,22,20,30,27,27,0,0,24.5,22,22,22.5,24,23.5,24,8.7,0.92484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155435",2019-10-16 22:34:00,0.525703,0,0,24,22,22,20,30,27,27,0,0,24.5,22,22,22.5,24,23.5,24,8.8,0.92547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155436",2019-10-16 22:35:00,0.3426,0,0,24,22,22,20,30,27,27,0,0,24.5,22,22,22.5,24,23.5,24,8.9,0.9198,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155437",2019-10-16 22:36:00,0.484066,0,0,24,22,22,20,30,27,27,0,0,24.5,22,22,22.5,24,23.5,24,8.9,0.92547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155438",2019-10-16 22:37:00,0.493963,0,0,24,22,22,20,30,27,27,0,0,24.5,22,22,22.5,24,23.5,24,8.9,0.93114,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155439",2019-10-16 22:38:00,0.467262,0,0,24,22,22,20,30,27,27,0,0,24.5,22,22,22.5,24,23.5,24,9,0.92421,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155440",2019-10-16 22:39:00,0.520563,0,0,24,22,22,20,30,27,27,0,0,24.5,22,22,22.5,24,23.5,24,9.1,0.92043,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155441",2019-10-16 22:40:00,0.48363,0,0,24,22,22,20,30,27,27,0,0,24.5,22,22,22.5,24,23.5,24,9.1,0.92484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155442",2019-10-16 22:41:00,0.459671,0,0,24,22,22,20,30,27,27,0,0,24.5,22,22,22.5,24,23.5,24,9,0.92484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155443",2019-10-16 22:42:00,0.46579,0,0,24,22,22,20,30,27,27,0,0,24.5,22,21.5,22.5,24,23.5,24,8.9,0.90594,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155444",2019-10-16 22:43:00,0.462455,0,0,24,22,22,20,30,27,27,0,0,24.5,22,21.5,22.5,24,23.5,24,8.9,0.98847,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155445",2019-10-16 22:44:00,0.470571,0,0,24,22,22,20,30,27,27,0,0,24.5,22,21.5,22.5,24,23.5,24,8.9,0.9072,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155446",2019-10-16 22:45:00,0.38738,0,0,24,22,22,20,30,27,27,0,0,24.5,22,21.5,22.5,24,23.5,24,8.7,0.90594,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155447",2019-10-16 22:46:00,0.44395,0,0,24,22,22,20,30,27,27,0,0,24.5,22,21.5,22.5,24,23.5,24,8.8,1.00863,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155448",2019-10-16 22:47:00,0.473982,0,0,24,22,22,20,30,27,27,0,0,24.5,22,21.5,22.5,24,23.5,24,8.9,0.90468,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155449",2019-10-16 22:48:00,0.827283,0,0,24,22,22,20,30,27,27,0,0,24.5,22,21.5,22.5,24,23.5,24,9,0.91161,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155450",2019-10-16 22:49:00,0.610326,0,0,24,22,22,20,30,27,27,0,0,24.5,22,21.5,22.5,24,23.5,24,9,0.9135,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155451",2019-10-16 22:50:00,0.561801,0,0,24,22,22,20,30,27,27,0,0,24.5,22,21.5,22.5,24,23.5,24,9.1,0.91539,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155452",2019-10-16 22:51:00,0.646275,0,0,24,22,22,20,30,27,27,0,0,24.5,22,21.5,22.5,24,23.5,24,9.2,1.01367,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155453",2019-10-16 22:52:00,0.932052,0,0,24,22,22,20,30,27,27,0,0,24.5,22,21.5,22.5,24,23.5,24,9.1,0.93366,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155454",2019-10-16 22:53:00,1.22833,0,0,24,22,22,20,30,27,27,0,0,24.5,22,21.5,22.5,24,23.5,24,9.1,0.91917,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155455",2019-10-16 22:54:00,1.02002,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,9,1.29654,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155456",2019-10-16 22:55:00,1.01353,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,9,1.34064,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155457",2019-10-16 22:56:00,1.06054,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,9,1.20645,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155458",2019-10-16 22:57:00,1.07335,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,9,1.23795,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155459",2019-10-16 22:58:00,1.12421,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,9.1,0.93114,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155460",2019-10-16 22:59:00,1.17652,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,9,1.03194,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155461",2019-10-16 23:00:00,1.03517,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,9,0.95067,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155462",2019-10-16 23:01:00,1.12877,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,8.9,0.9198,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155463",2019-10-16 23:02:00,1.06155,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,8.8,0.93177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155464",2019-10-16 23:03:00,1.10698,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,8.9,0.9261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155465",2019-10-16 23:04:00,1.0616,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,8.9,0.90657,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155466",2019-10-16 23:05:00,1.09183,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,8.9,0.90657,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155467",2019-10-16 23:06:00,0.889515,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,8.9,0.91287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155468",2019-10-16 23:07:00,0.875627,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,8.9,1.01997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155469",2019-10-16 23:08:00,0.816841,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,8.7,1.02501,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155470",2019-10-16 23:09:00,0.67213,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,8.7,1.01304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155471",2019-10-16 23:10:00,0.561353,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,8.7,0.91287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155472",2019-10-16 23:11:00,0.525257,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,8.7,0.92988,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155473",2019-10-16 23:12:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,8.7,1.02564,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155474",2019-10-16 23:13:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,8.8,1.0143,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155475",2019-10-16 23:14:00,0.455527,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,8.9,1.02564,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155476",2019-10-16 23:15:00,0.591216,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,8.7,0.9072,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155477",2019-10-16 23:16:00,0.726412,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,8.6,0.91287,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155478",2019-10-16 23:17:00,0.456702,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,8.6,0.91287,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155479",2019-10-16 23:18:00,0.510366,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,8.7,0.89271,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155480",2019-10-16 23:19:00,0.561921,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,8.7,0.89334,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155481",2019-10-16 23:20:00,0.608543,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,8.8,0.882,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155482",2019-10-16 23:21:00,0.78243,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,8.8,0.93807,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155483",2019-10-16 23:22:00,0.979641,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,8.8,0.9072,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155484",2019-10-16 23:23:00,0.94614,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,8.9,0.99918,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155485",2019-10-16 23:24:00,0.993359,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,8.9,0.91035,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155486",2019-10-16 23:25:00,0.997994,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,9,0.85932,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155487",2019-10-16 23:26:00,0.815522,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,9,0.86247,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155488",2019-10-16 23:27:00,1.02498,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,9,0.69237,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155489",2019-10-16 23:28:00,1.06188,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,9.1,0.6867,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155490",2019-10-16 23:29:00,1.27447,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,9.1,0.76041,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155491",2019-10-16 23:30:00,1.07695,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,9.1,0.69237,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155492",2019-10-16 23:31:00,1.0673,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,9,0.69048,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155493",2019-10-16 23:32:00,1.06966,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,8.7,0.6867,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155494",2019-10-16 23:33:00,1.41312,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23.5,24,8.6,0.69237,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155495",2019-10-16 23:34:00,1.0655,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23,24,8.7,0.68355,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155496",2019-10-16 23:35:00,1.11245,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23,24,8.7,0.6804,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155497",2019-10-16 23:36:00,1.03535,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23,24,8.9,0.68607,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155498",2019-10-16 23:37:00,0.986119,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23,24,8.9,0.68607,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155499",2019-10-16 23:38:00,0.960572,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,24,23,24,8.8,0.6867,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155500",2019-10-16 23:39:00,0.752581,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,23.5,23,24,8.9,0.6804,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155501",2019-10-16 23:40:00,1.02631,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,23.5,23,24,9,0.69111,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155502",2019-10-16 23:41:00,0.914364,0,0,24,22,22,20,30,27,27,0,0,24,22,21.5,22.5,23.5,23,24,9.1,0.69174,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155503",2019-10-16 23:42:00,0.917732,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,24,9,0.69174,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155504",2019-10-16 23:43:00,0.919292,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,24,8.9,0.90594,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155505",2019-10-16 23:44:00,0.843698,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,24,8.9,0.95823,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155506",2019-10-16 23:45:00,0.82973,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,24,8.9,0.95697,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155507",2019-10-16 23:46:00,0.940557,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,24,9,0.8631,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155508",2019-10-16 23:47:00,0.942787,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,24,9,0.80577,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155509",2019-10-16 23:48:00,0.839204,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,24,8.9,0.6804,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155510",2019-10-16 23:49:00,0.857861,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,24,8.9,0.69048,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155511",2019-10-16 23:50:00,0.84188,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,24,8.8,0.68607,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155512",2019-10-16 23:51:00,1.07708,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,24,8.8,0.68859,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155513",2019-10-16 23:52:00,0.857413,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,24,8.9,0.6678,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155514",2019-10-16 23:53:00,0.849895,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,24,8.9,0.6678,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155515",2019-10-16 23:54:00,0.844896,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,24,8.9,0.67977,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155516",2019-10-16 23:55:00,0.781946,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,24,8.8,0.6804,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155517",2019-10-16 23:56:00,0.877117,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,24,8.9,0.67158,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155518",2019-10-16 23:57:00,0.909043,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,24,9,0.67977,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155519",2019-10-16 23:58:00,0.891652,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,24,9,0.64827,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155520",2019-10-16 23:59:00,0.918504,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,24,8.9,0.6489,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155521",2019-10-17 00:00:00,1.14456,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,24,8.9,0.63,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155522",2019-10-17 00:01:00,0.934695,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,24,8.7,0.65142,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155523",2019-10-17 00:02:00,0.911632,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.5,0.65331,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155524",2019-10-17 00:03:00,0.934953,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.5,0.6426,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
