"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"155525",2019-10-17 00:04:00,0.935048,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.5,0.64827,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155526",2019-10-17 00:05:00,0.926977,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.4,0.64827,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155527",2019-10-17 00:06:00,1.10339,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.4,0.64764,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155528",2019-10-17 00:07:00,1.05932,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.3,0.64827,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155529",2019-10-17 00:08:00,0.924807,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.2,0.64764,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155530",2019-10-17 00:09:00,0.911674,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.4,0.64827,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155531",2019-10-17 00:10:00,0.929304,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.5,0.65394,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155532",2019-10-17 00:11:00,0.905687,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.5,0.6678,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155533",2019-10-17 00:12:00,0.904953,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.5,0.68922,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155534",2019-10-17 00:13:00,0.864912,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.3,0.69804,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155535",2019-10-17 00:14:00,0.870992,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.3,0.66717,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155536",2019-10-17 00:15:00,0.901303,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.3,0.6741,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155537",2019-10-17 00:16:00,0.897606,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.4,0.67914,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155538",2019-10-17 00:17:00,0.851363,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.5,0.71064,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155539",2019-10-17 00:18:00,0.980397,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.7,0.67473,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155540",2019-10-17 00:19:00,0.818868,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.8,0.68544,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155541",2019-10-17 00:20:00,0.715881,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.7,0.67914,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155542",2019-10-17 00:21:00,0.821181,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.7,0.67977,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155543",2019-10-17 00:22:00,0.847111,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.7,0.67977,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155544",2019-10-17 00:23:00,0.839879,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.7,0.67347,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155545",2019-10-17 00:24:00,0.854307,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.7,0.67914,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155546",2019-10-17 00:25:00,0.871208,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.7,0.67914,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155547",2019-10-17 00:26:00,0.874671,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.5,0.6741,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155548",2019-10-17 00:27:00,0.858969,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.2,0.67536,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155549",2019-10-17 00:28:00,0.889196,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.2,0.67347,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155550",2019-10-17 00:29:00,0.902545,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.2,0.67347,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155551",2019-10-17 00:30:00,0.925902,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.3,0.67914,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155552",2019-10-17 00:31:00,0.941538,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.3,0.67347,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155553",2019-10-17 00:32:00,0.965157,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.3,0.67347,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155554",2019-10-17 00:33:00,0.976235,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.2,0.6489,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155555",2019-10-17 00:34:00,0.893831,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.2,0.64197,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155556",2019-10-17 00:35:00,0.947981,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.2,0.65016,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155557",2019-10-17 00:36:00,0.948161,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.1,0.64197,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155558",2019-10-17 00:37:00,0.944666,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.1,0.64827,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155559",2019-10-17 00:38:00,0.948197,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.1,0.64827,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155560",2019-10-17 00:39:00,0.944004,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.1,0.65331,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155561",2019-10-17 00:40:00,1.17685,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.2,0.64701,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155562",2019-10-17 00:41:00,0.920847,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.2,0.67347,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155563",2019-10-17 00:42:00,0.859064,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.1,0.67851,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155564",2019-10-17 00:43:00,0.857218,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.1,0.6741,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155565",2019-10-17 00:44:00,0.863189,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.1,0.68229,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155566",2019-10-17 00:45:00,0.790669,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8,0.67473,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155567",2019-10-17 00:46:00,0.847804,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8,0.67536,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155568",2019-10-17 00:47:00,0.840727,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.1,0.67977,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155569",2019-10-17 00:48:00,1.01746,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.1,0.945,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155570",2019-10-17 00:49:00,0.916107,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.2,0.93996,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155571",2019-10-17 00:50:00,0.866928,0,0.037,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.2,1.04202,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155572",2019-10-17 00:51:00,0.832321,0,0,24,22,22,20,30,27,27,0,0,24,22,21,22.5,23.5,23,23.5,8.3,0.93177,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"155573",2019-10-17 00:52:00,0.951084,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22.5,23.5,23,23.5,8.4,0.86436,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155574",2019-10-17 00:53:00,0.840783,0,0.101,24,22,22,20,30,27,27,0,0,23.5,22,21,22.5,23.5,23,23.5,8.5,0.76797,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155575",2019-10-17 00:54:00,0.827927,0,0.103,24,22,22,20,30,27,27,0,0,23.5,22,21,22.5,23.5,23,23.5,8.5,0.75033,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155576",2019-10-17 00:55:00,0.838291,0,0.053,24,22,22,20,30,27,27,0,0,23.5,22,21,22.5,23.5,23,23.5,8.6,0.7686,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155577",2019-10-17 00:56:00,0.853578,0,0.085,24,22,22,20,30,27,27,0,0,23.5,21.5,21,22.5,23.5,23,23.5,8.5,0.74907,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155578",2019-10-17 00:57:00,0.854628,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,21,22.5,23.5,23,23.5,8.5,0.78876,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155579",2019-10-17 00:58:00,1.44983,0,0.103,24,22,22,20,30,27,27,0,0,23.5,21.5,21,22.5,23.5,23,23.5,8.4,0.8505,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155580",2019-10-17 00:59:00,1.35395,0,0.103,24,22,22,20,30,27,27,0,0,23.5,21.5,21,22.5,23.5,23,23.5,8.3,0.84483,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155581",2019-10-17 01:00:00,1.56685,0,0.085,24,22,22,20,30,27,27,0,0,23.5,21.5,21,22.5,23.5,23,23.5,8.4,0.83727,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155582",2019-10-17 01:01:00,2.05721,0,0.055,24,22,22,20,30,27,27,0,0,23.5,21.5,21,22.5,23.5,23,23.5,8.4,0.76734,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155583",2019-10-17 01:02:00,2.65568,0,0.034,24,22,22,20,30,27,27,0,0,23.5,21.5,21,22.5,23.5,23,23.5,8.3,0.81207,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"155584",2019-10-17 01:03:00,2.70849,0,0.037,24,22,22,20,30,27,27,0,0,23.5,21.5,21,22.5,23.5,23,23.5,8.3,0.40257,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"155585",2019-10-17 01:04:00,2.80236,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,23,23.5,8.3,0.5859,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"155586",2019-10-17 01:05:00,2.99746,0,0.094,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,23,23.5,8.1,2.0286,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"155587",2019-10-17 01:06:00,2.97528,0,2.081,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,23,23.5,7.9,2.646,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"155588",2019-10-17 01:07:00,2.96491,0,2.056,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,23,23.5,7.8,2.6145,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"155589",2019-10-17 01:08:00,2.89155,0,2.072,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,23,23.5,7.9,2.63277,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"155590",2019-10-17 01:09:00,2.65162,0,2.075,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,23,23.5,7.7,2.63277,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"155591",2019-10-17 01:10:00,2.3422,0,2.084,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,23,23.5,7.6,2.64474,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"155592",2019-10-17 01:11:00,2.0913,0,2.087,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,23,23.5,7.7,2.65167,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"155593",2019-10-17 01:12:00,1.88642,0,2.066,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,23,23.5,7.6,2.63214,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"155594",2019-10-17 01:13:00,1.71774,0,2.085,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,23,23.5,7.5,2.63907,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"155595",2019-10-17 01:14:00,2.10636,0,2.084,24,22,22,20,30,27,27,0,6.3525,23.5,21.5,20.5,22.5,23.5,23,23.5,7.5,2.77704,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"155596",2019-10-17 01:15:00,1.52004,0,0,24,22,22,20,30,27,27,0,6.52983333333333,23.5,21.5,20.5,22.5,23.5,23,23.5,7.5,0.65961,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"155597",2019-10-17 01:16:00,1.38338,0,2.091,24,22,22,20,30,27,27,0,6.55868852459016,23.5,21.5,20.5,22.5,23.5,23,23.5,7.4,2.77011,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"155598",2019-10-17 01:17:00,1.36768,0,2.059,24,22,22,20,30,27,27,0,6.51360655737705,23.5,21.5,20.5,22.5,23.5,22.5,23.5,7.5,2.72727,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"155599",2019-10-17 01:18:00,1.3775,0,2.083,24,22,22,20,30,27,27,0,6.55934426229508,23.5,21.5,20.5,22.5,23.5,22.5,23.5,7.6,3.15504,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"155600",2019-10-17 01:19:00,2.91864,0,2.074,24,22,22,20,30,27,27,0,6.59704918032787,23.5,21.5,20.5,22.5,23.5,22.5,23.5,7.4,3.2004,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"155601",2019-10-17 01:20:00,1.77381,0,2.092,24,22,22,20,30,27,27,0,6.46166666666667,23.5,21.5,20.5,22.5,23.5,22.5,23.5,7.4,3.24891,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"155602",2019-10-17 01:21:00,1.71974,0,2.093,24,22,22,20,30,27,27,0,3.51786885245902,23.5,21.5,20.5,22.5,23.5,22.5,23.5,7.6,3.25332,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"155603",2019-10-17 01:22:00,2.44144,0,2.062,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23.5,7.7,3.13614,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155604",2019-10-17 01:23:00,3.04747,0,0.09,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23.5,7.7,1.14534,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155605",2019-10-17 01:24:00,3.1417,0,0.09,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23.5,7.7,1.14408,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155606",2019-10-17 01:25:00,3.29911,0,0.11,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23.5,7.7,1.12581,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155607",2019-10-17 01:26:00,2.79463,0,0.11,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23.5,7.7,1.13211,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155608",2019-10-17 01:27:00,3.78181,0,0.06,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23.5,7.5,1.09809,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155609",2019-10-17 01:28:00,4.1245,0,0.092,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23.5,7.6,1.11951,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155610",2019-10-17 01:29:00,4.34619,0,0.092,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23.5,7.6,1.12707,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155611",2019-10-17 01:30:00,4.63593,0,0.112,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23.5,7.5,1.26,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155612",2019-10-17 01:31:00,4.93011,0,0.113,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23.5,7.5,1.13337,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155613",2019-10-17 01:32:00,5.04621,0,0.071,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23.5,7.6,1.08927,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"155614",2019-10-17 01:33:00,4.92316,0,0.094,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23.5,7.5,1.08297,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"155615",2019-10-17 01:34:00,4.82285,0,0.092,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23.5,7.5,1.09368,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"155616",2019-10-17 01:35:00,5.13496,0,0.113,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23.5,7.6,1.11006,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"155617",2019-10-17 01:36:00,4.93411,0,0.111,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.7,1.10124,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"155618",2019-10-17 01:37:00,4.98575,0,0.088,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.7,1.10061,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"155619",2019-10-17 01:38:00,4.76587,0,0.09,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.9,1.09557,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"155620",2019-10-17 01:39:00,4.29775,0,0.041,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.9,1.07541,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"155621",2019-10-17 01:40:00,4.07643,0,0.108,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.9,1.11384,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"155622",2019-10-17 01:41:00,4.05517,0,0.108,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.9,1.11951,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"155623",2019-10-17 01:42:00,3.66343,0,0.09,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.8,1.10754,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"155624",2019-10-17 01:43:00,3.64975,0,0.09,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.7,1.11384,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"155625",2019-10-17 01:44:00,3.54197,0,0.067,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.7,1.12014,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"155626",2019-10-17 01:45:00,3.59133,0,0.111,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.7,1.12644,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"155627",2019-10-17 01:46:00,3.64464,0,0.071,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.8,1.10061,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"155628",2019-10-17 01:47:00,3.60386,0,0.09,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.8,1.09494,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"155629",2019-10-17 01:48:00,3.66637,0,0.09,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.8,1.09494,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"155630",2019-10-17 01:49:00,3.85836,0,0.111,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.9,1.10817,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"155631",2019-10-17 01:50:00,3.39443,0,0.111,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.9,1.10817,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"155632",2019-10-17 01:51:00,3.35278,0,0.062,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.9,1.08297,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"155633",2019-10-17 01:52:00,3.3178,0,0.113,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.9,1.15164,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155634",2019-10-17 01:53:00,3.31258,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.9,1.07667,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155635",2019-10-17 01:54:00,3.35309,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.8,1.1718,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155636",2019-10-17 01:55:00,3.5787,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.8,1.10754,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155637",2019-10-17 01:56:00,3.3126,0,0.108,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.8,1.14723,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155638",2019-10-17 01:57:00,3.82127,0,0.062,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.7,1.12014,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155639",2019-10-17 01:58:00,4.03937,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.8,1.09494,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155640",2019-10-17 01:59:00,4.16703,0,0.039,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.9,1.39608,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155641",2019-10-17 02:00:00,4.87809,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.9,1.37277,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155642",2019-10-17 02:01:00,4.73461,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,8,1.28394,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155643",2019-10-17 02:02:00,4.73407,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,8.1,1.18314,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155644",2019-10-17 02:03:00,4.6981,0,2.09,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,8.1,3.25521,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155645",2019-10-17 02:04:00,4.56119,0,2.078,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,8.2,3.14244,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155646",2019-10-17 02:05:00,4.54948,0,2.064,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,8.2,3.1122,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155647",2019-10-17 02:06:00,4.58224,0,0.092,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,8.1,1.06407,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155648",2019-10-17 02:07:00,4.75093,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,8,1.02501,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155649",2019-10-17 02:08:00,4.56971,0,2.079,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.9,3.1311,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155650",2019-10-17 02:09:00,4.57473,0,2.079,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.8,3.14559,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155651",2019-10-17 02:10:00,4.55149,0,2.066,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.9,3.1311,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155652",2019-10-17 02:11:00,4.38919,0,2.068,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.7,3.11787,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155653",2019-10-17 02:12:00,3.96193,0,2.072,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.7,3.13047,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155654",2019-10-17 02:13:00,4.21175,0,2.08,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.6,3.13047,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155655",2019-10-17 02:14:00,4.16034,0,0.073,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.7,1.08486,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155656",2019-10-17 02:15:00,4.07052,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.8,1.02564,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155657",2019-10-17 02:16:00,4.34901,0,0.046,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.9,1.03887,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155658",2019-10-17 02:17:00,4.16413,0,0.03,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.9,1.05777,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155659",2019-10-17 02:18:00,4.15218,0,0.057,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22.5,23.5,22.5,23,7.9,1.05084,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155660",2019-10-17 02:19:00,4.1468,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.9,1.03824,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155661",2019-10-17 02:20:00,4.16785,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.9,1.04517,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155662",2019-10-17 02:21:00,4.11715,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.9,1.04517,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155663",2019-10-17 02:22:00,4.45227,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.9,0.42462,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155664",2019-10-17 02:23:00,3.01965,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8.1,0.40887,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155665",2019-10-17 02:24:00,3.18612,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8.1,0.40887,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155666",2019-10-17 02:25:00,2.75983,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8,0.41832,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155667",2019-10-17 02:26:00,2.52959,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8,0.42147,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155668",2019-10-17 02:27:00,2.2931,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,8,0.42399,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155669",2019-10-17 02:28:00,2.10794,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.9,0.41958,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155670",2019-10-17 02:29:00,2.60493,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.9,0.40257,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155671",2019-10-17 02:30:00,2.13419,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.7,0.40761,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155672",2019-10-17 02:31:00,2.09467,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.7,0.40257,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155673",2019-10-17 02:32:00,2.19854,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.7,0.3969,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155674",2019-10-17 02:33:00,1.9188,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.6,0.41202,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155675",2019-10-17 02:34:00,1.98374,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.5,0.40257,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155676",2019-10-17 02:35:00,2.01279,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.3,0.38304,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155677",2019-10-17 02:36:00,1.70434,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.5,0.37737,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155678",2019-10-17 02:37:00,2.05392,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.5,0.38052,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155679",2019-10-17 02:38:00,2.02652,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20.5,22,23.5,22.5,23,7.5,0.37989,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155680",2019-10-17 02:39:00,2.0256,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.4,0.37989,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155681",2019-10-17 02:40:00,2.03461,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.4,0.38871,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155682",2019-10-17 02:41:00,2.03742,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.4,0.37737,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155683",2019-10-17 02:42:00,1.62263,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.5,0.37863,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155684",2019-10-17 02:43:00,2.19259,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.4,0.38367,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155685",2019-10-17 02:44:00,2.02417,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.5,0.38934,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155686",2019-10-17 02:45:00,2.03307,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.4,0.378,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155687",2019-10-17 02:46:00,2.00322,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.5,0.42777,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155688",2019-10-17 02:47:00,2.00522,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.6,0.42714,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155689",2019-10-17 02:48:00,2.00531,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.6,0.42714,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155690",2019-10-17 02:49:00,2.25164,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.6,0.42714,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155691",2019-10-17 02:50:00,2.1301,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.4,0.42147,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155692",2019-10-17 02:51:00,1.94804,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.4,0.43281,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155693",2019-10-17 02:52:00,2.02155,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.2,0.42714,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155694",2019-10-17 02:53:00,1.98861,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.2,0.42714,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155695",2019-10-17 02:54:00,1.98021,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.2,0.43281,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155696",2019-10-17 02:55:00,1.96256,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.3,0.43407,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155697",2019-10-17 02:56:00,1.87947,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.4,0.43722,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155698",2019-10-17 02:57:00,1.90372,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.3,0.43974,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155699",2019-10-17 02:58:00,1.81115,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.3,0.4284,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155700",2019-10-17 02:59:00,1.85581,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.2,0.42777,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155701",2019-10-17 03:00:00,1.90204,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.3,0.43911,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155702",2019-10-17 03:01:00,1.83911,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.4,0.43344,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155703",2019-10-17 03:02:00,1.77451,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.4,0.43407,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155704",2019-10-17 03:03:00,2.02911,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.4,0.43407,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155705",2019-10-17 03:04:00,2.11607,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.5,0.45234,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155706",2019-10-17 03:05:00,2.13946,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.5,0.44604,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155707",2019-10-17 03:06:00,2.17439,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.4,0.43344,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155708",2019-10-17 03:07:00,2.25764,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.3,0.43344,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155709",2019-10-17 03:08:00,2.17534,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.2,0.42777,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155710",2019-10-17 03:09:00,2.49345,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.3,0.43344,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155711",2019-10-17 03:10:00,2.21417,0,0.032,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.3,0.3843,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155712",2019-10-17 03:11:00,2.17367,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.2,0.38997,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155713",2019-10-17 03:12:00,2.13548,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.3,0.38997,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155714",2019-10-17 03:13:00,2.05162,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,23,7.5,0.38997,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155715",2019-10-17 03:14:00,2.08877,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,22.5,7.5,0.51597,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155716",2019-10-17 03:15:00,2.01499,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,22.5,7.5,0.64134,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155717",2019-10-17 03:16:00,1.99638,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,22.5,7.6,0.64827,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155718",2019-10-17 03:17:00,1.63695,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22.5,22.5,7.6,0.59157,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155719",2019-10-17 03:18:00,1.97557,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.7,0.53424,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155720",2019-10-17 03:19:00,2.02361,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.7,0.42084,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155721",2019-10-17 03:20:00,2.01786,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.7,0.41517,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155722",2019-10-17 03:21:00,1.98284,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.8,0.41265,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155723",2019-10-17 03:22:00,1.92248,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.7,0.41391,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155724",2019-10-17 03:23:00,1.9686,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.6,0.4095,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155725",2019-10-17 03:24:00,1.95661,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.7,0.40887,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155726",2019-10-17 03:25:00,1.83654,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.7,0.4158,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155727",2019-10-17 03:26:00,2.25243,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.9,0.41517,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155728",2019-10-17 03:27:00,1.99924,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,8,0.41517,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155729",2019-10-17 03:28:00,1.99091,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,8,0.41517,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155730",2019-10-17 03:29:00,2.0028,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.9,0.42021,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155731",2019-10-17 03:30:00,2.02686,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,8,0.41139,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155732",2019-10-17 03:31:00,2.09881,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,8,0.41706,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155733",2019-10-17 03:32:00,2.0181,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.9,0.41454,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155734",2019-10-17 03:33:00,2.02608,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.9,0.41454,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155735",2019-10-17 03:34:00,2.06179,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,8,0.41454,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155736",2019-10-17 03:35:00,2.07164,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.9,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155737",2019-10-17 03:36:00,2.24611,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.8,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155738",2019-10-17 03:37:00,2.05083,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.5,0.40572,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155739",2019-10-17 03:38:00,2.00956,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.5,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155740",2019-10-17 03:39:00,2.01775,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.5,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155741",2019-10-17 03:40:00,2.01364,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.4,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155742",2019-10-17 03:41:00,2.01146,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.3,0.40383,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155743",2019-10-17 03:42:00,2.04143,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.5,0.4032,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155744",2019-10-17 03:43:00,1.94766,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.6,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155745",2019-10-17 03:44:00,2.46979,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.6,0.42147,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155746",2019-10-17 03:45:00,2.00978,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.7,0.4158,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155747",2019-10-17 03:46:00,1.96933,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.5,0.4032,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155748",2019-10-17 03:47:00,1.93255,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.6,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155749",2019-10-17 03:48:00,1.90622,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.6,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155750",2019-10-17 03:49:00,1.91816,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.5,0.42714,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155751",2019-10-17 03:50:00,1.53944,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.5,0.43281,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155752",2019-10-17 03:51:00,2.03821,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.6,0.42147,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155753",2019-10-17 03:52:00,2.01433,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.7,0.40635,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155754",2019-10-17 03:53:00,1.82406,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.8,0.40509,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155755",2019-10-17 03:54:00,1.79963,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.8,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155756",2019-10-17 03:55:00,2.15183,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.7,0.4032,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155757",2019-10-17 03:56:00,1.7812,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.6,0.41517,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155758",2019-10-17 03:57:00,1.74791,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.7,0.39564,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155759",2019-10-17 03:58:00,1.77413,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.9,0.40194,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155760",2019-10-17 03:59:00,1.70076,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.8,0.39564,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155761",2019-10-17 04:00:00,2.03921,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.6,0.38997,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155762",2019-10-17 04:01:00,1.8564,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.6,0.40131,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155763",2019-10-17 04:02:00,1.85705,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.7,0.39438,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155764",2019-10-17 04:03:00,1.89252,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.9,0.38997,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155765",2019-10-17 04:04:00,2.13289,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.7,0.3843,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155766",2019-10-17 04:05:00,2.113,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.7,0.3843,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155767",2019-10-17 04:06:00,2.05699,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.6,0.38367,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155768",2019-10-17 04:07:00,2.036,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.7,0.38367,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155769",2019-10-17 04:08:00,2.08076,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.9,0.38367,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155770",2019-10-17 04:09:00,2.12338,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.9,0.38934,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155771",2019-10-17 04:10:00,2.75278,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.4,0.38934,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155772",2019-10-17 04:11:00,2.05086,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.4,0.39438,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155773",2019-10-17 04:12:00,2.22525,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.6,0.38367,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155774",2019-10-17 04:13:00,2.22169,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.9,0.38367,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155775",2019-10-17 04:14:00,2.22747,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.8,0.38934,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155776",2019-10-17 04:15:00,2.15621,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.9,0.38304,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155777",2019-10-17 04:16:00,2.10833,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.9,0.38367,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155778",2019-10-17 04:17:00,2.49928,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.8,0.40887,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155779",2019-10-17 04:18:00,1.92757,0,0,24,22,22,20,30,27,27,0,0,23.5,21.5,20,22,23.5,22,22.5,7.8,0.4032,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155780",2019-10-17 04:19:00,2.0886,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.9,0.40887,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155781",2019-10-17 04:20:00,1.94466,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.8,0.41454,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155782",2019-10-17 04:21:00,1.97196,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.9,0.40887,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155783",2019-10-17 04:22:00,1.95876,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8,0.42084,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155784",2019-10-17 04:23:00,1.9474,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8,0.41454,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155785",2019-10-17 04:24:00,1.76945,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.2,0.42147,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155786",2019-10-17 04:25:00,1.99363,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.2,0.42336,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155787",2019-10-17 04:26:00,1.8551,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.2,0.42147,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155788",2019-10-17 04:27:00,1.91067,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.1,0.41895,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155789",2019-10-17 04:28:00,1.90869,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.7,0.41202,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155790",2019-10-17 04:29:00,1.88503,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.6,0.41832,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155791",2019-10-17 04:30:00,1.88996,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.9,0.42084,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155792",2019-10-17 04:31:00,1.37808,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8,0.42084,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155793",2019-10-17 04:32:00,1.68565,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.8,0.4158,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155794",2019-10-17 04:33:00,1.86597,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.9,0.42651,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155795",2019-10-17 04:34:00,1.91817,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.1,0.42777,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155796",2019-10-17 04:35:00,1.98296,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.1,0.42714,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155797",2019-10-17 04:36:00,2.0161,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.9,0.40698,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155798",2019-10-17 04:37:00,1.98303,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,7.8,0.40887,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155799",2019-10-17 04:38:00,2.01885,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8,0.39564,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155800",2019-10-17 04:39:00,1.96804,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8,0.65961,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155801",2019-10-17 04:40:00,1.98437,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.2,0.68607,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155802",2019-10-17 04:41:00,2.03008,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.3,0.66528,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155803",2019-10-17 04:42:00,1.99706,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.3,0.54117,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155804",2019-10-17 04:43:00,1.95954,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.4,0.38871,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155805",2019-10-17 04:44:00,1.93901,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.5,0.40887,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155806",2019-10-17 04:45:00,1.9072,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.4,0.44037,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155807",2019-10-17 04:46:00,1.89319,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.1,0.42147,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155808",2019-10-17 04:47:00,1.96266,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.2,0.42714,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155809",2019-10-17 04:48:00,1.96664,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.3,0.41328,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155810",2019-10-17 04:49:00,1.92733,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.3,0.40257,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155811",2019-10-17 04:50:00,2.04422,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.4,0.40824,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155812",2019-10-17 04:51:00,1.82347,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.4,0.43344,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155813",2019-10-17 04:52:00,1.90025,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.3,0.42084,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155814",2019-10-17 04:53:00,1.98031,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.4,0.41517,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155815",2019-10-17 04:54:00,2.02823,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.3,0.42021,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155816",2019-10-17 04:55:00,1.96755,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.2,0.4158,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155817",2019-10-17 04:56:00,2.04917,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.3,0.41454,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155818",2019-10-17 04:57:00,1.95895,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.3,0.45171,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155819",2019-10-17 04:58:00,2.03035,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.2,0.41454,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155820",2019-10-17 04:59:00,2.10462,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.2,0.40887,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155821",2019-10-17 05:00:00,2.39833,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.3,0.81585,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155822",2019-10-17 05:01:00,2.21275,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.1,0.693,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155823",2019-10-17 05:02:00,2.13262,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.1,0.63,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155824",2019-10-17 05:03:00,2.17112,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.2,0.61677,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155825",2019-10-17 05:04:00,2.14285,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.2,0.59724,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155826",2019-10-17 05:05:00,2.07997,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.3,0.59472,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155827",2019-10-17 05:06:00,2.0123,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.3,0.57897,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155828",2019-10-17 05:07:00,1.94847,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.2,0.57204,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155829",2019-10-17 05:08:00,1.96612,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,22,23.5,22,22.5,8.3,0.57267,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155830",2019-10-17 05:09:00,1.94836,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8.1,0.57771,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155831",2019-10-17 05:10:00,2.12749,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8.2,0.56826,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155832",2019-10-17 05:11:00,2.07167,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8.4,0.57141,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155833",2019-10-17 05:12:00,1.92608,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8.5,0.56574,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155834",2019-10-17 05:13:00,1.93552,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8.1,0.5607,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155835",2019-10-17 05:14:00,1.94178,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8,0.56007,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155836",2019-10-17 05:15:00,1.91477,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.9,0.58779,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155837",2019-10-17 05:16:00,1.91532,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.9,0.56385,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155838",2019-10-17 05:17:00,1.79933,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.9,0.56511,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155839",2019-10-17 05:18:00,1.88263,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8,0.56511,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155840",2019-10-17 05:19:00,1.91205,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,7.9,0.55881,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
