"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"155841",2019-10-17 05:20:00,1.93752,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8.1,0.55944,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155842",2019-10-17 05:21:00,1.94534,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8.2,0.55944,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155843",2019-10-17 05:22:00,2.15423,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8.2,0.53487,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155844",2019-10-17 05:23:00,1.93641,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8.2,0.53487,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155845",2019-10-17 05:24:00,1.88813,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8.2,0.54684,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155846",2019-10-17 05:25:00,2.04916,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8.2,0.53676,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155847",2019-10-17 05:26:00,2.11416,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8.1,0.54621,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155848",2019-10-17 05:27:00,1.94588,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8.1,0.5292,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155849",2019-10-17 05:28:00,1.92445,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8,0.53991,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155850",2019-10-17 05:29:00,2.01739,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8.1,0.52857,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155851",2019-10-17 05:30:00,2.04548,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8.1,0.53424,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155852",2019-10-17 05:31:00,2.01329,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8.1,0.53424,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155853",2019-10-17 05:32:00,2.06675,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22.5,8.2,0.52542,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155854",2019-10-17 05:33:00,2.34359,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22,8,0.52857,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155855",2019-10-17 05:34:00,1.80976,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22,7.9,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155856",2019-10-17 05:35:00,2.1181,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22,7.8,0.52731,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155857",2019-10-17 05:36:00,2.13563,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22,7.8,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155858",2019-10-17 05:37:00,2.15429,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22,8.2,0.52731,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155859",2019-10-17 05:38:00,2.25392,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22,8.3,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155860",2019-10-17 05:39:00,2.14877,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22,8.1,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155861",2019-10-17 05:40:00,2.19421,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155862",2019-10-17 05:41:00,2.08873,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.3,0.52731,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155863",2019-10-17 05:42:00,2.04691,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.3,0.5229,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155864",2019-10-17 05:43:00,2.01005,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.3,0.51723,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155865",2019-10-17 05:44:00,1.90533,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.3,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155866",2019-10-17 05:45:00,2.02513,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.3,0.52353,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155867",2019-10-17 05:46:00,1.96437,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.2,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155868",2019-10-17 05:47:00,1.92968,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.2,0.51534,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155869",2019-10-17 05:48:00,1.90764,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.1,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155870",2019-10-17 05:49:00,1.4507,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.2,0.52101,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155871",2019-10-17 05:50:00,1.91195,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.3,0.50967,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155872",2019-10-17 05:51:00,1.5319,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.3,0.53046,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155873",2019-10-17 05:52:00,1.87567,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.3,0.53109,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155874",2019-10-17 05:53:00,1.91671,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8,0.54684,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"155875",2019-10-17 05:54:00,2.08387,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.1,0.55062,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155876",2019-10-17 05:55:00,1.85531,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.3,0.5418,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155877",2019-10-17 05:56:00,1.88525,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.3,0.5733,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155878",2019-10-17 05:57:00,1.87309,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.3,0.54117,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155879",2019-10-17 05:58:00,1.91728,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.5,0.55881,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155880",2019-10-17 05:59:00,1.96107,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.6,0.5607,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155881",2019-10-17 06:00:00,1.95588,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.6,0.58716,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155882",2019-10-17 06:01:00,1.92073,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.5,0.55692,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155883",2019-10-17 06:02:00,1.96498,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.4,0.55944,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155884",2019-10-17 06:03:00,2.02095,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.3,0.56511,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155885",2019-10-17 06:04:00,2.19632,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.3,0.55377,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155886",2019-10-17 06:05:00,2.14252,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.4,0.54747,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155887",2019-10-17 06:06:00,2.11123,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.5,0.62181,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155888",2019-10-17 06:07:00,2.12803,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.6,0.7938,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155889",2019-10-17 06:08:00,2.14312,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.5,0.81081,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155890",2019-10-17 06:09:00,2.12483,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.4,0.75537,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155891",2019-10-17 06:10:00,2.20189,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.4,0.67536,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155892",2019-10-17 06:11:00,2.46714,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.4,0.54684,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155893",2019-10-17 06:12:00,2.40397,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.5,0.55251,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155894",2019-10-17 06:13:00,2.1281,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.7,0.52101,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155895",2019-10-17 06:14:00,2.13129,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.6,0.51534,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155896",2019-10-17 06:15:00,2.00054,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.6,0.5103,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155897",2019-10-17 06:16:00,1.99541,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.6,0.51597,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155898",2019-10-17 06:17:00,1.96618,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.3,0.50967,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155899",2019-10-17 06:18:00,2.10763,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.3,0.54054,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155900",2019-10-17 06:19:00,1.7986,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.4,0.53487,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155901",2019-10-17 06:20:00,1.88999,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.3,0.54054,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155902",2019-10-17 06:21:00,1.97169,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.3,0.53487,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155903",2019-10-17 06:22:00,1.97552,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.3,0.54495,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155904",2019-10-17 06:23:00,1.98586,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.2,0.54495,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155905",2019-10-17 06:24:00,1.97728,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.2,0.55314,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155906",2019-10-17 06:25:00,1.98134,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,22,22,8.3,0.54747,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155907",2019-10-17 06:26:00,1.9924,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.1,0.54684,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155908",2019-10-17 06:27:00,2.11218,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.1,0.5418,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155909",2019-10-17 06:28:00,1.95911,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8,0.54558,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155910",2019-10-17 06:29:00,2.10206,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,7.9,0.5292,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155911",2019-10-17 06:30:00,2.01321,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.2,0.53613,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155912",2019-10-17 06:31:00,1.91372,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.3,0.54054,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155913",2019-10-17 06:32:00,1.84943,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.3,0.54495,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155914",2019-10-17 06:33:00,2.03472,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.3,0.54558,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155915",2019-10-17 06:34:00,1.98204,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.3,0.52857,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155916",2019-10-17 06:35:00,2.21466,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.3,0.53424,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155917",2019-10-17 06:36:00,2.11133,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.3,0.53424,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155918",2019-10-17 06:37:00,2.18758,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.3,0.52857,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155919",2019-10-17 06:38:00,2.69499,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.4,0.53172,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155920",2019-10-17 06:39:00,2.31866,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.5,0.53424,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155921",2019-10-17 06:40:00,2.44016,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.5,0.53172,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155922",2019-10-17 06:41:00,2.28796,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.6,0.52227,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155923",2019-10-17 06:42:00,2.10459,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.5,0.52794,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155924",2019-10-17 06:43:00,2.09511,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.5,0.52857,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155925",2019-10-17 06:44:00,1.93531,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.4,0.52857,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155926",2019-10-17 06:45:00,2.16053,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.3,0.5292,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155927",2019-10-17 06:46:00,1.96361,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.3,0.52227,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155928",2019-10-17 06:47:00,1.96886,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.3,0.54054,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155929",2019-10-17 06:48:00,1.79248,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.3,0.54117,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155930",2019-10-17 06:49:00,1.7426,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.3,0.52353,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155931",2019-10-17 06:50:00,1.80007,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.4,0.53109,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155932",2019-10-17 06:51:00,1.83878,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.4,0.52794,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155933",2019-10-17 06:52:00,1.79794,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.4,0.55818,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155934",2019-10-17 06:53:00,2.0149,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.4,0.52794,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155935",2019-10-17 06:54:00,2.10395,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.4,0.54054,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155936",2019-10-17 06:55:00,2.03088,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.3,0.54558,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155937",2019-10-17 06:56:00,2.16252,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.1,0.53487,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155938",2019-10-17 06:57:00,2.15228,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.1,0.52164,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155939",2019-10-17 06:58:00,2.14749,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8,0.52164,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155940",2019-10-17 06:59:00,2.54758,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.1,0.51786,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155941",2019-10-17 07:00:00,2.17857,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.1,0.55818,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155942",2019-10-17 07:01:00,2.1502,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.2,0.52164,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155943",2019-10-17 07:02:00,2.16726,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.1,0.51975,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155944",2019-10-17 07:03:00,2.08529,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.1,0.51156,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155945",2019-10-17 07:04:00,2.10367,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8,0.50967,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155946",2019-10-17 07:05:00,2.51518,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.2,0.50967,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155947",2019-10-17 07:06:00,1.90857,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.2,0.51282,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155948",2019-10-17 07:07:00,1.96985,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.2,0.51471,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155949",2019-10-17 07:08:00,2.01349,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.3,0.50967,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155950",2019-10-17 07:09:00,2.02864,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.2,0.51534,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155951",2019-10-17 07:10:00,2.04539,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.2,0.50904,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155952",2019-10-17 07:11:00,2.04406,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.1,0.50904,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155953",2019-10-17 07:12:00,1.98926,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.3,0.50904,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155954",2019-10-17 07:13:00,1.82893,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.2,0.51471,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155955",2019-10-17 07:14:00,1.75968,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.3,0.51534,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155956",2019-10-17 07:15:00,1.82264,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.5,0.504,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155957",2019-10-17 07:16:00,1.88671,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.4,0.50967,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155958",2019-10-17 07:17:00,1.94848,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.4,0.50337,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155959",2019-10-17 07:18:00,1.91915,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.5,0.50337,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155960",2019-10-17 07:19:00,1.60496,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.5,0.50337,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155961",2019-10-17 07:20:00,1.99412,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.5,0.50337,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155962",2019-10-17 07:21:00,2.02567,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.6,0.73521,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155963",2019-10-17 07:22:00,1.89021,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.6,0.78057,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155964",2019-10-17 07:23:00,2.0524,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.7,0.76734,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"155965",2019-10-17 07:24:00,2.09157,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.7,0.67347,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155966",2019-10-17 07:25:00,2.22434,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.7,0.62937,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155967",2019-10-17 07:26:00,2.42861,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.6,0.51534,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155968",2019-10-17 07:27:00,2.14818,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.7,0.50967,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155969",2019-10-17 07:28:00,2.11688,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.7,0.50967,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155970",2019-10-17 07:29:00,2.28116,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.9,0.51534,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155971",2019-10-17 07:30:00,2.14814,0,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.8,0.50904,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155972",2019-10-17 07:31:00,2.074,8,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.8,0.51471,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155973",2019-10-17 07:32:00,2.20864,6,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.9,0.51345,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155974",2019-10-17 07:33:00,2.04099,7,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.9,0.50841,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155975",2019-10-17 07:34:00,2.22888,9,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9,0.52794,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155976",2019-10-17 07:35:00,2.08853,10,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9,0.52794,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155977",2019-10-17 07:36:00,2.09013,10,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9,0.52227,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155978",2019-10-17 07:37:00,2.26729,11,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.1,0.52794,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155979",2019-10-17 07:38:00,2.0877,11,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.9,0.52794,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155980",2019-10-17 07:39:00,2.19629,10,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.6,0.5166,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155981",2019-10-17 07:40:00,2.06121,11,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.5,0.52668,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155982",2019-10-17 07:41:00,2.23473,11,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.8,0.52227,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155983",2019-10-17 07:42:00,1.94864,12,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9,0.52794,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155984",2019-10-17 07:43:00,1.91351,14,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.1,0.54054,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155985",2019-10-17 07:44:00,1.89324,16,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.7,0.54054,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155986",2019-10-17 07:45:00,1.92661,16,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.4,0.52227,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155987",2019-10-17 07:46:00,2.23182,17,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.5,0.5103,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155988",2019-10-17 07:47:00,1.94703,17,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.8,0.51534,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155989",2019-10-17 07:48:00,1.94585,18,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.8,0.52353,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155990",2019-10-17 07:49:00,1.95176,19,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.4,0.53361,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155991",2019-10-17 07:50:00,1.92414,20,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.6,0.50274,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155992",2019-10-17 07:51:00,1.92305,20,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.8,0.49581,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155993",2019-10-17 07:52:00,1.90998,23,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.6,0.48447,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155994",2019-10-17 07:53:00,2.15587,24,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.6,0.49581,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"155995",2019-10-17 07:54:00,1.97564,24,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.6,0.4599,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155996",2019-10-17 07:55:00,1.91915,26,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.7,0.46053,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155997",2019-10-17 07:56:00,1.9519,27,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.7,0.4662,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155998",2019-10-17 07:57:00,1.98462,28,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.7,0.47691,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"155999",2019-10-17 07:58:00,2.01628,32,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.7,0.45297,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156000",2019-10-17 07:59:00,2.06128,34,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.8,0.4473,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156001",2019-10-17 08:00:00,2.07425,32,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,8.9,0.44415,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156002",2019-10-17 08:01:00,2.08347,30,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9,0.45801,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156003",2019-10-17 08:02:00,2.21046,29,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.2,0.43596,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156004",2019-10-17 08:03:00,2.12596,29,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.3,0.44037,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156005",2019-10-17 08:04:00,1.88706,30,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.4,0.43344,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156006",2019-10-17 08:05:00,2.06226,30,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.4,0.42147,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156007",2019-10-17 08:06:00,2.424,32,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.4,0.42021,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156008",2019-10-17 08:07:00,2.02999,33,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.3,0.39816,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156009",2019-10-17 08:08:00,2.28359,35,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.2,0.38493,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156010",2019-10-17 08:09:00,2.17395,35,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.2,0.40509,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156011",2019-10-17 08:10:00,2.12997,36,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.1,0.38997,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156012",2019-10-17 08:11:00,2.12293,36,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.1,0.38934,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156013",2019-10-17 08:12:00,2.08186,36,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.1,0.38241,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156014",2019-10-17 08:13:00,1.91631,36,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.1,0.36729,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156015",2019-10-17 08:14:00,2.0925,37,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.2,0.37422,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156016",2019-10-17 08:15:00,2.09205,37,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.3,1.79676,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156017",2019-10-17 08:16:00,2.05338,37,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.3,0.3906,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156018",2019-10-17 08:17:00,2.13572,37,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.4,0.3591,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156019",2019-10-17 08:18:00,2.0756,36,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.4,0.39501,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156020",2019-10-17 08:19:00,2.25794,36,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.4,0.38934,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156021",2019-10-17 08:20:00,2.31203,35,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.4,0.38304,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156022",2019-10-17 08:21:00,2.10819,35,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.4,0.40761,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156023",2019-10-17 08:22:00,2.09946,35,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.4,0.40005,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156024",2019-10-17 08:23:00,2.08929,34,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.3,0.39501,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156025",2019-10-17 08:24:00,2.05338,34,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.2,0.40005,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156026",2019-10-17 08:25:00,2.04746,33,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.1,0.40131,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156027",2019-10-17 08:26:00,1.80522,32,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9,0.41391,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156028",2019-10-17 08:27:00,2.19167,33,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9,0.57834,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156029",2019-10-17 08:28:00,2.03667,33,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9,0.56574,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156030",2019-10-17 08:29:00,2.01506,33,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.1,0.42714,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156031",2019-10-17 08:30:00,1.89425,34,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.2,0.4032,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156032",2019-10-17 08:31:00,1.76987,34,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.3,0.45864,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156033",2019-10-17 08:32:00,1.94839,35,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.3,0.40887,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156034",2019-10-17 08:33:00,1.90911,36,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.4,0.40761,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"156035",2019-10-17 08:34:00,2.1985,36,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.4,0.39501,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"156036",2019-10-17 08:35:00,1.83078,37,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.5,0.64197,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"156037",2019-10-17 08:36:00,1.95471,40,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.5,0.68796,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"156038",2019-10-17 08:37:00,2.0711,40,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.5,0.65394,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"156039",2019-10-17 08:38:00,2.07162,45,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.4,0.4725,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"156040",2019-10-17 08:39:00,2.14006,46,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.4,0.29106,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"156041",2019-10-17 08:40:00,2.22205,48,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.4,0.27657,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"156042",2019-10-17 08:41:00,2.13922,49,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.5,0.26901,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"156043",2019-10-17 08:42:00,2.13041,52,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.5,0.27594,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"156044",2019-10-17 08:43:00,2.06562,55,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.6,0.25641,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"156045",2019-10-17 08:44:00,2.07486,55,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.7,0.24129,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"156046",2019-10-17 08:45:00,2.03627,60,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.8,0.23751,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"156047",2019-10-17 08:46:00,2.04618,69,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.8,0.18207,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"156048",2019-10-17 08:47:00,1.90342,99,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.9,0.12978,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"156049",2019-10-17 08:48:00,2.01152,112,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,9.9,0.14364,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"156050",2019-10-17 08:49:00,2.00786,72,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,10.1,0.24444,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"156051",2019-10-17 08:50:00,2.00031,56,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,10.2,0.24507,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"156052",2019-10-17 08:51:00,2.03671,55,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,10.3,0.25641,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"156053",2019-10-17 08:52:00,1.90904,77,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,10.4,0.19404,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"156054",2019-10-17 08:53:00,1.86355,150,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,10.5,0.15624,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156055",2019-10-17 08:54:00,1.81809,171,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,10.5,0.11214,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156056",2019-10-17 08:55:00,1.88643,171,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,10.5,-0.0189,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156057",2019-10-17 08:56:00,1.8987,176,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,10.5,0.03654,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156058",2019-10-17 08:57:00,1.85515,176,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,10.6,-0.01953,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156059",2019-10-17 08:58:00,2.29425,150,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,10.7,0.01764,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156060",2019-10-17 08:59:00,1.86936,172,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,10.8,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156061",2019-10-17 09:00:00,1.43449,178,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,10.8,-0.08253,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156062",2019-10-17 09:01:00,1.99751,192,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,10.9,-0.126,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156063",2019-10-17 09:02:00,2.26368,200,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,11,-0.14112,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156064",2019-10-17 09:03:00,2.28345,206,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,11.1,-0.15876,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156065",2019-10-17 09:04:00,2.09009,206,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,11.1,-0.16443,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156066",2019-10-17 09:05:00,2.1486,215,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,11.2,-0.22113,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156067",2019-10-17 09:06:00,2.10628,221,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,11.3,-0.24129,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156068",2019-10-17 09:07:00,2.38957,228,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,11.5,-0.27153,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156069",2019-10-17 09:08:00,2.15374,236,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,11.5,-0.28539,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156070",2019-10-17 09:09:00,2.18443,241,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,11.6,-0.31626,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156071",2019-10-17 09:10:00,2.48735,245,0,24,22,22,20,30,27,27,0,0,23,21.5,19.5,21.5,23.5,21.5,22,11.7,-0.32886,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156072",2019-10-17 09:11:00,2.14043,209,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,21.5,22,11.9,-0.15246,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156073",2019-10-17 09:12:00,2.12279,216,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,21.5,22,12,-0.19467,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156074",2019-10-17 09:13:00,2.09528,124,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,21.5,22,12.1,0.42084,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156075",2019-10-17 09:14:00,2.04411,190,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,21.5,22,12.2,0.29421,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156076",2019-10-17 09:15:00,2.10071,141,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,21.5,22,12.5,0.03591,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156077",2019-10-17 09:16:00,2.00909,207,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,21.5,22,13.1,-0.22491,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156078",2019-10-17 09:17:00,1.96515,243,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,21.5,22,13.7,-0.27405,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156079",2019-10-17 09:18:00,1.95477,255,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,21.5,22,13.9,-0.26649,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156080",2019-10-17 09:19:00,1.93627,255,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,21.5,22,13.9,-0.27279,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156081",2019-10-17 09:20:00,1.82375,256,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,21.5,22,13.8,-0.27216,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156082",2019-10-17 09:21:00,1.88262,259,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,21.5,22,13.8,-0.27783,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156083",2019-10-17 09:22:00,2.22986,261,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,21.5,22,13.8,-0.28539,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156084",2019-10-17 09:23:00,1.85282,266,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,21.5,22,13.8,-0.29673,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156085",2019-10-17 09:24:00,1.91195,269,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,21.5,22,13.8,-0.29736,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156086",2019-10-17 09:25:00,2.09421,272,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,21.5,22,14,-0.31311,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156087",2019-10-17 09:26:00,1.95837,267,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,21.5,22,14.1,-0.29925,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156088",2019-10-17 09:27:00,1.98647,278,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,21.5,22,14.1,-0.32886,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156089",2019-10-17 09:28:00,2.05255,282,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,21.5,22,14.1,-0.31626,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156090",2019-10-17 09:29:00,1.95962,284,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,21.5,22,14.1,-0.3339,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156091",2019-10-17 09:30:00,2.34389,289,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,21.5,22,14.2,-0.44541,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156092",2019-10-17 09:31:00,2.01565,293,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,21.5,22,14.4,-0.46053,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156093",2019-10-17 09:32:00,2.04668,296,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,21.5,22,14.5,-0.2457,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156094",2019-10-17 09:33:00,2.06097,302,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,21.5,22,14.6,-0.0252,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156095",2019-10-17 09:34:00,2.19282,298,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,21.5,22,14.7,-0.17766,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156096",2019-10-17 09:35:00,2.0457,309,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,21.5,22,14.7,1.08171,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156097",2019-10-17 09:36:00,2.0314,312,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,21.5,22,14.8,-0.4221,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156098",2019-10-17 09:37:00,2.00757,245,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,21.5,22,14.8,-0.29988,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156099",2019-10-17 09:38:00,2.03032,265,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22,14.8,-0.37233,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156100",2019-10-17 09:39:00,2.03976,270,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22,14.8,-0.4095,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156101",2019-10-17 09:40:00,1.99711,276,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22,14.7,-0.51849,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156102",2019-10-17 09:41:00,2.03531,331,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22,14.6,-0.56826,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156103",2019-10-17 09:42:00,1.83856,338,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22,14.4,-0.48573,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156104",2019-10-17 09:43:00,2.0284,343,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22,14.1,-0.55377,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156105",2019-10-17 09:44:00,2.03211,199,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22,15.3,0.01701,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156106",2019-10-17 09:45:00,2.26237,193,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22,14.3,-0.1071,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156107",2019-10-17 09:46:00,1.9884,269,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22,13.7,-0.45864,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156108",2019-10-17 09:47:00,2.19215,350,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22,14.3,-0.56196,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156109",2019-10-17 09:48:00,1.88754,353,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22,14.4,-0.53613,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156110",2019-10-17 09:49:00,1.88478,355,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22,14.2,-0.49833,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156111",2019-10-17 09:50:00,1.72757,285,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22,14.2,-0.45486,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156112",2019-10-17 09:51:00,1.87492,360,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22,14.3,-0.37296,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156113",2019-10-17 09:52:00,1.86153,363,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22,15.5,-0.32256,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156114",2019-10-17 09:53:00,1.86288,362,0,24,22,22,20,30,27,27,0,0,23,21.5,20,21.5,23.5,22,22,15.5,-0.34083,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156115",2019-10-17 09:54:00,1.58805,366,0,24,22,22,20,30,27,27,0,0,23,22,20,21.5,23.5,22,22,14.9,-0.41706,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156116",2019-10-17 09:55:00,1.87436,372,0,24,22,22,20,30,27,27,0,0,23,22,20,21.5,23.5,22,22,14.6,-0.66402,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156117",2019-10-17 09:56:00,1.86586,374,0,24,22,22,20,30,27,27,0,0,23,22,20,21.5,23.5,22,22,14.7,-0.62559,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156118",2019-10-17 09:57:00,1.89047,380,0,24,22,22,20,30,27,27,0,0,23,22,20,21.5,23.5,22,22,15.1,-0.6174,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156119",2019-10-17 09:58:00,1.95162,382,0,24,22,22,20,30,27,27,0,0,23,22,20,21.5,23.5,22,22,16,-0.7308,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156120",2019-10-17 09:59:00,1.93984,385,0,24,22,22,20,30,27,27,0,0,23,22,20,21.5,23.5,22,22,16.7,-0.70686,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156121",2019-10-17 10:00:00,2.20478,390,0,24,22,22,20,30,27,27,0,0,23,22,20,21.5,23.5,22,22,17.1,-1.03446,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156122",2019-10-17 10:01:00,1.6312,392,0,24,22,22,20,30,27,27,0,0,23,22,20,21.5,23.5,22,22,14.7,-1.05966,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156123",2019-10-17 10:02:00,1.97037,395,0,24,22,22,20,30,27,27,0,0,23,22,20,21.5,23.5,22,22,15.2,-1.1025,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156124",2019-10-17 10:03:00,1.9537,399,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,15.8,-1.12329,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156125",2019-10-17 10:04:00,1.98029,401,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,14.6,-1.14786,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156126",2019-10-17 10:05:00,1.8957,403,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,14,-1.16424,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156127",2019-10-17 10:06:00,1.93242,406,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,14,-1.14219,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156128",2019-10-17 10:07:00,1.89851,410,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,13.6,-1.14093,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156129",2019-10-17 10:08:00,1.93619,415,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,14.5,-1.10376,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156130",2019-10-17 10:09:00,1.89968,417,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,13.8,-1.13463,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156131",2019-10-17 10:10:00,1.81775,420,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,13.6,-1.15416,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156132",2019-10-17 10:11:00,1.83404,423,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,14.1,-1.17999,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156133",2019-10-17 10:12:00,1.85172,427,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,14.9,-1.20519,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156134",2019-10-17 10:13:00,1.79238,429,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,14.2,-1.23039,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156135",2019-10-17 10:14:00,1.77754,433,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,14,-1.24992,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156136",2019-10-17 10:15:00,1.90175,436,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,13.9,-1.31229,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156137",2019-10-17 10:16:00,1.96412,434,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,13.5,-1.31166,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156138",2019-10-17 10:17:00,1.97721,416,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,13.6,-0.92799,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156139",2019-10-17 10:18:00,1.96456,443,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,13.4,-1.03383,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156140",2019-10-17 10:19:00,1.97841,449,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,13.4,-1.07856,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156141",2019-10-17 10:20:00,2.02526,452,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,14.6,-1.19826,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156142",2019-10-17 10:21:00,2.14163,456,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,14.5,-1.27449,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156143",2019-10-17 10:22:00,1.99515,459,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,14.1,-1.44459,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"156144",2019-10-17 10:23:00,2.05007,462,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,14.5,-1.45215,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156145",2019-10-17 10:24:00,1.99247,466,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,14.2,-1.47483,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156146",2019-10-17 10:25:00,1.99298,468,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,13.8,-1.48239,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156147",2019-10-17 10:26:00,1.91901,473,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,13.8,-1.53153,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156148",2019-10-17 10:27:00,1.84697,474,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,13.6,-1.55043,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156149",2019-10-17 10:28:00,2.00042,476,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,13.6,-1.56366,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156150",2019-10-17 10:29:00,1.93306,477,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,13.7,-1.57626,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156151",2019-10-17 10:30:00,1.82044,482,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,14.3,-1.57626,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156152",2019-10-17 10:31:00,1.91316,480,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,14.3,-1.56429,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156153",2019-10-17 10:32:00,1.98835,484,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,14.2,-1.60146,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"156154",2019-10-17 10:33:00,1.90632,493,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,14.2,-1.62036,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156155",2019-10-17 10:34:00,2.17652,500,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,14,-1.64808,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156156",2019-10-17 10:35:00,1.90573,502,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,14.2,-1.65249,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
