"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"156157",2019-10-17 10:36:00,1.88648,502,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,14.1,-1.65816,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156158",2019-10-17 10:37:00,2.06401,509,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,14.7,-1.67706,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156159",2019-10-17 10:38:00,1.9572,512,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,14.9,-1.6758,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156160",2019-10-17 10:39:00,1.96511,515,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,15.3,-1.67076,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156161",2019-10-17 10:40:00,1.94969,518,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,15,-1.68273,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156162",2019-10-17 10:41:00,1.95042,522,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,15.4,-1.69659,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156163",2019-10-17 10:42:00,1.90319,525,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,15.5,-1.68903,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156164",2019-10-17 10:43:00,1.84806,530,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,15.4,-1.68273,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156165",2019-10-17 10:44:00,1.88748,533,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,15.7,-1.67013,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156166",2019-10-17 10:45:00,1.78552,539,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,16,-1.8018,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156167",2019-10-17 10:46:00,1.76756,544,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,14.5,-1.81503,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156168",2019-10-17 10:47:00,1.78795,545,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,14.5,-1.82826,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156169",2019-10-17 10:48:00,1.78481,547,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,15.3,-1.8585,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156170",2019-10-17 10:49:00,1.78265,552,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,14.9,-1.8774,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156171",2019-10-17 10:50:00,1.80782,543,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22,15.8,-1.80936,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156172",2019-10-17 10:51:00,1.78071,563,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,15.7,-1.9089,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156173",2019-10-17 10:52:00,1.75518,550,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,15.9,-1.52586,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156174",2019-10-17 10:53:00,1.74835,548,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,15.5,-1.41183,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156175",2019-10-17 10:54:00,1.8244,537,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,15.2,-1.48176,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156176",2019-10-17 10:55:00,1.89935,560,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,15.5,-1.67706,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156177",2019-10-17 10:56:00,1.72729,567,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,15.2,-1.79802,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156178",2019-10-17 10:57:00,1.6687,575,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,15.1,-1.94859,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156179",2019-10-17 10:58:00,1.75747,578,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,15.6,-1.96434,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156180",2019-10-17 10:59:00,1.19585,579,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,15.5,-1.97379,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156181",2019-10-17 11:00:00,1.79322,582,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,16.6,-1.98009,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156182",2019-10-17 11:01:00,1.76173,585,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,17.3,-2.00466,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156183",2019-10-17 11:02:00,1.75565,590,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,17.4,-2.016,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156184",2019-10-17 11:03:00,1.76417,593,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,17,-2.03112,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156185",2019-10-17 11:04:00,2.18849,594,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,17.2,-2.02986,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156186",2019-10-17 11:05:00,1.75908,600,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,17.7,-2.03679,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156187",2019-10-17 11:06:00,1.75419,599,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,18.3,-2.04813,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156188",2019-10-17 11:07:00,1.74526,600,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,17.2,-2.04246,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156189",2019-10-17 11:08:00,1.91568,604,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,17.5,-2.0727,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156190",2019-10-17 11:09:00,1.76969,595,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,17.7,-2.01033,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156191",2019-10-17 11:10:00,1.79443,602,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,18.3,-2.08026,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156192",2019-10-17 11:11:00,1.79239,613,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,18.4,-2.10546,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156193",2019-10-17 11:12:00,1.7641,619,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,18.7,-2.11113,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156194",2019-10-17 11:13:00,1.8737,622,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,17.5,-2.12436,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156195",2019-10-17 11:14:00,2.31358,624,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,18.1,-2.14263,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156196",2019-10-17 11:15:00,2.05316,626,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,18.5,-2.03553,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156197",2019-10-17 11:16:00,1.83791,626,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,19.5,-2.1294,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156198",2019-10-17 11:17:00,1.80453,629,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,19.9,-2.15145,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156199",2019-10-17 11:18:00,1.7905,631,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,20.3,-2.15523,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156200",2019-10-17 11:19:00,1.93051,633,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,19,-2.08089,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156201",2019-10-17 11:20:00,1.78891,637,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,19.9,-1.83708,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156202",2019-10-17 11:21:00,2.02458,640,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,19.9,-1.87425,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156203",2019-10-17 11:22:00,1.89816,641,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,20.5,-1.90638,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156204",2019-10-17 11:23:00,2.06227,643,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,20.3,-2.01474,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156205",2019-10-17 11:24:00,1.74676,646,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,19.7,-2.2113,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156206",2019-10-17 11:25:00,1.69743,651,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,19.7,-2.22075,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156207",2019-10-17 11:26:00,1.65559,653,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,19.6,-2.22453,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156208",2019-10-17 11:27:00,1.69856,656,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,17.4,-2.23272,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156209",2019-10-17 11:28:00,1.66343,658,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,16.9,-2.23209,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156210",2019-10-17 11:29:00,1.696,660,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,17.6,-2.23272,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156211",2019-10-17 11:30:00,1.70755,662,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,19,-2.27556,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156212",2019-10-17 11:31:00,1.72846,665,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,19.8,-2.2869,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156213",2019-10-17 11:32:00,1.73993,669,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,20.5,-2.3058,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156214",2019-10-17 11:33:00,1.73843,670,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,21,-2.31273,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156215",2019-10-17 11:34:00,1.72591,672,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,21.1,-2.31336,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156216",2019-10-17 11:35:00,1.73342,674,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,20.9,-2.30769,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156217",2019-10-17 11:36:00,1.73117,677,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,18.7,-2.32974,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156218",2019-10-17 11:37:00,1.73295,681,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,19.1,-2.25036,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156219",2019-10-17 11:38:00,1.73249,685,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,20.3,-2.37258,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156220",2019-10-17 11:39:00,1.64433,687,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,21.3,-2.37258,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156221",2019-10-17 11:40:00,1.77362,687,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,20.8,-2.37384,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156222",2019-10-17 11:41:00,1.74277,688,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,21.1,-2.36754,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156223",2019-10-17 11:42:00,1.95756,688,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,21.3,-2.37006,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156224",2019-10-17 11:43:00,1.78124,687,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22.5,22.5,21.7,-2.3562,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156225",2019-10-17 11:44:00,1.65191,695,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23.5,22.5,22.5,21.4,-2.39211,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156226",2019-10-17 11:45:00,1.69818,695,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23.5,22.5,22.5,19.1,-2.03679,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156227",2019-10-17 11:46:00,1.66949,697,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23.5,22.5,22.5,18.4,-2.05506,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156228",2019-10-17 11:47:00,1.69402,699,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23.5,22.5,22.5,18.3,-2.1105,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156229",2019-10-17 11:48:00,1.75178,703,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23.5,22.5,22.5,18.3,-2.2176,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156230",2019-10-17 11:49:00,1.7056,702,0,24,22,22,20,30,27,27,0,0,23.5,22,21,21.5,23.5,22.5,22.5,17.8,-2.39526,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156231",2019-10-17 11:50:00,1.69615,698,0,24,22,22,20,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,22.5,19.2,-2.4129,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156232",2019-10-17 11:51:00,1.69177,708,0,24,22,22,20,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,22.5,19.8,-2.41416,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156233",2019-10-17 11:52:00,1.70558,709,0,24,22,22,20,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,22.5,20.8,-2.40282,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156234",2019-10-17 11:53:00,1.69943,713,0,24,22,22,20,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,22.5,21,-2.36439,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156235",2019-10-17 11:54:00,1.74769,715,0,24,22,22,20,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,22.5,21,-2.40471,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156236",2019-10-17 11:55:00,1.73202,720,0,24,22,22,20,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,22.5,21.3,-2.40093,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156237",2019-10-17 11:56:00,1.70377,722,0,24,22,22,20,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,22.5,21.4,-2.41353,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156238",2019-10-17 11:57:00,1.61361,724,0,24,22,22,20,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,22.5,20.7,-2.42676,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156239",2019-10-17 11:58:00,1.63865,726,0,24,22,22,20,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,22.5,20.8,-2.40786,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156240",2019-10-17 11:59:00,1.64934,726,0,24,22,22,20,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,22.5,20.3,-2.24469,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156241",2019-10-17 12:00:00,1.59872,727,0,24,22,22,20,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,22.5,21,-2.4633,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156242",2019-10-17 12:01:00,1.55551,729,0,24,22,22,20,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,22.5,21.5,-2.46708,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156243",2019-10-17 12:02:00,1.58318,732,0,24,22,22,20,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,22.5,20.2,-2.47653,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156244",2019-10-17 12:03:00,1.38213,734,0,24,22,22,20,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,22.5,19.3,-2.48346,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156245",2019-10-17 12:04:00,1.6229,736,0,24,22,22,20,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,22.5,20.3,-2.4948,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156246",2019-10-17 12:05:00,1.58875,738,0,24,22,22,20,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,22.5,20.3,-2.49543,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156247",2019-10-17 12:06:00,1.81524,740,0,24,22,22,20,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,22.5,20.3,-2.49669,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156248",2019-10-17 12:07:00,1.59272,741,0,24,22,22,20,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,22.5,20,-2.5137,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156249",2019-10-17 12:08:00,1.91749,742,0,24,22,22,20,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,22.5,19.3,-2.32659,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156250",2019-10-17 12:09:00,1.59998,741,0,24,22,22,20,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,22.5,18.9,-2.16783,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156251",2019-10-17 12:10:00,1.61722,740,0,24,22,22,20,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,22.5,17.7,-2.18799,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156252",2019-10-17 12:11:00,2.10345,744,0,24,22,22,20,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,22.5,18.8,-2.25099,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156253",2019-10-17 12:12:00,1.61695,748,0,24,22,22,20,30,27,27,0,0,23.5,22,21.5,21.5,23.5,22.5,22.5,19.1,-2.33919,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156254",2019-10-17 12:13:00,1.64368,750,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,19,-2.54772,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156255",2019-10-17 12:14:00,1.68539,752,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,19.7,-2.55087,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156256",2019-10-17 12:15:00,1.35089,755,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,20.5,-2.56095,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156257",2019-10-17 12:16:00,1.66565,759,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,20.3,-2.57859,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156258",2019-10-17 12:17:00,1.6759,756,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,20.3,-2.54394,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156259",2019-10-17 12:18:00,1.67995,739,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,19.1,-2.51937,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156260",2019-10-17 12:19:00,1.64155,750,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,20.5,-2.55024,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156261",2019-10-17 12:20:00,1.66502,757,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,19.8,-2.58867,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156262",2019-10-17 12:21:00,1.76796,759,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,21.2,-2.57859,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156263",2019-10-17 12:22:00,1.68826,764,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,20.2,-2.53134,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156264",2019-10-17 12:23:00,1.66491,764,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,19.9,-2.60694,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156265",2019-10-17 12:24:00,1.68938,767,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,19.6,-2.6145,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156266",2019-10-17 12:25:00,1.67617,767,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,20.4,-2.63151,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156267",2019-10-17 12:26:00,1.70069,770,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,21.1,-2.65608,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156268",2019-10-17 12:27:00,1.66991,771,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,21.5,-2.65734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156269",2019-10-17 12:28:00,1.70356,774,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,21,-2.65797,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156270",2019-10-17 12:29:00,1.78668,774,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,22.5,22.5,20.5,-2.63466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156271",2019-10-17 12:30:00,1.6456,774,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,22.5,22.5,19,-2.43684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156272",2019-10-17 12:31:00,1.5256,777,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,22.5,22.5,19,-2.38329,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156273",2019-10-17 12:32:00,1.48079,776,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,22.5,22.5,19,-2.42172,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156274",2019-10-17 12:33:00,1.5306,776,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,22.5,22.5,19.1,-2.5326,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156275",2019-10-17 12:34:00,1.40001,772,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,22.5,22.5,19.9,-2.5641,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156276",2019-10-17 12:35:00,1.34561,782,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,22.5,22.5,20.7,-2.75436,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156277",2019-10-17 12:36:00,1.39713,783,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,22.5,22.5,22.1,-2.75373,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156278",2019-10-17 12:37:00,1.42496,782,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,22.5,20.8,-2.76003,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156279",2019-10-17 12:38:00,1.57858,784,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,22.5,20.2,-2.7909,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156280",2019-10-17 12:39:00,1.3856,787,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,22.5,20.1,-2.77011,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156281",2019-10-17 12:40:00,1.47881,779,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,22.5,21.3,-2.74806,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156282",2019-10-17 12:41:00,1.45165,787,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,22.5,22.1,-2.77011,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156283",2019-10-17 12:42:00,1.40635,785,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,22.5,21.5,-2.77893,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156284",2019-10-17 12:43:00,1.47737,791,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,22.6,-2.77578,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156285",2019-10-17 12:44:00,1.46979,790,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,21.7,-2.77956,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156286",2019-10-17 12:45:00,1.44976,793,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,21.5,-2.77326,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156287",2019-10-17 12:46:00,1.40501,794,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,21.7,-2.80476,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156288",2019-10-17 12:47:00,1.50916,796,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,21.8,-2.81799,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156289",2019-10-17 12:48:00,1.54221,799,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,21.4,-2.82366,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156290",2019-10-17 12:49:00,1.37517,800,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,20,-2.83311,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156291",2019-10-17 12:50:00,1.57042,799,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,19.2,-2.83374,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156292",2019-10-17 12:51:00,1.62746,802,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,19.6,-2.86839,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156293",2019-10-17 12:52:00,1.61789,803,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,20.4,-2.64222,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156294",2019-10-17 12:53:00,1.6086,800,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,20.8,-2.51811,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156295",2019-10-17 12:54:00,1.56645,805,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,21.6,-2.5515,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156296",2019-10-17 12:55:00,1.48763,764,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,21.9,-2.41857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156297",2019-10-17 12:56:00,1.74708,804,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,22.4,-2.78334,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156298",2019-10-17 12:57:00,1.517,816,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,21.5,-2.9232,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156299",2019-10-17 12:58:00,1.57765,825,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,20.3,-2.97927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156300",2019-10-17 12:59:00,1.59167,726,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,20.9,-2.60694,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156301",2019-10-17 13:00:00,1.07534,833,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,20,-2.82114,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156302",2019-10-17 13:01:00,1.50453,802,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,19.3,-2.9169,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156303",2019-10-17 13:02:00,1.40955,819,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,17.4,-3.08763,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156304",2019-10-17 13:03:00,1.42125,849,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,18.6,-2.6775,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156305",2019-10-17 13:04:00,1.34135,791,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,19.1,-2.45259,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156306",2019-10-17 13:05:00,1.30117,555,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,19,-2.4633,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156307",2019-10-17 13:06:00,1.18539,848,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,19.2,-3.05739,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156308",2019-10-17 13:07:00,1.03694,841,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,19.2,-3.0807,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156309",2019-10-17 13:08:00,0.963496,829,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,19.9,-3.01266,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156310",2019-10-17 13:09:00,0.940444,820,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,21.7,-2.98809,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156311",2019-10-17 13:10:00,0.879971,818,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,21.9,-2.98053,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156312",2019-10-17 13:11:00,0.820661,813,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,21.4,-2.97045,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156313",2019-10-17 13:12:00,0.901714,811,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,20.7,-2.93769,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156314",2019-10-17 13:13:00,0.801965,809,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,20.2,-2.54583,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156315",2019-10-17 13:14:00,0.723823,811,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,19.4,-2.55843,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156316",2019-10-17 13:15:00,0.749286,806,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,19.6,-2.51811,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156317",2019-10-17 13:16:00,0.987869,806,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,19.6,-2.66049,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156318",2019-10-17 13:17:00,0.726311,805,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,19.3,-2.82555,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156319",2019-10-17 13:18:00,0.691842,802,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,20.1,-2.39589,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156320",2019-10-17 13:19:00,0.681993,803,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,21.2,-1.91268,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156321",2019-10-17 13:20:00,0.672462,804,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,22.2,-1.48743,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156322",2019-10-17 13:21:00,0.654821,804,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,21.4,-1.45089,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156323",2019-10-17 13:22:00,0.760448,806,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,20.9,-1.38285,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156324",2019-10-17 13:23:00,0.926253,805,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,20.9,-1.38222,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156325",2019-10-17 13:24:00,0.833588,806,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,19.9,-2.23587,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156326",2019-10-17 13:25:00,0.72556,805,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,19.9,-2.18358,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156327",2019-10-17 13:26:00,0.938661,805,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,19.7,-2.01789,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156328",2019-10-17 13:27:00,1.16116,809,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,20.2,-1.67643,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156329",2019-10-17 13:28:00,1.25112,805,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,20.5,-1.45152,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156330",2019-10-17 13:29:00,1.09708,809,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,21.2,-1.25622,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"156331",2019-10-17 13:30:00,1.92176,809,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,22.1,-2.32029,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"156332",2019-10-17 13:31:00,1.04213,809,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,22.2,-2.35683,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"156333",2019-10-17 13:32:00,1.65959,810,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,22.5,-2.30706,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"156334",2019-10-17 13:33:00,1.4207,813,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,22.9,-2.01978,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"156335",2019-10-17 13:34:00,1.44512,812,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,23.4,-1.51956,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"156336",2019-10-17 13:35:00,1.42649,813,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,23.1,-0.96831,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"156337",2019-10-17 13:36:00,1.64351,812,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,22.2,-0.83412,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"156338",2019-10-17 13:37:00,1.34582,811,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,22.5,-0.73836,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"156339",2019-10-17 13:38:00,1.14047,809,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,23.4,-0.51786,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"156340",2019-10-17 13:39:00,1.01775,806,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,23.5,-0.49329,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"156341",2019-10-17 13:40:00,0.925048,812,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,23.1,-0.59913,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"156342",2019-10-17 13:41:00,0.870446,814,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,23.7,-0.5355,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"156343",2019-10-17 13:42:00,0.892434,815,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,21.2,-0.51849,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"156344",2019-10-17 13:43:00,0.926866,819,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,22.1,-0.56763,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"156345",2019-10-17 13:44:00,0.757965,815,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,23.2,-1.09116,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"156346",2019-10-17 13:45:00,0.742681,818,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,21.9,-1.93473,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"156347",2019-10-17 13:46:00,0.7455,818,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,21.5,23.5,23,23,22.5,-1.91142,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"156348",2019-10-17 13:47:00,0.719132,835,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,21.5,23.5,23,23,21.4,-1.70226,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"156349",2019-10-17 13:48:00,0.664036,776,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,21.5,23.5,23,23,20.9,-1.53279,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"156350",2019-10-17 13:49:00,0.561572,685,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,21.5,23.5,23,23,20.9,-1.22346,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156351",2019-10-17 13:50:00,0.820614,869,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,21.5,23.5,23,23,20.8,-1.21212,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156352",2019-10-17 13:51:00,0.66743,865,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,21.5,23.5,23,23,21.4,-1.27638,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156353",2019-10-17 13:52:00,0.672003,691,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,21.5,23.5,23,23,20.7,-1.29402,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156354",2019-10-17 13:53:00,0.993524,883,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,21.5,23.5,23,23,21.7,-1.53909,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156355",2019-10-17 13:54:00,0.808553,916,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,21.5,23.5,23,23,21.6,-1.58571,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156356",2019-10-17 13:55:00,0.782892,770,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,21.5,23.5,23,23,20.9,-1.50885,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156357",2019-10-17 13:56:00,1.14,794,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,21.5,23.5,23,23,21.3,-1.33119,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156358",2019-10-17 13:57:00,1.01073,893,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,23.5,23,23,22.3,-1.14597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156359",2019-10-17 13:58:00,1.41204,923,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,23.5,23,23,22.5,-0.84546,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156360",2019-10-17 13:59:00,1.45154,902,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,23.5,23,23,21.4,-0.73206,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156361",2019-10-17 14:00:00,1.49073,872,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,23.5,23,23,22.3,-0.15435,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156362",2019-10-17 14:01:00,1.43329,879,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,23.5,23,23,22.9,-0.72261,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156363",2019-10-17 14:02:00,1.51244,883,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,23.5,23,23,22.6,-0.87633,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156364",2019-10-17 14:03:00,1.44408,878,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,23.5,23,23,23.1,-0.84168,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156365",2019-10-17 14:04:00,1.45501,874,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,23.5,23,23,23.3,-0.93996,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156366",2019-10-17 14:05:00,1.48556,871,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,23.5,23,23,23.4,-0.98847,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156367",2019-10-17 14:06:00,1.23605,842,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,23.5,23,23,22.7,-1.09116,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156368",2019-10-17 14:07:00,1.17365,916,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,23.5,23,23,22.3,-1.16676,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156369",2019-10-17 14:08:00,0.988918,681,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,23.5,23,23,22,-1.20456,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156370",2019-10-17 14:09:00,0.873388,894,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,23.5,23,23,20.8,-1.36143,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156371",2019-10-17 14:10:00,0.768622,696,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,23.5,23,23,21.3,-1.30095,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156372",2019-10-17 14:11:00,0.765722,931,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,23.5,23,23,21.9,-0.97839,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156373",2019-10-17 14:12:00,0.718955,496,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,23.5,23,23,21.7,-1.05966,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156374",2019-10-17 14:13:00,0.686574,523,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,23.5,23,23,21.6,-1.23669,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156375",2019-10-17 14:14:00,0.693191,854,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,23.5,23,23,21.9,-1.24803,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156376",2019-10-17 14:15:00,0.647449,520,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,23.5,23,23,20.6,-1.09179,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156377",2019-10-17 14:16:00,0.496011,819,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,23.5,23,23,20.9,-1.15353,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156378",2019-10-17 14:17:00,0.87098,835,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,23.5,23,23,22.1,-0.90846,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156379",2019-10-17 14:18:00,0.57394,817,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,23.5,23,23,22.8,-0.82026,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"156380",2019-10-17 14:19:00,0.598056,795,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,23.5,23,23,21.9,-0.75159,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156381",2019-10-17 14:20:00,0.585035,787,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,23.5,23.5,23,23.1,-0.315,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156382",2019-10-17 14:21:00,0.587712,790,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,23.5,23.5,23,23.6,-0.25956,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156383",2019-10-17 14:22:00,0.573402,793,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,23.5,23.5,23,22.9,-0.25326,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156384",2019-10-17 14:23:00,0.968205,785,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,24,23.5,23,22.9,-0.36666,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156385",2019-10-17 14:24:00,0.662253,770,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,24,23.5,23,21.3,-0.69363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156386",2019-10-17 14:25:00,0.913363,760,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,24,23.5,23,21.2,-0.70623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156387",2019-10-17 14:26:00,0.986955,738,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,24,23.5,23.5,22.3,-0.7119,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156388",2019-10-17 14:27:00,1.19999,755,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,24,23.5,23.5,23,-0.83538,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156389",2019-10-17 14:28:00,1.34899,808,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,24,23.5,23.5,21.8,-0.78498,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"156390",2019-10-17 14:29:00,1.40401,806,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,24,23.5,23.5,22.9,-0.85806,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"156391",2019-10-17 14:30:00,1.62214,803,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,24,23.5,23.5,23.7,-0.75726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"156392",2019-10-17 14:31:00,1.487,811,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,21.5,24,23.5,23.5,23.7,-0.91161,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"156393",2019-10-17 14:32:00,1.63402,630,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,23,-0.7875,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"156394",2019-10-17 14:33:00,1.45709,772,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,22.1,-0.91413,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"156395",2019-10-17 14:34:00,1.41614,821,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,21.3,-0.87696,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"156396",2019-10-17 14:35:00,1.44934,509,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,22,-0.89271,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"156397",2019-10-17 14:36:00,1.34759,801,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,22,-0.88263,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"156398",2019-10-17 14:37:00,1.08508,819,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,21.8,-0.8442,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"156399",2019-10-17 14:38:00,0.908306,830,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,21.3,-0.91413,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"156400",2019-10-17 14:39:00,0.826467,831,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,21.3,-0.8757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"156401",2019-10-17 14:40:00,0.809689,839,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,21.2,-0.93303,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"156402",2019-10-17 14:41:00,0.748572,835,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,21.8,-0.93933,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"156403",2019-10-17 14:42:00,0.732127,850,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,22,-1.05273,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"156404",2019-10-17 14:43:00,0.926745,474,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,21.5,-0.91413,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"156405",2019-10-17 14:44:00,0.698186,271,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,21.1,-0.31626,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"156406",2019-10-17 14:45:00,0.622432,349,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,20.8,-0.49266,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156407",2019-10-17 14:46:00,0.581963,510,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,20.4,-0.8316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156408",2019-10-17 14:47:00,0.585693,424,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,20.1,-0.92106,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156409",2019-10-17 14:48:00,0.585271,406,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,20.6,-1.26693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156410",2019-10-17 14:49:00,0.605106,402,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,22,-1.3608,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156411",2019-10-17 14:50:00,0.518618,858,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,22.2,-1.55673,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156412",2019-10-17 14:51:00,0.726896,487,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,22.7,-1.31859,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156413",2019-10-17 14:52:00,0.56834,452,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,22.6,-1.30536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156414",2019-10-17 14:53:00,0.569707,408,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,22.3,-1.16676,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156415",2019-10-17 14:54:00,0.550099,377,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,22.4,-1.15983,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156416",2019-10-17 14:55:00,0.380511,498,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,22.6,-1.27953,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156417",2019-10-17 14:56:00,0.459047,639,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,21.4,-1.28016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156418",2019-10-17 14:57:00,0.523606,586,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,21.8,0.34524,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156419",2019-10-17 14:58:00,0.480691,845,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,22,-0.92106,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156420",2019-10-17 14:59:00,0.584352,806,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,22,-0.71316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156421",2019-10-17 15:00:00,0.548647,809,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,20.9,-0.61992,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156422",2019-10-17 15:01:00,0.484536,791,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,20.7,-0.76986,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156423",2019-10-17 15:02:00,0.480001,779,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,21.1,-0.71883,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156424",2019-10-17 15:03:00,0.505983,768,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,21.3,-0.68607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156425",2019-10-17 15:04:00,0.515371,756,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,20.9,-0.58653,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156426",2019-10-17 15:05:00,0.49964,728,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,21.7,-0.25893,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156427",2019-10-17 15:06:00,0.512222,732,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,20.8,-0.21546,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156428",2019-10-17 15:07:00,0.474742,736,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,21.3,-0.19656,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156429",2019-10-17 15:08:00,0.48219,730,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,20.9,-0.48447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156430",2019-10-17 15:09:00,0.481257,688,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,20.3,-0.6741,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156431",2019-10-17 15:10:00,0.341037,674,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,21.4,-0.59409,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156432",2019-10-17 15:11:00,0.572347,684,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,23.5,20.4,-0.68859,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156433",2019-10-17 15:12:00,0.482336,606,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,20.1,-0.76167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156434",2019-10-17 15:13:00,0.47826,658,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,19.8,-0.81711,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156435",2019-10-17 15:14:00,0.493395,682,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,20.2,-0.8253,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156436",2019-10-17 15:15:00,0.473706,716,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,20.5,-0.90279,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156437",2019-10-17 15:16:00,0.490542,723,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,20.2,-1.74069,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156438",2019-10-17 15:17:00,0.479038,723,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,20.1,-1.83015,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156439",2019-10-17 15:18:00,0.451321,712,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,20.6,-1.67139,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156440",2019-10-17 15:19:00,0.474327,641,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,20.6,-1.66509,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156441",2019-10-17 15:20:00,0.330766,669,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,20.8,-1.70919,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156442",2019-10-17 15:21:00,0.471401,662,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,19.6,-1.38159,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156443",2019-10-17 15:22:00,0,675,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,20.2,-1.74699,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156444",2019-10-17 15:23:00,0.47799,671,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,20.3,-1.73439,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156445",2019-10-17 15:24:00,0.694369,646,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,21.4,-1.71423,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156446",2019-10-17 15:25:00,0.466822,594,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,22.3,-1.72179,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156447",2019-10-17 15:26:00,0.414679,587,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,21.8,-1.70856,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156448",2019-10-17 15:27:00,0.70751,573,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,19.3,-1.76463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156449",2019-10-17 15:28:00,0.473293,571,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,19.2,-1.73376,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156450",2019-10-17 15:29:00,0.472047,654,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,20.6,-2.08719,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156451",2019-10-17 15:30:00,0.46969,712,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,20.1,-1.89819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156452",2019-10-17 15:31:00,0.758974,706,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,20.1,-1.85976,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156453",2019-10-17 15:32:00,0.474978,668,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,20.6,-1.67769,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156454",2019-10-17 15:33:00,0.485607,574,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,21.6,-1.6191,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156455",2019-10-17 15:34:00,0.496198,582,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,20.1,-1.7766,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156456",2019-10-17 15:35:00,0.47881,636,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,20.2,-2.1483,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156457",2019-10-17 15:36:00,0.480903,691,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,19.4,-2.33982,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156458",2019-10-17 15:37:00,0.642247,687,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,18.8,-2.29383,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156459",2019-10-17 15:38:00,0.705625,707,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,20.2,-2.37699,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156460",2019-10-17 15:39:00,0.499161,701,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,21.1,-2.02293,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156461",2019-10-17 15:40:00,0.498215,426,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,20.5,-1.43829,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156462",2019-10-17 15:41:00,0.520287,431,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,20.2,-1.26819,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156463",2019-10-17 15:42:00,0.623083,535,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,20.3,-2.14326,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156464",2019-10-17 15:43:00,0.525476,565,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,21.5,-1.97757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156465",2019-10-17 15:44:00,0.694775,624,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,21.5,-2.03301,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156466",2019-10-17 15:45:00,0.468972,674,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,21.9,-2.16783,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156467",2019-10-17 15:46:00,0.605507,647,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,21.2,-2.16531,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
