"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"156468",2019-10-17 15:47:00,0.538681,642,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,22.3,-2.00529,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156469",2019-10-17 15:48:00,0.523757,500,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,22.7,-1.48365,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156470",2019-10-17 15:49:00,0.544544,419,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,22,-1.32363,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156471",2019-10-17 15:50:00,0.514967,425,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,21.2,-1.4175,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156472",2019-10-17 15:51:00,0.612426,424,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,21.2,-0.92106,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156473",2019-10-17 15:52:00,0.479501,390,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,19.6,-0.74403,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156474",2019-10-17 15:53:00,0.500658,460,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,19.8,-1.24173,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156475",2019-10-17 15:54:00,0.402294,480,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,19.9,-1.03446,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156476",2019-10-17 15:55:00,0.436792,414,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,19,-1.1214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156477",2019-10-17 15:56:00,0.464132,462,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,19.2,-1.45026,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156478",2019-10-17 15:57:00,0.393168,501,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,19.4,-1.52649,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156479",2019-10-17 15:58:00,0.552534,429,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,23.5,19.3,-0.93492,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156480",2019-10-17 15:59:00,0.452766,317,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,24,18.9,-0.85806,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156481",2019-10-17 16:00:00,0.455579,241,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,24,19,-0.21546,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156482",2019-10-17 16:01:00,0.466291,223,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,24,19.1,-0.26334,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156483",2019-10-17 16:02:00,0.436247,205,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,24,19.4,-0.25893,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156484",2019-10-17 16:03:00,0.454105,198,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,24,19.6,-0.22176,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156485",2019-10-17 16:04:00,0.326056,197,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,24,20,-0.252,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156486",2019-10-17 16:05:00,0.335465,199,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,24,20.4,-0.26586,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156487",2019-10-17 16:06:00,0.444973,202,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,24,19.8,-0.29673,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156488",2019-10-17 16:07:00,0.468396,212,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,24,19.2,-0.34209,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156489",2019-10-17 16:08:00,0.452845,228,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22,24,23.5,24,19.2,-0.441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156490",2019-10-17 16:09:00,0.329658,248,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,23.5,24,19.4,-0.46683,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156491",2019-10-17 16:10:00,0.451346,260,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,23.5,24,19.7,-0.55503,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156492",2019-10-17 16:11:00,0.72893,285,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,23.5,24,19.5,-0.62559,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156493",2019-10-17 16:12:00,0.458979,329,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,23.5,24,19.4,-0.76356,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156494",2019-10-17 16:13:00,0.360139,334,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,23.5,24,19.6,-0.83853,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156495",2019-10-17 16:14:00,0.395254,327,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,23.5,24,19.9,-0.62559,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156496",2019-10-17 16:15:00,0.472477,320,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,23.5,24,19.9,-0.41076,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156497",2019-10-17 16:16:00,0.451396,307,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,23.5,24,19.4,-0.38556,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156498",2019-10-17 16:17:00,0.443693,297,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,23.5,24,19.4,-0.40446,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156499",2019-10-17 16:18:00,0.409021,277,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,23.5,24,19.2,-0.38997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156500",2019-10-17 16:19:00,0.407819,266,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,23.5,24,19.3,-0.55503,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156501",2019-10-17 16:20:00,0.439763,257,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,23.5,24,19.3,-0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156502",2019-10-17 16:21:00,0.387628,247,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,23.5,24,19.1,-0.44478,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156503",2019-10-17 16:22:00,0.382547,234,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,23.5,24,19.2,-0.40383,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156504",2019-10-17 16:23:00,0.373654,224,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,23.5,24,18.7,-0.36666,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156505",2019-10-17 16:24:00,0.349441,216,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,23.5,24,18.6,-0.34713,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156506",2019-10-17 16:25:00,0.478097,207,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,23.5,24,18.5,-0.30303,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156507",2019-10-17 16:26:00,0.372582,195,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,23.5,24,18.7,-0.21609,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156508",2019-10-17 16:27:00,0.362103,182,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,23.5,24,18.9,-0.17829,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156509",2019-10-17 16:28:00,0.378989,174,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,23.5,24,19.5,-0.1386,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156510",2019-10-17 16:29:00,0.391112,164,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,23.5,24,19.5,-0.11403,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156511",2019-10-17 16:30:00,0.399007,158,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,23.5,24,19.3,-0.08631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156512",2019-10-17 16:31:00,0,153,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,23.5,24,19.3,-0.07056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156513",2019-10-17 16:32:00,0.474465,153,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,23.5,24,19.3,-0.0441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156514",2019-10-17 16:33:00,0.443318,151,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,23.5,24,19,-0.05166,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156515",2019-10-17 16:34:00,0.422909,153,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,24,24,18.7,-0.05733,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156516",2019-10-17 16:35:00,0.443677,155,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,24,24,18.6,-0.08946,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156517",2019-10-17 16:36:00,0.503045,161,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,24,24,18.7,-0.11466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156518",2019-10-17 16:37:00,0.467244,166,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,24,24,18.4,-0.13356,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156519",2019-10-17 16:38:00,0.561354,172,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,24,24,18.3,-0.1449,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156520",2019-10-17 16:39:00,0.47816,177,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,23.5,24,18.1,-0.17073,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156521",2019-10-17 16:40:00,0.51511,179,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,23.5,24,18.2,0.15939,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156522",2019-10-17 16:41:00,0.495572,178,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,23.5,24,18.6,0.16317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156523",2019-10-17 16:42:00,0.517652,176,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,23.5,24,18.4,0.14427,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156524",2019-10-17 16:43:00,0.534202,174,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,24,24,18.3,0.063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156525",2019-10-17 16:44:00,0.544438,169,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,24,24,18.3,-0.12159,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156526",2019-10-17 16:45:00,0.497514,161,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,24,24,18.4,-0.10143,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156527",2019-10-17 16:46:00,0.517455,153,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,24,24,18.4,-0.06489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156528",2019-10-17 16:47:00,0.518352,144,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,24,24,18.4,-0.0504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156529",2019-10-17 16:48:00,0.520226,137,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.5,-0.00693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156530",2019-10-17 16:49:00,0.494392,130,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.5,0.05481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156531",2019-10-17 16:50:00,0.483102,125,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.5,0.04662,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156532",2019-10-17 16:51:00,0,121,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.5,0.07434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156533",2019-10-17 16:52:00,0.589489,117,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.5,0.09135,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156534",2019-10-17 16:53:00,0.43791,114,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,24,24,18.5,0.10521,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156535",2019-10-17 16:54:00,0.403196,112,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,24,24,18.5,0.11214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156536",2019-10-17 16:55:00,0.421536,112,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,24,24,18.4,0.24444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156537",2019-10-17 16:56:00,0.47574,111,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,24,24,18.4,0.25641,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156538",2019-10-17 16:57:00,0.407573,110,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,24,24,18.4,0.24192,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156539",2019-10-17 16:58:00,0.504943,111,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,24,24,18.4,0.2268,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156540",2019-10-17 16:59:00,0.437531,111,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,24,24,18.3,0.25641,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156541",2019-10-17 17:00:00,0.45792,110,0,24,22,22,20,30,27,27,0,0,24,23,23,22,24,24,24,18.3,0.23247,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156542",2019-10-17 17:01:00,0.518759,109,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.3,0.252,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156543",2019-10-17 17:02:00,0.410422,110,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.3,0.25326,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156544",2019-10-17 17:03:00,0.41236,111,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.3,0.65331,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156545",2019-10-17 17:04:00,0.43299,110,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.3,0.65961,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156546",2019-10-17 17:05:00,0.374589,108,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.3,0.64701,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156547",2019-10-17 17:06:00,0.435534,107,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.3,0.8883,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156548",2019-10-17 17:07:00,0.421004,108,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.3,1.0017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156549",2019-10-17 17:08:00,0.42282,108,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.3,0.95634,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156550",2019-10-17 17:09:00,0.40248,108,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.3,0.87003,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156551",2019-10-17 17:10:00,0.416028,108,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.3,0.78057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156552",2019-10-17 17:11:00,0.432396,108,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.4,0.63189,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156553",2019-10-17 17:12:00,0.35499,108,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.4,0.62874,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156554",2019-10-17 17:13:00,0.532153,107,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.4,0.62937,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156555",2019-10-17 17:14:00,0.42589,108,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.3,0.61677,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156556",2019-10-17 17:15:00,0.428746,106,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.3,0.62874,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156557",2019-10-17 17:16:00,0.483446,104,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.2,0.62874,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156558",2019-10-17 17:17:00,0.431526,102,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.1,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156559",2019-10-17 17:18:00,0,103,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.2,0.65772,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156560",2019-10-17 17:19:00,0.41005,100,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.2,0.65457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156561",2019-10-17 17:20:00,0.432752,97,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.2,0.65961,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156562",2019-10-17 17:21:00,0.42335,96,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.2,0.66654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156563",2019-10-17 17:22:00,0.414043,94,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.2,0.67977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156564",2019-10-17 17:23:00,0.42004,92,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.1,1.17747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156565",2019-10-17 17:24:00,1.64666,89,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.1,1.21401,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156566",2019-10-17 17:25:00,0,85,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.1,1.25181,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156567",2019-10-17 17:26:00,1.44251,83,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18,1.28583,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156568",2019-10-17 17:27:00,0.945215,80,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.1,1.31418,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156569",2019-10-17 17:28:00,1.47726,78,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.1,1.35324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156570",2019-10-17 17:29:00,2.15077,74,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.2,1.36836,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156571",2019-10-17 17:30:00,2.32369,71,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.3,1.36395,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156572",2019-10-17 17:31:00,2.34195,68,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.3,1.37214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156573",2019-10-17 17:32:00,2.37992,65,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.3,1.3734,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156574",2019-10-17 17:33:00,2.53887,64,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.2,1.57311,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156575",2019-10-17 17:34:00,2.66682,63,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.2,1.81251,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156576",2019-10-17 17:35:00,2.74947,61,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.1,1.80747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156577",2019-10-17 17:36:00,2.73652,58,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.1,1.73754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156578",2019-10-17 17:37:00,2.82803,57,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.1,1.638,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156579",2019-10-17 17:38:00,3.09865,55,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.2,1.47294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156580",2019-10-17 17:39:00,2.72774,53,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.2,1.48806,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156581",2019-10-17 17:40:00,2.54597,52,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.2,1.49814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156582",2019-10-17 17:41:00,2.56965,50,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.2,1.51137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156583",2019-10-17 17:42:00,2.46635,48,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18.1,1.50507,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156584",2019-10-17 17:43:00,2.46668,48,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18,1.51704,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156585",2019-10-17 17:44:00,2.46454,46,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,18,1.52586,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156586",2019-10-17 17:45:00,2.60668,43,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.9,1.56618,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156587",2019-10-17 17:46:00,2.49102,42,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.8,1.56555,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156588",2019-10-17 17:47:00,2.48168,40,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.7,1.57437,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156589",2019-10-17 17:48:00,2.49053,38,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.6,1.58571,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156590",2019-10-17 17:49:00,2.46548,38,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.6,1.59201,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156591",2019-10-17 17:50:00,2.43959,36,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.6,1.58823,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156592",2019-10-17 17:51:00,2.59007,35,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.5,1.61154,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156593",2019-10-17 17:52:00,2.75107,33,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.5,1.62981,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156594",2019-10-17 17:53:00,2.58005,32,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.5,1.61343,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156595",2019-10-17 17:54:00,2.59404,32,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.4,1.61847,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156596",2019-10-17 17:55:00,2.57644,30,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.4,1.63044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156597",2019-10-17 17:56:00,2.76966,31,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.4,1.7325,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156598",2019-10-17 17:57:00,2.56923,29,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.4,1.68084,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156599",2019-10-17 17:58:00,2.53807,28,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.3,1.6947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156600",2019-10-17 17:59:00,2.50405,28,1.094,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.3,2.76885,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156601",2019-10-17 18:00:00,2.64355,27,1.186,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.3,2.89611,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156602",2019-10-17 18:01:00,1.8401,27,1.178,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.3,2.25666,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156603",2019-10-17 18:02:00,1.37758,25,1.196,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.4,2.30832,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156604",2019-10-17 18:03:00,1.29758,25,1.18,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.4,2.63151,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156605",2019-10-17 18:04:00,0.975991,24,1.158,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.4,2.63844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156606",2019-10-17 18:05:00,0.610039,22,0.843,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.3,2.26485,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156607",2019-10-17 18:06:00,0.575606,22,0.835,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.4,4.25943,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156608",2019-10-17 18:07:00,0.435686,22,0.842,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.4,4.03263,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156609",2019-10-17 18:08:00,0.367727,24,0.828,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.4,4.0572,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156610",2019-10-17 18:09:00,0.358978,23,0.829,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.5,4.04334,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156611",2019-10-17 18:10:00,0.375046,24,0.817,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.5,1.88937,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156612",2019-10-17 18:11:00,0.398614,23,2.136,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.5,3.26781,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156613",2019-10-17 18:12:00,0.325164,23,2.133,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.5,3.2445,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156614",2019-10-17 18:13:00,0,23,2.132,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.4,3.25584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156615",2019-10-17 18:14:00,0,24,2.11,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.4,3.22497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156616",2019-10-17 18:15:00,0,22,2.107,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.4,3.21867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156617",2019-10-17 18:16:00,0.348176,22,2.089,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.3,3.21237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156618",2019-10-17 18:17:00,0.318805,20,2.09,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.3,3.22056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156619",2019-10-17 18:18:00,0.399082,18,2.101,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.2,3.15,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156620",2019-10-17 18:19:00,0,19,1.416,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.1,2.53827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156621",2019-10-17 18:20:00,0,17,1.47,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17,2.61324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156622",2019-10-17 18:21:00,0,16,1.472,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17,2.51937,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156623",2019-10-17 18:22:00,0,16,1.062,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.9,2.08341,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156624",2019-10-17 18:23:00,0.307331,14,1.063,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.9,2.10861,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156625",2019-10-17 18:24:00,0,16,1.058,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.9,2.10609,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156626",2019-10-17 18:25:00,0.321591,14,1.059,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17,2.10294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156627",2019-10-17 18:26:00,0,13,1.065,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17,2.12436,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156628",2019-10-17 18:27:00,0.312756,12,1.063,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.1,2.10987,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156629",2019-10-17 18:28:00,0.334849,12,1.057,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17.1,2.10546,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156630",2019-10-17 18:29:00,0.365035,11,1.064,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,17,2.10924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156631",2019-10-17 18:30:00,0.370991,10,1.061,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.9,2.10357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156632",2019-10-17 18:31:00,0.32234,11,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.8,1.34757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156633",2019-10-17 18:32:00,0.391257,10,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.7,1.59327,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156634",2019-10-17 18:33:00,0.42792,10,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.7,1.53027,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156635",2019-10-17 18:34:00,0.420936,9,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.7,1.49247,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156636",2019-10-17 18:35:00,0.441426,8,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.7,1.35387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156637",2019-10-17 18:36:00,0.414073,8,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.7,1.17432,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156638",2019-10-17 18:37:00,0.409567,7,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.7,1.17747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156639",2019-10-17 18:38:00,0,8,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.6,1.17684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156640",2019-10-17 18:39:00,0.423449,7,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.8,1.17747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156641",2019-10-17 18:40:00,0.394256,7,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.7,1.17243,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156642",2019-10-17 18:41:00,0.395533,6,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.7,1.1781,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156643",2019-10-17 18:42:00,0.412104,7,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.7,1.17117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156644",2019-10-17 18:43:00,0.569183,8,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.7,1.17684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156645",2019-10-17 18:44:00,0.392419,9,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.8,1.18125,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156646",2019-10-17 18:45:00,0.382201,9,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.7,1.17684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156647",2019-10-17 18:46:00,0.425195,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.7,1.17684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156648",2019-10-17 18:47:00,0.403238,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.7,1.17432,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156649",2019-10-17 18:48:00,0.423396,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.7,1.17684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156650",2019-10-17 18:49:00,0.435269,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.6,1.1655,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156651",2019-10-17 18:50:00,0.428925,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.6,1.17117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156652",2019-10-17 18:51:00,0.345411,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.7,1.16991,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156653",2019-10-17 18:52:00,0.398944,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.7,1.17684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156654",2019-10-17 18:53:00,0.429044,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.7,1.18251,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156655",2019-10-17 18:54:00,0.431151,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.7,1.17117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156656",2019-10-17 18:55:00,0.429254,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.6,1.1403,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156657",2019-10-17 18:56:00,0.433434,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.7,1.12644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156658",2019-10-17 18:57:00,0.447062,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.6,1.1151,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156659",2019-10-17 18:58:00,0,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.6,1.12014,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156660",2019-10-17 18:59:00,0.503903,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.6,1.12644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156661",2019-10-17 19:00:00,0.455777,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.5,1.13274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156662",2019-10-17 19:01:00,0.434973,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.7,1.1277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156663",2019-10-17 19:02:00,0.44296,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.6,1.1277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156664",2019-10-17 19:03:00,0,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.5,1.12644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156665",2019-10-17 19:04:00,0.440102,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.5,1.49184,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156666",2019-10-17 19:05:00,0.433849,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.5,1.52334,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156667",2019-10-17 19:06:00,0.437973,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.5,1.48302,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156668",2019-10-17 19:07:00,0.421112,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.5,1.35009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156669",2019-10-17 19:08:00,0.379204,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.5,1.12959,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156670",2019-10-17 19:09:00,0.363039,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.5,1.11447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156671",2019-10-17 19:10:00,0.385235,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.6,1.1214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156672",2019-10-17 19:11:00,0.341929,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.6,1.12644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156673",2019-10-17 19:12:00,0.561683,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.6,1.12014,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156674",2019-10-17 19:13:00,0.366005,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.5,1.12014,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156675",2019-10-17 19:14:00,0.377877,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.6,1.12014,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156676",2019-10-17 19:15:00,0.365753,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.5,1.12014,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156677",2019-10-17 19:16:00,0.381432,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.5,1.12455,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156678",2019-10-17 19:17:00,0.385999,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.4,1.12077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156679",2019-10-17 19:18:00,0.511536,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.4,1.13211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156680",2019-10-17 19:19:00,0.487088,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.5,1.12014,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156681",2019-10-17 19:20:00,0.342435,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.4,1.11447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156682",2019-10-17 19:21:00,0.352303,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.4,1.11573,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156683",2019-10-17 19:22:00,0.347276,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.3,1.12077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156684",2019-10-17 19:23:00,0.335719,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.4,1.12581,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156685",2019-10-17 19:24:00,0.345201,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.4,1.12581,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156686",2019-10-17 19:25:00,0.36821,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24,16.4,1.12581,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156687",2019-10-17 19:26:00,0.338787,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.4,1.12014,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156688",2019-10-17 19:27:00,0,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.4,1.12014,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156689",2019-10-17 19:28:00,0.481487,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.4,1.11447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156690",2019-10-17 19:29:00,0.364522,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.4,1.13652,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156691",2019-10-17 19:30:00,0.358469,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.3,1.14912,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156692",2019-10-17 19:31:00,0.36704,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.3,1.14597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156693",2019-10-17 19:32:00,0.338346,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.3,1.134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156694",2019-10-17 19:33:00,0.370005,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.3,1.13967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156695",2019-10-17 19:34:00,0.417928,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.4,1.134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156696",2019-10-17 19:35:00,0.43017,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.3,1.15101,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156697",2019-10-17 19:36:00,0.428648,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.3,1.2789,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156698",2019-10-17 19:37:00,0.427601,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.3,1.512,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156699",2019-10-17 19:38:00,0.425973,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.3,1.5309,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156700",2019-10-17 19:39:00,0.373952,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.2,1.47987,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156701",2019-10-17 19:40:00,0.425415,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.5,1.35576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156702",2019-10-17 19:41:00,0.429883,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.4,1.1466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156703",2019-10-17 19:42:00,0.428214,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.5,1.14219,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156704",2019-10-17 19:43:00,0.434473,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.3,1.13652,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156705",2019-10-17 19:44:00,0.413096,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.3,1.14534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156706",2019-10-17 19:45:00,0.381406,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.3,1.14534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156707",2019-10-17 19:46:00,0.543142,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.4,1.13967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156708",2019-10-17 19:47:00,0.426415,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.6,1.14534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156709",2019-10-17 19:48:00,0.417763,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.4,1.13337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156710",2019-10-17 19:49:00,0.398631,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.4,1.13463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156711",2019-10-17 19:50:00,0.36436,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.3,1.13904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156712",2019-10-17 19:51:00,0.569193,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.3,1.13337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156713",2019-10-17 19:52:00,0.424273,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.3,1.13904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156714",2019-10-17 19:53:00,0.413057,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.3,1.13337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156715",2019-10-17 19:54:00,0.306854,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.2,1.13337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156716",2019-10-17 19:55:00,0.352095,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.3,1.13967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156717",2019-10-17 19:56:00,0.406163,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.1,1.13274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156718",2019-10-17 19:57:00,0.392064,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.2,1.13652,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156719",2019-10-17 19:58:00,0.39877,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.1,1.13589,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156720",2019-10-17 19:59:00,0.42525,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.3,1.13652,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156721",2019-10-17 20:00:00,0.375525,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.3,1.1592,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156722",2019-10-17 20:01:00,0.381404,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.2,1.13274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156723",2019-10-17 20:02:00,0,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.2,1.12707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156724",2019-10-17 20:03:00,0.389182,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.3,1.13022,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156725",2019-10-17 20:04:00,0.356322,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.3,1.13337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156726",2019-10-17 20:05:00,0.364745,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.3,1.13904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156727",2019-10-17 20:06:00,0.404937,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16.1,1.13904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156728",2019-10-17 20:07:00,0.353,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16,1.13337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156729",2019-10-17 20:08:00,0.363247,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16,1.13274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156730",2019-10-17 20:09:00,0.366907,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,16,1.13274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156731",2019-10-17 20:10:00,0.358464,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,15.9,1.13274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156732",2019-10-17 20:11:00,0.35613,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,15.9,1.13904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156733",2019-10-17 20:12:00,0.317242,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,15.9,1.47294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156734",2019-10-17 20:13:00,0.593956,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,15.9,1.53531,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156735",2019-10-17 20:14:00,0.380186,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,15.8,1.4805,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156736",2019-10-17 20:15:00,0.347008,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,15.8,1.3545,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156737",2019-10-17 20:16:00,0.349195,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,15.7,1.15101,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156738",2019-10-17 20:17:00,0.350341,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,15.7,1.13904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156739",2019-10-17 20:18:00,0.361643,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,15.7,1.1151,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156740",2019-10-17 20:19:00,0.325871,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,15.7,1.12959,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156741",2019-10-17 20:20:00,0.417392,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,15.7,1.13589,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156742",2019-10-17 20:21:00,0.351549,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,15.6,1.13274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156743",2019-10-17 20:22:00,0.334283,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,15.7,1.11762,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156744",2019-10-17 20:23:00,0.365894,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,15.6,1.12833,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156745",2019-10-17 20:24:00,0.371808,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,15.7,1.12392,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156746",2019-10-17 20:25:00,0.456861,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,15.6,1.13652,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156747",2019-10-17 20:26:00,0.316646,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24,24.5,15.6,1.12707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156748",2019-10-17 20:27:00,0.409603,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15.5,1.11447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156749",2019-10-17 20:28:00,0.398335,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15.4,1.11447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156750",2019-10-17 20:29:00,0.391954,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15.6,1.1151,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156751",2019-10-17 20:30:00,0.398156,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15.7,1.11069,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156752",2019-10-17 20:31:00,0.440639,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15.7,1.09935,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156753",2019-10-17 20:32:00,0,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15.6,1.0962,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156754",2019-10-17 20:33:00,0.450652,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15.6,1.11321,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156755",2019-10-17 20:34:00,0.425142,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15.9,1.10754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156756",2019-10-17 20:35:00,0.436507,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,16.1,1.10817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156757",2019-10-17 20:36:00,0.444951,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15.8,1.0962,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156758",2019-10-17 20:37:00,0.419345,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15.8,1.11951,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156759",2019-10-17 20:38:00,0.457459,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15.6,1.11447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156760",2019-10-17 20:39:00,0.420671,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15.5,1.1025,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156761",2019-10-17 20:40:00,0.500875,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15.4,1.10376,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156762",2019-10-17 20:41:00,0.674505,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15.2,1.1277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156763",2019-10-17 20:42:00,0.369493,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15.3,1.09116,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156764",2019-10-17 20:43:00,0.428971,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15.2,1.11447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156765",2019-10-17 20:44:00,0,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15.1,1.0647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156766",2019-10-17 20:45:00,0.416487,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.9,1.09494,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156767",2019-10-17 20:46:00,0.541806,0,0.185,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15.2,1.11951,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156768",2019-10-17 20:47:00,0.427097,0,0.18,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15.1,1.10754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156769",2019-10-17 20:48:00,0.382555,0,0.182,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15.1,1.0962,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156770",2019-10-17 20:49:00,0.380569,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15.1,1.07667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156771",2019-10-17 20:50:00,0.358922,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15.2,1.23291,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156772",2019-10-17 20:51:00,0.350267,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15.2,1.45404,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156773",2019-10-17 20:52:00,0.428008,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15.1,1.43892,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156774",2019-10-17 20:53:00,0.340307,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15.1,1.40553,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156775",2019-10-17 20:54:00,0.348259,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15.1,1.37088,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156776",2019-10-17 20:55:00,0.347527,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15,1.10502,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156777",2019-10-17 20:56:00,0.352257,0,1.336,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15,2.36754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156778",2019-10-17 20:57:00,0.35349,0,1.335,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15.1,2.36061,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156779",2019-10-17 20:58:00,0.346345,0,1.323,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15,2.33037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156780",2019-10-17 20:59:00,0,0,1.383,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15.1,2.42361,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156781",2019-10-17 21:00:00,0.596048,0,1.347,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15.2,2.37699,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156782",2019-10-17 21:01:00,0,0,1.379,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,15,2.41857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156783",2019-10-17 21:02:00,0.400696,0,0.617,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.9,1.58067,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156784",2019-10-17 21:03:00,0.34153,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.9,1.19196,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156785",2019-10-17 21:04:00,0,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.8,1.16928,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156786",2019-10-17 21:05:00,0.553303,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.8,1.20141,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156787",2019-10-17 21:06:00,0.33713,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.7,1.18881,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156788",2019-10-17 21:07:00,0.343043,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.8,1.19511,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156789",2019-10-17 21:08:00,0.348659,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.7,1.1214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156790",2019-10-17 21:09:00,0.376165,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.7,1.14534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156791",2019-10-17 21:10:00,0.358631,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.6,1.13904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156792",2019-10-17 21:11:00,0.364204,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.6,1.1277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
