"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"156793",2019-10-17 21:12:00,0.379751,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.5,1.14471,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156794",2019-10-17 21:13:00,0,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.8,1.14534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156795",2019-10-17 21:14:00,0.384968,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.7,1.13967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156796",2019-10-17 21:15:00,0.390893,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.6,1.13967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156797",2019-10-17 21:16:00,0.387548,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.7,1.14471,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156798",2019-10-17 21:17:00,0.371918,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.7,1.13463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156799",2019-10-17 21:18:00,0.374916,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.8,1.13337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156800",2019-10-17 21:19:00,0,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.9,1.14471,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156801",2019-10-17 21:20:00,0.44199,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.9,1.14534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156802",2019-10-17 21:21:00,0.349724,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.9,1.14597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156803",2019-10-17 21:22:00,0.353547,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.8,1.13904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156804",2019-10-17 21:23:00,0.36797,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.6,1.13967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156805",2019-10-17 21:24:00,0.438618,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.8,1.1403,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156806",2019-10-17 21:25:00,0,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.7,1.12707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156807",2019-10-17 21:26:00,0.313585,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.5,1.13337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156808",2019-10-17 21:27:00,0.359405,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.5,1.13337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156809",2019-10-17 21:28:00,0.367575,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.5,1.12959,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156810",2019-10-17 21:29:00,0.595882,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.5,1.13337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156811",2019-10-17 21:30:00,0.379621,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.4,1.19637,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156812",2019-10-17 21:31:00,0.371652,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.5,1.47987,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156813",2019-10-17 21:32:00,0.380828,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.5,1.47924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156814",2019-10-17 21:33:00,0.545321,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.4,1.45404,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156815",2019-10-17 21:34:00,0.364432,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.4,1.3167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156816",2019-10-17 21:35:00,0.369324,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.5,1.13904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156817",2019-10-17 21:36:00,0.373421,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.6,1.13337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156818",2019-10-17 21:37:00,0.376655,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.3,1.13337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156819",2019-10-17 21:38:00,0.370602,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.3,1.1277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156820",2019-10-17 21:39:00,0.40963,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.4,1.12707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156821",2019-10-17 21:40:00,0.425088,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.3,1.12707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156822",2019-10-17 21:41:00,0.332951,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.2,1.12707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156823",2019-10-17 21:42:00,0.364815,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.2,1.12707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156824",2019-10-17 21:43:00,0.413065,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.3,1.12707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156825",2019-10-17 21:44:00,0.404674,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.6,1.12707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156826",2019-10-17 21:45:00,0.514594,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.6,1.12203,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156827",2019-10-17 21:46:00,0.38689,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.4,1.12707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156828",2019-10-17 21:47:00,0.379612,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.3,1.1214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156829",2019-10-17 21:48:00,0.387585,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.4,1.12707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156830",2019-10-17 21:49:00,0.379398,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.5,1.13274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156831",2019-10-17 21:50:00,0.372628,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.9,1.1151,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156832",2019-10-17 21:51:00,0.395147,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.7,1.1277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156833",2019-10-17 21:52:00,0.385618,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.3,1.12203,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156834",2019-10-17 21:53:00,0.475531,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.4,1.12203,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156835",2019-10-17 21:54:00,0.381251,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.3,1.12266,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156836",2019-10-17 21:55:00,0.384442,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.5,1.12329,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156837",2019-10-17 21:56:00,0.363214,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.8,1.11636,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156838",2019-10-17 21:57:00,0.371356,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.8,1.12266,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156839",2019-10-17 21:58:00,0.387971,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.5,1.12266,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156840",2019-10-17 21:59:00,0,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.2,1.12266,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156841",2019-10-17 22:00:00,0.539464,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14,1.00107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156842",2019-10-17 22:01:00,0,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14,0.9954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156843",2019-10-17 22:02:00,0.371519,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.2,0.98784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156844",2019-10-17 22:03:00,0.377312,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.1,0.98217,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156845",2019-10-17 22:04:00,0.363465,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.1,0.98217,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156846",2019-10-17 22:05:00,0.352684,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.1,0.98784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156847",2019-10-17 22:06:00,0.354751,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14.3,0.98217,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156848",2019-10-17 22:07:00,0.364665,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14,0.9765,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156849",2019-10-17 22:08:00,0.373248,0,0,24,22,22,20,30,27,27,0,0,24.5,23,23,22,24,24.5,24.5,14,0.98154,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156850",2019-10-17 22:09:00,0.445356,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.1,0.98154,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156851",2019-10-17 22:10:00,0.41474,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.3,0.98469,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156852",2019-10-17 22:11:00,0.384615,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.2,1.29654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156853",2019-10-17 22:12:00,0.373037,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.1,1.33119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156854",2019-10-17 22:13:00,0.426918,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.3,1.29717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156855",2019-10-17 22:14:00,0.371653,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.2,1.18377,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156856",2019-10-17 22:15:00,0.383992,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.3,0.98154,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156857",2019-10-17 22:16:00,0.395821,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.2,0.97083,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156858",2019-10-17 22:17:00,0.383686,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.2,0.97524,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156859",2019-10-17 22:18:00,0.365122,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14,0.97587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156860",2019-10-17 22:19:00,0.377064,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14,0.97461,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156861",2019-10-17 22:20:00,0.415269,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24.5,24.5,24.5,14,0.97713,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156862",2019-10-17 22:21:00,0.372686,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24.5,24.5,24.5,13.9,0.97461,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156863",2019-10-17 22:22:00,0.398048,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24.5,24.5,24.5,13.9,0.9702,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156864",2019-10-17 22:23:00,0.398585,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24.5,24.5,24.5,14,0.97965,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156865",2019-10-17 22:24:00,0.479395,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24.5,24.5,24.5,14,0.98154,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156866",2019-10-17 22:25:00,0.462262,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,13.8,0.98154,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156867",2019-10-17 22:26:00,0.379305,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,13.6,0.9702,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156868",2019-10-17 22:27:00,0.490351,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,13.8,0.98154,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156869",2019-10-17 22:28:00,0.38685,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.1,0.98154,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156870",2019-10-17 22:29:00,0.401012,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.4,0.97335,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156871",2019-10-17 22:30:00,0.367117,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.4,0.97776,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156872",2019-10-17 22:31:00,0.367186,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.5,0.97587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156873",2019-10-17 22:32:00,0.389005,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.5,1.00107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156874",2019-10-17 22:33:00,0.378236,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.6,1.00107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156875",2019-10-17 22:34:00,0.373493,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.6,1.00107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156876",2019-10-17 22:35:00,0.360875,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.6,1.00044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156877",2019-10-17 22:36:00,0.37026,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.6,1.00107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156878",2019-10-17 22:37:00,0.368148,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.5,1.00107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156879",2019-10-17 22:38:00,0.377335,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.5,1.00674,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156880",2019-10-17 22:39:00,0,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.3,1.00674,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156881",2019-10-17 22:40:00,0.388105,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.3,1.00107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156882",2019-10-17 22:41:00,0,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.3,1.00107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156883",2019-10-17 22:42:00,0.343434,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.2,1.0017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156884",2019-10-17 22:43:00,0.366175,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.1,1.01178,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156885",2019-10-17 22:44:00,0.34384,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14,1.00107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156886",2019-10-17 22:45:00,0.369316,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14,0.9954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156887",2019-10-17 22:46:00,0.609554,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.1,1.00674,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156888",2019-10-17 22:47:00,0.365618,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.1,0.9954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156889",2019-10-17 22:48:00,0.348022,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14,0.9954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156890",2019-10-17 22:49:00,0.338334,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,13.9,1.00107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156891",2019-10-17 22:50:00,0.354556,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14,0.9954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156892",2019-10-17 22:51:00,0.350681,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.1,1.33623,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156893",2019-10-17 22:52:00,0.354396,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.1,1.35072,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156894",2019-10-17 22:53:00,0.332105,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.2,1.30347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156895",2019-10-17 22:54:00,0.354749,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.2,1.1844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156896",2019-10-17 22:55:00,0.378338,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.2,1.134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156897",2019-10-17 22:56:00,0.360037,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14,1.03257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156898",2019-10-17 22:57:00,0.467298,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.1,0.99477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156899",2019-10-17 22:58:00,0.439528,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14,1.00107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156900",2019-10-17 22:59:00,0.385242,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.1,1.00107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156901",2019-10-17 23:00:00,0.384227,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,13.8,1.00107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156902",2019-10-17 23:01:00,0.419831,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,13.5,0.99477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156903",2019-10-17 23:02:00,0,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,13.3,0.99666,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156904",2019-10-17 23:03:00,0.388441,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,13.5,1.00044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156905",2019-10-17 23:04:00,0.407453,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,13.8,0.99981,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156906",2019-10-17 23:05:00,0.468191,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,13.9,0.99477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156907",2019-10-17 23:06:00,0.401026,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,13.9,0.99477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156908",2019-10-17 23:07:00,0.366989,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.1,0.99477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156909",2019-10-17 23:08:00,0.410524,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,14.1,1.00044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156910",2019-10-17 23:09:00,0.404593,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,13.8,0.9891,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156911",2019-10-17 23:10:00,0.390356,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,13.6,0.9828,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156912",2019-10-17 23:11:00,0.412265,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,13.7,1.00674,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156913",2019-10-17 23:12:00,0.397813,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,14,0.99477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156914",2019-10-17 23:13:00,0.462394,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,14.1,0.66591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156915",2019-10-17 23:14:00,0.393254,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,14.1,0.66717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156916",2019-10-17 23:15:00,0.374283,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.9,0.67473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156917",2019-10-17 23:16:00,0.371254,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.7,0.66717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156918",2019-10-17 23:17:00,0.457847,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.6,0.67851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156919",2019-10-17 23:18:00,0.377417,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.6,0.67284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156920",2019-10-17 23:19:00,0.367668,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.8,0.67284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156921",2019-10-17 23:20:00,0.350794,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.7,0.66717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156922",2019-10-17 23:21:00,0.371262,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.7,0.6615,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156923",2019-10-17 23:22:00,0.380437,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.7,2.06577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156924",2019-10-17 23:23:00,0.361563,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.5,2.06262,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156925",2019-10-17 23:24:00,0.370008,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.6,0.67032,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156926",2019-10-17 23:25:00,0.506245,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,13.2,0.67221,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156927",2019-10-17 23:26:00,0.429523,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,13.2,0.67851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156928",2019-10-17 23:27:00,0.355272,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,13.2,0.67284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156929",2019-10-17 23:28:00,0.368347,0,0,24,22,22,20,30,27,27,0,0,24.5,22.5,23,22,24,24.5,24.5,13.2,0.66717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156930",2019-10-17 23:29:00,0.371064,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.2,0.66717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156931",2019-10-17 23:30:00,0.339099,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.1,0.67284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156932",2019-10-17 23:31:00,0.34071,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.2,0.64827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156933",2019-10-17 23:32:00,0.540673,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.2,0.64827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156934",2019-10-17 23:33:00,0.398742,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.4,0.64827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156935",2019-10-17 23:34:00,0.361093,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.5,0.96327,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156936",2019-10-17 23:35:00,0.363023,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.6,0.98784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156937",2019-10-17 23:36:00,0.356833,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.6,0.97524,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156938",2019-10-17 23:37:00,0.407792,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.7,0.86184,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156939",2019-10-17 23:38:00,0.365853,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.7,0.79317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156940",2019-10-17 23:39:00,0.346116,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.6,0.65961,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156941",2019-10-17 23:40:00,0.365443,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.4,0.79317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156942",2019-10-17 23:41:00,0.364204,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.3,0.7686,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156943",2019-10-17 23:42:00,0.375595,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.1,0.67977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156944",2019-10-17 23:43:00,0.356536,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.2,0.67347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156945",2019-10-17 23:44:00,0.357549,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.1,0.7056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156946",2019-10-17 23:45:00,0.320369,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.2,0.69111,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156947",2019-10-17 23:46:00,0.374813,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.3,0.68544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156948",2019-10-17 23:47:00,0.362148,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.4,0.67977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156949",2019-10-17 23:48:00,0.358777,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.6,0.6741,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156950",2019-10-17 23:49:00,0.328506,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.4,0.68229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156951",2019-10-17 23:50:00,0.335527,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.3,0.67914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156952",2019-10-17 23:51:00,0.358796,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.4,0.67473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156953",2019-10-17 23:52:00,0.433372,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.4,0.69111,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156954",2019-10-17 23:53:00,0.500466,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.5,0.6741,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156955",2019-10-17 23:54:00,0.470369,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.5,0.6741,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156956",2019-10-17 23:55:00,0.377661,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.5,0.6741,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156957",2019-10-17 23:56:00,0.386044,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.4,0.6741,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156958",2019-10-17 23:57:00,0.319069,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.6,0.77364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156959",2019-10-17 23:58:00,0.373463,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.8,0.62937,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156960",2019-10-17 23:59:00,0.374752,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.7,0.61551,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156961",2019-10-18 00:00:00,0.368944,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.7,0.61047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156962",2019-10-18 00:01:00,0.357618,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.6,0.61173,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156963",2019-10-18 00:02:00,0.319052,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.4,0.63504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156964",2019-10-18 00:03:00,0.363373,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.3,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156965",2019-10-18 00:04:00,0.35553,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.5,0.64701,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156966",2019-10-18 00:05:00,0.375636,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.7,0.6363,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156967",2019-10-18 00:06:00,0.36721,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.8,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156968",2019-10-18 00:07:00,0.350839,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.9,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156969",2019-10-18 00:08:00,0.386326,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.5,0.63567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156970",2019-10-18 00:09:00,0.40764,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.3,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156971",2019-10-18 00:10:00,0.40691,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.2,0.72387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156972",2019-10-18 00:11:00,0.417328,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.3,0.64386,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156973",2019-10-18 00:12:00,0.394135,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.6,0.78561,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156974",2019-10-18 00:13:00,0.386597,0,0.03,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.8,0.76104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156975",2019-10-18 00:14:00,0.395359,0,0.034,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.9,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156976",2019-10-18 00:15:00,0.391524,0,0.034,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,14,0.64827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156977",2019-10-18 00:16:00,0.393296,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.9,0.64197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156978",2019-10-18 00:17:00,0.392754,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.9,0.76734,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156979",2019-10-18 00:18:00,0.393027,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,14.1,1.03887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156980",2019-10-18 00:19:00,0.457106,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,14,2.43117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156981",2019-10-18 00:20:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24,24.5,24.5,13.9,0.98784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156982",2019-10-18 00:21:00,0.409683,0,0.1,24,22,22,20,30,27,27,0,6.23142857142857,24,22.5,23,22,24,24.5,24.5,13.7,1.0332,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156983",2019-10-18 00:22:00,0,0,0.105,24,22,22,20,30,27,27,0,6.63540983606557,24,22.5,23,22,24,24.5,24.5,13.7,0.82467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156984",2019-10-18 00:23:00,0,0,0.057,24,22,22,20,30,27,27,0,6.68416666666667,24,22.5,23,22,24,24.5,24.5,13.8,0.79317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156985",2019-10-18 00:24:00,0,0,0.087,24,22,22,20,30,27,27,0,6.70147540983607,24,22.5,23,22,24,24.5,24.5,13.8,0.81774,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"156986",2019-10-18 00:25:00,0,0,0,24,22,22,20,30,27,27,0,6.71245901639344,24,22.5,23,22,24,24.5,24.5,13.7,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"156987",2019-10-18 00:26:00,0,0,0.1,24,22,22,20,30,27,27,0,6.70754098360656,24,22.5,23,22,24,24.5,24.5,13.7,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"156988",2019-10-18 00:27:00,0,0,0.103,24,22,22,20,30,27,27,0,6.72683333333333,24,22.5,23,22,24,24.5,24.5,13.7,0.82404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"156989",2019-10-18 00:28:00,0,0,0.059,24,22,22,20,30,27,27,0,6.72311475409836,24,22.5,23,22,24,24.5,24.5,13.5,0.78561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"156990",2019-10-18 00:29:00,0,0,0.087,24,22,22,20,30,27,27,0,6.72262295081967,24,22.5,23,22,24,24.5,24.5,13.4,0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"156991",2019-10-18 00:30:00,0,0,0.103,24,22,22,20,30,27,27,0,6.78533333333333,24,22.5,23,22,24,24.5,24.5,13.4,0.81081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"156992",2019-10-18 00:31:00,0,0,0,24,22,22,20,30,27,27,0,6.81409836065574,24,22.5,23,22,24,24.5,24.5,13.4,0.75411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"156993",2019-10-18 00:32:00,0,0,0,24,22,22,20,30,27,27,0,6.71032786885246,24,22.5,23,22,24,24.5,24.5,13.3,0.79191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"156994",2019-10-18 00:33:00,0,0,0,24,22,22,20,30,27,27,0,6.81081967213115,24,22.5,23,22,24,24,24.5,13.3,0.71442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"156995",2019-10-18 00:34:00,0,0,2.065,24,22,22,20,30,27,27,0,1.4515,24,22.5,23,22,24.5,24,24.5,13.1,2.73987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"156996",2019-10-18 00:35:00,0,0,2.059,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.1,2.73357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"156997",2019-10-18 00:36:00,0,0,2.029,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.3,2.72853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"156998",2019-10-18 00:37:00,0,0,2.056,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.2,2.74806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"156999",2019-10-18 00:38:00,0,0,2.047,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.1,2.7468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157000",2019-10-18 00:39:00,0,0,2.061,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.3,2.72664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157001",2019-10-18 00:40:00,0,0,2.076,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13,2.7783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157002",2019-10-18 00:41:00,0,0,2.048,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13,2.77137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157003",2019-10-18 00:42:00,0,0,2.063,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13,2.78397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157004",2019-10-18 00:43:00,0,0,0.062,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13,0.70623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157005",2019-10-18 00:44:00,0,0,0.034,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13,0.77301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157006",2019-10-18 00:45:00,0,0,2.075,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,12.9,2.80287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157007",2019-10-18 00:46:00,0,0,2.064,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,12.8,2.89737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157008",2019-10-18 00:47:00,0,0,2.067,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13,2.7405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157009",2019-10-18 00:48:00,0,0,2.049,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.2,2.74617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157010",2019-10-18 00:49:00,0,0,2.08,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.4,2.74617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157011",2019-10-18 00:50:00,0,0,2.074,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.6,2.73294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157012",2019-10-18 00:51:00,0,0,0.092,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.2,0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157013",2019-10-18 00:52:00,0,0,0.091,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157014",2019-10-18 00:53:00,0,0,0.11,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.2,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157015",2019-10-18 00:54:00,0,0,0.11,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.2,0.8253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157016",2019-10-18 00:55:00,0,0,0.059,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.5,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157017",2019-10-18 00:56:00,0,0,0.092,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.7,0.68922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157018",2019-10-18 00:57:00,0,0,0.094,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.7,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157019",2019-10-18 00:58:00,0,0,0.11,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.7,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157020",2019-10-18 00:59:00,0,0,0.112,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.7,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157021",2019-10-18 01:00:00,0,0,0.062,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.7,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157022",2019-10-18 01:01:00,0,0,0.094,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.9,0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157023",2019-10-18 01:02:00,0,0,0.094,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.7,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157024",2019-10-18 01:03:00,0,0,0.112,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.7,0.68355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157025",2019-10-18 01:04:00,0,0,0.115,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.6,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157026",2019-10-18 01:05:00,0,0,0.064,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.6,0.96957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157027",2019-10-18 01:06:00,0,0,0.094,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.7,1.01178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157028",2019-10-18 01:07:00,0,0,0.094,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.7,0.9828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157029",2019-10-18 01:08:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.6,0.82404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157030",2019-10-18 01:09:00,0,0,0.113,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.6,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157031",2019-10-18 01:10:00,0,0,0.06,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.6,0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157032",2019-10-18 01:11:00,0,0,0.094,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.6,0.66969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157033",2019-10-18 01:12:00,0,0,0.094,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.6,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157034",2019-10-18 01:13:00,0,0,0.113,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.5,0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157035",2019-10-18 01:14:00,0,0,0.115,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.6,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157036",2019-10-18 01:15:00,0,0,0.06,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.8,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157037",2019-10-18 01:16:00,0,0,0.092,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.7,0.67221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157038",2019-10-18 01:17:00,0,0,0.092,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.7,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157039",2019-10-18 01:18:00,0,0,0.11,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.7,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157040",2019-10-18 01:19:00,0,0,0.113,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.6,0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157041",2019-10-18 01:20:00,0,0,0.11,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.6,0.62181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157042",2019-10-18 01:21:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.6,0.58275,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157043",2019-10-18 01:22:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.6,0.68229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157044",2019-10-18 01:23:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24.5,13.5,0.55566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157045",2019-10-18 01:24:00,0,0,0.105,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.3,0.62748,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157046",2019-10-18 01:25:00,0,0,0.06,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.2,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157047",2019-10-18 01:26:00,0,0,0.092,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157048",2019-10-18 01:27:00,0,0,0.108,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.9,0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157049",2019-10-18 01:28:00,0,0,0.096,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.8,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157050",2019-10-18 01:29:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.7,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157051",2019-10-18 01:30:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13,0.65709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157052",2019-10-18 01:31:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.1,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157053",2019-10-18 01:32:00,0,0,0.106,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.3,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157054",2019-10-18 01:33:00,0,0,0.06,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.4,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157055",2019-10-18 01:34:00,0,0,0.089,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.5,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157056",2019-10-18 01:35:00,0,0,0.106,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.4,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157057",2019-10-18 01:36:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.1,0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157058",2019-10-18 01:37:00,0,0,2.077,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.8,2.71467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157059",2019-10-18 01:38:00,0,0,2.081,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.8,2.709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157060",2019-10-18 01:39:00,0,0,2.043,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.7,2.68254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157061",2019-10-18 01:40:00,0,0,2.068,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.9,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157062",2019-10-18 01:41:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157063",2019-10-18 01:42:00,0,0,2.08,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13,2.71467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157064",2019-10-18 01:43:00,0,0,2.077,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.1,2.7027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157065",2019-10-18 01:44:00,0,0,2.051,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.2,2.68884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157066",2019-10-18 01:45:00,0,0,2.065,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.3,2.69577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157067",2019-10-18 01:46:00,0,0,2.066,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.5,2.70081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157068",2019-10-18 01:47:00,0,0,2.08,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.8,2.70837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157069",2019-10-18 01:48:00,0,0,2.084,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.8,2.71341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157070",2019-10-18 01:49:00,0,0,0.067,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.9,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157071",2019-10-18 01:50:00,0,0,0.046,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.9,0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157072",2019-10-18 01:51:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,14,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157073",2019-10-18 01:52:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,14,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157074",2019-10-18 01:53:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.6,0.91917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157075",2019-10-18 01:54:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.7,0.95634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157076",2019-10-18 01:55:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.9,0.93177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157077",2019-10-18 01:56:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,14,0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157078",2019-10-18 01:57:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,14,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157079",2019-10-18 01:58:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.9,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157080",2019-10-18 01:59:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.9,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157081",2019-10-18 02:00:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.8,0.60102,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157082",2019-10-18 02:01:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.7,0.72765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157083",2019-10-18 02:02:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.7,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157084",2019-10-18 02:03:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.4,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157085",2019-10-18 02:04:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.3,0.61488,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157086",2019-10-18 02:05:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.4,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157087",2019-10-18 02:06:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.3,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157088",2019-10-18 02:07:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.2,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157089",2019-10-18 02:08:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.2,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157090",2019-10-18 02:09:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.2,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157091",2019-10-18 02:10:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.2,0.59031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157092",2019-10-18 02:11:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.2,0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157093",2019-10-18 02:12:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.2,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157094",2019-10-18 02:13:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.2,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157095",2019-10-18 02:14:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.2,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157096",2019-10-18 02:15:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.2,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157097",2019-10-18 02:16:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.1,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157098",2019-10-18 02:17:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.1,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157099",2019-10-18 02:18:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.2,0.58842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157100",2019-10-18 02:19:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.1,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157101",2019-10-18 02:20:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.8,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157102",2019-10-18 02:21:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.8,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157103",2019-10-18 02:22:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.7,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157104",2019-10-18 02:23:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.7,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157105",2019-10-18 02:24:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.7,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157106",2019-10-18 02:25:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.7,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157107",2019-10-18 02:26:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.8,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157108",2019-10-18 02:27:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.9,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157109",2019-10-18 02:28:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.8,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157110",2019-10-18 02:29:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.8,0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157111",2019-10-18 02:30:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157112",2019-10-18 02:31:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.3,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157113",2019-10-18 02:32:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.2,0.62685,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157114",2019-10-18 02:33:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.4,0.58212,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157115",2019-10-18 02:34:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.4,0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157116",2019-10-18 02:35:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.5,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
