"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"157117",2019-10-18 02:36:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.5,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157118",2019-10-18 02:37:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.4,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157119",2019-10-18 02:38:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.4,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157120",2019-10-18 02:39:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.2,0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157121",2019-10-18 02:40:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.1,0.882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157122",2019-10-18 02:41:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.1,0.90972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157123",2019-10-18 02:42:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13,0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157124",2019-10-18 02:43:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.9,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157125",2019-10-18 02:44:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.8,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157126",2019-10-18 02:45:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.7,0.57393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157127",2019-10-18 02:46:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.6,0.57015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157128",2019-10-18 02:47:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.6,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157129",2019-10-18 02:48:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.7,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157130",2019-10-18 02:49:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157131",2019-10-18 02:50:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.2,0.55692,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157132",2019-10-18 02:51:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.3,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157133",2019-10-18 02:52:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.4,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157134",2019-10-18 02:53:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.2,0.56889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157135",2019-10-18 02:54:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.1,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157136",2019-10-18 02:55:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157137",2019-10-18 02:56:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.8,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157138",2019-10-18 02:57:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.7,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157139",2019-10-18 02:58:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.6,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157140",2019-10-18 02:59:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.6,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157141",2019-10-18 03:00:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.5,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157142",2019-10-18 03:01:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.5,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157143",2019-10-18 03:02:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.4,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157144",2019-10-18 03:03:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.4,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157145",2019-10-18 03:04:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.5,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157146",2019-10-18 03:05:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.4,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157147",2019-10-18 03:06:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.3,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157148",2019-10-18 03:07:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.2,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157149",2019-10-18 03:08:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157150",2019-10-18 03:09:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12,0.56259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157151",2019-10-18 03:10:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157152",2019-10-18 03:11:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157153",2019-10-18 03:12:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.1,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157154",2019-10-18 03:13:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.1,0.59661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157155",2019-10-18 03:14:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.3,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157156",2019-10-18 03:15:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.3,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157157",2019-10-18 03:16:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.5,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157158",2019-10-18 03:17:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.4,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157159",2019-10-18 03:18:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.2,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157160",2019-10-18 03:19:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.3,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157161",2019-10-18 03:20:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.3,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157162",2019-10-18 03:21:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.2,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157163",2019-10-18 03:22:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.2,0.60102,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157164",2019-10-18 03:23:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.2,0.60669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157165",2019-10-18 03:24:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.3,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157166",2019-10-18 03:25:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.2,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157167",2019-10-18 03:26:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.2,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157168",2019-10-18 03:27:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.4,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157169",2019-10-18 03:28:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.4,0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157170",2019-10-18 03:29:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.3,0.91287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157171",2019-10-18 03:30:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.2,0.9072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157172",2019-10-18 03:31:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.2,0.79191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157173",2019-10-18 03:32:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.1,0.73521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157174",2019-10-18 03:33:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.2,0.58905,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157175",2019-10-18 03:34:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.4,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157176",2019-10-18 03:35:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.5,0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157177",2019-10-18 03:36:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.6,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157178",2019-10-18 03:37:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.6,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157179",2019-10-18 03:38:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.2,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157180",2019-10-18 03:39:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.3,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157181",2019-10-18 03:40:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.2,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157182",2019-10-18 03:41:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.1,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157183",2019-10-18 03:42:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.2,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157184",2019-10-18 03:43:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.3,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157185",2019-10-18 03:44:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.4,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157186",2019-10-18 03:45:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.4,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157187",2019-10-18 03:46:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.4,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157188",2019-10-18 03:47:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.2,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157189",2019-10-18 03:48:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.2,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157190",2019-10-18 03:49:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.4,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157191",2019-10-18 03:50:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.3,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157192",2019-10-18 03:51:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.4,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157193",2019-10-18 03:52:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.5,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157194",2019-10-18 03:53:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,12.7,0.58842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157195",2019-10-18 03:54:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157196",2019-10-18 03:55:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,23,22,24.5,24,24,13.1,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157197",2019-10-18 03:56:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,13.1,0.58338,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157198",2019-10-18 03:57:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,13,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157199",2019-10-18 03:58:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,13,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157200",2019-10-18 03:59:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,12.8,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157201",2019-10-18 04:00:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,12.6,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157202",2019-10-18 04:01:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,12.5,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157203",2019-10-18 04:02:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,12.6,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157204",2019-10-18 04:03:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,12.5,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157205",2019-10-18 04:04:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,12.4,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157206",2019-10-18 04:05:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,12.4,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157207",2019-10-18 04:06:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,12.2,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157208",2019-10-18 04:07:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,12.2,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157209",2019-10-18 04:08:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,12.3,0.58338,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157210",2019-10-18 04:09:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,12.4,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157211",2019-10-18 04:10:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,12.5,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157212",2019-10-18 04:11:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,12.4,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157213",2019-10-18 04:12:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,12.2,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157214",2019-10-18 04:13:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,12.2,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157215",2019-10-18 04:14:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,12.3,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157216",2019-10-18 04:15:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,12.4,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157217",2019-10-18 04:16:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,12.3,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157218",2019-10-18 04:17:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,12.1,0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157219",2019-10-18 04:18:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,12.1,0.86247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157220",2019-10-18 04:19:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,12.1,0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157221",2019-10-18 04:20:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,12,0.86814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157222",2019-10-18 04:21:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,11.8,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157223",2019-10-18 04:22:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,11.8,0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157224",2019-10-18 04:23:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,11.9,0.57519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157225",2019-10-18 04:24:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,11.9,0.55755,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157226",2019-10-18 04:25:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,11.6,0.55629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157227",2019-10-18 04:26:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,11.6,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157228",2019-10-18 04:27:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,11.4,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157229",2019-10-18 04:28:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,11.6,0.57708,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157230",2019-10-18 04:29:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,11.5,0.57708,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157231",2019-10-18 04:30:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,11.5,0.56322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157232",2019-10-18 04:31:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,11.6,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157233",2019-10-18 04:32:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,11.6,0.55818,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157234",2019-10-18 04:33:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,11.6,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157235",2019-10-18 04:34:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,11.7,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157236",2019-10-18 04:35:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,11.6,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157237",2019-10-18 04:36:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,11.7,0.56196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157238",2019-10-18 04:37:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,11.8,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157239",2019-10-18 04:38:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,11.9,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157240",2019-10-18 04:39:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,11.9,0.58842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157241",2019-10-18 04:40:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,11.8,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157242",2019-10-18 04:41:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,11.8,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157243",2019-10-18 04:42:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,11.7,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157244",2019-10-18 04:43:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,11.7,0.55818,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157245",2019-10-18 04:44:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,11.7,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157246",2019-10-18 04:45:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,11.7,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157247",2019-10-18 04:46:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,11.6,0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157248",2019-10-18 04:47:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,11.7,0.90594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157249",2019-10-18 04:48:00,0.379922,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,11.6,1.05021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157250",2019-10-18 04:49:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,11.8,1.07604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157251",2019-10-18 04:50:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,12,1.11384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157252",2019-10-18 04:51:00,0.93162,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,12.1,1.12581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157253",2019-10-18 04:52:00,1.94682,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,12.3,1.15164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157254",2019-10-18 04:53:00,3.07005,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,12.3,1.15857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157255",2019-10-18 04:54:00,4.52702,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,12.3,1.1592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157256",2019-10-18 04:55:00,4.93511,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,12.3,1.1466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157257",2019-10-18 04:56:00,2.82846,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,12.4,1.1844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157258",2019-10-18 04:57:00,2.05846,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,24,12.4,1.17747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157259",2019-10-18 04:58:00,1.60657,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,23.5,12.4,1.17054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157260",2019-10-18 04:59:00,1.36489,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,23.5,12.4,1.1781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157261",2019-10-18 05:00:00,1.69186,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,23.5,12.4,1.575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157262",2019-10-18 05:01:00,1.23321,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,23.5,12.4,1.46223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157263",2019-10-18 05:02:00,1.23202,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,23.5,12.5,1.41246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157264",2019-10-18 05:03:00,1.54914,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,23.5,12.5,1.3923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157265",2019-10-18 05:04:00,1.96897,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,23.5,12.4,1.37277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157266",2019-10-18 05:05:00,2.41465,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,23.5,12.7,1.3734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157267",2019-10-18 05:06:00,2.55787,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,23.5,12.6,1.36647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157268",2019-10-18 05:07:00,2.70156,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,23.5,12.5,1.68714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157269",2019-10-18 05:08:00,2.62707,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,23.5,12.6,1.71801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157270",2019-10-18 05:09:00,1.87874,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,23.5,12.6,1.68588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157271",2019-10-18 05:10:00,2.20953,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,23.5,12.6,1.56366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157272",2019-10-18 05:11:00,2.10341,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24.5,24,23.5,12.4,1.37907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157273",2019-10-18 05:12:00,2.13721,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,24,23.5,12.4,1.3923,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157274",2019-10-18 05:13:00,2.0894,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,24,23.5,12.3,1.41183,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157275",2019-10-18 05:14:00,1.94097,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,24,23.5,12.2,1.39923,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157276",2019-10-18 05:15:00,2.22524,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,24,23.5,12.2,1.38474,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157277",2019-10-18 05:16:00,1.89511,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,24,23.5,12.2,1.38033,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157278",2019-10-18 05:17:00,1.93107,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,24,23.5,12.2,1.42884,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157279",2019-10-18 05:18:00,1.44714,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,24,23.5,12.3,1.4049,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157280",2019-10-18 05:19:00,0.868752,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,24,23.5,12.4,1.41372,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157281",2019-10-18 05:20:00,1.31163,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,24,23.5,12.4,1.40742,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157282",2019-10-18 05:21:00,1.58984,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,24,23.5,12.4,1.39734,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157283",2019-10-18 05:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,24,23.5,12.4,1.36143,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157284",2019-10-18 05:23:00,1.47266,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,24,23.5,12.4,1.36773,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157285",2019-10-18 05:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.4,1.38537,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157286",2019-10-18 05:25:00,3.06681,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.4,1.37907,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157287",2019-10-18 05:26:00,4.65397,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.4,1.37907,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157288",2019-10-18 05:27:00,4.15012,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.4,1.38537,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157289",2019-10-18 05:28:00,3.37634,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.4,1.39482,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157290",2019-10-18 05:29:00,2.22452,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.5,1.39482,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157291",2019-10-18 05:30:00,2.26859,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.4,1.4112,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157292",2019-10-18 05:31:00,1.98971,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.4,1.41624,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157293",2019-10-18 05:32:00,1.6022,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.5,1.39734,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157294",2019-10-18 05:33:00,1.58906,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.5,1.3923,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157295",2019-10-18 05:34:00,1.63986,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.4,1.3923,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157296",2019-10-18 05:35:00,1.64938,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.4,1.42947,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157297",2019-10-18 05:36:00,2.55489,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.4,1.40742,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157298",2019-10-18 05:37:00,2.29167,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.5,1.40994,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157299",2019-10-18 05:38:00,2.4972,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.4,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157300",2019-10-18 05:39:00,0.52761,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.5,0.73521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157301",2019-10-18 05:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.4,0.72639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157302",2019-10-18 05:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.5,0.76041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157303",2019-10-18 05:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.5,0.74907,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157304",2019-10-18 05:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.6,0.74277,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157305",2019-10-18 05:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.8,0.74151,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157306",2019-10-18 05:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.7,0.7245,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157307",2019-10-18 05:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.5,0.73332,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157308",2019-10-18 05:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.5,0.76041,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157309",2019-10-18 05:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.6,0.73458,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157310",2019-10-18 05:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.6,0.71694,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157311",2019-10-18 05:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.6,0.71757,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157312",2019-10-18 05:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.6,0.71127,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157313",2019-10-18 05:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.5,0.71631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157314",2019-10-18 05:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.5,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157315",2019-10-18 05:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.5,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157316",2019-10-18 05:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.4,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157317",2019-10-18 05:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.4,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157318",2019-10-18 05:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.4,0.83664,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157319",2019-10-18 05:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.4,1.00107,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157320",2019-10-18 05:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.4,1.03887,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157321",2019-10-18 06:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22.5,22.5,22,24.5,23.5,23.5,12.4,1.00737,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157322",2019-10-18 06:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.2,0.89397,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157323",2019-10-18 06:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.3,0.71127,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157324",2019-10-18 06:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.3,0.70497,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157325",2019-10-18 06:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12,0.71064,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157326",2019-10-18 06:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12,0.71064,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157327",2019-10-18 06:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.9,0.70623,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157328",2019-10-18 06:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.8,0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157329",2019-10-18 06:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.8,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157330",2019-10-18 06:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.7,0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157331",2019-10-18 06:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.7,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157332",2019-10-18 06:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.6,0.71001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157333",2019-10-18 06:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.6,0.71757,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157334",2019-10-18 06:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.6,0.71379,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157335",2019-10-18 06:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.4,0.71127,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157336",2019-10-18 06:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.5,0.71127,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157337",2019-10-18 06:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.6,0.71127,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157338",2019-10-18 06:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.6,0.70812,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157339",2019-10-18 06:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.9,0.71127,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157340",2019-10-18 06:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.9,0.71064,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157341",2019-10-18 06:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12,0.71064,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157342",2019-10-18 06:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12,0.69867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157343",2019-10-18 06:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.1,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157344",2019-10-18 06:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157345",2019-10-18 06:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.1,0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157346",2019-10-18 06:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.1,0.69741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157347",2019-10-18 06:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.1,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157348",2019-10-18 06:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.2,0.70056,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157349",2019-10-18 06:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.2,0.70434,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157350",2019-10-18 06:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.2,0.693,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157351",2019-10-18 06:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.2,0.70434,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157352",2019-10-18 06:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.8,0.693,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157353",2019-10-18 06:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.7,0.69993,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157354",2019-10-18 06:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.6,0.7245,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157355",2019-10-18 06:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.7,0.72891,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157356",2019-10-18 06:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.6,0.7182,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157357",2019-10-18 06:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.5,0.72513,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157358",2019-10-18 06:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.6,0.72072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157359",2019-10-18 06:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.7,0.72891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157360",2019-10-18 06:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.8,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157361",2019-10-18 06:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.8,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157362",2019-10-18 06:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.8,0.7245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157363",2019-10-18 06:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.8,0.74151,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157364",2019-10-18 06:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.7,0.73017,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157365",2019-10-18 06:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.6,0.73584,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157366",2019-10-18 06:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.7,0.73332,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157367",2019-10-18 06:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.6,0.73206,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157368",2019-10-18 06:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.7,0.72765,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157369",2019-10-18 06:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.9,0.85869,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157370",2019-10-18 06:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.9,1.01997,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157371",2019-10-18 06:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12,1.04517,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157372",2019-10-18 06:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.8,1.01178,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157373",2019-10-18 06:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.7,0.90594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157374",2019-10-18 06:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.6,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157375",2019-10-18 06:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.8,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157376",2019-10-18 06:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.8,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157377",2019-10-18 06:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.8,0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157378",2019-10-18 06:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.6,0.72135,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157379",2019-10-18 06:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.7,0.72135,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157380",2019-10-18 06:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.7,0.72513,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157381",2019-10-18 07:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.8,0.76545,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157382",2019-10-18 07:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,11.9,0.72324,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157383",2019-10-18 07:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12,0.72261,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157384",2019-10-18 07:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.1,0.71568,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157385",2019-10-18 07:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.2,0.71694,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157386",2019-10-18 07:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12.1,0.71127,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157387",2019-10-18 07:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24.5,23.5,23.5,12,0.70497,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157388",2019-10-18 07:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24,23.5,23.5,12,0.70686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157389",2019-10-18 07:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24,23.5,23.5,12,0.71631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157390",2019-10-18 07:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24,23.5,23.5,12,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157391",2019-10-18 07:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.9,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157392",2019-10-18 07:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.8,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157393",2019-10-18 07:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.9,0.71883,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157394",2019-10-18 07:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.8,0.7119,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157395",2019-10-18 07:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.8,0.71127,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157396",2019-10-18 07:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.9,0.7119,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157397",2019-10-18 07:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.9,0.71757,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157398",2019-10-18 07:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.9,0.71127,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157399",2019-10-18 07:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.8,0.71127,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157400",2019-10-18 07:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.8,0.70497,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157401",2019-10-18 07:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22,24,23.5,23.5,11.8,0.71631,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157402",2019-10-18 07:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,11.8,0.70434,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157403",2019-10-18 07:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,11.8,0.70308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157404",2019-10-18 07:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,11.8,0.71001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157405",2019-10-18 07:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,11.7,0.71001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157406",2019-10-18 07:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,11.8,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157407",2019-10-18 07:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,11.8,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157408",2019-10-18 07:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,11.7,0.6993,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157409",2019-10-18 07:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,11.8,0.71064,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157410",2019-10-18 07:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,11.8,0.71001,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157411",2019-10-18 07:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,11.8,0.70434,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157412",2019-10-18 07:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,11.8,0.70434,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157413",2019-10-18 07:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,11.8,0.68103,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157414",2019-10-18 07:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,11.7,0.68355,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157415",2019-10-18 07:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,11.7,0.67977,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157416",2019-10-18 07:35:00,0,8,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,11.7,0.68544,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157417",2019-10-18 07:36:00,0,7,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,11.7,0.76041,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157418",2019-10-18 07:37:00,0,7,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,11.9,0.96957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157419",2019-10-18 07:38:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12,1.01304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157420",2019-10-18 07:39:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.2,0.99225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157421",2019-10-18 07:40:00,0,13,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.1,0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157422",2019-10-18 07:41:00,0,13,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12,0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157423",2019-10-18 07:42:00,0,15,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12,0.69174,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157424",2019-10-18 07:43:00,0,15,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12,2.09727,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157425",2019-10-18 07:44:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12,0.69237,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157426",2019-10-18 07:45:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,11.9,0.80577,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157427",2019-10-18 07:46:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,11.9,0.6804,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157428",2019-10-18 07:47:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,11.8,0.6804,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157429",2019-10-18 07:48:00,0,15,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,11.8,0.68544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157430",2019-10-18 07:49:00,0,15,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12,0.68922,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157431",2019-10-18 07:50:00,0,15,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.3,0.6678,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157432",2019-10-18 07:51:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.4,0.6678,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157433",2019-10-18 07:52:00,0,19,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.4,0.65142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157434",2019-10-18 07:53:00,0,19,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.5,0.65331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157435",2019-10-18 07:54:00,0,21,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.3,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157436",2019-10-18 07:55:00,0,22,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.4,0.63315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157437",2019-10-18 07:56:00,0,22,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.4,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157438",2019-10-18 07:57:00,0,23,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.5,0.62307,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157439",2019-10-18 07:58:00,0,23,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.6,0.62874,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157440",2019-10-18 07:59:00,0,22,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.6,0.62874,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157441",2019-10-18 08:00:00,0,22,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.6,0.62874,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
