"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"157442",2019-10-18 08:01:00,0,23,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.6,0.62874,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157443",2019-10-18 08:02:00,0,24,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.6,0.61551,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157444",2019-10-18 08:03:00,0,25,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.6,0.60984,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157445",2019-10-18 08:04:00,0,27,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.5,0.5922,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157446",2019-10-18 08:05:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.4,0.58527,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157447",2019-10-18 08:06:00,0,30,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.3,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157448",2019-10-18 08:07:00,0,32,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.3,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157449",2019-10-18 08:08:00,0,36,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.3,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157450",2019-10-18 08:09:00,0,36,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.3,0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157451",2019-10-18 08:10:00,0,38,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.3,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157452",2019-10-18 08:11:00,0,40,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.3,0.55566,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157453",2019-10-18 08:12:00,0,42,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.3,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157454",2019-10-18 08:13:00,0,46,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.2,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157455",2019-10-18 08:14:00,0,48,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.2,0.48384,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157456",2019-10-18 08:15:00,0,51,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.2,0.47061,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157457",2019-10-18 08:16:00,0,55,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.2,0.44604,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157458",2019-10-18 08:17:00,0,59,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.2,0.45234,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157459",2019-10-18 08:18:00,0,63,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.2,0.42336,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157460",2019-10-18 08:19:00,0,66,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.2,0.40887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157461",2019-10-18 08:20:00,0,71,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.3,0.38997,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157462",2019-10-18 08:21:00,0,73,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.2,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157463",2019-10-18 08:22:00,0,75,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.2,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157464",2019-10-18 08:23:00,0,75,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.2,0.36729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157465",2019-10-18 08:24:00,0,76,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.2,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157466",2019-10-18 08:25:00,0,79,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.2,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157467",2019-10-18 08:26:00,0,83,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.3,0.53109,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157468",2019-10-18 08:27:00,0,107,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.3,0.58149,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157469",2019-10-18 08:28:00,0,126,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.4,0.55818,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157470",2019-10-18 08:29:00,0,126,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.3,0.4788,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157471",2019-10-18 08:30:00,0,117,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.3,0.4221,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157472",2019-10-18 08:31:00,0,138,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.4,0.26901,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157473",2019-10-18 08:32:00,0,95,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.6,0.30744,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157474",2019-10-18 08:33:00,0,141,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.7,0.28854,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157475",2019-10-18 08:34:00,0,144,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.8,0.2709,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157476",2019-10-18 08:35:00,0,144,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.8,0.26397,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157477",2019-10-18 08:36:00,0,144,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.9,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157478",2019-10-18 08:37:00,0,125,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157479",2019-10-18 08:38:00,0,97,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157480",2019-10-18 08:39:00,0,101,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157481",2019-10-18 08:40:00,0,84,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.1,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157482",2019-10-18 08:41:00,0,82,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.1,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157483",2019-10-18 08:42:00,0,81,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.1,0.36162,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157484",2019-10-18 08:43:00,0,80,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.1,0.35343,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157485",2019-10-18 08:44:00,0,82,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.1,0.36477,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157486",2019-10-18 08:45:00,0,80,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13,0.35847,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157487",2019-10-18 08:46:00,0,93,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.9,0.30177,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157488",2019-10-18 08:47:00,0,104,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.8,0.28224,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157489",2019-10-18 08:48:00,0,150,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.7,0.18837,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157490",2019-10-18 08:49:00,0,172,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.6,0.15939,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157491",2019-10-18 08:50:00,0,145,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.8,0.20034,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157492",2019-10-18 08:51:00,0,167,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157493",2019-10-18 08:52:00,0,166,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.1,0.1386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157494",2019-10-18 08:53:00,0,148,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.1,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157495",2019-10-18 08:54:00,0,176,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.2,0.14301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157496",2019-10-18 08:55:00,0,133,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.2,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157497",2019-10-18 08:56:00,0,103,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.3,0.26964,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157498",2019-10-18 08:57:00,0,94,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.3,0.29484,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157499",2019-10-18 08:58:00,0,90,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.4,0.29484,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157500",2019-10-18 08:59:00,0,88,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.4,0.3024,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157501",2019-10-18 09:00:00,0,89,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.5,0.34272,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157502",2019-10-18 09:01:00,0,87,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.5,0.33957,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157503",2019-10-18 09:02:00,0,86,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.6,0.35721,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157504",2019-10-18 09:03:00,0,84,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,14,0.3213,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157505",2019-10-18 09:04:00,0,82,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,14.1,0.33138,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157506",2019-10-18 09:05:00,0,82,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,14.2,0.33327,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157507",2019-10-18 09:06:00,0,81,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,14.2,1.75014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157508",2019-10-18 09:07:00,0,80,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,14.1,0.33705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157509",2019-10-18 09:08:00,0,79,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.9,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157510",2019-10-18 09:09:00,0,78,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.7,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157511",2019-10-18 09:10:00,0,78,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.4,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157512",2019-10-18 09:11:00,0,79,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.3,0.67221,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157513",2019-10-18 09:12:00,0,80,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.1,0.69804,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157514",2019-10-18 09:13:00,0,80,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13,0.6426,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157515",2019-10-18 09:14:00,0,83,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.9,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157516",2019-10-18 09:15:00,0,87,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,12.9,0.31374,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157517",2019-10-18 09:16:00,0,90,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13,0.27531,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157518",2019-10-18 09:17:00,0,95,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13,0.25641,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157519",2019-10-18 09:18:00,0,97,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.1,0.22554,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157520",2019-10-18 09:19:00,0,103,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.1,0.20034,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157521",2019-10-18 09:20:00,0,106,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.1,0.18774,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157522",2019-10-18 09:21:00,0,110,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.2,0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157523",2019-10-18 09:22:00,0,112,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.2,0.13797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157524",2019-10-18 09:23:00,0,117,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.3,0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157525",2019-10-18 09:24:00,0,121,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.3,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157526",2019-10-18 09:25:00,0,124,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.3,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157527",2019-10-18 09:26:00,0,127,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.3,0.07497,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157528",2019-10-18 09:27:00,0,129,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.3,0.06804,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157529",2019-10-18 09:28:00,0,130,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.3,0.06237,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157530",2019-10-18 09:29:00,0,130,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.2,0.06615,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157531",2019-10-18 09:30:00,0,131,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.2,0.05229,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157532",2019-10-18 09:31:00,0,133,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.2,0.04221,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157533",2019-10-18 09:32:00,0,137,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.2,0.02079,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157534",2019-10-18 09:33:00,0,140,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.1,0.00756,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157535",2019-10-18 09:34:00,0,144,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.1,-0.01386,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157536",2019-10-18 09:35:00,0,147,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.2,0.04284,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157537",2019-10-18 09:36:00,0,151,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.2,0.12474,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157538",2019-10-18 09:37:00,0,155,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.4,0.08631,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157539",2019-10-18 09:38:00,0,157,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.6,0.0378,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157540",2019-10-18 09:39:00,0,159,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.8,0.05544,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157541",2019-10-18 09:40:00,0,159,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.9,0.09198,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"157542",2019-10-18 09:41:00,0,158,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,14,0.07434,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157543",2019-10-18 09:42:00,0,160,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.9,0.07371,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157544",2019-10-18 09:43:00,0,161,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.8,0.06111,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157545",2019-10-18 09:44:00,0,165,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22,24,23.5,23.5,13.6,0.03654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157546",2019-10-18 09:45:00,0,168,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.3,0.01764,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157547",2019-10-18 09:46:00,0,171,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.6,0.0315,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157548",2019-10-18 09:47:00,-0.802667,171,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.6,0.05607,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157549",2019-10-18 09:48:00,0,172,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.7,0.06174,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157550",2019-10-18 09:49:00,-2.26392,171,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.2,0.06174,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157551",2019-10-18 09:50:00,-2.97934,172,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.3,0.06237,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157552",2019-10-18 09:51:00,-2.69049,176,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.2,0.1701,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157553",2019-10-18 09:52:00,-3.76117,181,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.6,0.34587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157554",2019-10-18 09:53:00,-4.03077,188,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.9,0.3087,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157555",2019-10-18 09:54:00,-4.43758,193,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.4,0.25137,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157556",2019-10-18 09:55:00,-4.17854,200,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.7,0.09387,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157557",2019-10-18 09:56:00,-3.32048,206,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15,-0.08505,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157558",2019-10-18 09:57:00,-2.60935,211,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.9,-0.11151,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157559",2019-10-18 09:58:00,-2.37006,217,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.5,-0.13356,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157560",2019-10-18 09:59:00,-1.97775,222,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14,-0.31626,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157561",2019-10-18 10:00:00,-1.61638,226,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.1,-0.47061,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157562",2019-10-18 10:01:00,-1.41505,232,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14,-0.61236,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157563",2019-10-18 10:02:00,-1.26489,238,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.5,-0.6174,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157564",2019-10-18 10:03:00,-1.16161,241,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.1,-0.63693,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157565",2019-10-18 10:04:00,-1.18685,247,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15,-0.6552,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157566",2019-10-18 10:05:00,-1.0365,250,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.1,-0.6678,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157567",2019-10-18 10:06:00,-1.01981,252,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.3,-0.6741,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157568",2019-10-18 10:07:00,-0.968248,252,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.2,-0.66906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157569",2019-10-18 10:08:00,-0.912717,255,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.9,-0.68103,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157570",2019-10-18 10:09:00,-0.91587,256,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.6,-0.693,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157571",2019-10-18 10:10:00,-0.927388,258,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.4,-0.6993,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157572",2019-10-18 10:11:00,-0.967712,261,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15,-0.6993,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157573",2019-10-18 10:12:00,-1.08683,262,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.7,-0.69489,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157574",2019-10-18 10:13:00,-0.931631,266,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15,-0.69993,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157575",2019-10-18 10:14:00,-1.05675,261,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.1,-0.69993,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157576",2019-10-18 10:15:00,-1.22252,274,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.5,-0.68859,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157577",2019-10-18 10:16:00,-1.30098,217,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.9,-0.4725,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157578",2019-10-18 10:17:00,-1.26929,195,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.1,-0.36603,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157579",2019-10-18 10:18:00,-1.25702,177,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.7,-0.28539,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157580",2019-10-18 10:19:00,-1.27473,168,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,16.1,-0.24066,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157581",2019-10-18 10:20:00,-1.34313,163,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,16.1,-0.22491,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157582",2019-10-18 10:21:00,-1.31942,159,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,16.1,-0.19089,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157583",2019-10-18 10:22:00,-1.40894,148,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.9,-0.14553,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157584",2019-10-18 10:23:00,-1.307,140,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.8,-0.10332,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157585",2019-10-18 10:24:00,-1.28374,134,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.3,-0.08379,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157586",2019-10-18 10:25:00,-1.29746,134,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.9,-0.08946,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157587",2019-10-18 10:26:00,-1.30461,134,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.5,-0.07686,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157588",2019-10-18 10:27:00,-1.44099,128,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.9,-0.05481,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157589",2019-10-18 10:28:00,-1.18526,122,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.2,-0.01386,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157590",2019-10-18 10:29:00,-1.17263,111,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.3,0.03654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157591",2019-10-18 10:30:00,-1.22952,102,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.3,0.38934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157592",2019-10-18 10:31:00,-1.05051,97,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.5,0.5292,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157593",2019-10-18 10:32:00,-1.05723,96,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.2,0.62307,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157594",2019-10-18 10:33:00,-0.994091,97,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.8,0.62811,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157595",2019-10-18 10:34:00,-1.00588,102,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.2,0.59472,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157596",2019-10-18 10:35:00,-0.942619,108,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.2,0.32949,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157597",2019-10-18 10:36:00,-0.934071,114,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.3,0.1197,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157598",2019-10-18 10:37:00,-0.877729,122,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.1,0.0819,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157599",2019-10-18 10:38:00,-1.41134,130,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.7,0.06741,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157600",2019-10-18 10:39:00,-0.952471,141,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14.5,-0.00693,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157601",2019-10-18 10:40:00,-0.95675,146,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14.8,-0.03843,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157602",2019-10-18 10:41:00,-0.943381,150,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,24,23.5,23.5,15,-0.04662,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157603",2019-10-18 10:42:00,-0.911107,150,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14.9,-0.04851,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157604",2019-10-18 10:43:00,-0.955662,148,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14.7,-0.04662,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157605",2019-10-18 10:44:00,-0.840249,145,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14.8,-0.02016,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157606",2019-10-18 10:45:00,-0.7215,139,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14.7,0.02331,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157607",2019-10-18 10:46:00,-0.875242,127,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,24,23.5,23.5,14.6,0.08001,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157608",2019-10-18 10:47:00,-0.781055,112,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.7,0.14427,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157609",2019-10-18 10:48:00,-0.793318,95,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15,0.24444,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157610",2019-10-18 10:49:00,-0.774529,77,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.1,0.33201,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157611",2019-10-18 10:50:00,-0.777229,62,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.2,0.38997,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157612",2019-10-18 10:51:00,-0.868386,54,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.9,0.42336,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157613",2019-10-18 10:52:00,-0.762151,52,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14,0.42777,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157614",2019-10-18 10:53:00,-0.946364,55,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157615",2019-10-18 10:54:00,-0.517797,60,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.6,0.38304,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157616",2019-10-18 10:55:00,-0.848505,65,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.7,0.36414,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157617",2019-10-18 10:56:00,-0.859745,69,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.2,0.3276,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157618",2019-10-18 10:57:00,-0.945485,74,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.2,0.30807,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157619",2019-10-18 10:58:00,-1.1412,77,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.6,0.2961,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157620",2019-10-18 10:59:00,-0.952295,80,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.8,0.28287,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157621",2019-10-18 11:00:00,-0.956883,81,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.8,0.1323,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157622",2019-10-18 11:01:00,-0.981442,81,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.4,0.13104,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157623",2019-10-18 11:02:00,-1.0987,84,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.6,0.10584,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157624",2019-10-18 11:03:00,-0.961916,86,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.6,0.09261,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157625",2019-10-18 11:04:00,-0.840656,87,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.5,0.09324,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157626",2019-10-18 11:05:00,-0.953474,87,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.6,0.08694,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157627",2019-10-18 11:06:00,-0.938233,87,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.9,0.0504,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157628",2019-10-18 11:07:00,-0.969832,90,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.3,0.03717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157629",2019-10-18 11:08:00,-0.933279,95,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.3,0.01323,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157630",2019-10-18 11:09:00,-0.924625,99,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.5,0.13167,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157631",2019-10-18 11:10:00,-0.939443,100,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.6,0.30744,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157632",2019-10-18 11:11:00,-0.795741,99,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.7,0.36288,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157633",2019-10-18 11:12:00,-0.911393,96,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.8,0.33894,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157634",2019-10-18 11:13:00,-0.806494,93,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.7,0.22113,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157635",2019-10-18 11:14:00,-0.765003,99,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.5,-0.00126001,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157636",2019-10-18 11:15:00,-0.806945,106,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.4,0.07812,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157637",2019-10-18 11:16:00,-0.759005,112,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.1,-0.07623,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157638",2019-10-18 11:17:00,-0.709318,118,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.2,-0.1071,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157639",2019-10-18 11:18:00,-0.738887,122,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.5,-0.12159,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157640",2019-10-18 11:19:00,-0.652106,125,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.8,-0.1386,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157641",2019-10-18 11:20:00,-0.653301,126,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.9,-0.13293,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157642",2019-10-18 11:21:00,-0.657878,128,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.8,-0.17073,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157643",2019-10-18 11:22:00,-0.686664,134,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.6,-0.17766,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157644",2019-10-18 11:23:00,-0.807605,128,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.6,-0.15561,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157645",2019-10-18 11:24:00,-0.59194,121,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.6,-0.10836,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157646",2019-10-18 11:25:00,-0.701293,115,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.4,-0.08946,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157647",2019-10-18 11:26:00,-0.672997,115,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.3,-0.08379,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157648",2019-10-18 11:27:00,-0.747016,115,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.3,-0.08253,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157649",2019-10-18 11:28:00,-0.834551,112,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.3,-0.05859,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157650",2019-10-18 11:29:00,-0.821214,109,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.4,-0.04536,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157651",2019-10-18 11:30:00,-0.868336,103,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.4,0.30807,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157652",2019-10-18 11:31:00,-0.834955,99,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.3,0.25074,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157653",2019-10-18 11:32:00,-1.17655,99,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14,0.20664,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157654",2019-10-18 11:33:00,-0.809358,104,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14,0.14994,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157655",2019-10-18 11:34:00,-0.849675,113,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.9,0.10143,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157656",2019-10-18 11:35:00,-0.854956,121,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.8,0.04536,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157657",2019-10-18 11:36:00,-1.14363,132,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.6,-0.00819,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157658",2019-10-18 11:37:00,-0.858513,147,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.7,-0.08316,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157659",2019-10-18 11:38:00,-0.888916,169,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.9,-0.19593,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157660",2019-10-18 11:39:00,-0.856629,183,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14,-0.29736,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157661",2019-10-18 11:40:00,-1.22247,203,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.1,-0.37863,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157662",2019-10-18 11:41:00,-0.908449,209,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.3,-0.40068,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157663",2019-10-18 11:42:00,-0.889515,209,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.1,-0.38745,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157664",2019-10-18 11:43:00,-0.893254,203,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14,-0.37233,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157665",2019-10-18 11:44:00,-0.775931,196,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.9,-0.33453,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157666",2019-10-18 11:45:00,-0.968325,191,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.9,1.10817,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157667",2019-10-18 11:46:00,-0.716311,186,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.8,-0.1323,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157668",2019-10-18 11:47:00,-0.685577,186,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.6,-0.24003,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157669",2019-10-18 11:48:00,-0.649558,188,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.7,-0.19593,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157670",2019-10-18 11:49:00,-0.628772,192,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.7,0.03024,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157671",2019-10-18 11:50:00,-0.644546,200,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.6,0.02331,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157672",2019-10-18 11:51:00,-0.657864,209,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.9,-0.05103,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157673",2019-10-18 11:52:00,-0.618547,220,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.3,-0.21546,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157674",2019-10-18 11:53:00,-0.741316,230,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.9,-0.4788,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157675",2019-10-18 11:54:00,-0.565127,244,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,13.8,-0.49896,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157676",2019-10-18 11:55:00,-0.633206,259,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14,-0.5985,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157677",2019-10-18 11:56:00,-0.696789,274,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.5,-0.64008,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157678",2019-10-18 11:57:00,-0.686648,285,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.8,-0.69426,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157679",2019-10-18 11:58:00,-0.777567,289,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.1,-0.7371,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157680",2019-10-18 11:59:00,-0.622234,294,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.4,-0.7434,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157681",2019-10-18 12:00:00,-0.881942,296,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15,-0.88326,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157682",2019-10-18 12:01:00,-0.740141,298,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15,-0.91413,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157683",2019-10-18 12:02:00,-0.770879,300,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,14.7,-0.90279,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157684",2019-10-18 12:03:00,-1.08879,295,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.1,-0.86499,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157685",2019-10-18 12:04:00,-0.786988,282,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.5,-0.80955,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157686",2019-10-18 12:05:00,-0.706537,271,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.8,-0.77553,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157687",2019-10-18 12:06:00,-0.781769,262,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,16.1,-0.73143,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157688",2019-10-18 12:07:00,-0.923347,250,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,16.3,-0.67347,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157689",2019-10-18 12:08:00,-0.69525,233,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,16.5,-0.5733,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157690",2019-10-18 12:09:00,-0.780533,218,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.9,-0.48069,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157691",2019-10-18 12:10:00,-0.790867,209,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.5,-0.46368,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157692",2019-10-18 12:11:00,-0.741201,204,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,16,-0.45423,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157693",2019-10-18 12:12:00,-0.558402,196,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,16.3,-0.39438,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157694",2019-10-18 12:13:00,-0.790803,190,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,16.6,-0.35784,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157695",2019-10-18 12:14:00,-0.781871,178,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,16.8,-0.30996,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157696",2019-10-18 12:15:00,-0.73007,167,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,16.7,-0.26523,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157697",2019-10-18 12:16:00,-0.697391,160,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,16.7,-0.23247,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157698",2019-10-18 12:17:00,-0.693053,156,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,16.6,-0.18018,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157699",2019-10-18 12:18:00,-0.730301,155,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,16.7,-0.19719,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157700",2019-10-18 12:19:00,-0.535992,151,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,17,-0.16569,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157701",2019-10-18 12:20:00,-0.599403,136,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,17,-0.126,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157702",2019-10-18 12:21:00,-0.637011,124,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,16.8,-0.04473,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157703",2019-10-18 12:22:00,-0.596314,114,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,16.4,0.12159,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157704",2019-10-18 12:23:00,-0.505321,108,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,16.2,0.33957,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157705",2019-10-18 12:24:00,-0.580859,104,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,16.3,0.37737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157706",2019-10-18 12:25:00,-0.589653,104,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,16.1,0.30681,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157707",2019-10-18 12:26:00,0,103,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,16,0.21294,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157708",2019-10-18 12:27:00,-0.557451,101,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.8,0.04347,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157709",2019-10-18 12:28:00,-0.884785,98,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.9,0.06804,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157710",2019-10-18 12:29:00,-0.728071,94,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.6,0.06867,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157711",2019-10-18 12:30:00,-0.67654,95,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.5,0.0693,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157712",2019-10-18 12:31:00,-0.769627,96,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.2,0.05859,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157713",2019-10-18 12:32:00,-1.0428,99,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.3,0.13734,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157714",2019-10-18 12:33:00,-0.751788,102,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.4,0.59787,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157715",2019-10-18 12:34:00,-0.743482,106,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.3,-0.000630001,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157716",2019-10-18 12:35:00,-0.734499,109,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.2,0.06237,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157717",2019-10-18 12:36:00,-0.732137,116,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.5,-0.063,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157718",2019-10-18 12:37:00,-0.730201,126,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.5,-0.1197,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157719",2019-10-18 12:38:00,-0.758326,140,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.7,-0.18333,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157720",2019-10-18 12:39:00,-0.739053,151,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.5,-0.24003,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157721",2019-10-18 12:40:00,-0.74594,155,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.8,-0.2583,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157722",2019-10-18 12:41:00,-0.744911,152,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.6,-0.24255,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157723",2019-10-18 12:42:00,-0.758942,150,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,15.9,-0.22806,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157724",2019-10-18 12:43:00,-0.737626,149,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23.5,23.5,16.1,-0.23751,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157725",2019-10-18 12:44:00,-0.676444,153,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,16.3,-0.22932,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157726",2019-10-18 12:45:00,-0.908727,161,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,16.3,-0.315,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157727",2019-10-18 12:46:00,-0.522489,167,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,16.3,-0.34461,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157728",2019-10-18 12:47:00,-0.603369,174,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,16.5,-0.33831,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157729",2019-10-18 12:48:00,-0.551772,177,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,16.1,-0.33453,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157730",2019-10-18 12:49:00,-0.530377,183,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.8,-0.378,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157731",2019-10-18 12:50:00,-0.541539,185,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.5,-0.37989,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157732",2019-10-18 12:51:00,-0.533729,192,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,16.2,-0.42273,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157733",2019-10-18 12:52:00,-0.622763,213,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,16.3,-0.51156,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157734",2019-10-18 12:53:00,-0.452485,241,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.6,-0.6678,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157735",2019-10-18 12:54:00,-0.435915,263,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.4,-0.76356,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157736",2019-10-18 12:55:00,-0.54503,267,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.3,-0.8127,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157737",2019-10-18 12:56:00,-0.614258,289,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.3,-0.96453,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157738",2019-10-18 12:57:00,-0.693346,337,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.4,-1.17873,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157739",2019-10-18 12:58:00,-0.64361,349,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.5,-1.14786,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157740",2019-10-18 12:59:00,-0.615806,327,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.7,-1.01934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157741",2019-10-18 13:00:00,-0.715654,303,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.7,-0.59283,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157742",2019-10-18 13:01:00,-0.637878,289,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.9,-0.48636,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157743",2019-10-18 13:02:00,-0.449987,271,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.8,-0.43596,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157744",2019-10-18 13:03:00,-0.713477,261,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.7,-0.53676,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157745",2019-10-18 13:04:00,-0.704736,255,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.7,-0.68166,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157746",2019-10-18 13:05:00,-0.710223,238,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.9,-0.62559,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157747",2019-10-18 13:06:00,-0.677404,234,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.6,-0.63126,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
