"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"157748",2019-10-18 13:07:00,-0.687239,241,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.5,-0.7056,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157749",2019-10-18 13:08:00,-0.687108,285,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.7,-0.78939,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157750",2019-10-18 13:09:00,-0.674068,264,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.5,-0.77616,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157751",2019-10-18 13:10:00,-0.686976,257,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.5,-0.73206,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157752",2019-10-18 13:11:00,-0.689193,248,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.5,-0.69489,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157753",2019-10-18 13:12:00,-0.986774,241,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.5,-0.66906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157754",2019-10-18 13:13:00,-0.647343,236,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.4,-0.65709,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157755",2019-10-18 13:14:00,-0.689277,241,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.4,-0.69426,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157756",2019-10-18 13:15:00,-0.604094,256,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.3,-0.76293,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157757",2019-10-18 13:16:00,-0.560387,262,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.3,-0.74907,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157758",2019-10-18 13:17:00,-0.504025,258,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.4,-0.71631,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157759",2019-10-18 13:18:00,-0.44265,249,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.5,-0.67536,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157760",2019-10-18 13:19:00,-0.379005,240,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.3,-0.61866,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157761",2019-10-18 13:20:00,-0.328796,232,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.2,-0.5922,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157762",2019-10-18 13:21:00,0,228,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.1,-0.54495,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157763",2019-10-18 13:22:00,-0.440203,235,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15,-0.58716,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157764",2019-10-18 13:23:00,-0.500389,243,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.1,-0.65646,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157765",2019-10-18 13:24:00,-0.683581,252,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.1,-0.67473,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157766",2019-10-18 13:25:00,-0.853687,251,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.1,-0.65709,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157767",2019-10-18 13:26:00,-1.24565,248,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,14.9,-0.63693,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157768",2019-10-18 13:27:00,-1.10145,248,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.2,-0.66276,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157769",2019-10-18 13:28:00,-1.17883,246,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,14.9,-0.67095,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157770",2019-10-18 13:29:00,-1.18863,236,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.1,-0.59283,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157771",2019-10-18 13:30:00,-1.00708,213,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.2,-0.48699,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157772",2019-10-18 13:31:00,-0.927373,199,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,14.9,-0.43533,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157773",2019-10-18 13:32:00,-1.01115,193,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,14.9,-0.41076,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157774",2019-10-18 13:33:00,-0.87271,190,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,14.8,-0.27909,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157775",2019-10-18 13:34:00,-0.715879,177,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.1,0.01827,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157776",2019-10-18 13:35:00,-0.687986,164,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15,0.05481,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157777",2019-10-18 13:36:00,-0.637588,155,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,14.9,0.0189,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157778",2019-10-18 13:37:00,0,152,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.1,-0.07938,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157779",2019-10-18 13:38:00,-0.610734,155,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.4,-0.13356,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157780",2019-10-18 13:39:00,-0.728897,158,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.4,-0.27783,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157781",2019-10-18 13:40:00,-0.578889,163,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.2,-0.26901,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157782",2019-10-18 13:41:00,-0.65162,171,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.5,-0.31563,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157783",2019-10-18 13:42:00,-0.701124,191,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.5,-0.41706,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157784",2019-10-18 13:43:00,-0.462426,213,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.1,-0.53613,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157785",2019-10-18 13:44:00,-0.48288,243,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,14.9,-0.67851,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157786",2019-10-18 13:45:00,-0.459594,277,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,14.9,-0.85113,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157787",2019-10-18 13:46:00,-0.376957,317,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,14.9,-1.02186,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157788",2019-10-18 13:47:00,-0.445556,351,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,14.9,-1.19133,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157789",2019-10-18 13:48:00,-0.461073,385,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15,-1.33623,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157790",2019-10-18 13:49:00,-0.448405,406,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,15.3,-1.41624,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157791",2019-10-18 13:50:00,-0.452858,412,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,15.3,-1.43703,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157792",2019-10-18 13:51:00,-0.468738,417,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,15.1,-1.46349,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157793",2019-10-18 13:52:00,-0.587098,493,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,15.3,-1.80432,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157794",2019-10-18 13:53:00,-0.68901,429,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,15.8,-1.39419,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157795",2019-10-18 13:54:00,-0.488035,384,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,15.7,-1.26756,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157796",2019-10-18 13:55:00,-0.525698,403,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,15.6,-1.39356,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157797",2019-10-18 13:56:00,-0.532299,787,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,15.5,-2.16216,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157798",2019-10-18 13:57:00,-0.623188,808,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,16,-2.22516,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157799",2019-10-18 13:58:00,-0.621529,834,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,16.4,-2.13696,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157800",2019-10-18 13:59:00,-0.793728,770,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,17.2,-2.01789,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157801",2019-10-18 14:00:00,-0.954945,615,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,17,-1.83771,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157802",2019-10-18 14:01:00,-0.755938,562,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,16.5,-1.69533,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157803",2019-10-18 14:02:00,-0.623155,468,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,17.2,-1.53153,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157804",2019-10-18 14:03:00,-0.673289,553,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,16.7,-1.66383,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157805",2019-10-18 14:04:00,-0.652009,429,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,17,-1.30221,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157806",2019-10-18 14:05:00,-0.652446,387,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,16.6,-1.3167,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157807",2019-10-18 14:06:00,-0.564663,514,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,16.2,-1.15353,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157808",2019-10-18 14:07:00,-0.631197,463,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,24,23,23.5,16.2,-1.04706,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157809",2019-10-18 14:08:00,-0.615285,457,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,16.3,-1.07856,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157810",2019-10-18 14:09:00,-0.56174,450,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,16.3,-1.15668,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157811",2019-10-18 14:10:00,-0.61024,451,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,16.5,-1.32867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157812",2019-10-18 14:11:00,-0.584502,431,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,17.2,-1.29213,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157813",2019-10-18 14:12:00,-0.628838,381,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,17.3,-1.28898,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157814",2019-10-18 14:13:00,-0.43324,570,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,17.7,-1.43829,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157815",2019-10-18 14:14:00,-0.609701,413,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,16.7,-1.2789,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157816",2019-10-18 14:15:00,-0.625574,413,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,17.2,-1.24236,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157817",2019-10-18 14:16:00,-0.612707,369,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,17.7,-1.18566,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157818",2019-10-18 14:17:00,-0.601591,382,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22,22.5,22.5,23.5,23,23.5,17.3,-1.2348,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157819",2019-10-18 14:18:00,-0.589641,374,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,16.8,-1.17306,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157820",2019-10-18 14:19:00,0,396,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,16.7,-1.28583,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157821",2019-10-18 14:20:00,-0.661524,508,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,17.1,-1.38663,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157822",2019-10-18 14:21:00,-0.430719,554,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,24,23,23.5,17,-1.65249,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157823",2019-10-18 14:22:00,-0.632223,594,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,24,23,23.5,17.4,-1.6002,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157824",2019-10-18 14:23:00,-0.537373,408,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,24,23,23.5,17.6,-1.56366,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157825",2019-10-18 14:24:00,-0.583266,460,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,24,23,23.5,17.5,-1.68903,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157826",2019-10-18 14:25:00,-0.592848,570,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,24,23,23.5,17.7,-1.39356,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157827",2019-10-18 14:26:00,0,597,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,24,23,23.5,17.6,-1.575,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157828",2019-10-18 14:27:00,-0.555241,386,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,24,23,23.5,17.3,-1.31733,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157829",2019-10-18 14:28:00,-0.565186,383,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,24,23,23.5,17.3,-1.16676,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157830",2019-10-18 14:29:00,-0.51507,368,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,24,23,23.5,17.2,-1.21023,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157831",2019-10-18 14:30:00,-0.610862,426,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,17,-1.18566,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157832",2019-10-18 14:31:00,-0.652278,495,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,17,-1.20393,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157833",2019-10-18 14:32:00,-0.631191,378,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,16.4,-1.17306,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157834",2019-10-18 14:33:00,-0.720575,438,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,16.7,-1.36773,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157835",2019-10-18 14:34:00,-0.626967,501,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,24,23,23.5,16.7,-1.50696,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157836",2019-10-18 14:35:00,-0.644937,475,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,24,23,23.5,17.2,-1.44333,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157837",2019-10-18 14:36:00,-0.605554,456,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,24,23,23.5,17.7,-0.98469,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157838",2019-10-18 14:37:00,-0.636354,389,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,24,23,23.5,18,-0.83664,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157839",2019-10-18 14:38:00,-0.591754,357,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,24,23,23.5,18.3,-0.76356,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157840",2019-10-18 14:39:00,0,347,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,18.5,-0.85176,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157841",2019-10-18 14:40:00,-0.631908,340,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,18.3,-0.9891,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157842",2019-10-18 14:41:00,-0.612303,351,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,18.5,-1.06029,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157843",2019-10-18 14:42:00,-0.617741,336,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,18.6,-1.02753,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157844",2019-10-18 14:43:00,-0.615319,331,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,18.2,-0.92736,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157845",2019-10-18 14:44:00,-0.612127,356,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,18.2,-0.93429,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157846",2019-10-18 14:45:00,-0.616473,330,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,17.8,-0.94689,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157847",2019-10-18 14:46:00,-0.405555,424,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,17.8,-1.11258,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157848",2019-10-18 14:47:00,-0.556782,340,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,18,-1.10754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157849",2019-10-18 14:48:00,-0.446995,373,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,17.7,-1.24803,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157850",2019-10-18 14:49:00,-0.56912,384,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,17.3,-1.25433,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157851",2019-10-18 14:50:00,-0.535552,402,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,17.2,-1.31229,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157852",2019-10-18 14:51:00,-0.629133,380,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,17.3,-1.17495,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157853",2019-10-18 14:52:00,-0.523604,370,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,17.7,-1.2348,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157854",2019-10-18 14:53:00,-0.490822,365,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,18.5,-1.1718,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157855",2019-10-18 14:54:00,-0.543839,354,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,18.4,-1.09683,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157856",2019-10-18 14:55:00,-0.552942,368,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,18,-1.12266,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157857",2019-10-18 14:56:00,-0.561029,393,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,18,-1.12203,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157858",2019-10-18 14:57:00,-0.556094,345,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,24,23,23.5,18.4,-1.01619,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157859",2019-10-18 14:58:00,-0.536857,336,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,24,23,23.5,17.9,-0.43659,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157860",2019-10-18 14:59:00,0,325,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,24,23,23.5,17.6,-0.86499,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157861",2019-10-18 15:00:00,-0.65209,350,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,24,23,23.5,17.7,-1.08927,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157862",2019-10-18 15:01:00,-0.585262,341,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,17.7,-0.90846,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157863",2019-10-18 15:02:00,-0.601861,359,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,17.6,-1.00863,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157864",2019-10-18 15:03:00,-0.613597,354,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,17.4,-1.00863,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157865",2019-10-18 15:04:00,-0.654556,353,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,17.6,-0.99603,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157866",2019-10-18 15:05:00,-0.581652,337,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,17.8,-1.02186,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157867",2019-10-18 15:06:00,-0.624536,386,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,18.2,-0.95886,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157868",2019-10-18 15:07:00,-0.600023,345,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,23.5,18.1,-0.66591,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157869",2019-10-18 15:08:00,-0.688955,372,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,24,18.2,-0.78813,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157870",2019-10-18 15:09:00,-0.621602,384,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,24,18.2,-0.99036,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157871",2019-10-18 15:10:00,-0.582245,385,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,24,18,-1.05462,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157872",2019-10-18 15:11:00,-0.623674,529,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23.5,24,17.6,-1.78038,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157873",2019-10-18 15:12:00,-0.597261,442,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23.5,24,18,-1.36836,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157874",2019-10-18 15:13:00,-0.85643,365,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23.5,24,18.3,-1.17936,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157875",2019-10-18 15:14:00,-0.599221,348,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23.5,24,18.3,-1.22913,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157876",2019-10-18 15:15:00,-0.607644,323,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23.5,24,18.3,-1.09116,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157877",2019-10-18 15:16:00,-0.633995,304,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,24,18.2,-1.00296,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157878",2019-10-18 15:17:00,-0.664624,292,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,24,18,-0.9324,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157879",2019-10-18 15:18:00,-0.680937,285,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,24,17.4,-0.88326,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157880",2019-10-18 15:19:00,-0.641986,277,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23,24,17.3,-0.83979,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157881",2019-10-18 15:20:00,-0.774513,273,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23.5,24,17,-0.83286,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157882",2019-10-18 15:21:00,0,282,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23.5,24,17.3,-0.87696,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157883",2019-10-18 15:22:00,-0.620974,411,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23.5,24,17.6,-1.5183,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157884",2019-10-18 15:23:00,-0.615482,501,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,23.5,23.5,24,17.4,-1.8018,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157885",2019-10-18 15:24:00,-0.82849,572,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,24,23.5,24,17.5,-2.03616,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157886",2019-10-18 15:25:00,-0.688138,550,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,24,23.5,24,17.4,-1.96686,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157887",2019-10-18 15:26:00,-0.822853,444,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,24,23.5,24,17.5,-2.016,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157888",2019-10-18 15:27:00,-0.676417,408,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,24,23.5,24,17.5,-1.40616,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157889",2019-10-18 15:28:00,-0.640143,412,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,22.5,24,23.5,24,17.4,-1.24173,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157890",2019-10-18 15:29:00,-0.599508,376,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,24,23.5,24,17,-1.21023,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157891",2019-10-18 15:30:00,-0.607333,363,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,24,23.5,24,17.1,-1.20456,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157892",2019-10-18 15:31:00,-0.598731,348,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,24,23.5,24,17,-1.05903,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157893",2019-10-18 15:32:00,0,287,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,24,23.5,24,16.8,-0.81396,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157894",2019-10-18 15:33:00,-0.94517,257,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,24,23.5,24,17,-0.78876,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157895",2019-10-18 15:34:00,-0.574541,291,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,24,23.5,24,16.9,-0.93933,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157896",2019-10-18 15:35:00,-0.582846,347,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,24,23.5,24,16.8,-0.8001,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157897",2019-10-18 15:36:00,-0.57929,375,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,24,23.5,24,17,-0.8757,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157898",2019-10-18 15:37:00,-0.441526,321,0,25.5,23,23,16,24.5,23,29,0,0,23.5,22.5,22.5,23,24,23.5,24,17,-0.83853,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157899",2019-10-18 15:38:00,-0.557222,488,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24,17.3,-1.07856,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157900",2019-10-18 15:39:00,0,535,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24,17.4,-1.75329,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157901",2019-10-18 15:40:00,-0.582495,624,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24,17.6,-2.03553,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157902",2019-10-18 15:41:00,-0.475291,683,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24,17.2,-1.72179,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157903",2019-10-18 15:42:00,-0.562577,358,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24,17.2,-1.00233,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157904",2019-10-18 15:43:00,-0.483271,333,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24,17.4,-0.80766,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157905",2019-10-18 15:44:00,-0.535671,284,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24,17.7,-0.75726,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157906",2019-10-18 15:45:00,-0.464951,241,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24,17.6,-0.75726,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157907",2019-10-18 15:46:00,-0.545822,331,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24,17.6,-1.19763,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157908",2019-10-18 15:47:00,-0.466546,289,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24,17.3,-0.79632,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157909",2019-10-18 15:48:00,-0.453889,242,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24,17,-0.7245,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157910",2019-10-18 15:49:00,-0.462934,243,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24,17.2,-0.77427,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157911",2019-10-18 15:50:00,-0.434534,249,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24,17.1,-0.67473,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157912",2019-10-18 15:51:00,-0.439428,226,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,17,-0.59787,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157913",2019-10-18 15:52:00,0,208,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,17.1,-0.56259,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157914",2019-10-18 15:53:00,-0.796515,203,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,16.9,-0.54054,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157915",2019-10-18 15:54:00,-0.494224,295,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,17,-1.12329,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157916",2019-10-18 15:55:00,-0.544238,290,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,17.2,-0.89901,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157917",2019-10-18 15:56:00,-0.5521,241,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,17.2,-0.68229,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157918",2019-10-18 15:57:00,-0.592478,257,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,17.1,-0.76923,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157919",2019-10-18 15:58:00,-0.59405,396,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,17.1,-1.33749,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157920",2019-10-18 15:59:00,-0.467451,445,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,17,-1.78983,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157921",2019-10-18 16:00:00,-0.82385,521,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,17.1,-1.34379,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157922",2019-10-18 16:01:00,-0.651905,395,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,17.2,-1.15983,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157923",2019-10-18 16:02:00,-0.634034,498,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,17.3,-1.12266,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157924",2019-10-18 16:03:00,-0.59785,465,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,17.4,-1.07793,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157925",2019-10-18 16:04:00,-0.680025,411,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,17.6,-0.7623,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157926",2019-10-18 16:05:00,-0.621782,381,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,17.4,-0.86373,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157927",2019-10-18 16:06:00,-0.571227,350,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,17.3,-0.93933,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157928",2019-10-18 16:07:00,-0.46063,283,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,17.3,-0.70686,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157929",2019-10-18 16:08:00,0,235,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,17.1,-0.51786,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157930",2019-10-18 16:09:00,0,286,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23,24,17.2,-0.81459,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157931",2019-10-18 16:10:00,-0.606152,242,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23,24,17.4,-0.43659,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157932",2019-10-18 16:11:00,-0.57339,191,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23,24,17.2,-0.32319,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157933",2019-10-18 16:12:00,-0.497381,217,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23,24,17.2,-0.51723,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157934",2019-10-18 16:13:00,-0.578387,248,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23,24,17,-0.58086,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157935",2019-10-18 16:14:00,-0.646134,331,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23,24,16.6,-1.01493,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157936",2019-10-18 16:15:00,-0.609249,300,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23,24,17.1,-0.82278,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157937",2019-10-18 16:16:00,0,354,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23,24,16.7,-0.85869,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157938",2019-10-18 16:17:00,-0.542468,363,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23,24,16.5,-1.13274,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157939",2019-10-18 16:18:00,-0.524238,417,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23,24,16.7,-1.27764,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157940",2019-10-18 16:19:00,-0.51641,511,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23,24,17.1,-1.55736,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157941",2019-10-18 16:20:00,-0.615643,461,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23,24,16.7,-1.45908,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157942",2019-10-18 16:21:00,-0.548903,520,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23,24,16.4,-1.58193,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157943",2019-10-18 16:22:00,-0.45801,497,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23,24,16.6,-1.47609,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157944",2019-10-18 16:23:00,-0.485483,489,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,16.7,-1.44963,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157945",2019-10-18 16:24:00,-0.504579,472,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,16.5,-1.35576,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157946",2019-10-18 16:25:00,-0.511724,466,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,17,-1.31796,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157947",2019-10-18 16:26:00,-0.543815,462,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,16.8,-1.29213,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157948",2019-10-18 16:27:00,-0.531808,460,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,16.5,-1.26126,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157949",2019-10-18 16:28:00,-0.589856,457,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,16.7,-1.23606,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157950",2019-10-18 16:29:00,-0.595701,452,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,17.1,-1.2474,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157951",2019-10-18 16:30:00,-0.634177,444,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,17.8,-1.08108,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157952",2019-10-18 16:31:00,-0.728723,426,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,17.8,-0.88956,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157953",2019-10-18 16:32:00,-0.628267,406,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,17.3,-0.56196,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157954",2019-10-18 16:33:00,-0.766495,401,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,17.1,0.28287,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157955",2019-10-18 16:34:00,-0.630924,412,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,17.2,0.20097,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157956",2019-10-18 16:35:00,-0.613291,424,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,22.5,24,23.5,24,17.3,0.03591,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157957",2019-10-18 16:36:00,-0.685265,418,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24,16.8,-0.15183,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157958",2019-10-18 16:37:00,-0.638843,405,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24,16.6,-0.07623,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157959",2019-10-18 16:38:00,-0.724455,390,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24,16.9,-0.02016,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157960",2019-10-18 16:39:00,-0.66184,392,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24,16.4,-0.03906,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157961",2019-10-18 16:40:00,-0.792261,388,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24,16.5,-0.00125998,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157962",2019-10-18 16:41:00,-0.774026,377,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24,16.6,0.04914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157963",2019-10-18 16:42:00,-0.748166,364,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24.5,16.6,-0.69552,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157964",2019-10-18 16:43:00,-0.689634,353,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24.5,16.6,-0.64575,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157965",2019-10-18 16:44:00,-0.663324,352,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24.5,16.6,-0.61236,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157966",2019-10-18 16:45:00,-0.570398,345,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24.5,16.6,-0.58653,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157967",2019-10-18 16:46:00,-0.554347,343,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24.5,16.6,-0.6426,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157968",2019-10-18 16:47:00,-0.456865,331,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24.5,16.6,-0.59283,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157969",2019-10-18 16:48:00,-0.538197,323,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24.5,16.6,-0.59346,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157970",2019-10-18 16:49:00,-0.551843,334,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24.5,16.7,-0.58716,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157971",2019-10-18 16:50:00,-0.50113,336,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24.5,16.6,-0.61173,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157972",2019-10-18 16:51:00,0,337,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24.5,16.6,-0.60669,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157973",2019-10-18 16:52:00,-0.499341,312,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24.5,16.7,-0.48573,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157974",2019-10-18 16:53:00,-0.580912,121,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24.5,16.6,0.04662,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157975",2019-10-18 16:54:00,-0.504793,112,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24.5,16.6,0.05481,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157976",2019-10-18 16:55:00,0,118,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24.5,16.5,-0.2205,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157977",2019-10-18 16:56:00,-0.450495,205,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24.5,16.4,-0.10836,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157978",2019-10-18 16:57:00,-0.440414,178,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24.5,16.4,-0.32004,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157979",2019-10-18 16:58:00,-0.454303,218,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24.5,16.3,-0.20097,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157980",2019-10-18 16:59:00,-0.566462,181,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24.5,16.3,-0.12726,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157981",2019-10-18 17:00:00,-0.740147,153,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24.5,16.3,-0.03087,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157982",2019-10-18 17:01:00,-0.606054,150,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22.5,23,24,23.5,24.5,16.2,0.27783,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157983",2019-10-18 17:02:00,-0.596983,146,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23.5,24.5,16.2,0.37359,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157984",2019-10-18 17:03:00,-0.643266,122,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23.5,24.5,16.2,0.44604,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157985",2019-10-18 17:04:00,-0.628759,88,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23.5,24.5,16.2,0.42714,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157986",2019-10-18 17:05:00,-0.620131,78,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23.5,24.5,16.2,0.20727,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157987",2019-10-18 17:06:00,-0.621642,80,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23.5,24.5,16.2,0.18207,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157988",2019-10-18 17:07:00,0,87,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23.5,24.5,16.2,0.16947,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157989",2019-10-18 17:08:00,-0.591663,96,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23.5,24.5,16.2,0.13986,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157990",2019-10-18 17:09:00,-0.610079,124,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23.5,24.5,16.2,0.1071,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157991",2019-10-18 17:10:00,-0.619949,120,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23.5,24.5,16.1,0.10584,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157992",2019-10-18 17:11:00,-0.57211,144,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23.5,24.5,16.1,0.04347,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157993",2019-10-18 17:12:00,-0.581849,139,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24.5,16,0.02457,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157994",2019-10-18 17:13:00,-0.628067,143,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24.5,16,0.01764,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157995",2019-10-18 17:14:00,-0.509745,148,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24.5,16.1,-0.0441,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157996",2019-10-18 17:15:00,-0.594807,160,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24.5,16,-0.05733,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157997",2019-10-18 17:16:00,-0.688999,177,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24.5,15.9,-0.08946,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157998",2019-10-18 17:17:00,-0.524048,186,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24.5,15.9,-0.09576,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"157999",2019-10-18 17:18:00,-0.507238,179,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24.5,15.9,-0.10017,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158000",2019-10-18 17:19:00,-0.624894,167,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24.5,15.9,-0.0819,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158001",2019-10-18 17:20:00,-0.62212,144,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24.5,15.9,-0.03906,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158002",2019-10-18 17:21:00,-0.482204,131,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24.5,15.9,-0.01323,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158003",2019-10-18 17:22:00,-0.524508,128,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24.5,15.9,0.00567,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158004",2019-10-18 17:23:00,-0.495339,124,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24.5,15.9,0.01197,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158005",2019-10-18 17:24:00,-0.530934,114,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24.5,15.9,0.1386,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158006",2019-10-18 17:25:00,-0.558093,106,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24.5,15.9,0.26208,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158007",2019-10-18 17:26:00,-0.561343,96,0,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24.5,15.9,0.3024,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158008",2019-10-18 17:27:00,-0.576994,89,0.693,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24.5,15.9,0.88704,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158009",2019-10-18 17:28:00,-0.616443,84,0.722,25.5,23,23,16,24.5,23,29,0,0,22,22.5,22.5,22.5,24,23,24.5,16,0.81207,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158010",2019-10-18 17:29:00,-0.641515,80,0.717,25.5,23,23,16,24.5,23,29,0,0,22,22.5,22.5,22.5,24,23,24.5,16,2.26611,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158011",2019-10-18 17:30:00,-0.635081,76,0.712,25.5,23,23,16,24.5,23,29,0,0,22,22.5,22.5,22.5,24,23,24.5,16.1,0.85617,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158012",2019-10-18 17:31:00,-0.618264,73,0.712,25.5,23,23,16,24.5,23,29,0,0,22,22.5,22.5,22.5,24,23,24.5,16,0.88767,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158013",2019-10-18 17:32:00,-0.601778,72,0.708,25.5,23,23,16,24.5,23,29,0,0,22,22.5,22.5,22.5,24,23,24.5,15.9,1.00107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158014",2019-10-18 17:33:00,-0.601541,73,0.704,25.5,23,23,16,24.5,23,29,0,0,22,22.5,22.5,22.5,24,23,24.5,15.8,0.87507,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158015",2019-10-18 17:34:00,-0.662333,72,0.706,25.5,23,23,16,24.5,23,29,0,0,22,22.5,22.5,22.5,24,23,24.5,15.8,0.85743,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158016",2019-10-18 17:35:00,-0.6003,69,0.706,25.5,23,23,16,24.5,23,29,0,0,22,22.5,22.5,22.5,24,23,24.5,15.8,1.00611,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158017",2019-10-18 17:36:00,-0.623578,65,0.7,25.5,23,23,16,24.5,23,29,0,0,22,22.5,22.5,22.5,24,23,24.5,15.9,1.24614,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158018",2019-10-18 17:37:00,-0.627884,63,0.702,25.5,23,23,16,24.5,23,29,0,0,22,22.5,22.5,22.5,24,23,24.5,15.9,1.24803,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158019",2019-10-18 17:38:00,-0.684173,62,0.702,25.5,23,23,16,24.5,23,29,0,0,22,22.5,22.5,22.5,24,23,24.5,15.9,1.17054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158020",2019-10-18 17:39:00,-0.640186,61,0.695,25.5,23,23,16,24.5,23,29,0,0,22,22.5,22.5,22.5,24,23,24.5,15.9,1.0395,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158021",2019-10-18 17:40:00,-0.447331,63,0.695,25.5,23,23,16,24.5,23,29,0,0,22,22.5,22.5,22.5,24,23,24,16,0.86247,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158022",2019-10-18 17:41:00,-0.575914,65,0.695,25.5,23,23,16,24.5,23,29,0,0,22,22.5,22.5,22.5,24,23,24,15.9,0.84357,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158023",2019-10-18 17:42:00,-0.609009,68,0.695,25.5,23,23,16,24.5,23,29,0,0,22,22.5,22.5,22.5,24,23,24,15.8,0.84357,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158024",2019-10-18 17:43:00,-0.609965,66,0.693,25.5,23,23,16,24.5,23,29,0,0,22,22.5,22.5,22.5,24,23,24,15.7,0.84924,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158025",2019-10-18 17:44:00,-0.587073,65,0.701,25.5,23,23,16,24.5,23,29,0,0,22,22.5,22.5,22.5,24,23,24,15.7,0.86184,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158026",2019-10-18 17:45:00,-0.542917,65,0.4,25.5,23,23,16,24.5,23,29,0,0,22,22.5,22.5,22.5,24,23,24,15.7,0.55314,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158027",2019-10-18 17:46:00,-0.543027,65,0.732,25.5,23,23,16,24.5,23,29,0,0,22,22.5,22.5,22.5,24,23,24,15.7,0.90153,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158028",2019-10-18 17:47:00,-0.519952,64,0.735,25.5,23,23,16,24.5,23,29,0,0,22,22.5,22.5,22.5,24,23,24,15.8,1.64052,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158029",2019-10-18 17:48:00,-0.497312,62,0.736,25.5,23,23,16,24.5,23,29,0,0,22,22.5,22.5,22.5,24,23,24,15.9,0.94374,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158030",2019-10-18 17:49:00,-0.509097,61,0.993,25.5,23,23,16,24.5,23,29,0,0,22,22.5,22.5,22.5,24,23,24,15.9,1.19637,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158031",2019-10-18 17:50:00,-0.616501,60,1.02,25.5,23,23,16,24.5,23,29,0,0,22,22.5,22.5,22.5,24,23,24,15.9,1.22031,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158032",2019-10-18 17:51:00,-0.54875,61,1.015,25.5,23,23,16,24.5,23,29,0,0,22,22.5,22.5,22.5,24,23,24,15.9,1.30851,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158033",2019-10-18 17:52:00,-0.571842,59,1.011,25.5,23,23,16,24.5,23,29,0,0,22,22.5,22.5,22.5,24,23,24,16,1.21338,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158034",2019-10-18 17:53:00,-0.574342,58,1.015,25.5,23,23,16,24.5,23,29,0,0,22,22.5,22.5,22.5,24,23,24,16.1,1.25181,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158035",2019-10-18 17:54:00,-0.455317,56,1.145,25.5,23,23,16,24.5,23,29,0,0,22,22.5,22.5,22.5,24,23,24,16.2,1.39104,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158036",2019-10-18 17:55:00,-0.612424,54,0.712,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24,16.3,1.06785,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158037",2019-10-18 17:56:00,-0.650445,52,0.532,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24,16.4,0.77931,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158038",2019-10-18 17:57:00,-0.657261,51,0.533,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24,16.4,0.79317,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158039",2019-10-18 17:58:00,-0.740693,48,0.533,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24,16.5,0.81144,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158040",2019-10-18 17:59:00,-0.683504,46,0.536,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24,16.5,0.83538,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158041",2019-10-18 18:00:00,-0.661744,43,0.535,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24,16.5,0.84987,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158042",2019-10-18 18:01:00,-0.447722,41,0.536,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24,16.5,0.85554,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158043",2019-10-18 18:02:00,-0.594643,40,0.533,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24,16.4,0.8442,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158044",2019-10-18 18:03:00,-0.605037,39,0.533,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24,16.3,0.88074,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158045",2019-10-18 18:04:00,-0.574656,37,0.533,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24,16.2,0.91035,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158046",2019-10-18 18:05:00,-0.566074,37,0.533,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24,16,0.91287,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
