"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"158047",2019-10-18 18:06:00,-0.66292,35,0.533,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24,15.8,0.91917,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158048",2019-10-18 18:07:00,-0.647081,33,0.533,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24,15.5,0.9072,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158049",2019-10-18 18:08:00,-0.550867,32,0.532,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24,15.4,0.9135,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158050",2019-10-18 18:09:00,-0.556282,31,0.529,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24,15.2,1.2411,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158051",2019-10-18 18:10:00,-0.558305,29,0.53,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22.5,22.5,24,23,24,15.2,1.2978,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158052",2019-10-18 18:11:00,-0.47008,28,0.53,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22.5,24,23,24,15.1,1.29717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158053",2019-10-18 18:12:00,-0.457402,25,0.527,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22.5,24,23,24,15.1,1.17747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158054",2019-10-18 18:13:00,-0.454078,23,0.527,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22.5,24,23,24,15,1.13274,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158055",2019-10-18 18:14:00,-0.341975,23,0.525,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22.5,24,23,24,15,0.98217,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158056",2019-10-18 18:15:00,-0.454788,21,0.524,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22.5,24,23,24,15,1.00737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158057",2019-10-18 18:16:00,-0.432042,19,0.523,25.5,23,23,16,24.5,23,29,0,0,22.5,22.5,22,22.5,24,23,24,15,0.9954,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158058",2019-10-18 18:17:00,-0.430802,19,0.523,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,24,23,24,15,1.00737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158059",2019-10-18 18:18:00,-0.454414,16,0.523,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,24,23,24,15.1,1.00674,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158060",2019-10-18 18:19:00,-0.444068,16,0.523,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,24,23,24,15.2,1.00107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158061",2019-10-18 18:20:00,0,16,0.52,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,24,23,24,15.3,1.00737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158062",2019-10-18 18:21:00,0,15,0.521,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,24,23,24,15.4,1.02564,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158063",2019-10-18 18:22:00,0,15,0.52,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,24,23,24,15.5,0.99477,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158064",2019-10-18 18:23:00,-0.448374,13,0.176,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,24,23,24,15.6,0.63567,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158065",2019-10-18 18:24:00,-0.487949,13,0.954,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,24,23,24,15.6,1.5057,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158066",2019-10-18 18:25:00,-0.766951,12,0.944,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,24,23,24,15.6,1.51137,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158067",2019-10-18 18:26:00,-0.573822,11,0.937,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,23.5,23,24,15.6,1.52397,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158068",2019-10-18 18:27:00,-0.548402,12,0.694,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,23.5,23,24,15.6,1.25244,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158069",2019-10-18 18:28:00,-0.528048,11,0.688,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,23.5,23,24,15.6,2.82933,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158070",2019-10-18 18:29:00,-0.722657,11,0.684,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,23.5,23,24,15.6,1.41687,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158071",2019-10-18 18:30:00,-0.559439,10,0.681,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22.5,23.5,23,24,15.5,1.47357,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158072",2019-10-18 18:31:00,-0.621252,10,0.675,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.5,1.42947,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158073",2019-10-18 18:32:00,-0.602785,9,0.681,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.3,1.44207,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158074",2019-10-18 18:33:00,-0.487548,9,0.921,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.2,1.71297,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158075",2019-10-18 18:34:00,-0.535634,9,0.918,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.2,1.65564,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158076",2019-10-18 18:35:00,-0.576462,9,0.914,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.2,1.64997,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158077",2019-10-18 18:36:00,-0.561664,7,0.911,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.1,1.64934,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158078",2019-10-18 18:37:00,-0.641353,7,0.913,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.1,1.56114,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158079",2019-10-18 18:38:00,-0.558683,6,0.913,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.2,1.5372,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158080",2019-10-18 18:39:00,-0.562322,7,0.634,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.2,1.21527,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158081",2019-10-18 18:40:00,-0.413012,8,0.412,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.2,0.97587,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158082",2019-10-18 18:41:00,-0.53058,8,0.425,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.2,0.9891,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158083",2019-10-18 18:42:00,-0.523695,10,0.72,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.2,1.30347,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158084",2019-10-18 18:43:00,-0.487063,0,0.719,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.2,1.32048,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158085",2019-10-18 18:44:00,-0.475435,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.3,0.73458,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158086",2019-10-18 18:45:00,-0.456864,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.5,0.67914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158087",2019-10-18 18:46:00,-0.463952,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.5,0.67347,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158088",2019-10-18 18:47:00,-0.452668,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.5,0.96264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158089",2019-10-18 18:48:00,-0.437442,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.5,1.03887,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158090",2019-10-18 18:49:00,-0.404247,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.4,1.00107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158091",2019-10-18 18:50:00,-0.603771,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.5,0.9009,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158092",2019-10-18 18:51:00,-0.444165,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.5,0.79884,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158093",2019-10-18 18:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.5,0.64575,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158094",2019-10-18 18:53:00,-0.470729,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.6,0.63882,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158095",2019-10-18 18:54:00,-0.443866,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.5,0.64764,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158096",2019-10-18 18:55:00,-0.43996,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.6,0.64764,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158097",2019-10-18 18:56:00,-0.432285,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.7,0.7308,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158098",2019-10-18 18:57:00,-0.34606,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.7,0.73332,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158099",2019-10-18 18:58:00,-0.443517,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.7,0.64701,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158100",2019-10-18 18:59:00,-0.455652,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.6,0.7308,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158101",2019-10-18 19:00:00,-0.402644,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.6,0.63567,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158102",2019-10-18 19:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.6,0.71127,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158103",2019-10-18 19:02:00,-0.443831,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.5,0.71127,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158104",2019-10-18 19:03:00,-0.435774,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.5,0.71505,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158105",2019-10-18 19:04:00,-0.422605,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.5,0.7056,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158106",2019-10-18 19:05:00,-0.460527,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.5,0.71379,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158107",2019-10-18 19:06:00,-0.451197,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.6,0.71127,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158108",2019-10-18 19:07:00,-0.450532,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.6,0.71694,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158109",2019-10-18 19:08:00,-0.444365,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.7,0.7056,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158110",2019-10-18 19:09:00,-0.428511,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.6,0.71694,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158111",2019-10-18 19:10:00,-0.437607,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.6,0.71631,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158112",2019-10-18 19:11:00,-0.455271,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.7,0.71127,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158113",2019-10-18 19:12:00,-0.432499,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.6,0.69237,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158114",2019-10-18 19:13:00,-0.460193,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.5,0.68607,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158115",2019-10-18 19:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.3,0.68607,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158116",2019-10-18 19:15:00,-0.63176,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.3,0.68607,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158117",2019-10-18 19:16:00,-0.450315,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.2,0.69174,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158118",2019-10-18 19:17:00,-0.460945,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.3,0.68607,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158119",2019-10-18 19:18:00,-0.460937,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.4,0.68607,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158120",2019-10-18 19:19:00,-0.423869,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.3,0.69111,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158121",2019-10-18 19:20:00,-0.453674,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.2,0.68607,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158122",2019-10-18 19:21:00,-0.491164,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.2,0.68103,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158123",2019-10-18 19:22:00,-0.414443,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.3,0.67977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158124",2019-10-18 19:23:00,-0.439055,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.4,0.67977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158125",2019-10-18 19:24:00,-0.51909,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.4,0.6741,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158126",2019-10-18 19:25:00,-0.531682,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.2,0.67347,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158127",2019-10-18 19:26:00,-0.629293,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.1,0.68544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158128",2019-10-18 19:27:00,-0.552074,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.1,0.68607,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158129",2019-10-18 19:28:00,-0.557031,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.3,0.69237,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158130",2019-10-18 19:29:00,-0.565173,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.4,0.84357,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158131",2019-10-18 19:30:00,-0.563098,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.3,1.08297,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158132",2019-10-18 19:31:00,-0.472726,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.5,0.89901,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158133",2019-10-18 19:32:00,-0.572228,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.5,0.93807,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158134",2019-10-18 19:33:00,-0.581143,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.3,0.83034,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158135",2019-10-18 19:34:00,-0.546387,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.3,0.68544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158136",2019-10-18 19:35:00,-0.477317,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,15.1,0.67977,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158137",2019-10-18 19:36:00,-0.486698,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,24,14.9,0.66654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158138",2019-10-18 19:37:00,-0.460056,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,23.5,14.9,0.76041,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158139",2019-10-18 19:38:00,-0.434389,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,23.5,14.8,0.66717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158140",2019-10-18 19:39:00,-0.435174,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,23.5,14.7,0.76104,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158141",2019-10-18 19:40:00,-0.420455,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,23.5,14.7,0.67914,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158142",2019-10-18 19:41:00,-0.443109,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,23.5,14.8,0.70434,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158143",2019-10-18 19:42:00,-0.450237,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,23.5,14.7,0.69867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158144",2019-10-18 19:43:00,-0.413662,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,23.5,14.9,0.69867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158145",2019-10-18 19:44:00,-0.44058,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22.5,22,22,23.5,23,23.5,14.9,0.6867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158146",2019-10-18 19:45:00,-0.441588,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.5,0.69363,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158147",2019-10-18 19:46:00,-0.611867,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.3,0.69867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158148",2019-10-18 19:47:00,-0.42393,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.1,0.70434,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158149",2019-10-18 19:48:00,-0.425788,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.1,0.67221,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158150",2019-10-18 19:49:00,-0.587589,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.1,0.67851,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158151",2019-10-18 19:50:00,-0.497091,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.3,0.66654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158152",2019-10-18 19:51:00,-0.461295,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.3,0.63378,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158153",2019-10-18 19:52:00,-0.400925,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.2,0.62181,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158154",2019-10-18 19:53:00,-0.493441,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.1,0.60354,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158155",2019-10-18 19:54:00,-0.657783,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.1,0.59913,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158156",2019-10-18 19:55:00,-0.396269,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.3,0.60354,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158157",2019-10-18 19:56:00,-0.396904,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.3,0.51408,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158158",2019-10-18 19:57:00,-0.517582,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.3,0.53046,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158159",2019-10-18 19:58:00,-0.43625,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.3,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158160",2019-10-18 19:59:00,-0.37635,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158161",2019-10-18 20:00:00,-0.390815,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,13.9,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158162",2019-10-18 20:01:00,-0.403999,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.1,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158163",2019-10-18 20:02:00,-0.410748,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.1,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158164",2019-10-18 20:03:00,-0.459772,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,13.9,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158165",2019-10-18 20:04:00,-0.443533,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,13.8,0.53361,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158166",2019-10-18 20:05:00,-0.453697,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,13.8,0.53361,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158167",2019-10-18 20:06:00,-0.456892,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,13.9,0.53361,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158168",2019-10-18 20:07:00,-0.449732,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.1,0.53361,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158169",2019-10-18 20:08:00,-0.450184,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.2,0.53361,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158170",2019-10-18 20:09:00,-0.398476,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.2,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158171",2019-10-18 20:10:00,-0.447707,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.4,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158172",2019-10-18 20:11:00,-0.439085,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.1,0.53361,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158173",2019-10-18 20:12:00,-0.464119,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,13.9,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158174",2019-10-18 20:13:00,-0.453802,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14,0.52668,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158175",2019-10-18 20:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.1,0.53361,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158176",2019-10-18 20:15:00,-0.453799,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.2,0.53235,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158177",2019-10-18 20:16:00,-0.592528,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.3,0.52479,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158178",2019-10-18 20:17:00,-0.569919,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.3,0.53361,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158179",2019-10-18 20:18:00,-0.580942,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.4,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158180",2019-10-18 20:19:00,-0.445643,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.4,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158181",2019-10-18 20:20:00,-0.455931,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.2,0.84294,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158182",2019-10-18 20:21:00,-0.440477,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.3,0.87003,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158183",2019-10-18 20:22:00,-0.439354,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.2,0.84987,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158184",2019-10-18 20:23:00,-0.431396,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,13.9,0.72009,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158185",2019-10-18 20:24:00,-0.44154,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,13.8,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158186",2019-10-18 20:25:00,-0.428879,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,13.6,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158187",2019-10-18 20:26:00,-0.454352,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,13.6,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158188",2019-10-18 20:27:00,-0.447715,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,13.6,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158189",2019-10-18 20:28:00,-0.414729,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,13.6,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158190",2019-10-18 20:29:00,-0.4279,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,13.7,0.52479,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158191",2019-10-18 20:30:00,-0.427694,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,13.8,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158192",2019-10-18 20:31:00,-0.436633,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158193",2019-10-18 20:32:00,-0.439839,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14,0.51975,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158194",2019-10-18 20:33:00,-0.447431,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.1,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158195",2019-10-18 20:34:00,-0.440238,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.1,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158196",2019-10-18 20:35:00,-0.438733,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.3,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158197",2019-10-18 20:36:00,-0.620789,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.2,0.50841,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158198",2019-10-18 20:37:00,-0.433088,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.3,0.50778,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158199",2019-10-18 20:38:00,-0.546879,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.3,0.50337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158200",2019-10-18 20:39:00,-0.433647,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.3,0.50274,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158201",2019-10-18 20:40:00,-0.399137,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.3,0.50211,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158202",2019-10-18 20:41:00,-0.437104,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.3,0.50337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158203",2019-10-18 20:42:00,-0.408063,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.3,0.50841,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158204",2019-10-18 20:43:00,-0.43431,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.3,0.50904,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158205",2019-10-18 20:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.2,0.50274,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158206",2019-10-18 20:45:00,-0.443387,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.2,0.50904,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158207",2019-10-18 20:46:00,-0.443558,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.2,0.50967,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158208",2019-10-18 20:47:00,-0.41967,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.1,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158209",2019-10-18 20:48:00,-0.442939,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.2,0.50337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158210",2019-10-18 20:49:00,-0.433243,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14,0.50274,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158211",2019-10-18 20:50:00,-0.418163,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14,0.50841,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158212",2019-10-18 20:51:00,-0.438159,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.1,0.50904,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158213",2019-10-18 20:52:00,-0.43176,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,13.9,0.50022,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158214",2019-10-18 20:53:00,-0.355096,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14,0.50715,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158215",2019-10-18 20:54:00,-0.420829,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.1,0.50337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158216",2019-10-18 20:55:00,-0.416982,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.2,0.50337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158217",2019-10-18 20:56:00,-0.41978,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.2,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158218",2019-10-18 20:57:00,-0.424684,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.2,0.50463,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158219",2019-10-18 20:58:00,-0.432174,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.3,0.50841,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158220",2019-10-18 20:59:00,-0.439548,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.4,0.50274,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158221",2019-10-18 21:00:00,-0.489302,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.4,0.49959,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158222",2019-10-18 21:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.4,0.50022,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158223",2019-10-18 21:02:00,-0.419511,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.4,0.50337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158224",2019-10-18 21:03:00,-0.458973,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.3,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158225",2019-10-18 21:04:00,-0.430041,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.3,0.50337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158226",2019-10-18 21:05:00,-0.450263,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.4,0.50904,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158227",2019-10-18 21:06:00,-0.42812,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.5,0.50778,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158228",2019-10-18 21:07:00,-0.446677,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.6,0.50274,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158229",2019-10-18 21:08:00,-0.453019,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.7,0.49707,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158230",2019-10-18 21:09:00,-0.435733,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.7,0.50274,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158231",2019-10-18 21:10:00,-0.436125,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.7,0.50337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158232",2019-10-18 21:11:00,-0.445392,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.8,0.51849,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158233",2019-10-18 21:12:00,-0.450736,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.8,0.84294,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158234",2019-10-18 21:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.8,0.87507,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158235",2019-10-18 21:14:00,-0.447328,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.7,0.84924,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158236",2019-10-18 21:15:00,-0.442828,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.3,0.73017,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158237",2019-10-18 21:16:00,-0.428612,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.4,0.53991,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158238",2019-10-18 21:17:00,-0.431662,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.4,0.5292,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158239",2019-10-18 21:18:00,-0.423429,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.3,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158240",2019-10-18 21:19:00,-0.434535,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.4,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158241",2019-10-18 21:20:00,-0.371677,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.4,0.53487,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158242",2019-10-18 21:21:00,-0.374478,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.3,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158243",2019-10-18 21:22:00,-0.417218,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.1,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158244",2019-10-18 21:23:00,-0.7842,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.2,0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158245",2019-10-18 21:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.3,0.52479,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158246",2019-10-18 21:25:00,-0.424746,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.1,0.53298,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158247",2019-10-18 21:26:00,-0.411337,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14,0.52353,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158248",2019-10-18 21:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,13.6,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158249",2019-10-18 21:28:00,-0.348743,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,13.8,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158250",2019-10-18 21:29:00,-0.429028,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.2,0.50337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158251",2019-10-18 21:30:00,-0.423086,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.4,0.50904,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158252",2019-10-18 21:31:00,-0.333376,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.6,0.50841,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158253",2019-10-18 21:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.7,0.50274,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158254",2019-10-18 21:33:00,-0.430217,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.6,0.52731,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158255",2019-10-18 21:34:00,-0.417734,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.4,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158256",2019-10-18 21:35:00,-0.402384,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158257",2019-10-18 21:36:00,-0.440163,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.1,0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158258",2019-10-18 21:37:00,-0.443131,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14,0.5166,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158259",2019-10-18 21:38:00,-0.448023,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.1,0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158260",2019-10-18 21:39:00,-0.454643,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,13.7,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158261",2019-10-18 21:40:00,-0.472632,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,13.5,0.53424,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158262",2019-10-18 21:41:00,-0.455757,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,13.7,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158263",2019-10-18 21:42:00,-0.47714,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,13.9,0.52416,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158264",2019-10-18 21:43:00,-0.423392,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.1,0.51912,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158265",2019-10-18 21:44:00,-0.411973,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.2,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158266",2019-10-18 21:45:00,-0.471852,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.1,0.52794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158267",2019-10-18 21:46:00,-0.481189,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,13.9,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158268",2019-10-18 21:47:00,-0.473419,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,13.7,0.5229,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158269",2019-10-18 21:48:00,-0.453458,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,13.7,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158270",2019-10-18 21:49:00,-0.462001,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,13.8,0.51597,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158271",2019-10-18 21:50:00,-0.454624,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14,0.52731,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158272",2019-10-18 21:51:00,-0.457523,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.2,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158273",2019-10-18 21:52:00,-0.36706,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14,0.52605,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158274",2019-10-18 21:53:00,-0.432164,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14,0.52731,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158275",2019-10-18 21:54:00,-0.429371,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.2,0.52731,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158276",2019-10-18 21:55:00,-0.43174,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14,0.52668,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158277",2019-10-18 21:56:00,-0.420931,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.1,0.51597,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158278",2019-10-18 21:57:00,-0.423924,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.3,0.52353,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158279",2019-10-18 21:58:00,-0.399912,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.4,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158280",2019-10-18 21:59:00,-0.405282,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.3,0.51219,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158281",2019-10-18 22:00:00,-0.404324,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23.5,23,23.5,14.2,0.40131,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158282",2019-10-18 22:01:00,-0.403157,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,14.2,0.39942,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158283",2019-10-18 22:02:00,-0.425677,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,14.3,0.71127,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158284",2019-10-18 22:03:00,-0.409005,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,14.3,0.74151,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158285",2019-10-18 22:04:00,-0.412042,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,14.3,0.69867,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158286",2019-10-18 22:05:00,-0.403796,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,14.1,0.58464,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158287",2019-10-18 22:06:00,-0.432998,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,14,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158288",2019-10-18 22:07:00,-0.404708,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.6,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158289",2019-10-18 22:08:00,-0.415914,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.4,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158290",2019-10-18 22:09:00,-0.421839,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.5,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158291",2019-10-18 22:10:00,-0.451491,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.5,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158292",2019-10-18 22:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.7,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158293",2019-10-18 22:12:00,-0.402655,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.8,0.378,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158294",2019-10-18 22:13:00,-0.410075,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.9,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158295",2019-10-18 22:14:00,-0.397222,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.7,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158296",2019-10-18 22:15:00,-0.482577,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.6,0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158297",2019-10-18 22:16:00,-0.405124,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.9,0.37674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158298",2019-10-18 22:17:00,-0.802726,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,14,0.37611,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158299",2019-10-18 22:18:00,-0.394303,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,14.1,0.38241,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158300",2019-10-18 22:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,14,0.37422,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158301",2019-10-18 22:20:00,-0.398121,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.7,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158302",2019-10-18 22:21:00,-0.391578,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.6,0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158303",2019-10-18 22:22:00,-0.39953,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.7,0.37863,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158304",2019-10-18 22:23:00,-0.380932,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.9,0.37548,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158305",2019-10-18 22:24:00,-0.399755,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.9,0.37863,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158306",2019-10-18 22:25:00,-0.387467,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.9,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158307",2019-10-18 22:26:00,-0.400311,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.9,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158308",2019-10-18 22:27:00,-0.38796,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.8,0.38682,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158309",2019-10-18 22:28:00,-0.394694,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.8,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158310",2019-10-18 22:29:00,-0.398147,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.8,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158311",2019-10-18 22:30:00,-0.383881,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.7,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158312",2019-10-18 22:31:00,-0.402879,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.8,0.38871,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158313",2019-10-18 22:32:00,-0.384828,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.7,0.3654,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158314",2019-10-18 22:33:00,-0.384582,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.8,0.38871,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158315",2019-10-18 22:34:00,-0.353583,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.7,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158316",2019-10-18 22:35:00,-0.519329,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.7,0.38871,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158317",2019-10-18 22:36:00,-0.379028,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.7,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158318",2019-10-18 22:37:00,-0.377707,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.9,0.37674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158319",2019-10-18 22:38:00,-0.403066,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,14,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158320",2019-10-18 22:39:00,-0.469671,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,14,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158321",2019-10-18 22:40:00,-0.384993,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.8,0.38241,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158322",2019-10-18 22:41:00,-0.377442,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.8,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158323",2019-10-18 22:42:00,-0.38231,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.7,0.37674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158324",2019-10-18 22:43:00,-0.39098,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.6,0.37863,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158325",2019-10-18 22:44:00,-0.384245,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.6,0.37989,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158326",2019-10-18 22:45:00,-0.376185,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.6,0.38241,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158327",2019-10-18 22:46:00,-0.38196,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.7,0.37233,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158328",2019-10-18 22:47:00,-0.398261,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,23,23.5,13.8,0.38241,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158329",2019-10-18 22:48:00,-0.395493,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23.5,13.7,0.37674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158330",2019-10-18 22:49:00,-0.36782,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23.5,13.5,0.37989,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158331",2019-10-18 22:50:00,-0.373771,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23.5,13.3,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158332",2019-10-18 22:51:00,-0.389482,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23.5,13.5,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158333",2019-10-18 22:52:00,-0.374695,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23.5,13.4,0.54684,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158334",2019-10-18 22:53:00,-0.380171,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23,13.5,0.70245,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158335",2019-10-18 22:54:00,-0.442038,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23,13.6,0.68796,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158336",2019-10-18 22:55:00,-0.328589,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23,13.5,0.62496,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158337",2019-10-18 22:56:00,-0.40157,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23,13.5,0.5544,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158338",2019-10-18 22:57:00,-0.420851,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23,13.7,0.39942,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158339",2019-10-18 22:58:00,-0.420421,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23,13.4,0.40761,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158340",2019-10-18 22:59:00,-0.435466,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23,13.4,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158341",2019-10-18 23:00:00,-0.397931,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23,13.5,0.41391,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158342",2019-10-18 23:01:00,-0.405273,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23,13.6,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158343",2019-10-18 23:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23,13.7,0.40383,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158344",2019-10-18 23:03:00,-0.396544,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23,13.6,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158345",2019-10-18 23:04:00,-0.40967,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23,13.4,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158346",2019-10-18 23:05:00,-0.38782,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23,13.3,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158347",2019-10-18 23:06:00,-0.40648,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23,13,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158348",2019-10-18 23:07:00,-0.400211,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23,13,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158349",2019-10-18 23:08:00,-0.382054,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23,13.2,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158350",2019-10-18 23:09:00,-0.42524,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23,13.3,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158351",2019-10-18 23:10:00,-0.402065,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23,13.4,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158352",2019-10-18 23:11:00,-0.397929,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23,13.5,0.3969,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158353",2019-10-18 23:12:00,-0.389775,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23,13.2,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158354",2019-10-18 23:13:00,-0.383394,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23,13.2,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158355",2019-10-18 23:14:00,-0.375359,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23,13.3,0.40383,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158356",2019-10-18 23:15:00,-0.415115,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23,13.5,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158357",2019-10-18 23:16:00,-0.391192,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23,13.2,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158358",2019-10-18 23:17:00,-0.475316,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23,13.4,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158359",2019-10-18 23:18:00,-0.388397,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23,13.4,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158360",2019-10-18 23:19:00,-0.371679,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23,13.3,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
