"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"158361",2019-10-18 23:20:00,-0.399777,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,22,23,22.5,23,13.1,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158362",2019-10-18 23:21:00,-0.367148,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,13.3,0.40761,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158363",2019-10-18 23:22:00,-0.386798,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,13.4,0.40761,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158364",2019-10-18 23:23:00,-0.37226,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,13.2,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158365",2019-10-18 23:24:00,-0.420954,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,13.4,0.40068,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158366",2019-10-18 23:25:00,-0.389249,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,13.3,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158367",2019-10-18 23:26:00,-0.380911,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,13,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158368",2019-10-18 23:27:00,-0.395395,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.9,0.40761,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158369",2019-10-18 23:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.9,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158370",2019-10-18 23:29:00,-0.425648,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.8,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158371",2019-10-18 23:30:00,-0.393739,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.8,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158372",2019-10-18 23:31:00,-0.376687,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.9,0.40698,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158373",2019-10-18 23:32:00,-0.370539,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.9,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158374",2019-10-18 23:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.8,0.40131,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158375",2019-10-18 23:34:00,-0.370755,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.8,0.40761,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158376",2019-10-18 23:35:00,-0.368951,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.8,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158377",2019-10-18 23:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.9,0.4032,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158378",2019-10-18 23:37:00,-0.415084,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.9,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158379",2019-10-18 23:38:00,-0.406427,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.8,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158380",2019-10-18 23:39:00,-0.387889,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.6,0.39753,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158381",2019-10-18 23:40:00,-0.378488,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.6,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158382",2019-10-18 23:41:00,-0.377658,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.4,0.40131,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158383",2019-10-18 23:42:00,-0.386572,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.6,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158384",2019-10-18 23:43:00,-0.37227,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.5,0.40635,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158385",2019-10-18 23:44:00,-0.354156,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.4,0.38997,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158386",2019-10-18 23:45:00,-0.368148,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.2,0.39186,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158387",2019-10-18 23:46:00,-0.388609,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.2,0.69111,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158388",2019-10-18 23:47:00,-0.357817,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.2,0.72324,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158389",2019-10-18 23:48:00,-0.360049,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.4,0.68607,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158390",2019-10-18 23:49:00,-0.392629,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.4,0.58464,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158391",2019-10-18 23:50:00,-0.359438,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.4,0.38619,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158392",2019-10-18 23:51:00,-0.502428,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.4,0.38493,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158393",2019-10-18 23:52:00,-0.356944,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.4,0.38808,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158394",2019-10-18 23:53:00,-0.366807,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.3,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158395",2019-10-18 23:54:00,-0.396166,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.2,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158396",2019-10-18 23:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.2,0.38367,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158397",2019-10-18 23:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.3,0.38871,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158398",2019-10-18 23:57:00,-0.354534,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.2,0.38871,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158399",2019-10-18 23:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.2,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158400",2019-10-18 23:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.1,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158401",2019-10-19 00:00:00,-0.531335,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.2,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158402",2019-10-19 00:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.1,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158403",2019-10-19 00:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.1,0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158404",2019-10-19 00:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.1,0.38367,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158405",2019-10-19 00:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.1,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158406",2019-10-19 00:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.1,0.38871,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158407",2019-10-19 00:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.2,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158408",2019-10-19 00:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.1,0.38115,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158409",2019-10-19 00:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12,0.38871,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158410",2019-10-19 00:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158411",2019-10-19 00:10:00,-0.369925,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.2,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158412",2019-10-19 00:11:00,-0.591114,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.2,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158413",2019-10-19 00:12:00,-0.929811,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.2,0.37107,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158414",2019-10-19 00:13:00,-1.10347,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.2,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158415",2019-10-19 00:14:00,-1.15056,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.2,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158416",2019-10-19 00:15:00,-0.875655,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.2,0.38367,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158417",2019-10-19 00:16:00,-0.698147,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.4,0.37359,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158418",2019-10-19 00:17:00,-0.613216,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.5,0.38682,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158419",2019-10-19 00:18:00,-0.503661,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.5,0.38871,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158420",2019-10-19 00:19:00,-0.472817,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.5,0.38241,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158421",2019-10-19 00:20:00,-0.418415,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.7,0.37422,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158422",2019-10-19 00:21:00,-0.386986,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.8,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158423",2019-10-19 00:22:00,-0.348634,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.7,0.38115,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158424",2019-10-19 00:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.8,0.37863,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158425",2019-10-19 00:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.5,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158426",2019-10-19 00:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.4,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158427",2019-10-19 00:26:00,-0.497233,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.4,0.37926,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158428",2019-10-19 00:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.4,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158429",2019-10-19 00:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.3,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158430",2019-10-19 00:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.2,0.38367,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158431",2019-10-19 00:30:00,-0.415725,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.2,0.38367,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158432",2019-10-19 00:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.3,0.38367,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158433",2019-10-19 00:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.4,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158434",2019-10-19 00:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.3,0.38178,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158435",2019-10-19 00:34:00,-0.328176,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.3,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158436",2019-10-19 00:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.3,0.37674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158437",2019-10-19 00:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.2,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158438",2019-10-19 00:37:00,-0.318291,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.1,0.37359,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158439",2019-10-19 00:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.2,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158440",2019-10-19 00:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.1,0.3717,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158441",2019-10-19 00:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.4,0.38241,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158442",2019-10-19 00:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.5,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158443",2019-10-19 00:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.6,0.86247,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158444",2019-10-19 00:43:00,-0.583833,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.6,0.88515,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158445",2019-10-19 00:44:00,-0.614925,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.6,0.4221,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158446",2019-10-19 00:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.6,0.41832,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158447",2019-10-19 00:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.6,0.4158,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158448",2019-10-19 00:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.6,0.42147,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158449",2019-10-19 00:48:00,-0.368804,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.6,0.42588,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158450",2019-10-19 00:49:00,-0.402631,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.6,1.12581,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158451",2019-10-19 00:50:00,0.327364,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.4,1.12644,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158452",2019-10-19 00:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.2,1.13967,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158453",2019-10-19 00:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12,1.1466,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158454",2019-10-19 00:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12,1.4364,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158455",2019-10-19 00:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.2,1.47987,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158456",2019-10-19 00:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.3,1.46727,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158457",2019-10-19 00:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.4,1.35324,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158458",2019-10-19 00:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.6,1.134,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158459",2019-10-19 00:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.6,1.13337,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158460",2019-10-19 00:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.4,1.14534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158461",2019-10-19 01:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.4,1.14786,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158462",2019-10-19 01:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.3,1.14597,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158463",2019-10-19 01:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.3,1.14534,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158464",2019-10-19 01:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.4,1.15164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158465",2019-10-19 01:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12.2,1.14597,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158466",2019-10-19 01:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12,1.15164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158467",2019-10-19 01:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,12,1.15794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158468",2019-10-19 01:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,11.9,1.15794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158469",2019-10-19 01:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,11.9,1.15794,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158470",2019-10-19 01:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,11.9,1.15164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158471",2019-10-19 01:10:00,0.678611,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,11.9,1.13904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158472",2019-10-19 01:11:00,2.58657,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,11.9,1.15164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158473",2019-10-19 01:12:00,3.79978,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,11.9,1.15794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158474",2019-10-19 01:13:00,8.59889,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,11.9,1.16487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158475",2019-10-19 01:14:00,7.93713,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,11.9,1.19574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158476",2019-10-19 01:15:00,3.56308,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,11.8,1.20897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158477",2019-10-19 01:16:00,1.74171,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,11.9,1.22724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158478",2019-10-19 01:17:00,1.06232,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,11.8,1.01934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158479",2019-10-19 01:18:00,0.769004,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,11.8,1.0143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158480",2019-10-19 01:19:00,0.685467,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,11.6,1.03131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158481",2019-10-19 01:20:00,0.651369,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,11.8,1.04454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158482",2019-10-19 01:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,11.8,1.03257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158483",2019-10-19 01:22:00,0.687502,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,11.8,1.01997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158484",2019-10-19 01:23:00,1.11103,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,11.8,2.46204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158485",2019-10-19 01:24:00,1.90556,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,11.9,1.03131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158486",2019-10-19 01:25:00,2.70911,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,11.8,1.00674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158487",2019-10-19 01:26:00,3.0569,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,11.7,1.01052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158488",2019-10-19 01:27:00,3.00364,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,11.6,1.02249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158489",2019-10-19 01:28:00,2.78658,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,11.6,1.0269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158490",2019-10-19 01:29:00,2.35741,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,11.8,1.03194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158491",2019-10-19 01:30:00,1.44425,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,11.8,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158492",2019-10-19 01:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,11.7,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158493",2019-10-19 01:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,11.7,0.34272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158494",2019-10-19 01:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,11.8,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158495",2019-10-19 01:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,22,21.5,23,22.5,23,11.8,0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158496",2019-10-19 01:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.8,0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158497",2019-10-19 01:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.8,0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158498",2019-10-19 01:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.8,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158499",2019-10-19 01:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.8,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158500",2019-10-19 01:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.8,0.35595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158501",2019-10-19 01:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.6,0.36729,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158502",2019-10-19 01:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.4,0.33327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158503",2019-10-19 01:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.5,0.3339,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158504",2019-10-19 01:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.6,0.3339,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158505",2019-10-19 01:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.5,0.32697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158506",2019-10-19 01:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.5,0.33957,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158507",2019-10-19 01:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.4,0.33831,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158508",2019-10-19 01:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.3,0.32067,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158509",2019-10-19 01:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.3,0.33831,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158510",2019-10-19 01:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.3,0.3276,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158511",2019-10-19 01:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.5,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158512",2019-10-19 01:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.4,0.32697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158513",2019-10-19 01:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.3,0.3276,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158514",2019-10-19 01:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.4,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158515",2019-10-19 01:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.3,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158516",2019-10-19 01:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.5,0.32949,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158517",2019-10-19 01:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.4,0.3276,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158518",2019-10-19 01:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.5,0.33831,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158519",2019-10-19 01:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.5,0.3276,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158520",2019-10-19 01:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.6,0.33327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158521",2019-10-19 02:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.6,0.33327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158522",2019-10-19 02:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.6,0.33768,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158523",2019-10-19 02:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.7,0.33453,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158524",2019-10-19 02:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.6,0.50967,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158525",2019-10-19 02:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.4,0.61614,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158526",2019-10-19 02:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.4,0.62874,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158527",2019-10-19 02:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.3,0.5481,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158528",2019-10-19 02:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.3,0.47754,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158529",2019-10-19 02:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.5,0.33831,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158530",2019-10-19 02:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.5,0.33327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158531",2019-10-19 02:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.5,0.33894,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158532",2019-10-19 02:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.6,0.33831,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158533",2019-10-19 02:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.7,0.32949,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158534",2019-10-19 02:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.6,0.32697,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158535",2019-10-19 02:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.6,0.33264,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158536",2019-10-19 02:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.5,0.33453,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158537",2019-10-19 02:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.5,0.33327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158538",2019-10-19 02:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.6,0.33831,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158539",2019-10-19 02:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.5,0.33327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158540",2019-10-19 02:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.5,0.33327,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158541",2019-10-19 02:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.4,0.32949,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158542",2019-10-19 02:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.4,0.33894,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158543",2019-10-19 02:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.4,0.33642,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158544",2019-10-19 02:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.4,0.53613,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158545",2019-10-19 02:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.4,0.54054,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158546",2019-10-19 02:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.4,0.3528,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158547",2019-10-19 02:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.3,1.98891,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158548",2019-10-19 02:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.4,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158549",2019-10-19 02:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.3,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158550",2019-10-19 02:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.3,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158551",2019-10-19 02:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.3,0.40131,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158552",2019-10-19 02:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.3,0.40131,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158553",2019-10-19 02:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.2,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158554",2019-10-19 02:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,21.5,23,22.5,23,11.2,0.40131,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158555",2019-10-19 02:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,21.5,23,22.5,23,11.3,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158556",2019-10-19 02:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,21.5,23,22.5,23,11.3,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158557",2019-10-19 02:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,21.5,23,22.5,23,11.3,0.39753,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158558",2019-10-19 02:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,21.5,23,22.5,23,11.2,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158559",2019-10-19 02:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.2,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158560",2019-10-19 02:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.2,0.40257,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158561",2019-10-19 02:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.2,0.39753,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158562",2019-10-19 02:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,22,21.5,21.5,23,22.5,23,11.2,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158563",2019-10-19 02:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,21.5,23,22.5,23,11.2,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158564",2019-10-19 02:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,21.5,23,22.5,23,11.3,0.39627,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158565",2019-10-19 02:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,21.5,23,22.5,23,11.2,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158566",2019-10-19 02:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,21.5,23,22.5,23,11.1,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158567",2019-10-19 02:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,21.5,23,22.5,23,11.1,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158568",2019-10-19 02:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,21.5,23,22.5,23,11.1,0.39879,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158569",2019-10-19 02:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,21.5,23,22.5,23,11.1,0.39375,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158570",2019-10-19 02:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,21.5,23,22.5,23,11.2,0.40194,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158571",2019-10-19 02:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,23,21.5,21.5,21.5,23,22.5,23,11.1,0.40005,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"158572",2019-10-19 02:51:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,23,11.2,0.46494,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"158573",2019-10-19 02:52:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,23,11.2,0.4599,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"158574",2019-10-19 02:53:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,23,11.3,0.45864,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"158575",2019-10-19 02:54:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,23,11.2,0.45297,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"158576",2019-10-19 02:55:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,23,11.2,0.44037,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"158577",2019-10-19 02:56:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,23,11.1,0.45234,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"158578",2019-10-19 02:57:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,23,11.2,0.44478,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"158579",2019-10-19 02:58:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,23,11.2,0.43407,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"158580",2019-10-19 02:59:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,23,11.2,0.43848,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"158581",2019-10-19 03:00:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,23,11.2,0.43911,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"158582",2019-10-19 03:01:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,23,11.2,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158583",2019-10-19 03:02:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,23,11.2,0.38619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158584",2019-10-19 03:03:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,23,11.2,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158585",2019-10-19 03:04:00,0,0,0,24,22,22,20,30,27,27,0,6.5,23,21.5,21.5,21.5,23,22.5,23,11.2,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158586",2019-10-19 03:05:00,0,0,0,24,22,22,20,30,27,27,0,6.54147540983607,22.5,21.5,21.5,21.5,23,22.5,23,11.2,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158587",2019-10-19 03:06:00,0,0,0,24,22,22,20,30,27,27,0,6.68672131147541,22.5,21.5,21.5,21.5,23,22.5,23,11.3,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158588",2019-10-19 03:07:00,0,0,0,24,22,22,20,30,27,27,0,6.72016393442623,22.5,21.5,21.5,21.5,23,22.5,23,11.2,0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158589",2019-10-19 03:08:00,0,0,0,24,22,22,20,30,27,27,0,6.71704918032787,22.5,21.5,21.5,21.5,23,22.5,23,11.3,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158590",2019-10-19 03:09:00,0,0,0,24,22,22,20,30,27,27,0,6.74950819672131,22.5,21.5,21.5,21.5,23,22.5,23,11.2,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158591",2019-10-19 03:10:00,0,0,0,24,22,22,20,30,27,27,0,6.77737704918033,23,21.5,21.5,21.5,23,22.5,23,11.2,0.79191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158592",2019-10-19 03:11:00,0,0,0,24,22,22,20,30,27,27,0,0.0459016393442623,23,21.5,21.5,21.5,23,22.5,23,11.3,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158593",2019-10-19 03:12:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,23,11.2,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158594",2019-10-19 03:13:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,21.5,23,22.5,22.5,11.2,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158595",2019-10-19 03:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.3,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158596",2019-10-19 03:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.3,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158597",2019-10-19 03:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.3,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158598",2019-10-19 03:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.3,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158599",2019-10-19 03:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.4,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158600",2019-10-19 03:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.4,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158601",2019-10-19 03:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.4,0.34272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158602",2019-10-19 03:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.4,0.36918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158603",2019-10-19 03:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.4,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158604",2019-10-19 03:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.4,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158605",2019-10-19 03:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.4,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158606",2019-10-19 03:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.4,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158607",2019-10-19 03:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158608",2019-10-19 03:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158609",2019-10-19 03:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158610",2019-10-19 03:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.6,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158611",2019-10-19 03:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158612",2019-10-19 03:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,12,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158613",2019-10-19 03:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,12.1,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158614",2019-10-19 03:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,12.1,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158615",2019-10-19 03:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,12,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158616",2019-10-19 03:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,12,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158617",2019-10-19 03:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,12,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158618",2019-10-19 03:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,12.1,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158619",2019-10-19 03:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,12.1,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158620",2019-10-19 03:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,12.1,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158621",2019-10-19 03:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,12.1,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158622",2019-10-19 03:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158623",2019-10-19 03:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.8,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158624",2019-10-19 03:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.6,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158625",2019-10-19 03:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.5,0.32445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158626",2019-10-19 03:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.5,0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158627",2019-10-19 03:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.4,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158628",2019-10-19 03:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.5,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158629",2019-10-19 03:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.4,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158630",2019-10-19 03:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.6,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158631",2019-10-19 03:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.6,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158632",2019-10-19 03:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.5,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158633",2019-10-19 03:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.7,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158634",2019-10-19 03:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.8,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158635",2019-10-19 03:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.8,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158636",2019-10-19 03:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.8,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158637",2019-10-19 03:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.9,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158638",2019-10-19 03:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.8,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158639",2019-10-19 03:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.7,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158640",2019-10-19 03:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.5,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158641",2019-10-19 04:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.6,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158642",2019-10-19 04:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.5,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158643",2019-10-19 04:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.5,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158644",2019-10-19 04:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.4,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158645",2019-10-19 04:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.4,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158646",2019-10-19 04:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.4,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158647",2019-10-19 04:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.4,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158648",2019-10-19 04:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.4,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158649",2019-10-19 04:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.5,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158650",2019-10-19 04:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.4,0.33012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158651",2019-10-19 04:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.4,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158652",2019-10-19 04:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.4,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158653",2019-10-19 04:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158654",2019-10-19 04:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.3,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158655",2019-10-19 04:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.5,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158656",2019-10-19 04:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.5,0.35469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158657",2019-10-19 04:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.5,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158658",2019-10-19 04:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.6,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158659",2019-10-19 04:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.5,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158660",2019-10-19 04:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.5,0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158661",2019-10-19 04:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.3,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158662",2019-10-19 04:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.3,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158663",2019-10-19 04:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.4,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158664",2019-10-19 04:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.4,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158665",2019-10-19 04:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.3,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158666",2019-10-19 04:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.2,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158667",2019-10-19 04:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.2,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158668",2019-10-19 04:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,23,22.5,22.5,11.3,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158669",2019-10-19 04:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.3,0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158670",2019-10-19 04:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.3,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158671",2019-10-19 04:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.4,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158672",2019-10-19 04:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.4,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158673",2019-10-19 04:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158674",2019-10-19 04:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.4,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158675",2019-10-19 04:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.5,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158676",2019-10-19 04:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158677",2019-10-19 04:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158678",2019-10-19 04:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.3,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158679",2019-10-19 04:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158680",2019-10-19 04:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.3,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158681",2019-10-19 04:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.2,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158682",2019-10-19 04:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.2,0.34272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158683",2019-10-19 04:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.3,0.33642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
