"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"158684",2019-10-19 04:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.4,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158685",2019-10-19 04:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.4,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158686",2019-10-19 04:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.4,0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158687",2019-10-19 04:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.4,0.34902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158688",2019-10-19 04:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.4,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158689",2019-10-19 04:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.4,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158690",2019-10-19 04:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.4,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158691",2019-10-19 04:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.4,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158692",2019-10-19 04:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.4,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158693",2019-10-19 04:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.2,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158694",2019-10-19 04:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.3,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158695",2019-10-19 04:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.4,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158696",2019-10-19 04:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.3,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158697",2019-10-19 04:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.3,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158698",2019-10-19 04:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.3,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158699",2019-10-19 04:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.3,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158700",2019-10-19 04:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.3,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158701",2019-10-19 05:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.4,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158702",2019-10-19 05:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.3,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158703",2019-10-19 05:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.4,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158704",2019-10-19 05:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.3,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158705",2019-10-19 05:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.3,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158706",2019-10-19 05:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.3,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158707",2019-10-19 05:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.2,0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158708",2019-10-19 05:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.2,0.49959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158709",2019-10-19 05:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.2,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158710",2019-10-19 05:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.3,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158711",2019-10-19 05:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.3,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158712",2019-10-19 05:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.4,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158713",2019-10-19 05:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.4,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158714",2019-10-19 05:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.3,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158715",2019-10-19 05:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.3,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158716",2019-10-19 05:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.3,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158717",2019-10-19 05:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.2,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158718",2019-10-19 05:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.3,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158719",2019-10-19 05:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.3,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158720",2019-10-19 05:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.3,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158721",2019-10-19 05:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.3,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158722",2019-10-19 05:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158723",2019-10-19 05:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.4,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158724",2019-10-19 05:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.4,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158725",2019-10-19 05:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.5,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158726",2019-10-19 05:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.5,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158727",2019-10-19 05:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.5,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158728",2019-10-19 05:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.6,0.7686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158729",2019-10-19 05:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.6,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158730",2019-10-19 05:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.7,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158731",2019-10-19 05:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.6,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158732",2019-10-19 05:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.8,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158733",2019-10-19 05:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.8,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158734",2019-10-19 05:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.9,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158735",2019-10-19 05:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.8,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158736",2019-10-19 05:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.8,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158737",2019-10-19 05:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.7,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158738",2019-10-19 05:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.7,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158739",2019-10-19 05:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.7,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158740",2019-10-19 05:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.7,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158741",2019-10-19 05:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.7,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158742",2019-10-19 05:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.7,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158743",2019-10-19 05:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.7,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158744",2019-10-19 05:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.8,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158745",2019-10-19 05:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,23,22.5,22.5,11.7,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158746",2019-10-19 05:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22.5,22.5,11.7,0.48888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158747",2019-10-19 05:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22.5,22.5,11.7,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158748",2019-10-19 05:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22.5,22.5,11.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158749",2019-10-19 05:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22.5,22.5,11.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158750",2019-10-19 05:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22.5,22.5,11.6,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158751",2019-10-19 05:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22.5,22.5,11.6,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158752",2019-10-19 05:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22.5,22.5,11.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158753",2019-10-19 05:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22.5,22.5,11.6,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158754",2019-10-19 05:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22.5,22.5,11.8,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158755",2019-10-19 05:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22.5,22.5,11.8,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158756",2019-10-19 05:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22.5,22.5,12,0.48825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158757",2019-10-19 05:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22.5,22.5,11.8,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158758",2019-10-19 05:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22.5,22.5,11.5,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158759",2019-10-19 05:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22.5,22.5,11.4,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158760",2019-10-19 05:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22.5,22.5,11.3,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158761",2019-10-19 06:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22.5,22.5,11.4,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158762",2019-10-19 06:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22.5,22.5,11.4,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158763",2019-10-19 06:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22.5,22.5,11.7,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158764",2019-10-19 06:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22.5,22.5,11.9,0.60669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158765",2019-10-19 06:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22.5,22.5,11.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158766",2019-10-19 06:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22.5,22.5,11.8,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158767",2019-10-19 06:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22.5,22.5,11.7,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158768",2019-10-19 06:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22.5,22.5,11.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158769",2019-10-19 06:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22.5,22.5,11.4,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158770",2019-10-19 06:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22.5,22.5,11.4,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158771",2019-10-19 06:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22.5,22.5,11.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158772",2019-10-19 06:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.3,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158773",2019-10-19 06:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.4,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158774",2019-10-19 06:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.5,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158775",2019-10-19 06:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.7,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158776",2019-10-19 06:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158777",2019-10-19 06:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,12.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158778",2019-10-19 06:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,12.1,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158779",2019-10-19 06:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,12.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158780",2019-10-19 06:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,12.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158781",2019-10-19 06:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,12.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158782",2019-10-19 06:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,12.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158783",2019-10-19 06:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,12.4,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158784",2019-10-19 06:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,12.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158785",2019-10-19 06:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,12.3,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158786",2019-10-19 06:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,12.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158787",2019-10-19 06:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,12,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158788",2019-10-19 06:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.9,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158789",2019-10-19 06:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.8,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158790",2019-10-19 06:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.8,0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158791",2019-10-19 06:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.7,0.7749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158792",2019-10-19 06:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.7,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158793",2019-10-19 06:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.7,0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158794",2019-10-19 06:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158795",2019-10-19 06:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.7,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158796",2019-10-19 06:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.7,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158797",2019-10-19 06:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158798",2019-10-19 06:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158799",2019-10-19 06:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.8,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158800",2019-10-19 06:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158801",2019-10-19 06:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,12.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158802",2019-10-19 06:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,12,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158803",2019-10-19 06:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,12.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158804",2019-10-19 06:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,12.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158805",2019-10-19 06:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,12.1,0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158806",2019-10-19 06:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.9,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158807",2019-10-19 06:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158808",2019-10-19 06:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.5,0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158809",2019-10-19 06:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.6,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158810",2019-10-19 06:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158811",2019-10-19 06:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.6,0.45045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158812",2019-10-19 06:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158813",2019-10-19 06:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158814",2019-10-19 06:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158815",2019-10-19 06:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.6,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158816",2019-10-19 06:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158817",2019-10-19 06:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158818",2019-10-19 06:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158819",2019-10-19 06:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158820",2019-10-19 06:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.6,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158821",2019-10-19 07:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.7,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158822",2019-10-19 07:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.5,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158823",2019-10-19 07:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.5,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158824",2019-10-19 07:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.5,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158825",2019-10-19 07:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158826",2019-10-19 07:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.2,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158827",2019-10-19 07:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158828",2019-10-19 07:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158829",2019-10-19 07:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158830",2019-10-19 07:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158831",2019-10-19 07:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.4,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158832",2019-10-19 07:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.6,0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158833",2019-10-19 07:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.8,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158834",2019-10-19 07:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158835",2019-10-19 07:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.7,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158836",2019-10-19 07:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.5,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158837",2019-10-19 07:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158838",2019-10-19 07:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158839",2019-10-19 07:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.6,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158840",2019-10-19 07:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.5,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158841",2019-10-19 07:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.4,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158842",2019-10-19 07:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.3,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158843",2019-10-19 07:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.2,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158844",2019-10-19 07:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.2,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158845",2019-10-19 07:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.3,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158846",2019-10-19 07:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158847",2019-10-19 07:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.2,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158848",2019-10-19 07:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158849",2019-10-19 07:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.2,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158850",2019-10-19 07:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.2,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158851",2019-10-19 07:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.2,0.80451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158852",2019-10-19 07:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.2,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158853",2019-10-19 07:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.4,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158854",2019-10-19 07:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158855",2019-10-19 07:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.4,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158856",2019-10-19 07:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.7,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158857",2019-10-19 07:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.5,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158858",2019-10-19 07:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.5,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158859",2019-10-19 07:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.4,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158860",2019-10-19 07:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158861",2019-10-19 07:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158862",2019-10-19 07:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158863",2019-10-19 07:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158864",2019-10-19 07:43:00,0,10,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.4,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158865",2019-10-19 07:44:00,0,8,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.3,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158866",2019-10-19 07:45:00,0,8,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.5,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158867",2019-10-19 07:46:00,0,7,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.4,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158868",2019-10-19 07:47:00,0,7,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.4,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158869",2019-10-19 07:48:00,0,7,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.4,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158870",2019-10-19 07:49:00,0,5,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158871",2019-10-19 07:50:00,0,7,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.6,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158872",2019-10-19 07:51:00,0,7,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158873",2019-10-19 07:52:00,0,8,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158874",2019-10-19 07:53:00,0,8,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.8,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158875",2019-10-19 07:54:00,0,9,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158876",2019-10-19 07:55:00,0,10,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.6,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158877",2019-10-19 07:56:00,0,9,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158878",2019-10-19 07:57:00,0,10,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158879",2019-10-19 07:58:00,0,11,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.7,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158880",2019-10-19 07:59:00,0,11,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158881",2019-10-19 08:00:00,0,12,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158882",2019-10-19 08:01:00,0,13,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.6,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158883",2019-10-19 08:02:00,0,13,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.5,0.45045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158884",2019-10-19 08:03:00,0,14,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.5,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158885",2019-10-19 08:04:00,0,14,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.5,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158886",2019-10-19 08:05:00,0,13,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158887",2019-10-19 08:06:00,0,13,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.5,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158888",2019-10-19 08:07:00,0,13,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22.5,11.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158889",2019-10-19 08:08:00,0,13,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.6,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158890",2019-10-19 08:09:00,0,13,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158891",2019-10-19 08:10:00,0,14,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158892",2019-10-19 08:11:00,0,14,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158893",2019-10-19 08:12:00,0,13,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158894",2019-10-19 08:13:00,0,15,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158895",2019-10-19 08:14:00,0,15,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.6,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158896",2019-10-19 08:15:00,0,16,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.6,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158897",2019-10-19 08:16:00,0,18,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.7,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158898",2019-10-19 08:17:00,0,21,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.7,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158899",2019-10-19 08:18:00,0,23,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.8,0.37359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158900",2019-10-19 08:19:00,0,23,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.8,0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158901",2019-10-19 08:20:00,0,23,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.7,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158902",2019-10-19 08:21:00,0,26,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.7,1.78038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158903",2019-10-19 08:22:00,0,28,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.7,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158904",2019-10-19 08:23:00,0,29,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.6,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158905",2019-10-19 08:24:00,0,32,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.6,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158906",2019-10-19 08:25:00,0,33,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158907",2019-10-19 08:26:00,0,35,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158908",2019-10-19 08:27:00,0,36,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.8,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158909",2019-10-19 08:28:00,0,37,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.8,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158910",2019-10-19 08:29:00,0,39,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.8,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158911",2019-10-19 08:30:00,0,42,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.8,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158912",2019-10-19 08:31:00,0,47,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.8,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158913",2019-10-19 08:32:00,0,49,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.8,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158914",2019-10-19 08:33:00,0,52,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.8,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158915",2019-10-19 08:34:00,0,55,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.8,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158916",2019-10-19 08:35:00,0,56,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.8,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158917",2019-10-19 08:36:00,0,56,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.7,0.20601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158918",2019-10-19 08:37:00,0,54,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.7,0.20601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158919",2019-10-19 08:38:00,0,57,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.7,0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158920",2019-10-19 08:39:00,0,58,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.7,0.18522,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158921",2019-10-19 08:40:00,0,57,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.7,0.18522,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158922",2019-10-19 08:41:00,0,55,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.6,0.20664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158923",2019-10-19 08:42:00,0,49,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.6,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158924",2019-10-19 08:43:00,0,44,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.6,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158925",2019-10-19 08:44:00,0,36,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.6,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158926",2019-10-19 08:45:00,0,33,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158927",2019-10-19 08:46:00,0,32,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.6,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158928",2019-10-19 08:47:00,0,32,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.5,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158929",2019-10-19 08:48:00,0,32,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.5,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158930",2019-10-19 08:49:00,0,34,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158931",2019-10-19 08:50:00,0,39,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158932",2019-10-19 08:51:00,0,46,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.4,0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158933",2019-10-19 08:52:00,0,49,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.5,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158934",2019-10-19 08:53:00,0,55,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.6,0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158935",2019-10-19 08:54:00,0,59,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.6,0.17955,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158936",2019-10-19 08:55:00,0,62,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.7,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158937",2019-10-19 08:56:00,0,67,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.7,0.13734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158938",2019-10-19 08:57:00,0,72,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.8,0.0882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158939",2019-10-19 08:58:00,0,80,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.8,0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158940",2019-10-19 08:59:00,0,86,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.8,0.0315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158941",2019-10-19 09:00:00,0,92,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.8,-0.000630002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158942",2019-10-19 09:01:00,0,96,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.8,-0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158943",2019-10-19 09:02:00,0,101,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.8,-0.05481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158944",2019-10-19 09:03:00,0,106,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.9,-0.06489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158945",2019-10-19 09:04:00,0,109,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,11.9,-0.08631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158946",2019-10-19 09:05:00,0,115,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,12,-0.11088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158947",2019-10-19 09:06:00,0,118,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,12.1,-0.10143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158948",2019-10-19 09:07:00,0,122,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,12.2,-0.12096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158949",2019-10-19 09:08:00,0,127,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,12.2,-0.13986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158950",2019-10-19 09:09:00,0,129,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,12.2,-0.15435,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158951",2019-10-19 09:10:00,0,130,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,12.2,-0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158952",2019-10-19 09:11:00,0,130,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21,22.5,22,22,12.2,-0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158953",2019-10-19 09:12:00,0,124,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.1,-0.12285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158954",2019-10-19 09:13:00,0,119,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.1,-0.10206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158955",2019-10-19 09:14:00,0,115,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.1,-0.0882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158956",2019-10-19 09:15:00,0,114,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.2,-0.06993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158957",2019-10-19 09:16:00,0,107,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.2,-0.04221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158958",2019-10-19 09:17:00,0,100,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.2,-0.00126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158959",2019-10-19 09:18:00,0,92,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.3,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158960",2019-10-19 09:19:00,0,84,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.4,0.08127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158961",2019-10-19 09:20:00,0,79,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.4,0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158962",2019-10-19 09:21:00,0,76,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.4,0.11781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158963",2019-10-19 09:22:00,0,74,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.5,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158964",2019-10-19 09:23:00,0,71,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.6,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158965",2019-10-19 09:24:00,0,68,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.7,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158966",2019-10-19 09:25:00,0,64,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.8,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158967",2019-10-19 09:26:00,0,61,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.9,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158968",2019-10-19 09:27:00,0,60,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158969",2019-10-19 09:28:00,0,57,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.7,0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158970",2019-10-19 09:29:00,0,56,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.6,0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158971",2019-10-19 09:30:00,0,56,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.5,0.22491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158972",2019-10-19 09:31:00,0,55,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.4,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158973",2019-10-19 09:32:00,0,54,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.4,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158974",2019-10-19 09:33:00,0,52,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.5,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158975",2019-10-19 09:34:00,0,51,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.6,0.23814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158976",2019-10-19 09:35:00,0,49,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.6,0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158977",2019-10-19 09:36:00,0,48,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.5,0.24822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158978",2019-10-19 09:37:00,0,46,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.4,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158979",2019-10-19 09:38:00,0,43,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158980",2019-10-19 09:39:00,0,39,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.2,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158981",2019-10-19 09:40:00,0,37,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.1,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158982",2019-10-19 09:41:00,0,36,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.1,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158983",2019-10-19 09:42:00,0,35,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.2,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158984",2019-10-19 09:43:00,0,35,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.2,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158985",2019-10-19 09:44:00,0,33,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.3,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158986",2019-10-19 09:45:00,0,33,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.3,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158987",2019-10-19 09:46:00,0,32,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.2,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158988",2019-10-19 09:47:00,0,32,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.2,0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158989",2019-10-19 09:48:00,0,31,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.2,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158990",2019-10-19 09:49:00,0,31,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.2,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158991",2019-10-19 09:50:00,0,30,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.1,0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158992",2019-10-19 09:51:00,0,30,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.1,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158993",2019-10-19 09:52:00,0,28,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.9,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158994",2019-10-19 09:53:00,0,29,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.8,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158995",2019-10-19 09:54:00,0,29,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.9,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158996",2019-10-19 09:55:00,0,28,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.8,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158997",2019-10-19 09:56:00,0,29,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.7,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158998",2019-10-19 09:57:00,0,27,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.7,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"158999",2019-10-19 09:58:00,0,26,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.7,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159000",2019-10-19 09:59:00,0,24,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.8,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159001",2019-10-19 10:00:00,0,23,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.7,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159002",2019-10-19 10:01:00,0,24,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.6,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159003",2019-10-19 10:02:00,0,28,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.6,0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159004",2019-10-19 10:03:00,0,30,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.7,0.23121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159005",2019-10-19 10:04:00,0,33,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.7,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159006",2019-10-19 10:05:00,0,36,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.8,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159007",2019-10-19 10:06:00,0,37,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.7,0.17577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159008",2019-10-19 10:07:00,0,37,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.6,0.17577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159009",2019-10-19 10:08:00,0,36,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.6,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
