"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"159010",2019-10-19 10:09:00,0,37,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.8,0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159011",2019-10-19 10:10:00,0,39,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.9,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159012",2019-10-19 10:11:00,0,42,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159013",2019-10-19 10:12:00,0,47,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.1,0.12096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159014",2019-10-19 10:13:00,0,50,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.1,0.10962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159015",2019-10-19 10:14:00,0,52,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12,0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159016",2019-10-19 10:15:00,0,54,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.7,0.08442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159017",2019-10-19 10:16:00,0,56,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.6,0.07497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159018",2019-10-19 10:17:00,0,57,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.8,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159019",2019-10-19 10:18:00,0,62,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.7,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159020",2019-10-19 10:19:00,0,70,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.8,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159021",2019-10-19 10:20:00,0,84,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.1,0.10962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159022",2019-10-19 10:21:00,0,100,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.1,-0.15813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159023",2019-10-19 10:22:00,0,111,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.2,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159024",2019-10-19 10:23:00,0,116,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.1,-0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159025",2019-10-19 10:24:00,0,111,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.1,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159026",2019-10-19 10:25:00,0,108,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159027",2019-10-19 10:26:00,0,110,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.1,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159028",2019-10-19 10:27:00,0,118,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.4,-0.252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159029",2019-10-19 10:28:00,0,130,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.9,-0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159030",2019-10-19 10:29:00,0,143,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,13.2,-0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159031",2019-10-19 10:30:00,0,156,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,13.4,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159032",2019-10-19 10:31:00,0,163,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,13.1,-0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159033",2019-10-19 10:32:00,0,169,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.9,-0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159034",2019-10-19 10:33:00,0,171,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.7,-0.51786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159035",2019-10-19 10:34:00,0,171,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.2,-0.51219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159036",2019-10-19 10:35:00,0,167,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12,-0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159037",2019-10-19 10:36:00,0,155,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12,-0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159038",2019-10-19 10:37:00,0,143,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.1,-0.35469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159039",2019-10-19 10:38:00,0,130,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.3,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159040",2019-10-19 10:39:00,0,126,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.3,-0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159041",2019-10-19 10:40:00,0,128,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.3,-0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159042",2019-10-19 10:41:00,0,129,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.5,-0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159043",2019-10-19 10:42:00,0,131,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.6,-0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159044",2019-10-19 10:43:00,0,128,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.4,-0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159045",2019-10-19 10:44:00,0,123,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.6,-0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159046",2019-10-19 10:45:00,0,113,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.6,-0.22239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159047",2019-10-19 10:46:00,0,104,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.5,-0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159048",2019-10-19 10:47:00,0,96,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.3,-0.13671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159049",2019-10-19 10:48:00,0,93,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.1,-0.12348,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159050",2019-10-19 10:49:00,0,91,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12,-0.11466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159051",2019-10-19 10:50:00,0,89,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.9,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159052",2019-10-19 10:51:00,0,84,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.8,-0.07119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159053",2019-10-19 10:52:00,0,79,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.7,-0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159054",2019-10-19 10:53:00,0,74,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.8,-0.0126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159055",2019-10-19 10:54:00,0,72,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.2,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159056",2019-10-19 10:55:00,0,67,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.4,0.01827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159057",2019-10-19 10:56:00,0,67,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.6,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159058",2019-10-19 10:57:00,0,64,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.4,0.04284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159059",2019-10-19 10:58:00,0,65,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.2,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159060",2019-10-19 10:59:00,0,65,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.5,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159061",2019-10-19 11:00:00,0,65,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.5,0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159062",2019-10-19 11:01:00,0,65,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.5,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159063",2019-10-19 11:02:00,0,68,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.8,0.0063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159064",2019-10-19 11:03:00,0,79,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.9,-0.04158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159065",2019-10-19 11:04:00,0,89,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.7,-0.0882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159066",2019-10-19 11:05:00,0,95,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.3,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159067",2019-10-19 11:06:00,0,101,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.9,0.1386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159068",2019-10-19 11:07:00,0,107,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.2,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159069",2019-10-19 11:08:00,0,101,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.4,0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159070",2019-10-19 11:09:00,0,95,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.4,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159071",2019-10-19 11:10:00,0,90,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.4,-0.063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159072",2019-10-19 11:11:00,0,85,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.3,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159073",2019-10-19 11:12:00,0,85,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.1,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159074",2019-10-19 11:13:00,0,85,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.9,-0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159075",2019-10-19 11:14:00,0,87,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.1,-0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159076",2019-10-19 11:15:00,0,89,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.1,-0.06993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159077",2019-10-19 11:16:00,0,91,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.1,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159078",2019-10-19 11:17:00,0,96,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.2,-0.10269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159079",2019-10-19 11:18:00,0,103,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.2,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159080",2019-10-19 11:19:00,0,112,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.2,-0.19593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159081",2019-10-19 11:20:00,0,124,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.2,-0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159082",2019-10-19 11:21:00,0,132,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.3,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159083",2019-10-19 11:22:00,0,144,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.3,-0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159084",2019-10-19 11:23:00,0,152,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.1,-0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159085",2019-10-19 11:24:00,0,162,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12,-0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159086",2019-10-19 11:25:00,0,173,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.9,-0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159087",2019-10-19 11:26:00,0,188,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12,-0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159088",2019-10-19 11:27:00,0,208,0.182,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.2,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159089",2019-10-19 11:28:00,0,225,0.802,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.2,-0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159090",2019-10-19 11:29:00,0,236,0.803,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.2,-0.11403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159091",2019-10-19 11:30:00,0,240,0.803,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.3,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159092",2019-10-19 11:31:00,0,249,0.793,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.2,-0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159093",2019-10-19 11:32:00,0,260,0.222,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12,-0.90153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159094",2019-10-19 11:33:00,0,248,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,11.8,-0.77931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159095",2019-10-19 11:34:00,0,264,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.1,-0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159096",2019-10-19 11:35:00,0,293,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.2,-1.10313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159097",2019-10-19 11:36:00,0,299,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.3,-1.12203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159098",2019-10-19 11:37:00,0,294,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.3,-1.09683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159099",2019-10-19 11:38:00,0,274,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.3,-0.9513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159100",2019-10-19 11:39:00,0,263,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.2,-0.9387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159101",2019-10-19 11:40:00,0,256,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.1,-0.88956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159102",2019-10-19 11:41:00,0,259,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.2,-0.90909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159103",2019-10-19 11:42:00,0,244,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22,12.2,-0.81963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159104",2019-10-19 11:43:00,0,268,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.1,-0.92736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159105",2019-10-19 11:44:00,0,267,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.2,-0.93366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159106",2019-10-19 11:45:00,0,267,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.1,-0.94626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159107",2019-10-19 11:46:00,0,265,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.1,-0.96768,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159108",2019-10-19 11:47:00,0,280,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.2,-0.98343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159109",2019-10-19 11:48:00,0,247,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.2,-0.76293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159110",2019-10-19 11:49:00,0,222,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.1,-0.70623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159111",2019-10-19 11:50:00,0,221,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.1,-0.71883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159112",2019-10-19 11:51:00,0,223,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.1,-0.75411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159113",2019-10-19 11:52:00,0,235,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12,-0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159114",2019-10-19 11:53:00,0,235,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.1,-0.42525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159115",2019-10-19 11:54:00,0,241,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.1,-0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159116",2019-10-19 11:55:00,0,251,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.1,-0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159117",2019-10-19 11:56:00,0,261,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.1,-0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159118",2019-10-19 11:57:00,0,247,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.2,-0.89775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159119",2019-10-19 11:58:00,0,258,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.1,-0.9009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159120",2019-10-19 11:59:00,0,231,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12,-0.7812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159121",2019-10-19 12:00:00,0,220,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.1,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159122",2019-10-19 12:01:00,0,197,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.3,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159123",2019-10-19 12:02:00,0,192,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.1,1.53027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159124",2019-10-19 12:03:00,0,185,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.2,1.58697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159125",2019-10-19 12:04:00,0,180,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.3,1.62855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159126",2019-10-19 12:05:00,0,156,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.4,-0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159127",2019-10-19 12:06:00,0,156,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.2,-0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159128",2019-10-19 12:07:00,0,163,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.5,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159129",2019-10-19 12:08:00,0,170,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.7,-0.34272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159130",2019-10-19 12:09:00,0,180,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.3,-0.54936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159131",2019-10-19 12:10:00,0,182,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.1,-0.55062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159132",2019-10-19 12:11:00,0,182,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.1,-0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159133",2019-10-19 12:12:00,0,190,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.2,-0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159134",2019-10-19 12:13:00,0,199,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.3,-0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159135",2019-10-19 12:14:00,0,210,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.1,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159136",2019-10-19 12:15:00,0,221,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.4,-0.75726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159137",2019-10-19 12:16:00,0,230,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.5,-0.819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159138",2019-10-19 12:17:00,0,240,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.2,-0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159139",2019-10-19 12:18:00,0,247,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.6,-0.88893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159140",2019-10-19 12:19:00,0,250,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.6,-0.91413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159141",2019-10-19 12:20:00,0,300,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.3,-1.14156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159142",2019-10-19 12:21:00,0,316,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.3,-1.19826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159143",2019-10-19 12:22:00,0,309,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.2,-1.15038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159144",2019-10-19 12:23:00,0,275,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.3,-0.9072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159145",2019-10-19 12:24:00,0,247,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.2,-0.8694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159146",2019-10-19 12:25:00,0,236,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.1,-0.81396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159147",2019-10-19 12:26:00,0,234,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.2,-0.78876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159148",2019-10-19 12:27:00,0,244,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.3,-0.85113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159149",2019-10-19 12:28:00,0,260,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.4,-0.91476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159150",2019-10-19 12:29:00,0,268,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.4,-0.95823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159151",2019-10-19 12:30:00,0,268,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.6,-0.94248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159152",2019-10-19 12:31:00,0,252,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.8,-0.84483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159153",2019-10-19 12:32:00,0,237,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.8,-0.76923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159154",2019-10-19 12:33:00,0,241,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.8,-0.7875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159155",2019-10-19 12:34:00,0,250,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.4,-0.82656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159156",2019-10-19 12:35:00,0,244,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.3,-0.84483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159157",2019-10-19 12:36:00,0,248,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.4,-0.56259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159158",2019-10-19 12:37:00,0,253,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.4,-0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159159",2019-10-19 12:38:00,0,260,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.3,-0.58086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159160",2019-10-19 12:39:00,0,271,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.4,-0.79758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159161",2019-10-19 12:40:00,0,287,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.6,-1.0647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159162",2019-10-19 12:41:00,0,303,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.6,-1.13463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159163",2019-10-19 12:42:00,0,316,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.6,-1.19007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159164",2019-10-19 12:43:00,0,324,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.5,-1.2474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159165",2019-10-19 12:44:00,0,349,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22,22.5,12.4,-1.34883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159166",2019-10-19 12:45:00,0,346,1.518,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,12.6,0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159167",2019-10-19 12:46:00,0,361,0.454,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,12.8,-1.07793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159168",2019-10-19 12:47:00,0,374,0.493,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,12.7,-1.10943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159169",2019-10-19 12:48:00,0,383,0.496,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,12.7,-1.14723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159170",2019-10-19 12:49:00,0,389,0.502,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,12.9,-1.16991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159171",2019-10-19 12:50:00,0,394,0.408,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,12.9,-1.33497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159172",2019-10-19 12:51:00,0,395,0.435,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,12.8,-1.30221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159173",2019-10-19 12:52:00,0,379,0.573,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,12.9,-1.06596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159174",2019-10-19 12:53:00,0,367,0.583,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,12.9,-1.00989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159175",2019-10-19 12:54:00,0,343,0.584,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,13.1,-0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159176",2019-10-19 12:55:00,0,327,0.582,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,13.3,-0.80766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159177",2019-10-19 12:56:00,0,307,0.579,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,13.2,-0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159178",2019-10-19 12:57:00,0,292,0.579,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,13.2,-0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159179",2019-10-19 12:58:00,0,285,0.58,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,13.5,-0.58086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159180",2019-10-19 12:59:00,0,281,0.579,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,13.6,-0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159181",2019-10-19 13:00:00,0,282,0.576,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,13.5,-0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159182",2019-10-19 13:01:00,0,288,0.179,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,13.3,-0.97146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159183",2019-10-19 13:02:00,0,289,0.398,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,13,-0.78183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159184",2019-10-19 13:03:00,0,280,0.398,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,13.3,-0.61992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159185",2019-10-19 13:04:00,0,258,0.176,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,13.4,-0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159186",2019-10-19 13:05:00,0,245,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,13.5,-0.78813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159187",2019-10-19 13:06:00,0,259,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,13.4,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159188",2019-10-19 13:07:00,0,302,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,13.4,-1.12896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159189",2019-10-19 13:08:00,0,353,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,13.3,-1.36395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159190",2019-10-19 13:09:00,0,396,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,13.6,-1.52649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159191",2019-10-19 13:10:00,0,430,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,14,-1.60209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159192",2019-10-19 13:11:00,0,440,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,13.8,-1.74636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159193",2019-10-19 13:12:00,0,452,0,24,22,22,20,30,27,27,0,0,22.5,21.5,21.5,21.5,22.5,22.5,22.5,14,-1.75833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159194",2019-10-19 13:13:00,0,517,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,21.5,22.5,22.5,22.5,14.2,-2.142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159195",2019-10-19 13:14:00,0,653,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,21.5,22.5,22.5,22.5,14.3,-2.24406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159196",2019-10-19 13:15:00,0,632,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,21.5,22.5,22.5,22.5,14.3,-3.56202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159197",2019-10-19 13:16:00,0,915,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,21.5,22.5,22.5,22.5,14.7,-2.67309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159198",2019-10-19 13:17:00,0,498,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,15,-2.04183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159199",2019-10-19 13:18:00,0,617,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,14.8,-2.60253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159200",2019-10-19 13:19:00,0,567,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,14.9,-2.18169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159201",2019-10-19 13:20:00,0,607,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,15.2,-2.38014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159202",2019-10-19 13:21:00,0,927,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,15,-2.39526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159203",2019-10-19 13:22:00,0,551,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,14,-2.11743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159204",2019-10-19 13:23:00,0,583,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,14.4,-2.3814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159205",2019-10-19 13:24:00,0,844,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,14.9,-2.77641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159206",2019-10-19 13:25:00,0,640,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,15.1,-3.05739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159207",2019-10-19 13:26:00,0,745,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,15.4,-2.28249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159208",2019-10-19 13:27:00,0,536,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,15.1,-1.96749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159209",2019-10-19 13:28:00,0,472,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,15.2,-1.82826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159210",2019-10-19 13:29:00,0,477,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,15.1,-1.86102,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159211",2019-10-19 13:30:00,0,643,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,15.2,-2.39463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159212",2019-10-19 13:31:00,0,597,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,15.6,-1.92969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159213",2019-10-19 13:32:00,0,393,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,15.1,-1.17873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159214",2019-10-19 13:33:00,0,305,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,23,22.5,22.5,15.1,-0.99036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159215",2019-10-19 13:34:00,0,265,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,23,22.5,22.5,15.4,-0.85176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159216",2019-10-19 13:35:00,0,254,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,23,22.5,22.5,15.5,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159217",2019-10-19 13:36:00,0,254,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,23,22.5,22.5,15.4,-0.83853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159218",2019-10-19 13:37:00,0,272,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,23,22.5,22.5,15.5,-0.88956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159219",2019-10-19 13:38:00,0,287,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,15.4,-0.97587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159220",2019-10-19 13:39:00,0,307,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,15.4,-1.05147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159221",2019-10-19 13:40:00,0,316,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,15.3,-1.08612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159222",2019-10-19 13:41:00,0,320,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,14.8,-1.10376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159223",2019-10-19 13:42:00,0,323,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,14.7,-1.13022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159224",2019-10-19 13:43:00,0,330,0.034,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,15,-1.13526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159225",2019-10-19 13:44:00,0,329,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,15.2,-1.14786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159226",2019-10-19 13:45:00,0,314,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,15.2,-1.07289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159227",2019-10-19 13:46:00,0,295,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,15.4,-0.99351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159228",2019-10-19 13:47:00,0,280,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,15.7,-0.93996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159229",2019-10-19 13:48:00,0,273,0,24,22,22,20,30,27,27,0,0,23,21.5,22,22,22.5,22.5,22.5,15.9,-0.91476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159230",2019-10-19 13:49:00,0,265,0,24,22,22,20,30,27,27,0,0,23,21.5,22,22,22.5,22.5,22.5,15.7,-0.87192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159231",2019-10-19 13:50:00,0,261,0,24,22,22,20,30,27,27,0,0,23,21.5,22,22,22.5,22.5,22.5,14.7,-0.85869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159232",2019-10-19 13:51:00,0,259,0,24,22,22,20,30,27,27,0,0,23,21.5,22,22,22.5,22.5,22.5,14.5,-0.61425,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159233",2019-10-19 13:52:00,0,261,0,24,22,22,20,30,27,27,0,0,23,21.5,22,22,22.5,22.5,22.5,14.8,-0.51282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159234",2019-10-19 13:53:00,0,264,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,14.5,-0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159235",2019-10-19 13:54:00,0,262,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,14.7,-0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159236",2019-10-19 13:55:00,0,261,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,15.2,-0.70056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159237",2019-10-19 13:56:00,0,261,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,14.7,-0.8694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159238",2019-10-19 13:57:00,0,271,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,15.3,-0.90531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159239",2019-10-19 13:58:00,0,289,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,15.5,-0.98784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159240",2019-10-19 13:59:00,0,316,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,22.5,22.5,22.5,15.8,-1.13148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159241",2019-10-19 14:00:00,0,347,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,23,22.5,22.5,16.1,-1.24236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159242",2019-10-19 14:01:00,0,435,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,23,22.5,22.5,16.6,-1.7829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159243",2019-10-19 14:02:00,0,563,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,23,22.5,22.5,16.9,-2.24784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159244",2019-10-19 14:03:00,0,673,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,23,22.5,22.5,17.1,-2.65041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159245",2019-10-19 14:04:00,0,674,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,23,22.5,22.5,17.6,-2.64033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159246",2019-10-19 14:05:00,0,674,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,23,22.5,22.5,18.1,-2.57859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159247",2019-10-19 14:06:00,0,455,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,23,22.5,22.5,18.5,-1.69596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159248",2019-10-19 14:07:00,0,614,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,23,22.5,22.5,18.3,-2.33856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159249",2019-10-19 14:08:00,0,610,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,23,22.5,22.5,18.1,-2.35053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159250",2019-10-19 14:09:00,0,563,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,23,22.5,22.5,17.7,-2.14767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159251",2019-10-19 14:10:00,0,547,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,23,22.5,22.5,17.8,-2.0349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159252",2019-10-19 14:11:00,0,602,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,23,22.5,22.5,18.4,-2.09349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159253",2019-10-19 14:12:00,0,463,0,24,22,22,20,30,27,27,0,0,22.5,21.5,22,22,23,22.5,22.5,19,-1.58508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159254",2019-10-19 14:13:00,0,430,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,19.2,-1.6128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159255",2019-10-19 14:14:00,0,428,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,19.1,-1.6884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159256",2019-10-19 14:15:00,0,580,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,19.1,-2.54079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159257",2019-10-19 14:16:00,0,472,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,19,-1.76652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159258",2019-10-19 14:17:00,0,449,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,19.2,-1.6317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159259",2019-10-19 14:18:00,0,338,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,18.2,-1.11573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159260",2019-10-19 14:19:00,0,331,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,18.5,-1.10313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159261",2019-10-19 14:20:00,0,429,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,18.5,-1.60146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159262",2019-10-19 14:21:00,0,530,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,18.4,-1.56933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159263",2019-10-19 14:22:00,0,682,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,18.4,-1.98702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159264",2019-10-19 14:23:00,0,694,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,18.6,-3.17142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159265",2019-10-19 14:24:00,0,855,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,19.1,-2.79279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159266",2019-10-19 14:25:00,0,820,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,19.4,-2.16153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159267",2019-10-19 14:26:00,0,495,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,19.8,-1.29276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159268",2019-10-19 14:27:00,0,415,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,19.4,-1.23606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159269",2019-10-19 14:28:00,0,461,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,19.6,-2.01789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159270",2019-10-19 14:29:00,0,539,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,18.8,-1.72746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159271",2019-10-19 14:30:00,0,572,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,17.6,-2.30328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159272",2019-10-19 14:31:00,0,348,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,17.6,-0.85869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159273",2019-10-19 14:32:00,0,337,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,17.9,-0.65016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159274",2019-10-19 14:33:00,0,221,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,17.6,-0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159275",2019-10-19 14:34:00,0,223,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,18,-0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159276",2019-10-19 14:35:00,0,233,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,18.1,-0.76293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159277",2019-10-19 14:36:00,0,267,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,18.1,-1.44333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159278",2019-10-19 14:37:00,0,340,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,17.8,-1.98576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159279",2019-10-19 14:38:00,0,511,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,17.5,-1.96245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159280",2019-10-19 14:39:00,0,600,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,17.3,-2.52315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159281",2019-10-19 14:40:00,0,754,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,17.7,-2.64663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159282",2019-10-19 14:41:00,0,437,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,17.8,-1.57059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159283",2019-10-19 14:42:00,0,836,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,17.1,-3.22119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159284",2019-10-19 14:43:00,0,688,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,17.6,-2.84949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159285",2019-10-19 14:44:00,0,598,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,18,-1.73376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159286",2019-10-19 14:45:00,0,494,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,18.5,-2.91186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159287",2019-10-19 14:46:00,0,755,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,18.6,-2.84319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159288",2019-10-19 14:47:00,0,596,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,18.2,-2.69136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159289",2019-10-19 14:48:00,0,769,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,18.7,-2.92446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159290",2019-10-19 14:49:00,0,786,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,18.5,-3.00447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159291",2019-10-19 14:50:00,0,793,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,17.9,-3.06873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159292",2019-10-19 14:51:00,0,774,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,18.1,-2.94273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159293",2019-10-19 14:52:00,0,546,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,18.3,-1.3104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159294",2019-10-19 14:53:00,0,203,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,18.4,1.17054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159295",2019-10-19 14:54:00,0,203,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,18.5,-0.25956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159296",2019-10-19 14:55:00,0,219,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,17.5,-0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159297",2019-10-19 14:56:00,0,232,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,17.2,-0.51156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159298",2019-10-19 14:57:00,0,727,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,16.8,-2.76066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159299",2019-10-19 14:58:00,0,736,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,17,-2.84256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159300",2019-10-19 14:59:00,0,708,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,17.5,-2.76759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159301",2019-10-19 15:00:00,0,725,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,18.1,-2.79216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159302",2019-10-19 15:01:00,0,267,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,18.2,-0.87066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159303",2019-10-19 15:02:00,0,264,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,22.5,18.6,-0.62559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159304",2019-10-19 15:03:00,0,770,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,22.5,18.1,-2.91753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159305",2019-10-19 15:04:00,0,761,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,18.1,-2.89233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159306",2019-10-19 15:05:00,0,738,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,17.8,-2.72223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159307",2019-10-19 15:06:00,0,569,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,17.4,-2.77893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159308",2019-10-19 15:07:00,0,647,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,17.5,-2.41416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159309",2019-10-19 15:08:00,0,683,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,17.8,-1.95552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159310",2019-10-19 15:09:00,0,684,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,18.1,-2.4633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159311",2019-10-19 15:10:00,0,620,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,17.9,-2.38959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159312",2019-10-19 15:11:00,0,498,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,18.1,-1.85976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159313",2019-10-19 15:12:00,0,569,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,18.3,-2.14893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159314",2019-10-19 15:13:00,0,497,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,18.4,-1.9215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159315",2019-10-19 15:14:00,0,563,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,18.4,-1.77786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159316",2019-10-19 15:15:00,0,534,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,18.4,-1.83393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159317",2019-10-19 15:16:00,0,287,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,18.1,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159318",2019-10-19 15:17:00,0,359,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,17.9,-0.76356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159319",2019-10-19 15:18:00,0,440,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,17.5,-1.95426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159320",2019-10-19 15:19:00,0,312,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,17.6,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159321",2019-10-19 15:20:00,0,224,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,17.6,0.7371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159322",2019-10-19 15:21:00,0,189,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,17.8,-0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159323",2019-10-19 15:22:00,0,168,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,17.8,-0.08379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159324",2019-10-19 15:23:00,0,232,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,18,-0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159325",2019-10-19 15:24:00,0,190,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,17.8,-0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159326",2019-10-19 15:25:00,0,331,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,18,-1.09179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159327",2019-10-19 15:26:00,0,404,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,18.2,-1.36899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159328",2019-10-19 15:27:00,0,355,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,17.9,-1.27449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159329",2019-10-19 15:28:00,0,260,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,17.9,-0.83916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159330",2019-10-19 15:29:00,0,235,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,17.1,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159331",2019-10-19 15:30:00,0,241,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,17.4,-0.75663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
