"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"159332",2019-10-19 15:31:00,0,250,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,17.5,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159333",2019-10-19 15:32:00,0,345,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,17.7,-1.18818,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159334",2019-10-19 15:33:00,0,301,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,17.5,-1.04454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159335",2019-10-19 15:34:00,0,259,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,17.6,-0.85176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159336",2019-10-19 15:35:00,0,242,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,17.4,-0.76986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159337",2019-10-19 15:36:00,0,235,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,17.4,-0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159338",2019-10-19 15:37:00,0,238,0,24,22,22,20,30,27,27,0,0,22.5,22,22,22,23,22.5,23,17.3,-0.7686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159339",2019-10-19 15:38:00,0,232,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,17.2,-0.71379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159340",2019-10-19 15:39:00,0,223,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,17.1,-0.71883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159341",2019-10-19 15:40:00,0,229,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,17,-0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159342",2019-10-19 15:41:00,0,224,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,17.1,-0.72135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159343",2019-10-19 15:42:00,0,231,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.9,-0.7686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159344",2019-10-19 15:43:00,0,234,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.9,-0.74529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159345",2019-10-19 15:44:00,0,234,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,17,-0.76923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159346",2019-10-19 15:45:00,0,239,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,17,-0.77616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159347",2019-10-19 15:46:00,0,243,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,17.2,-0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159348",2019-10-19 15:47:00,0,248,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,17.2,-0.81459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159349",2019-10-19 15:48:00,0,255,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,17.2,-0.83286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159350",2019-10-19 15:49:00,0,248,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.9,-0.81396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159351",2019-10-19 15:50:00,0,244,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.8,-0.76293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159352",2019-10-19 15:51:00,0,243,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.8,-0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159353",2019-10-19 15:52:00,0,245,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.9,-0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159354",2019-10-19 15:53:00,0,247,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.8,-0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159355",2019-10-19 15:54:00,0,251,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.9,-0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159356",2019-10-19 15:55:00,0,271,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,17,-0.87066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159357",2019-10-19 15:56:00,0,262,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.8,-0.82719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159358",2019-10-19 15:57:00,0,258,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.9,-0.83412,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159359",2019-10-19 15:58:00,0,311,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,17,-1.134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159360",2019-10-19 15:59:00,0,350,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,17.2,-1.2096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159361",2019-10-19 16:00:00,0,351,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,17.3,-0.82656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159362",2019-10-19 16:01:00,0,361,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,17.2,-0.93492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159363",2019-10-19 16:02:00,0,342,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,17.4,-1.04706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159364",2019-10-19 16:03:00,0,352,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,17.3,-1.0143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159365",2019-10-19 16:04:00,0,363,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,17.2,-0.98406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159366",2019-10-19 16:05:00,0,351,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,17.1,-1.02123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159367",2019-10-19 16:06:00,0,341,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,17.2,-0.91476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159368",2019-10-19 16:07:00,0,312,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,17.4,-0.8568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159369",2019-10-19 16:08:00,0,295,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,17.4,-0.77049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159370",2019-10-19 16:09:00,0,273,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,17.2,-0.67599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159371",2019-10-19 16:10:00,0,257,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,17.2,-0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159372",2019-10-19 16:11:00,0,254,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,17.1,-0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159373",2019-10-19 16:12:00,0,247,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,17,-0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159374",2019-10-19 16:13:00,0,246,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.8,-0.56889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159375",2019-10-19 16:14:00,0,252,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.6,-0.60102,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159376",2019-10-19 16:15:00,0,260,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.7,-0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159377",2019-10-19 16:16:00,0,250,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.6,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159378",2019-10-19 16:17:00,0,228,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.6,-0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159379",2019-10-19 16:18:00,0,223,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.7,-0.50589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159380",2019-10-19 16:19:00,0,219,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.7,-0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159381",2019-10-19 16:20:00,0,213,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.8,-0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159382",2019-10-19 16:21:00,0,206,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.8,-0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159383",2019-10-19 16:22:00,0,201,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.9,-0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159384",2019-10-19 16:23:00,0,195,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,17,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159385",2019-10-19 16:24:00,0,191,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,17.2,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159386",2019-10-19 16:25:00,0,192,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.9,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159387",2019-10-19 16:26:00,0,192,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.7,-0.18018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159388",2019-10-19 16:27:00,0,192,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.8,-0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159389",2019-10-19 16:28:00,0,192,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.9,-0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159390",2019-10-19 16:29:00,0,191,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.7,-0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159391",2019-10-19 16:30:00,0,189,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.5,-0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159392",2019-10-19 16:31:00,0,187,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.3,-0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159393",2019-10-19 16:32:00,0,184,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.4,-0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159394",2019-10-19 16:33:00,0,184,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.4,-0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159395",2019-10-19 16:34:00,0,184,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.7,-0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159396",2019-10-19 16:35:00,0,185,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.7,-0.31878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159397",2019-10-19 16:36:00,0,183,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.7,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159398",2019-10-19 16:37:00,0,183,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.7,-0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159399",2019-10-19 16:38:00,0,185,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.1,-0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159400",2019-10-19 16:39:00,0,186,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.5,-0.32949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159401",2019-10-19 16:40:00,0,190,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.4,-0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159402",2019-10-19 16:41:00,0,192,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.4,-0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159403",2019-10-19 16:42:00,0,192,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.4,-0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159404",2019-10-19 16:43:00,0,193,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.5,-0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159405",2019-10-19 16:44:00,0,201,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.7,-0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159406",2019-10-19 16:45:00,0,198,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.8,0.04221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159407",2019-10-19 16:46:00,0,199,0,24,22,22,20,30,27,27,0,0,23,22,22,22,23,22.5,23,16.9,-0.41013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159408",2019-10-19 16:47:00,0,197,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,17,-0.41013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159409",2019-10-19 16:48:00,0,200,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,17,-0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159410",2019-10-19 16:49:00,0,206,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16.9,-0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159411",2019-10-19 16:50:00,0,202,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,17,-0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159412",2019-10-19 16:51:00,0,204,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,17,-0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159413",2019-10-19 16:52:00,0,201,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,17.1,-0.40509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159414",2019-10-19 16:53:00,0,192,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,17.2,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159415",2019-10-19 16:54:00,0,189,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,17.2,-0.35469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159416",2019-10-19 16:55:00,0,183,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,17.3,-0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159417",2019-10-19 16:56:00,0,177,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,17.3,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159418",2019-10-19 16:57:00,0,174,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,17.2,0.07497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159419",2019-10-19 16:58:00,0,170,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,17.2,0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159420",2019-10-19 16:59:00,0,166,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,17.1,-0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159421",2019-10-19 17:00:00,0,163,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,17,-0.252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159422",2019-10-19 17:01:00,0,159,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,17,-0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159423",2019-10-19 17:02:00,0,155,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,17,-0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159424",2019-10-19 17:03:00,0,148,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,17,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159425",2019-10-19 17:04:00,0,144,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,17,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159426",2019-10-19 17:05:00,0,138,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16.9,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159427",2019-10-19 17:06:00,0,130,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16.8,-0.09639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159428",2019-10-19 17:07:00,0,127,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16.7,-0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159429",2019-10-19 17:08:00,0,121,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16.5,-0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159430",2019-10-19 17:09:00,0,117,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16.4,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159431",2019-10-19 17:10:00,0,114,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16.4,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159432",2019-10-19 17:11:00,0,112,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16.3,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159433",2019-10-19 17:12:00,0,109,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16.3,-0.00063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159434",2019-10-19 17:13:00,0,109,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16.3,1.42254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159435",2019-10-19 17:14:00,0,107,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16.3,-0.000630001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159436",2019-10-19 17:15:00,0,109,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16.3,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159437",2019-10-19 17:16:00,0,110,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16.4,0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159438",2019-10-19 17:17:00,0,113,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16.4,-0.02709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159439",2019-10-19 17:18:00,0,115,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16.4,0.00567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159440",2019-10-19 17:19:00,0,119,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16.3,0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159441",2019-10-19 17:20:00,0,121,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16.2,0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159442",2019-10-19 17:21:00,0,120,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16.2,-0.01701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159443",2019-10-19 17:22:00,0,119,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16.1,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159444",2019-10-19 17:23:00,0,117,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16.1,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159445",2019-10-19 17:24:00,0,114,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16,-0.00126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159446",2019-10-19 17:25:00,0,112,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16,0.0504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159447",2019-10-19 17:26:00,0,110,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16,0.37422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159448",2019-10-19 17:27:00,0,107,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159449",2019-10-19 17:28:00,0,106,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16.1,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159450",2019-10-19 17:29:00,0,104,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16.2,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159451",2019-10-19 17:30:00,0,102,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16.3,0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159452",2019-10-19 17:31:00,0,101,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16.3,0.063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159453",2019-10-19 17:32:00,0,100,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16.3,0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159454",2019-10-19 17:33:00,0,98,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16.2,0.07497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159455",2019-10-19 17:34:00,0,96,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16.1,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159456",2019-10-19 17:35:00,0,95,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,16,0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159457",2019-10-19 17:36:00,0,93,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.9,0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159458",2019-10-19 17:37:00,0,91,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.8,0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159459",2019-10-19 17:38:00,0,90,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.9,0.0945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159460",2019-10-19 17:39:00,0,90,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.9,0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159461",2019-10-19 17:40:00,0,88,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.9,0.12537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159462",2019-10-19 17:41:00,0,87,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.9,0.11277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159463",2019-10-19 17:42:00,0,85,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.9,0.12537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159464",2019-10-19 17:43:00,0,80,0.179,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.9,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159465",2019-10-19 17:44:00,0,80,0.39,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.8,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159466",2019-10-19 17:45:00,0,78,0.873,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.8,0.91161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159467",2019-10-19 17:46:00,0,74,1.025,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.8,1.22094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159468",2019-10-19 17:47:00,0,74,1.028,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.7,1.0395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159469",2019-10-19 17:48:00,0,73,0.889,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.7,0.99162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159470",2019-10-19 17:49:00,0,73,0.893,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.6,0.99981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159471",2019-10-19 17:50:00,0,73,0.886,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.6,1.07037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159472",2019-10-19 17:51:00,0,73,0.181,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.5,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159473",2019-10-19 17:52:00,0,71,0.179,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159474",2019-10-19 17:53:00,0,69,0.381,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.5,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159475",2019-10-19 17:54:00,0,68,1.874,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.4,2.14704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159476",2019-10-19 17:55:00,0,65,1.86,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.4,2.17791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159477",2019-10-19 17:56:00,0,64,1.861,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.4,2.09601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159478",2019-10-19 17:57:00,0,61,1.318,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.4,1.51137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159479",2019-10-19 17:58:00,0,56,1.31,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.5,1.55295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159480",2019-10-19 17:59:00,0,52,1.713,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.5,2.29194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159481",2019-10-19 18:00:00,0,46,1.66,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.4,2.26296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159482",2019-10-19 18:01:00,0,40,1.531,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.4,2.25792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159483",2019-10-19 18:02:00,0,35,1.518,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.3,2.15208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159484",2019-10-19 18:03:00,0,31,1.516,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.3,1.86795,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159485",2019-10-19 18:04:00,0,29,1.568,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.2,1.92402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159486",2019-10-19 18:05:00,0,26,0.906,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.1,1.35387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159487",2019-10-19 18:06:00,0,23,0.696,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.1,0.93681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159488",2019-10-19 18:07:00,0,23,0.513,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.1,0.86058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159489",2019-10-19 18:08:00,0,23,0.515,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.1,0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159490",2019-10-19 18:09:00,0,21,0.512,24,22,22,20,30,27,27,0,0,23,22,22,22.5,23,22.5,23,15.1,0.93114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159491",2019-10-19 18:10:00,0,18,0.609,24,22,22,20,30,27,27,0,0,23,22,22,22.5,22.5,22.5,23,15.1,1.05084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159492",2019-10-19 18:11:00,0,18,0.597,24,22,22,20,30,27,27,0,0,23,22,22,22.5,22.5,22.5,23,15.1,1.03257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159493",2019-10-19 18:12:00,0,18,0.64,24,22,22,20,30,27,27,0,0,23,22,22,22.5,22.5,22.5,23,15.1,1.05651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159494",2019-10-19 18:13:00,0,18,0.672,24,22,22,20,30,27,27,0,0,23,22,22,22.5,22.5,22.5,23,15.1,1.09053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159495",2019-10-19 18:14:00,0,18,0.741,24,22,22,20,30,27,27,0,0,23,22,22,22.5,22.5,22.5,23,15.1,1.134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159496",2019-10-19 18:15:00,0,17,0.675,24,22,22,20,30,27,27,0,0,23,22,22,22.5,22.5,22.5,23,15.1,1.10817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159497",2019-10-19 18:16:00,0,16,0.693,24,22,22,20,30,27,27,0,0,23,22,22,22.5,22.5,22.5,23,15,1.12581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159498",2019-10-19 18:17:00,0,16,0.623,24,22,22,20,30,27,27,0,0,23,22,22,22.5,22.5,22.5,23,15,1.01934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159499",2019-10-19 18:18:00,0,16,1.047,24,22,22,20,30,27,27,0,0,23,22,22,22.5,22.5,22.5,23,14.9,1.48554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159500",2019-10-19 18:19:00,0,16,1.047,24,22,22,20,30,27,27,0,0,23,22,22,22.5,22.5,22.5,23,14.9,1.48554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159501",2019-10-19 18:20:00,0,16,1.048,24,22,22,20,30,27,27,0,0,23,22,22,22.5,22.5,22.5,23,14.8,1.48428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159502",2019-10-19 18:21:00,0,15,1.05,24,22,22,20,30,27,27,0,0,23,22,22,22.5,22.5,22.5,23,14.8,1.4805,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159503",2019-10-19 18:22:00,0,15,1.046,24,22,22,20,30,27,27,0,0,23,22,22,22.5,22.5,22.5,23,14.8,1.49184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159504",2019-10-19 18:23:00,0,15,1.046,24,22,22,20,30,27,27,0,0,23,22,22,22.5,22.5,22.5,23,14.7,1.47294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159505",2019-10-19 18:24:00,0,15,1.045,24,22,22,20,30,27,27,0,0,23,22,22,22.5,22.5,22.5,23,14.7,1.47861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159506",2019-10-19 18:25:00,0,13,0.397,24,22,22,20,30,27,27,0,0,23,22,22,22.5,22.5,22.5,23,14.6,0.81144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159507",2019-10-19 18:26:00,0,13,0.394,24,22,22,20,30,27,27,0,0,23,22,22,22.5,22.5,22.5,23,14.6,0.81711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159508",2019-10-19 18:27:00,0,12,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,22.5,22.5,23,14.6,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159509",2019-10-19 18:28:00,0,12,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,22.5,22.5,23,14.5,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159510",2019-10-19 18:29:00,0,11,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,22.5,22.5,23,14.5,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159511",2019-10-19 18:30:00,0,11,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,22.5,22.5,23,14.5,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159512",2019-10-19 18:31:00,0,10,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,22.5,22.5,23,14.4,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159513",2019-10-19 18:32:00,0,11,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,22.5,22.5,23,14.3,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159514",2019-10-19 18:33:00,0,10,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,22.5,22.5,23,14.4,0.59598,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159515",2019-10-19 18:34:00,0,9,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,22.5,22.5,23,14.4,0.91665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159516",2019-10-19 18:35:00,0,10,0,24,22,22,20,30,27,27,0,0,23,22,22,22.5,22.5,22.5,23,14.4,0.9387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159517",2019-10-19 18:36:00,0,8,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.4,0.91917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159518",2019-10-19 18:37:00,0,8,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.5,0.7875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159519",2019-10-19 18:38:00,0,8,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.5,0.60291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159520",2019-10-19 18:39:00,0,5,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.5,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159521",2019-10-19 18:40:00,0,7,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.5,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159522",2019-10-19 18:41:00,0,8,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.4,0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159523",2019-10-19 18:42:00,0,9,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.3,0.64008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159524",2019-10-19 18:43:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.2,0.62685,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159525",2019-10-19 18:44:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.3,0.67032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159526",2019-10-19 18:45:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.3,0.67095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159527",2019-10-19 18:46:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.3,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159528",2019-10-19 18:47:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.2,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159529",2019-10-19 18:48:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.2,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159530",2019-10-19 18:49:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.3,0.97587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159531",2019-10-19 18:50:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.2,0.8757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159532",2019-10-19 18:51:00,0.170345,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.2,1.44144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159533",2019-10-19 18:52:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.1,1.38537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159534",2019-10-19 18:53:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14,1.42254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159535",2019-10-19 18:54:00,1.29012,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.1,1.40994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159536",2019-10-19 18:55:00,2.36935,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.1,1.41687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159537",2019-10-19 18:56:00,5.15308,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.1,1.3923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159538",2019-10-19 18:57:00,4.17072,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.2,1.42002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159539",2019-10-19 18:58:00,3.17076,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.1,1.42002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159540",2019-10-19 18:59:00,2.69178,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.3,1.42254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159541",2019-10-19 19:00:00,1.84419,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.3,1.43388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159542",2019-10-19 19:01:00,1.5666,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.3,1.4238,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159543",2019-10-19 19:02:00,1.44775,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.4,1.43577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159544",2019-10-19 19:03:00,1.32921,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.4,1.27701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159545",2019-10-19 19:04:00,1.40167,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.5,1.2978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159546",2019-10-19 19:05:00,1.44356,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.5,1.40427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159547",2019-10-19 19:06:00,1.15548,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.6,1.47357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159548",2019-10-19 19:07:00,1.81741,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.5,1.43514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159549",2019-10-19 19:08:00,2.06256,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.3,1.32867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159550",2019-10-19 19:09:00,2.43865,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.3,1.40301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159551",2019-10-19 19:10:00,2.52993,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.2,1.31544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159552",2019-10-19 19:11:00,2.6536,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.2,1.32867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159553",2019-10-19 19:12:00,2.38884,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.3,1.32867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159554",2019-10-19 19:13:00,2.37417,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.3,1.39041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159555",2019-10-19 19:14:00,2.12963,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.3,1.63989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159556",2019-10-19 19:15:00,2.14104,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.4,1.65627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159557",2019-10-19 19:16:00,1.94842,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.3,1.62099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159558",2019-10-19 19:17:00,1.96088,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.3,1.50822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159559",2019-10-19 19:18:00,2.15953,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,23,14.4,1.35387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159560",2019-10-19 19:19:00,1.86462,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,22.5,14.4,1.34064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159561",2019-10-19 19:20:00,1.92296,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,22.5,14.3,1.34946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159562",2019-10-19 19:21:00,2.15263,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,22.5,14.3,1.34064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159563",2019-10-19 19:22:00,1.85872,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22.5,22.5,14.2,1.35324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159564",2019-10-19 19:23:00,1.89783,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22,22.5,14.2,1.34064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159565",2019-10-19 19:24:00,1.90442,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22,22.5,14.2,1.34127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159566",2019-10-19 19:25:00,1.83675,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22,22.5,14.3,1.34694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159567",2019-10-19 19:26:00,1.92094,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22,22.5,14.3,1.34694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159568",2019-10-19 19:27:00,1.93926,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22.5,22.5,22,22.5,14.2,1.34694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159569",2019-10-19 19:28:00,1.9221,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.9,1.35324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159570",2019-10-19 19:29:00,2.02748,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.8,1.36017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159571",2019-10-19 19:30:00,1.98012,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.8,1.35702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159572",2019-10-19 19:31:00,2.28506,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.7,1.35954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159573",2019-10-19 19:32:00,1.68791,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.6,1.3545,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159574",2019-10-19 19:33:00,1.89245,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.6,1.36458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159575",2019-10-19 19:34:00,1.88351,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.8,1.3608,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159576",2019-10-19 19:35:00,1.81327,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.9,1.36017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159577",2019-10-19 19:36:00,1.94406,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.9,1.37214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159578",2019-10-19 19:37:00,1.85526,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.9,1.36584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159579",2019-10-19 19:38:00,1.97299,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.6,1.36647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159580",2019-10-19 19:39:00,1.48958,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.7,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159581",2019-10-19 19:40:00,0.747708,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.7,0.69489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159582",2019-10-19 19:41:00,0.73351,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.7,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159583",2019-10-19 19:42:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.6,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159584",2019-10-19 19:43:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.6,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159585",2019-10-19 19:44:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.4,0.68859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159586",2019-10-19 19:45:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.5,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159587",2019-10-19 19:46:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.4,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159588",2019-10-19 19:47:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.6,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159589",2019-10-19 19:48:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.8,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159590",2019-10-19 19:49:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.8,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159591",2019-10-19 19:50:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.9,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159592",2019-10-19 19:51:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.9,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159593",2019-10-19 19:52:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.7,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159594",2019-10-19 19:53:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.5,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159595",2019-10-19 19:54:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.5,0.69426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159596",2019-10-19 19:55:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.5,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159597",2019-10-19 19:56:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.4,0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159598",2019-10-19 19:57:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.3,1.03887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159599",2019-10-19 19:58:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.2,1.05714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159600",2019-10-19 19:59:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.2,1.03824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159601",2019-10-19 20:00:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.2,0.91161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159602",2019-10-19 20:01:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.3,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159603",2019-10-19 20:02:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.3,0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159604",2019-10-19 20:03:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.2,0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159605",2019-10-19 20:04:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.2,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159606",2019-10-19 20:05:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.3,0.68481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159607",2019-10-19 20:06:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.3,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159608",2019-10-19 20:07:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.3,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159609",2019-10-19 20:08:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.2,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159610",2019-10-19 20:09:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.3,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159611",2019-10-19 20:10:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.2,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159612",2019-10-19 20:11:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.2,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159613",2019-10-19 20:12:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.2,0.67851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159614",2019-10-19 20:13:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.3,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159615",2019-10-19 20:14:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.4,0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159616",2019-10-19 20:15:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.3,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159617",2019-10-19 20:16:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.2,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159618",2019-10-19 20:17:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.1,0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159619",2019-10-19 20:18:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.1,0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159620",2019-10-19 20:19:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22,21.5,22,22.5,22,22.5,13.2,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159621",2019-10-19 20:20:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13.2,0.69993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159622",2019-10-19 20:21:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13.2,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159623",2019-10-19 20:22:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13.1,0.69678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159624",2019-10-19 20:23:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13.2,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159625",2019-10-19 20:24:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13.2,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159626",2019-10-19 20:25:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13.2,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159627",2019-10-19 20:26:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13.2,1.0395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159628",2019-10-19 20:27:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13.3,1.04454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159629",2019-10-19 20:28:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13.2,0.86688,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159630",2019-10-19 20:29:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13.2,0.86562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159631",2019-10-19 20:30:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13.1,0.87444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159632",2019-10-19 20:31:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13.1,0.96831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159633",2019-10-19 20:32:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13.1,0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159634",2019-10-19 20:33:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13.1,0.86814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159635",2019-10-19 20:34:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13.1,0.8631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159636",2019-10-19 20:35:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13.1,0.85743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159637",2019-10-19 20:36:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13.1,0.86751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159638",2019-10-19 20:37:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13,0.8568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159639",2019-10-19 20:38:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13,0.93177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159640",2019-10-19 20:39:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13,1.17432,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159641",2019-10-19 20:40:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13,1.21149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159642",2019-10-19 20:41:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,12.9,1.23606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159643",2019-10-19 20:42:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13,1.02942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159644",2019-10-19 20:43:00,0,0,0.474,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13,1.17684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159645",2019-10-19 20:44:00,0,0,0.979,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13.1,1.71864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159646",2019-10-19 20:45:00,0,0,0.979,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13,1.75203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159647",2019-10-19 20:46:00,0,0,0.975,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13.1,1.75707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159648",2019-10-19 20:47:00,0,0,0.549,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13,1.29024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159649",2019-10-19 20:48:00,0,0,0.544,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13,1.28898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159650",2019-10-19 20:49:00,0,0,0.54,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13,1.28457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159651",2019-10-19 20:50:00,0,0,0.537,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13,1.25874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159652",2019-10-19 20:51:00,0,0,0.537,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13,1.26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159653",2019-10-19 20:52:00,0,0,0.538,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13.1,1.26504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159654",2019-10-19 20:53:00,0,0,0.533,24,22,22,20,30,27,27,0,0,23,21.5,21.5,22,22.5,22,22.5,13.2,1.26441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159655",2019-10-19 20:54:00,0,0,0.531,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.3,1.2474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159656",2019-10-19 20:55:00,0,0,0.529,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.1,1.25307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159657",2019-10-19 20:56:00,0,0,0.526,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13,1.26504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159658",2019-10-19 20:57:00,0,0,0.529,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.1,1.25874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159659",2019-10-19 20:58:00,0,0,0.528,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.1,1.24677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159660",2019-10-19 20:59:00,0,0,0.526,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.2,1.25244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159661",2019-10-19 21:00:00,0,0,0.523,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.2,1.27764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159662",2019-10-19 21:01:00,0,0,0.519,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.2,1.25559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
