"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"159663",2019-10-19 21:02:00,0,0,0.523,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.2,1.27134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159664",2019-10-19 21:03:00,0,0,0.521,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.2,0.88641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159665",2019-10-19 21:04:00,0,0,0.18,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.1,1.15731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159666",2019-10-19 21:05:00,0,0,0.182,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.1,1.15857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159667",2019-10-19 21:06:00,0,0,0.464,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.1,0.8757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159668",2019-10-19 21:07:00,0,0,0.603,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.2,1.5624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159669",2019-10-19 21:08:00,0,0,0.883,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.4,1.65375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159670",2019-10-19 21:09:00,0,0,0.88,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.5,1.5624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159671",2019-10-19 21:10:00,0,0,0.601,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.6,1.57374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159672",2019-10-19 21:11:00,0,0,0.88,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.6,1.29024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159673",2019-10-19 21:12:00,0,0,0.878,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.6,1.56366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159674",2019-10-19 21:13:00,0,0,0.881,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.6,1.57248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159675",2019-10-19 21:14:00,0,0,0.879,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.6,1.56681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159676",2019-10-19 21:15:00,0,0,1.304,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.7,2.02797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159677",2019-10-19 21:16:00,0,0,1.307,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.8,1.7388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159678",2019-10-19 21:17:00,0,0,1.307,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.6,1.74447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159679",2019-10-19 21:18:00,0,0,1.025,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.6,2.02356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159680",2019-10-19 21:19:00,0,0,1.028,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.4,2.02482,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159681",2019-10-19 21:20:00,0,0,1.313,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.3,1.74384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159682",2019-10-19 21:21:00,0,0,1.135,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.1,1.75077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159683",2019-10-19 21:22:00,0,0,1.012,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13,1.80117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159684",2019-10-19 21:23:00,0,0,0.896,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.1,1.5498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159685",2019-10-19 21:24:00,0,0,0.617,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.3,1.86291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159686",2019-10-19 21:25:00,0,0,0.892,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.7,1.81062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159687",2019-10-19 21:26:00,0,0,0.704,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.8,1.86354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159688",2019-10-19 21:27:00,0,0,0.887,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.8,1.46412,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159689",2019-10-19 21:28:00,0,0,0.616,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.7,1.54476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159690",2019-10-19 21:29:00,0,0,0.889,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.6,1.5435,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159691",2019-10-19 21:30:00,0,0,0.89,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.7,1.53972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159692",2019-10-19 21:31:00,0,0,0.892,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.8,1.54854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159693",2019-10-19 21:32:00,0,0,0.616,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,14,1.56051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159694",2019-10-19 21:33:00,0,0,0.889,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,14,1.56807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159695",2019-10-19 21:34:00,0,0,0.614,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.8,1.57374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159696",2019-10-19 21:35:00,0,0,0.891,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.6,1.29717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159697",2019-10-19 21:36:00,0,0,0.857,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.4,1.2411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159698",2019-10-19 21:37:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.2,0.84924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159699",2019-10-19 21:38:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.1,0.8505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159700",2019-10-19 21:39:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13,0.85239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159701",2019-10-19 21:40:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13,0.84987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159702",2019-10-19 21:41:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.1,0.84924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159703",2019-10-19 21:42:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.1,0.8505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159704",2019-10-19 21:43:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.1,0.84987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159705",2019-10-19 21:44:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.9,0.84294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159706",2019-10-19 21:45:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.8,0.85365,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159707",2019-10-19 21:46:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.8,0.84861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159708",2019-10-19 21:47:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.8,0.84861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159709",2019-10-19 21:48:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.8,0.84861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159710",2019-10-19 21:49:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.7,0.84924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159711",2019-10-19 21:50:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.1,0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159712",2019-10-19 21:51:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13,0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159713",2019-10-19 21:52:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13,0.84924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159714",2019-10-19 21:53:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13,0.84861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159715",2019-10-19 21:54:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.1,0.84609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159716",2019-10-19 21:55:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.8,0.84546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159717",2019-10-19 21:56:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.8,0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159718",2019-10-19 21:57:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.9,0.83727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159719",2019-10-19 21:58:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.1,0.84042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159720",2019-10-19 21:59:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.1,0.83853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159721",2019-10-19 22:00:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.2,0.72513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159722",2019-10-19 22:01:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.2,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159723",2019-10-19 22:02:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.2,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159724",2019-10-19 22:03:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.1,0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159725",2019-10-19 22:04:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.9,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159726",2019-10-19 22:05:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.8,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159727",2019-10-19 22:06:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.8,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159728",2019-10-19 22:07:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.8,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159729",2019-10-19 22:08:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.7,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159730",2019-10-19 22:09:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.7,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159731",2019-10-19 22:10:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.6,1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159732",2019-10-19 22:11:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.6,1.03824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159733",2019-10-19 22:12:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.5,1.00107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159734",2019-10-19 22:13:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.5,0.90027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159735",2019-10-19 22:14:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.5,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159736",2019-10-19 22:15:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.5,0.70875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159737",2019-10-19 22:16:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.5,0.6993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159738",2019-10-19 22:17:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.5,0.70245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159739",2019-10-19 22:18:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.4,0.69741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159740",2019-10-19 22:19:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.5,0.69993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159741",2019-10-19 22:20:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.6,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159742",2019-10-19 22:21:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.9,0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159743",2019-10-19 22:22:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.1,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159744",2019-10-19 22:23:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.2,0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159745",2019-10-19 22:24:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.3,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159746",2019-10-19 22:25:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.5,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159747",2019-10-19 22:26:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.5,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159748",2019-10-19 22:27:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.5,0.71694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159749",2019-10-19 22:28:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.4,0.7245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159750",2019-10-19 22:29:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.3,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159751",2019-10-19 22:30:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.1,0.72702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159752",2019-10-19 22:31:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.9,0.90531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159753",2019-10-19 22:32:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13,0.90657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159754",2019-10-19 22:33:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.2,0.88767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159755",2019-10-19 22:34:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.4,0.9072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159756",2019-10-19 22:35:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.4,0.7371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159757",2019-10-19 22:36:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.3,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159758",2019-10-19 22:37:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.2,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159759",2019-10-19 22:38:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13.1,0.56196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159760",2019-10-19 22:39:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,13,0.57645,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159761",2019-10-19 22:40:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.9,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159762",2019-10-19 22:41:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.8,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159763",2019-10-19 22:42:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.8,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159764",2019-10-19 22:43:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.7,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159765",2019-10-19 22:44:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.6,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159766",2019-10-19 22:45:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.6,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159767",2019-10-19 22:46:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.6,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159768",2019-10-19 22:47:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.7,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159769",2019-10-19 22:48:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.5,0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159770",2019-10-19 22:49:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.6,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159771",2019-10-19 22:50:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.6,0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159772",2019-10-19 22:51:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.4,0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159773",2019-10-19 22:52:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.3,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159774",2019-10-19 22:53:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.2,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159775",2019-10-19 22:54:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.4,0.56196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159776",2019-10-19 22:55:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.4,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159777",2019-10-19 22:56:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.4,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159778",2019-10-19 22:57:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.2,0.86688,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159779",2019-10-19 22:58:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.1,0.90027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159780",2019-10-19 22:59:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12,0.88074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159781",2019-10-19 23:00:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.1,0.75411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159782",2019-10-19 23:01:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.2,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159783",2019-10-19 23:02:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.2,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159784",2019-10-19 23:03:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.2,0.56196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159785",2019-10-19 23:04:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.3,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159786",2019-10-19 23:05:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.4,0.55755,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159787",2019-10-19 23:06:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.3,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159788",2019-10-19 23:07:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.4,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159789",2019-10-19 23:08:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.4,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159790",2019-10-19 23:09:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.4,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159791",2019-10-19 23:10:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.4,0.57519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159792",2019-10-19 23:11:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.3,0.57708,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159793",2019-10-19 23:12:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.3,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159794",2019-10-19 23:13:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.1,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159795",2019-10-19 23:14:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.1,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159796",2019-10-19 23:15:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.2,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159797",2019-10-19 23:16:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.2,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159798",2019-10-19 23:17:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.4,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159799",2019-10-19 23:18:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.4,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159800",2019-10-19 23:19:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.4,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159801",2019-10-19 23:20:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.4,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159802",2019-10-19 23:21:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.4,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159803",2019-10-19 23:22:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.2,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159804",2019-10-19 23:23:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.1,0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159805",2019-10-19 23:24:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159806",2019-10-19 23:25:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.1,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159807",2019-10-19 23:26:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22.5,22,22.5,12.3,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159808",2019-10-19 23:27:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22,22,22.5,12.4,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159809",2019-10-19 23:28:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22,22,22.5,12.5,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159810",2019-10-19 23:29:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22,22,22.5,12.2,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159811",2019-10-19 23:30:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22,22,22,12,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159812",2019-10-19 23:31:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22,22,22,12,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159813",2019-10-19 23:32:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22,22,22,12.1,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159814",2019-10-19 23:33:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,21,22,22,22,22,12.2,0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159815",2019-10-19 23:34:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,22,22,22,22,12.3,0.55629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159816",2019-10-19 23:35:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,22,22,22,22,12.3,0.55818,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159817",2019-10-19 23:36:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,22,22,22,22,12.2,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159818",2019-10-19 23:37:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,22,22,22,22,12.2,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159819",2019-10-19 23:38:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,22,22,22,22,12.1,0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159820",2019-10-19 23:39:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,22,22,22,22,12,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159821",2019-10-19 23:40:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,22,22,22,22,12,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159822",2019-10-19 23:41:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,22,22,22,22,12.1,0.53928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159823",2019-10-19 23:42:00,0,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,22,22,22,22,12.1,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159824",2019-10-19 23:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,22,22,12.1,0.53298,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159825",2019-10-19 23:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,22,22,12,0.52479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159826",2019-10-19 23:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,22,22,12,0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159827",2019-10-19 23:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,22,22,12.1,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159828",2019-10-19 23:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,22,22,12.2,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159829",2019-10-19 23:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,22,22,12.2,0.83727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159830",2019-10-19 23:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,22,22,12.2,0.7875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159831",2019-10-19 23:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,22,22,12.1,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159832",2019-10-19 23:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,22,22,11.9,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159833",2019-10-19 23:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,22,22,11.8,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159834",2019-10-19 23:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,22,22,11.8,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159835",2019-10-19 23:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,22,22,11.7,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159836",2019-10-19 23:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,22,22,11.6,0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159837",2019-10-19 23:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,22,22,11.5,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159838",2019-10-19 23:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,22,22,11.5,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159839",2019-10-19 23:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,22,22,11.4,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159840",2019-10-19 23:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,22,22,11.5,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159841",2019-10-20 00:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,22,11.4,0.56448,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159842",2019-10-20 00:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,22,11.4,0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159843",2019-10-20 00:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,22,11.4,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159844",2019-10-20 00:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,22,11.6,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159845",2019-10-20 00:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,22,11.4,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159846",2019-10-20 00:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,22,11.4,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159847",2019-10-20 00:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,22,11.4,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159848",2019-10-20 00:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,22,11.5,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159849",2019-10-20 00:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,22,11.4,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159850",2019-10-20 00:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,22,11.4,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159851",2019-10-20 00:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,22,11.4,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159852",2019-10-20 00:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,22,11.4,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159853",2019-10-20 00:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,22,11.4,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159854",2019-10-20 00:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,22,11.5,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159855",2019-10-20 00:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,22,11.7,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159856",2019-10-20 00:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,22,11.7,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159857",2019-10-20 00:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,22,11.6,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159858",2019-10-20 00:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,22,11.5,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159859",2019-10-20 00:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,22,11.5,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159860",2019-10-20 00:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,22,11.6,0.53109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159861",2019-10-20 00:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,22,11.9,0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159862",2019-10-20 00:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,22,12.1,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159863",2019-10-20 00:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,22,12.1,0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159864",2019-10-20 00:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,22,12.2,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159865",2019-10-20 00:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,22,12,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159866",2019-10-20 00:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,22,12,0.67221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159867",2019-10-20 00:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,22,22,21.5,22,11.9,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159868",2019-10-20 00:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.9,0.68229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159869",2019-10-20 00:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.9,0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159870",2019-10-20 00:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.9,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159871",2019-10-20 00:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.8,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159872",2019-10-20 00:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.7,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159873",2019-10-20 00:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.4,0.67095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159874",2019-10-20 00:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.4,0.67851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159875",2019-10-20 00:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.5,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159876",2019-10-20 00:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.5,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159877",2019-10-20 00:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.5,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159878",2019-10-20 00:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.5,0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159879",2019-10-20 00:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.6,0.97335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159880",2019-10-20 00:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.5,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159881",2019-10-20 00:40:00,0,0,0.097,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.4,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159882",2019-10-20 00:41:00,0,0,0.099,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.2,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159883",2019-10-20 00:42:00,0,0,0.053,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.3,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159884",2019-10-20 00:43:00,0,0,0.083,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.4,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159885",2019-10-20 00:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.5,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159886",2019-10-20 00:45:00,0,0,0.101,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.5,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159887",2019-10-20 00:46:00,0,0,0.101,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.5,0.42462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159888",2019-10-20 00:47:00,0,0,0.055,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.6,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159889",2019-10-20 00:48:00,0,0,0.085,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.6,0.41202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159890",2019-10-20 00:49:00,0,0,0.037,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.7,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159891",2019-10-20 00:50:00,0,0,0.037,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21,22,21.5,22,11.7,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159892",2019-10-20 00:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21,22,21.5,22,11.7,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159893",2019-10-20 00:52:00,0,0,0.046,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21,22,21.5,22,11.6,0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159894",2019-10-20 00:53:00,0,0,2.105,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21,22,21.5,22,11.7,2.52819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159895",2019-10-20 00:54:00,0,0,2.1,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.6,2.53197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159896",2019-10-20 00:55:00,0,0,2.094,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.5,2.52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159897",2019-10-20 00:56:00,0,0,2.096,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.5,2.52504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159898",2019-10-20 00:57:00,0,0,2.09,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.5,2.53827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159899",2019-10-20 00:58:00,0,0,2.109,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.4,2.53764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159900",2019-10-20 00:59:00,0,0,2.086,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.4,2.50677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159901",2019-10-20 01:00:00,0,0,2.106,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.2,2.54016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159902",2019-10-20 01:01:00,0,0,2.103,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.2,2.53197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159903",2019-10-20 01:02:00,0,0,2.105,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11,3.94947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159904",2019-10-20 01:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,10.8,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159905",2019-10-20 01:04:00,0,0,2.08,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,10.6,2.49606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159906",2019-10-20 01:05:00,0,0,2.103,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,10.4,2.52441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159907",2019-10-20 01:06:00,0,0,2.099,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,10.5,2.51874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159908",2019-10-20 01:07:00,0,0,2.104,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,10.5,2.52567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159909",2019-10-20 01:08:00,0,0,2.109,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,10.6,2.52567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159910",2019-10-20 01:09:00,0,0,2.078,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,10.7,2.49417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159911",2019-10-20 01:10:00,0,0,2.098,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,10.7,2.51118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159912",2019-10-20 01:11:00,0,0,0.09,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,10.6,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159913",2019-10-20 01:12:00,0,0,0.109,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,10.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159914",2019-10-20 01:13:00,0,0,0.108,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,10.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159915",2019-10-20 01:14:00,0,0,0.058,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,10.8,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159916",2019-10-20 01:15:00,0,0,0.088,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,10.9,0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159917",2019-10-20 01:16:00,0,0,0.09,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21,22,21.5,22,11,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159918",2019-10-20 01:17:00,0,0,0.106,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21,22,21.5,22,11,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159919",2019-10-20 01:18:00,0,0,0.108,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21,22,21.5,22,10.9,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159920",2019-10-20 01:19:00,0,0,0.058,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21,22,21.5,22,10.9,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159921",2019-10-20 01:20:00,0,0,0.09,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21,22,21.5,22,10.9,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159922",2019-10-20 01:21:00,0,0,0.092,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21,22,21.5,22,10.6,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159923",2019-10-20 01:22:00,0,0,0.108,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21,22,21.5,22,10.4,0.39249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159924",2019-10-20 01:23:00,0,0,0.108,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21,22,21.5,22,10.5,0.39375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159925",2019-10-20 01:24:00,0,0,0.065,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21,22,21.5,22,10.5,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159926",2019-10-20 01:25:00,0,0,0.088,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21,22,21.5,22,10.5,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159927",2019-10-20 01:26:00,0,0,0.088,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21,22,21.5,22,10.5,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159928",2019-10-20 01:27:00,0,0,0.107,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21,22,21.5,22,10.3,0.41832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159929",2019-10-20 01:28:00,0,0,0.083,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21,22,21.5,22,10.4,0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159930",2019-10-20 01:29:00,0,0,0.085,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21,22,21.5,22,10.6,0.68481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159931",2019-10-20 01:30:00,0,0,0.085,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,10.7,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159932",2019-10-20 01:31:00,0,0,0.055,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,10.9,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159933",2019-10-20 01:32:00,0,0,0.106,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,10.8,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159934",2019-10-20 01:33:00,0,0,0.108,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,10.7,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159935",2019-10-20 01:34:00,0,0,0.088,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,10.7,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159936",2019-10-20 01:35:00,0,0,0.088,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,10.9,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159937",2019-10-20 01:36:00,0,0,0.067,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159938",2019-10-20 01:37:00,0,0,0.108,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159939",2019-10-20 01:38:00,0,0,0.069,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,10.9,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159940",2019-10-20 01:39:00,0,0,0.088,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,10.9,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159941",2019-10-20 01:40:00,0,0,0.108,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,10.9,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159942",2019-10-20 01:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.1,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159943",2019-10-20 01:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.2,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159944",2019-10-20 01:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.2,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159945",2019-10-20 01:44:00,0,0,0.099,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.3,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159946",2019-10-20 01:45:00,0,0,0.062,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.2,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159947",2019-10-20 01:46:00,0,0,0.088,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.2,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159948",2019-10-20 01:47:00,0,0,0.101,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.2,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159949",2019-10-20 01:48:00,0,0,0.037,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.2,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159950",2019-10-20 01:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.3,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159951",2019-10-20 01:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.2,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159952",2019-10-20 01:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.3,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159953",2019-10-20 01:52:00,0,0,0.101,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.2,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159954",2019-10-20 01:53:00,0,0,0.058,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.2,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159955",2019-10-20 01:54:00,0,0,0.087,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.1,0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159956",2019-10-20 01:55:00,0,0,0.101,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.2,0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159957",2019-10-20 01:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159958",2019-10-20 01:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.2,0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159959",2019-10-20 01:58:00,0,0,0.103,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.3,2.50173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159960",2019-10-20 01:59:00,0,0,2.089,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.2,2.47842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159961",2019-10-20 02:00:00,0,0,2.05,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.2,2.46897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159962",2019-10-20 02:01:00,0,0,2.072,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.2,2.45889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159963",2019-10-20 02:02:00,0,0,2.066,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.2,2.44503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159964",2019-10-20 02:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.2,0.34335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159965",2019-10-20 02:04:00,0,0,0.11,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.2,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159966",2019-10-20 02:05:00,0,0,2.054,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.2,2.43117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159967",2019-10-20 02:06:00,0,0,2.061,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.2,2.44944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159968",2019-10-20 02:07:00,0,0,2.058,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.2,2.44314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159969",2019-10-20 02:08:00,0,0,2.069,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.3,2.46141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159970",2019-10-20 02:09:00,0,0,2.074,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.3,2.45637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159971",2019-10-20 02:10:00,0,0,2.041,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.4,2.4255,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159972",2019-10-20 02:11:00,0,0,2.064,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.4,2.44377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159973",2019-10-20 02:12:00,0,0,0.089,24,22,22,20,30,27,27,0,0,22.5,21.5,20.5,21.5,22,21.5,22,11.6,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159974",2019-10-20 02:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,22,11.4,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159975",2019-10-20 02:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,22,11.4,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159976",2019-10-20 02:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,22,11.5,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159977",2019-10-20 02:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,22,11.6,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159978",2019-10-20 02:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,22,11.5,0.35595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159979",2019-10-20 02:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,22,11.5,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159980",2019-10-20 02:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,22,11.5,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159981",2019-10-20 02:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,22,11.7,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159982",2019-10-20 02:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,22,11.8,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159983",2019-10-20 02:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,22,11.9,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159984",2019-10-20 02:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,22,11.9,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159985",2019-10-20 02:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,22,11.8,0.36792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159986",2019-10-20 02:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,22,11.8,0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159987",2019-10-20 02:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,22,11.9,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159988",2019-10-20 02:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,22,11.9,0.67851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159989",2019-10-20 02:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,22,11.9,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159990",2019-10-20 02:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,22,11.9,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159991",2019-10-20 02:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,22,12,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159992",2019-10-20 02:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,22,12,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
