"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"159993",2019-10-20 02:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,22,12,0.33075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159994",2019-10-20 02:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,22,11.8,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159995",2019-10-20 02:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,22,11.6,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159996",2019-10-20 02:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,22,11.5,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159997",2019-10-20 02:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,22,11.4,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159998",2019-10-20 02:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,22,11.4,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"159999",2019-10-20 02:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,22,11.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160000",2019-10-20 02:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,22,11.3,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160001",2019-10-20 02:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,22,11.1,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160002",2019-10-20 02:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,22,11.2,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160003",2019-10-20 02:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,21.5,11.1,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160004",2019-10-20 02:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,21.5,11.2,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160005",2019-10-20 02:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,21.5,11.3,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160006",2019-10-20 02:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,21.5,11.2,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160007",2019-10-20 02:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,21.5,11.3,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160008",2019-10-20 02:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,21.5,11.2,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160009",2019-10-20 02:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,21.5,11.3,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160010",2019-10-20 02:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,21.5,11.3,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160011",2019-10-20 02:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,21.5,11.2,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160012",2019-10-20 02:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,21.5,11.1,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160013",2019-10-20 02:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,21.5,11,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160014",2019-10-20 02:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,21.5,11.2,0.33642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160015",2019-10-20 02:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21.5,21.5,11.3,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160016",2019-10-20 02:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21,21.5,11.4,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160017",2019-10-20 02:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21,21.5,11.4,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160018",2019-10-20 02:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21,21.5,11.3,0.33768,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160019",2019-10-20 02:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21.5,22,21,21.5,11.2,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160020",2019-10-20 02:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.1,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160021",2019-10-20 03:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.1,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160022",2019-10-20 03:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.1,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160023",2019-10-20 03:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.2,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160024",2019-10-20 03:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160025",2019-10-20 03:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160026",2019-10-20 03:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.2,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160027",2019-10-20 03:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.2,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160028",2019-10-20 03:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.2,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160029",2019-10-20 03:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.2,0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160030",2019-10-20 03:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.2,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160031",2019-10-20 03:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.1,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160032",2019-10-20 03:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160033",2019-10-20 03:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.1,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160034",2019-10-20 03:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.1,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160035",2019-10-20 03:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.2,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160036",2019-10-20 03:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.1,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160037",2019-10-20 03:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.2,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160038",2019-10-20 03:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.2,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160039",2019-10-20 03:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.2,0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160040",2019-10-20 03:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.3,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160041",2019-10-20 03:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.4,0.34272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160042",2019-10-20 03:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.4,0.41328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160043",2019-10-20 03:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.3,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160044",2019-10-20 03:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.3,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160045",2019-10-20 03:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.2,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160046",2019-10-20 03:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.4,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160047",2019-10-20 03:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.4,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160048",2019-10-20 03:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.5,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160049",2019-10-20 03:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.6,0.32256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160050",2019-10-20 03:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.5,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160051",2019-10-20 03:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.4,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160052",2019-10-20 03:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.4,0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160053",2019-10-20 03:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160054",2019-10-20 03:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160055",2019-10-20 03:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160056",2019-10-20 03:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,10.7,0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160057",2019-10-20 03:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,10.8,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160058",2019-10-20 03:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160059",2019-10-20 03:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.2,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160060",2019-10-20 03:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.2,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160061",2019-10-20 03:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,22,21,21.5,11.3,0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160062",2019-10-20 03:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,21.5,21,21.5,11.2,0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160063",2019-10-20 03:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,21.5,21,21.5,11.2,0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160064",2019-10-20 03:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,21.5,21,21.5,11.2,0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160065",2019-10-20 03:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22.5,21,20,21.5,21.5,21,21.5,11.2,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160066",2019-10-20 03:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,11,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160067",2019-10-20 03:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,11.1,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160068",2019-10-20 03:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,11.1,0.34272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160069",2019-10-20 03:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,11.1,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160070",2019-10-20 03:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,11,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160071",2019-10-20 03:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.8,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160072",2019-10-20 03:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.9,0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160073",2019-10-20 03:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.9,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160074",2019-10-20 03:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.9,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160075",2019-10-20 03:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.9,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160076",2019-10-20 03:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.9,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160077",2019-10-20 03:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.9,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160078",2019-10-20 03:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,11,0.34272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160079",2019-10-20 03:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,11.1,0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160080",2019-10-20 03:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,11.1,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160081",2019-10-20 04:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,11.1,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160082",2019-10-20 04:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,11,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160083",2019-10-20 04:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,11,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160084",2019-10-20 04:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.9,0.55251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160085",2019-10-20 04:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.8,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160086",2019-10-20 04:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.9,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160087",2019-10-20 04:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.8,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160088",2019-10-20 04:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.8,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160089",2019-10-20 04:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.9,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160090",2019-10-20 04:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.7,1.8459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160091",2019-10-20 04:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.5,1.85094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160092",2019-10-20 04:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.5,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160093",2019-10-20 04:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.6,0.56952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160094",2019-10-20 04:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.8,0.51156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160095",2019-10-20 04:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.7,0.39942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160096",2019-10-20 04:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.8,1.87362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160097",2019-10-20 04:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.6,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160098",2019-10-20 04:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.3,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160099",2019-10-20 04:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.2,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160100",2019-10-20 04:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.3,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160101",2019-10-20 04:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.1,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160102",2019-10-20 04:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.2,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160103",2019-10-20 04:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.4,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160104",2019-10-20 04:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.5,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160105",2019-10-20 04:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.4,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160106",2019-10-20 04:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.3,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160107",2019-10-20 04:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.3,0.40068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160108",2019-10-20 04:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.4,0.39312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160109",2019-10-20 04:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.6,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160110",2019-10-20 04:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.6,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160111",2019-10-20 04:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.5,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160112",2019-10-20 04:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160113",2019-10-20 04:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.4,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160114",2019-10-20 04:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.5,0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160115",2019-10-20 04:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160116",2019-10-20 04:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.7,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160117",2019-10-20 04:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.3,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160118",2019-10-20 04:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.1,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160119",2019-10-20 04:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,21.5,21,21.5,10.1,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160120",2019-10-20 04:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,22,21,21.5,10,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160121",2019-10-20 04:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,22,21,21.5,10.3,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160122",2019-10-20 04:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,22,21,21.5,10.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160123",2019-10-20 04:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,22,21,21.5,10,0.49392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160124",2019-10-20 04:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,22,21,21.5,9.7,0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160125",2019-10-20 04:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,22,21,21.5,9.8,0.50085,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160126",2019-10-20 04:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,22,21,21.5,9.9,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160127",2019-10-20 04:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,22,21,21.5,10.3,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160128",2019-10-20 04:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,22,21,21.5,10,0.52479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160129",2019-10-20 04:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,22,21,21.5,9.7,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160130",2019-10-20 04:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,22,21,21.5,9.7,0.50022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160131",2019-10-20 04:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,22,21,21.5,9.6,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160132",2019-10-20 04:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,22,21,21.5,9.7,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160133",2019-10-20 04:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,22,21,21.5,9.8,0.50778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160134",2019-10-20 04:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,22,21,21.5,9.9,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160135",2019-10-20 04:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,22,21,21.5,9.7,0.49959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160136",2019-10-20 04:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,22,21,21.5,9.5,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160137",2019-10-20 04:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,20,21.5,22,21,21.5,9.4,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160138",2019-10-20 04:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.4,0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160139",2019-10-20 04:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.5,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160140",2019-10-20 04:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.7,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160141",2019-10-20 05:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.8,0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160142",2019-10-20 05:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,10,0.73458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160143",2019-10-20 05:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,10.1,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160144",2019-10-20 05:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,10,0.67221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160145",2019-10-20 05:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.9,0.65016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160146",2019-10-20 05:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.7,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160147",2019-10-20 05:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.6,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160148",2019-10-20 05:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.7,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160149",2019-10-20 05:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.6,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160150",2019-10-20 05:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.8,0.66591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160151",2019-10-20 05:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.7,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160152",2019-10-20 05:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.4,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160153",2019-10-20 05:12:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.3,0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160154",2019-10-20 05:13:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.3,0.65583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160155",2019-10-20 05:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.3,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160156",2019-10-20 05:15:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.3,0.66339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160157",2019-10-20 05:16:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.4,0.93492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160158",2019-10-20 05:17:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.2,0.95004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160159",2019-10-20 05:18:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.2,0.96201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160160",2019-10-20 05:19:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.3,0.83664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160161",2019-10-20 05:20:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.3,0.69426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160162",2019-10-20 05:21:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.2,0.65331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160163",2019-10-20 05:22:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.3,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160164",2019-10-20 05:23:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.3,0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160165",2019-10-20 05:24:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.3,0.64701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160166",2019-10-20 05:25:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.2,0.63819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160167",2019-10-20 05:26:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.3,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160168",2019-10-20 05:27:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.3,0.64701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160169",2019-10-20 05:28:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.4,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160170",2019-10-20 05:29:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.3,0.64008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160171",2019-10-20 05:30:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.3,0.64512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160172",2019-10-20 05:31:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.5,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160173",2019-10-20 05:32:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.7,0.64008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160174",2019-10-20 05:33:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.7,0.64512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160175",2019-10-20 05:34:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.6,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160176",2019-10-20 05:35:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.6,0.64701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160177",2019-10-20 05:36:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.4,0.63945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160178",2019-10-20 05:37:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.7,0.64071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160179",2019-10-20 05:38:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.7,0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160180",2019-10-20 05:39:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.8,0.63378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160181",2019-10-20 05:40:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.7,0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160182",2019-10-20 05:41:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.6,0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160183",2019-10-20 05:42:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.5,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160184",2019-10-20 05:43:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.5,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160185",2019-10-20 05:44:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.5,0.62181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160186",2019-10-20 05:45:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.6,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160187",2019-10-20 05:46:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.7,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160188",2019-10-20 05:47:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.6,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160189",2019-10-20 05:48:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.5,0.61362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160190",2019-10-20 05:49:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21.5,9.4,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160191",2019-10-20 05:50:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21,9.3,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160192",2019-10-20 05:51:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21,9.3,0.61299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160193",2019-10-20 05:52:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21,9.5,0.61488,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160194",2019-10-20 05:53:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21,9.6,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160195",2019-10-20 05:54:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21,9.7,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160196",2019-10-20 05:55:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21,9.6,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160197",2019-10-20 05:56:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21,9.7,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160198",2019-10-20 05:57:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21,9.7,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160199",2019-10-20 05:58:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21,9.7,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160200",2019-10-20 05:59:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21,9.4,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160201",2019-10-20 06:00:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21,9.6,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160202",2019-10-20 06:01:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21,9.8,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160203",2019-10-20 06:02:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21,9.4,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160204",2019-10-20 06:03:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21,9.6,0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160205",2019-10-20 06:04:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21,9.8,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160206",2019-10-20 06:05:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21,9.5,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"160207",2019-10-20 06:06:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21,9.7,0.69111,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160208",2019-10-20 06:07:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21,9.9,0.6804,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160209",2019-10-20 06:08:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21,10,0.67977,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160210",2019-10-20 06:09:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21,9.9,0.67914,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160211",2019-10-20 06:10:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21,10.1,0.67032,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160212",2019-10-20 06:11:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21,9.8,0.67914,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160213",2019-10-20 06:12:00,0.164151,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21,9.7,0.69237,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160214",2019-10-20 06:13:00,2.61424,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21,9.8,0.69174,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160215",2019-10-20 06:14:00,0,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21,9.8,0.76671,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160216",2019-10-20 06:15:00,1.20546,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,21,21,9.8,0.96264,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160217",2019-10-20 06:16:00,2.41337,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,20.5,21,9.8,0.96957,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160218",2019-10-20 06:17:00,7.14213,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,20.5,21,9.9,0.92925,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160219",2019-10-20 06:18:00,8.87445,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,20.5,21,10.1,0.83034,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160220",2019-10-20 06:19:00,8.4979,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,20.5,21,10,0.6741,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160221",2019-10-20 06:20:00,6.99171,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,20.5,21,9.9,0.67977,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160222",2019-10-20 06:21:00,5.62061,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,20.5,21,9.9,0.67347,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160223",2019-10-20 06:22:00,5.18054,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,20.5,21,10.1,0.67914,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160224",2019-10-20 06:23:00,4.96846,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,20.5,21,10.2,0.67347,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160225",2019-10-20 06:24:00,4.82166,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,20.5,21,10.2,0.67914,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160226",2019-10-20 06:25:00,5.07657,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,20.5,21,10.3,0.67914,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160227",2019-10-20 06:26:00,4.47911,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,20.5,21,10.5,0.6741,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160228",2019-10-20 06:27:00,4.48392,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,20.5,21,10.4,0.67788,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160229",2019-10-20 06:28:00,4.2393,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21.5,22,20.5,21,10.2,0.66717,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160230",2019-10-20 06:29:00,4.36667,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.1,0.67284,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160231",2019-10-20 06:30:00,3.99369,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.3,0.67284,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160232",2019-10-20 06:31:00,3.52448,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.6,0.69237,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160233",2019-10-20 06:32:00,3.84415,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.2,0.69237,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160234",2019-10-20 06:33:00,3.79708,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.1,0.69804,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160235",2019-10-20 06:34:00,3.66471,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10,0.69804,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160236",2019-10-20 06:35:00,3.54085,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.2,0.693,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160237",2019-10-20 06:36:00,3.31368,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,9.8,0.69867,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160238",2019-10-20 06:37:00,3.05223,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,9.9,0.69237,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160239",2019-10-20 06:38:00,2.55396,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.3,0.69804,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160240",2019-10-20 06:39:00,2.85405,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.2,0.70434,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160241",2019-10-20 06:40:00,2.87807,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.2,0.69237,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160242",2019-10-20 06:41:00,2.94104,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.2,0.69804,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160243",2019-10-20 06:42:00,2.89746,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.2,0.69174,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160244",2019-10-20 06:43:00,2.79556,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.3,0.69741,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160245",2019-10-20 06:44:00,2.78217,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.6,0.6867,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160246",2019-10-20 06:45:00,2.8479,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.7,0.69741,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160247",2019-10-20 06:46:00,2.59212,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.8,0.69237,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160248",2019-10-20 06:47:00,2.52886,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.6,0.70371,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160249",2019-10-20 06:48:00,2.48481,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.6,0.69804,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160250",2019-10-20 06:49:00,2.88354,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.9,0.69048,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160251",2019-10-20 06:50:00,2.46086,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11,0.69237,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160252",2019-10-20 06:51:00,2.28705,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.9,0.68607,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160253",2019-10-20 06:52:00,2.34388,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.8,0.68607,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160254",2019-10-20 06:53:00,2.29756,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.6,0.69174,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160255",2019-10-20 06:54:00,2.32661,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.1,0.69174,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160256",2019-10-20 06:55:00,2.30028,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.1,0.69741,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160257",2019-10-20 06:56:00,2.26368,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.3,0.6804,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160258",2019-10-20 06:57:00,2.21795,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.4,0.68607,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160259",2019-10-20 06:58:00,2.30113,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.3,0.67977,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160260",2019-10-20 06:59:00,2.21275,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.4,0.68292,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160261",2019-10-20 07:00:00,2.21104,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.5,0.68544,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160262",2019-10-20 07:01:00,4.69867,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.8,0.68481,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160263",2019-10-20 07:02:00,7.58846,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.8,0.67536,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160264",2019-10-20 07:03:00,6.62955,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.9,0.67914,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160265",2019-10-20 07:04:00,4.11862,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.8,0.68481,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160266",2019-10-20 07:05:00,3.57531,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.7,0.67914,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160267",2019-10-20 07:06:00,3.24145,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.6,0.67914,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160268",2019-10-20 07:07:00,3.00822,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.5,0.67347,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160269",2019-10-20 07:08:00,3.08265,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.6,0.67914,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160270",2019-10-20 07:09:00,3.34015,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.7,0.67095,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160271",2019-10-20 07:10:00,3.38773,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.5,0.67347,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160272",2019-10-20 07:11:00,3.41848,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.3,0.67284,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160273",2019-10-20 07:12:00,3.28203,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.7,0.6678,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160274",2019-10-20 07:13:00,3.26993,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.7,0.67914,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160275",2019-10-20 07:14:00,3.02587,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.5,0.67851,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160276",2019-10-20 07:15:00,3.03159,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.4,0.6678,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160277",2019-10-20 07:16:00,2.60061,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.6,0.83034,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160278",2019-10-20 07:17:00,2.98893,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.3,0.96327,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160279",2019-10-20 07:18:00,2.97413,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.1,0.98217,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160280",2019-10-20 07:19:00,2.97391,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.6,0.90027,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160281",2019-10-20 07:20:00,2.91315,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.7,0.82404,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160282",2019-10-20 07:21:00,2.67905,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.6,0.67914,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160283",2019-10-20 07:22:00,2.73443,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.5,0.67347,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160284",2019-10-20 07:23:00,2.67655,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.5,0.67347,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160285",2019-10-20 07:24:00,2.69661,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.3,0.67914,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160286",2019-10-20 07:25:00,2.95007,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.6,0.67284,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160287",2019-10-20 07:26:00,2.94717,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.8,0.65394,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160288",2019-10-20 07:27:00,3.06201,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.6,0.65835,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160289",2019-10-20 07:28:00,3.12214,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.3,0.65142,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160290",2019-10-20 07:29:00,3.20251,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.3,0.66024,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160291",2019-10-20 07:30:00,3.23394,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.4,0.65268,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160292",2019-10-20 07:31:00,3.59522,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.5,0.65331,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160293",2019-10-20 07:32:00,3.29118,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.6,0.64827,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160294",2019-10-20 07:33:00,2.94909,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.6,0.64827,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160295",2019-10-20 07:34:00,2.9362,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.4,0.64827,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160296",2019-10-20 07:35:00,2.92855,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.3,0.65394,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160297",2019-10-20 07:36:00,2.90983,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.2,0.64827,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160298",2019-10-20 07:37:00,2.94792,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.2,0.64827,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160299",2019-10-20 07:38:00,2.95523,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.5,0.64827,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160300",2019-10-20 07:39:00,2.67828,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.6,0.6489,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160301",2019-10-20 07:40:00,2.80317,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.8,0.65961,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160302",2019-10-20 07:41:00,2.78044,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.9,0.64827,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160303",2019-10-20 07:42:00,2.7876,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.8,0.64197,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160304",2019-10-20 07:43:00,2.98144,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.9,0.6426,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160305",2019-10-20 07:44:00,2.77143,0,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11,0.64764,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160306",2019-10-20 07:45:00,2.55407,10,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11.1,0.65772,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160307",2019-10-20 07:46:00,2.64762,10,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11.2,0.64701,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160308",2019-10-20 07:47:00,2.49532,8,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11.1,0.64134,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160309",2019-10-20 07:48:00,2.89315,8,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11.1,0.64701,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160310",2019-10-20 07:49:00,2.705,8,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11,0.64764,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160311",2019-10-20 07:50:00,2.70795,9,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11,0.64197,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160312",2019-10-20 07:51:00,2.68428,7,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11,0.64827,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160313",2019-10-20 07:52:00,2.76038,6,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11.1,0.63882,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160314",2019-10-20 07:53:00,2.71337,6,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11.2,0.63567,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160315",2019-10-20 07:54:00,2.81343,7,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11.2,0.64764,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160316",2019-10-20 07:55:00,2.78438,9,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11.2,0.64323,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160317",2019-10-20 07:56:00,2.76793,8,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11.2,0.64701,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160318",2019-10-20 07:57:00,2.78281,8,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11.2,0.64134,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160319",2019-10-20 07:58:00,2.77405,8,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11.1,0.63945,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160320",2019-10-20 07:59:00,2.58269,9,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11.1,0.64134,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160321",2019-10-20 08:00:00,2.77048,8,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11.1,0.63567,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160322",2019-10-20 08:01:00,2.76251,9,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11.1,0.64701,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160323",2019-10-20 08:02:00,2.68805,9,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11.1,0.64701,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160324",2019-10-20 08:03:00,2.63844,11,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11.2,0.64134,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160325",2019-10-20 08:04:00,2.54758,11,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11.2,0.64134,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
