"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"160326",2019-10-20 08:05:00,2.57341,10,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11.3,0.64071,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160327",2019-10-20 08:06:00,2.14848,11,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11.3,0.63,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160328",2019-10-20 08:07:00,1.90641,12,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11.4,0.64134,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160329",2019-10-20 08:08:00,2.67091,12,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11.3,0.64134,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160330",2019-10-20 08:09:00,2.04666,13,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11.2,0.63567,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160331",2019-10-20 08:10:00,1.85938,13,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11.1,0.65457,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160332",2019-10-20 08:11:00,1.9889,14,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11,0.65016,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160333",2019-10-20 08:12:00,1.68533,13,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.9,0.64764,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160334",2019-10-20 08:13:00,1.80262,15,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.9,0.64764,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160335",2019-10-20 08:14:00,1.67559,15,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.9,0.64764,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160336",2019-10-20 08:15:00,1.61452,15,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.9,0.6426,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160337",2019-10-20 08:16:00,1.60932,15,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.9,0.63504,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160338",2019-10-20 08:17:00,1.57449,16,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.8,0.63441,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160339",2019-10-20 08:18:00,1.5561,15,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.8,0.90594,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160340",2019-10-20 08:19:00,1.49508,16,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.7,0.95067,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160341",2019-10-20 08:20:00,1.65468,16,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.7,0.93051,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160342",2019-10-20 08:21:00,1.70839,16,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.7,0.80703,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160343",2019-10-20 08:22:00,1.80884,16,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.8,0.63252,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160344",2019-10-20 08:23:00,1.93065,17,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.9,0.6174,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160345",2019-10-20 08:24:00,4.13077,17,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11,0.64827,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160346",2019-10-20 08:25:00,6.44142,16,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11,0.64512,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160347",2019-10-20 08:26:00,5.66631,20,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,11,0.63504,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160348",2019-10-20 08:27:00,3.97709,20,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.9,2.06451,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160349",2019-10-20 08:28:00,3.1559,19,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.9,0.67284,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160350",2019-10-20 08:29:00,2.78205,20,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.8,0.6174,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160351",2019-10-20 08:30:00,2.97768,27,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.8,0.59787,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160352",2019-10-20 08:31:00,2.64889,27,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.7,0.59598,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160353",2019-10-20 08:32:00,2.76506,29,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.7,0.58149,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160354",2019-10-20 08:33:00,2.7926,30,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.7,0.56889,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160355",2019-10-20 08:34:00,2.78277,29,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,10.8,0.5733,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160356",2019-10-20 08:35:00,2.73571,28,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,10.8,0.58338,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160357",2019-10-20 08:36:00,2.73414,33,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,10.8,0.54684,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160358",2019-10-20 08:37:00,2.69945,35,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,10.8,0.55251,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160359",2019-10-20 08:38:00,2.67323,32,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,10.8,0.5544,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160360",2019-10-20 08:39:00,2.68402,36,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.7,0.53424,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160361",2019-10-20 08:40:00,2.58438,33,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.7,0.5544,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160362",2019-10-20 08:41:00,2.54131,29,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.7,0.567,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160363",2019-10-20 08:42:00,2.58096,30,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,20.5,21,10.7,0.5544,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160364",2019-10-20 08:43:00,2.50215,32,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,10.8,0.56322,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160365",2019-10-20 08:44:00,2.54109,32,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,10.8,0.55377,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160366",2019-10-20 08:45:00,2.74205,29,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,10.9,0.56322,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160367",2019-10-20 08:46:00,2.62703,31,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,11,0.56574,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160368",2019-10-20 08:47:00,2.11967,29,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,11,0.56574,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160369",2019-10-20 08:48:00,2.65472,31,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,11.1,0.57141,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160370",2019-10-20 08:49:00,2.59251,30,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,11.1,0.57834,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160371",2019-10-20 08:50:00,2.35014,30,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,11.1,0.56574,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160372",2019-10-20 08:51:00,2.49001,34,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,11,0.55944,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160373",2019-10-20 08:52:00,2.2842,28,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,11,0.57897,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160374",2019-10-20 08:53:00,2.45307,30,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,11,0.56574,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160375",2019-10-20 08:54:00,2.39878,37,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,10.9,0.5103,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160376",2019-10-20 08:55:00,2.44622,38,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,10.8,0.51534,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160377",2019-10-20 08:56:00,2.41059,37,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,10.7,0.52794,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160378",2019-10-20 08:57:00,2.40913,36,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,10.7,0.52731,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160379",2019-10-20 08:58:00,2.4059,39,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,10.5,0.51156,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160380",2019-10-20 08:59:00,2.47656,44,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,10.4,0.48447,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160381",2019-10-20 09:00:00,2.41236,46,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,10.4,0.4662,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160382",2019-10-20 09:01:00,2.43105,50,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,10.4,0.45171,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160383",2019-10-20 09:02:00,2.44807,52,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,10.3,0.43407,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160384",2019-10-20 09:03:00,2.49137,45,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,10.2,0.47691,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160385",2019-10-20 09:04:00,2.53636,39,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,10.1,0.5103,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160386",2019-10-20 09:05:00,2.46251,45,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,10,0.46683,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160387",2019-10-20 09:06:00,2.79301,41,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,9.9,0.49959,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160388",2019-10-20 09:07:00,2.4949,37,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,9.9,0.52164,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160389",2019-10-20 09:08:00,2.69179,52,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,9.9,0.43344,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160390",2019-10-20 09:09:00,2.71603,49,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,9.9,0.54621,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160391",2019-10-20 09:10:00,2.58142,49,0,24,22,22,20,30,27,27,0,0,22,21,19.5,21,22,21,21,9.9,0.72954,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160392",2019-10-20 09:11:00,2.51376,48,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,9.9,0.756,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160393",2019-10-20 09:12:00,2.27664,52,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,9.8,0.72513,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160394",2019-10-20 09:13:00,2.27221,58,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,9.8,0.57582,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160395",2019-10-20 09:14:00,2.60304,47,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,9.8,0.47124,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160396",2019-10-20 09:15:00,2.38863,38,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,9.7,0.50274,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160397",2019-10-20 09:16:00,2.36723,43,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,9.7,0.47817,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160398",2019-10-20 09:17:00,2.36087,45,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,9.8,0.47313,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160399",2019-10-20 09:18:00,2.36434,44,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,9.9,0.4662,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160400",2019-10-20 09:19:00,2.63588,53,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,10,0.41517,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160401",2019-10-20 09:20:00,2.33073,57,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,10.2,0.40761,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160402",2019-10-20 09:21:00,2.34775,49,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,10.3,0.43281,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160403",2019-10-20 09:22:00,2.30011,61,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,10.4,0.36729,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160404",2019-10-20 09:23:00,2.34185,64,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,10.4,0.315,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160405",2019-10-20 09:24:00,2.36277,69,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,10.5,0.3024,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160406",2019-10-20 09:25:00,2.38066,82,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,10.5,0.26208,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160407",2019-10-20 09:26:00,2.42143,83,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,10.5,0.25578,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160408",2019-10-20 09:27:00,2.41389,79,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,10.4,0.25011,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160409",2019-10-20 09:28:00,2.44334,81,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,10.3,0.24633,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160410",2019-10-20 09:29:00,2.4158,72,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,10.1,0.32004,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160411",2019-10-20 09:30:00,2.43909,79,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,10,0.24444,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160412",2019-10-20 09:31:00,2.39807,75,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,9.9,0.26082,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160413",2019-10-20 09:32:00,2.24717,91,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,9.8,0.16317,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160414",2019-10-20 09:33:00,2.40047,107,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,9.8,0.13041,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160415",2019-10-20 09:34:00,2.32065,94,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,9.9,0.24507,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160416",2019-10-20 09:35:00,2.34727,89,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,9.9,0.1953,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160417",2019-10-20 09:36:00,2.3903,98,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,9.9,0.18711,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160418",2019-10-20 09:37:00,2.07447,89,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,10,0.189,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160419",2019-10-20 09:38:00,2.41456,104,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,10,0.0945,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160420",2019-10-20 09:39:00,2.75712,120,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,10.1,0.04284,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160421",2019-10-20 09:40:00,2.54146,134,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,10.2,-0.03339,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160422",2019-10-20 09:41:00,2.52169,143,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,10.3,-0.05229,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160423",2019-10-20 09:42:00,2.60411,156,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,10.3,-0.12726,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160424",2019-10-20 09:43:00,2.51897,153,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,10.2,-0.1008,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160425",2019-10-20 09:44:00,2.52097,139,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,10.2,-0.02709,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160426",2019-10-20 09:45:00,2.44011,127,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,10.1,0.0063,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160427",2019-10-20 09:46:00,2.6669,137,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,10,-0.0441,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160428",2019-10-20 09:47:00,2.33685,145,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,9.9,-0.05229,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160429",2019-10-20 09:48:00,2.3537,133,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,9.8,0.00567,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160430",2019-10-20 09:49:00,2.3466,127,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,10.1,0.0504,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160431",2019-10-20 09:50:00,2.37787,106,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,10.1,0.11403,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160432",2019-10-20 09:51:00,2.40117,118,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,10.2,0.10521,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160433",2019-10-20 09:52:00,2.81935,100,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,10.1,0.16569,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160434",2019-10-20 09:53:00,2.36038,101,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,10.1,0.15246,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160435",2019-10-20 09:54:00,2.32148,112,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,10.5,0.12474,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160436",2019-10-20 09:55:00,2.34341,115,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22,21,21,10.6,0.09072,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160437",2019-10-20 09:56:00,2.37942,113,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,10.6,0.11151,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160438",2019-10-20 09:57:00,2.40252,116,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,10.3,0.20475,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160439",2019-10-20 09:58:00,2.30166,128,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,10.3,0.2646,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160440",2019-10-20 09:59:00,2.35707,113,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,10.3,0.40887,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160441",2019-10-20 10:00:00,2.46147,104,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,10.4,0.28287,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160442",2019-10-20 10:01:00,2.27693,102,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,10.7,0.19467,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160443",2019-10-20 10:02:00,2.26732,102,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11,0.05481,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160444",2019-10-20 10:03:00,2.29322,94,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.1,0.06867,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160445",2019-10-20 10:04:00,2.469,103,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.4,0.01134,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160446",2019-10-20 10:05:00,2.28387,114,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.8,-0.04536,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160447",2019-10-20 10:06:00,2.47699,114,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.9,-0.05607,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160448",2019-10-20 10:07:00,2.33205,101,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.9,0.01386,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160449",2019-10-20 10:08:00,2.29637,101,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.8,0.01134,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160450",2019-10-20 10:09:00,2.23075,94,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.5,0.07434,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160451",2019-10-20 10:10:00,2.3022,88,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.4,0.07623,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160452",2019-10-20 10:11:00,2.2781,86,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.5,0.10521,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160453",2019-10-20 10:12:00,2.33539,83,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.7,0.11277,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160454",2019-10-20 10:13:00,2.24998,84,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.7,0.0945,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160455",2019-10-20 10:14:00,2.24781,82,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.7,0.12159,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160456",2019-10-20 10:15:00,2.28019,86,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.3,0.11781,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160457",2019-10-20 10:16:00,2.23321,87,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11,0.11844,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160458",2019-10-20 10:17:00,2.31939,84,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.1,0.13167,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160459",2019-10-20 10:18:00,2.35489,76,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.2,0.16884,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160460",2019-10-20 10:19:00,2.33158,71,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.4,0.21231,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160461",2019-10-20 10:20:00,2.4944,80,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.5,0.15561,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160462",2019-10-20 10:21:00,2.394,81,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.3,0.16254,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160463",2019-10-20 10:22:00,2.39021,83,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.3,0.16947,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160464",2019-10-20 10:23:00,2.35368,79,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.3,0.17199,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160465",2019-10-20 10:24:00,2.27167,80,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.2,0.17136,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160466",2019-10-20 10:25:00,2.28793,78,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.2,0.1701,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160467",2019-10-20 10:26:00,2.28842,81,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11,0.1638,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160468",2019-10-20 10:27:00,2.66018,86,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.3,0.14364,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160469",2019-10-20 10:28:00,2.34429,85,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.4,0.1197,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160470",2019-10-20 10:29:00,2.51326,78,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.3,0.17577,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160471",2019-10-20 10:30:00,2.26164,69,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.2,0.22491,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160472",2019-10-20 10:31:00,2.26243,66,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.2,0.24192,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160473",2019-10-20 10:32:00,2.2287,65,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11,0.21987,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160474",2019-10-20 10:33:00,2.43333,76,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.2,0.19719,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160475",2019-10-20 10:34:00,2.24682,86,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.2,0.12915,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160476",2019-10-20 10:35:00,2.2792,82,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,10.6,0.15939,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160477",2019-10-20 10:36:00,2.25194,87,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,10.5,0.11529,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160478",2019-10-20 10:37:00,2.28248,78,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11,0.18585,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160479",2019-10-20 10:38:00,2.2838,78,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.1,0.18081,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160480",2019-10-20 10:39:00,2.5203,95,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,10.9,0.08631,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160481",2019-10-20 10:40:00,2.1823,93,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.1,0.15561,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160482",2019-10-20 10:41:00,2.25419,109,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.1,-0.00000000186265,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160483",2019-10-20 10:42:00,2.12825,97,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.2,0.29547,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160484",2019-10-20 10:43:00,2.01204,126,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.1,0.24444,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160485",2019-10-20 10:44:00,1.8749,120,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11,0.27657,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160486",2019-10-20 10:45:00,1.74487,114,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.1,0.17073,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160487",2019-10-20 10:46:00,1.53842,116,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.2,0.12411,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160488",2019-10-20 10:47:00,1.96906,124,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,10.9,-0.03276,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160489",2019-10-20 10:48:00,2.24965,106,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,10.8,-0.0063,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160490",2019-10-20 10:49:00,1.82499,112,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,10.8,-0.000630006,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160491",2019-10-20 10:50:00,2.18211,116,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.2,-0.02709,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160492",2019-10-20 10:51:00,2.19257,100,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.4,0.06804,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160493",2019-10-20 10:52:00,2.22219,83,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,10.7,0.17514,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160494",2019-10-20 10:53:00,2.08747,75,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,10.2,0.19404,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160495",2019-10-20 10:54:00,2.26649,72,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,10.2,0.189,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160496",2019-10-20 10:55:00,2.27337,72,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,10.3,0.22491,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160497",2019-10-20 10:56:00,2.2575,70,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,10.4,0.22239,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160498",2019-10-20 10:57:00,2.27268,71,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,10.6,0.21294,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160499",2019-10-20 10:58:00,2.22792,71,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,10.9,0.20538,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160500",2019-10-20 10:59:00,2.24438,71,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,10.8,0.18837,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160501",2019-10-20 11:00:00,2.31668,75,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,10.8,0.17514,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160502",2019-10-20 11:01:00,2.29618,84,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,10.9,0.10773,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160503",2019-10-20 11:02:00,2.30216,97,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,10.8,0.0315,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160504",2019-10-20 11:03:00,2.27632,112,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,10.8,-0.0504,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160505",2019-10-20 11:04:00,2.44392,130,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,10.8,-0.10206,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160506",2019-10-20 11:05:00,2.31221,130,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11,-0.11529,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160507",2019-10-20 11:06:00,2.31453,133,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.1,-0.1575,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160508",2019-10-20 11:07:00,2.4116,163,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.1,-0.30744,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160509",2019-10-20 11:08:00,2.16628,187,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11,-0.48573,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160510",2019-10-20 11:09:00,1.83682,267,0,24,22,22,20,30,27,27,0,0,22,21.5,19.5,21,22.5,21,21,11.1,-0.7938,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160511",2019-10-20 11:10:00,2.23185,278,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,22.5,21,21,10.9,-0.77616,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160512",2019-10-20 11:11:00,2.3195,219,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,22.5,21,21,11.2,-0.53676,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160513",2019-10-20 11:12:00,2.61541,234,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,22.5,21,21,11.4,-0.54369,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160514",2019-10-20 11:13:00,2.45571,195,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,22.5,21,21,11.5,-0.48258,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160515",2019-10-20 11:14:00,2.5519,254,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,22.5,21,21,11,-0.882,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160516",2019-10-20 11:15:00,2.36185,243,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,22.5,21,21,11,0.8316,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160517",2019-10-20 11:16:00,2.24722,153,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,22.5,21,21,11.3,-0.23436,1,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160518",2019-10-20 11:17:00,2.05691,191,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,22.5,21,21,11,-0.39879,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160519",2019-10-20 11:18:00,1.98151,190,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,22.5,21,21,10.8,-0.49896,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160520",2019-10-20 11:19:00,2.24298,192,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,22.5,21,21,11,-0.41013,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160521",2019-10-20 11:20:00,2.17569,140,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,22.5,21,21,11.3,-0.35217,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160522",2019-10-20 11:21:00,2.05399,207,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,22.5,21,21.5,11.1,-0.51282,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160523",2019-10-20 11:22:00,2.09271,209,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,22.5,21,21.5,11.2,-0.45423,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160524",2019-10-20 11:23:00,2.19363,187,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,22.5,21,21.5,11.7,-0.0756,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160525",2019-10-20 11:24:00,2.32212,158,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,12.2,0.04347,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160526",2019-10-20 11:25:00,2.17051,162,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,11.7,0.1071,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160527",2019-10-20 11:26:00,2.15441,159,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,12.1,-0.10773,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160528",2019-10-20 11:27:00,2.41327,149,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,11.8,-0.24318,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160529",2019-10-20 11:28:00,2.32656,131,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,12,-0.12096,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160530",2019-10-20 11:29:00,2.57766,138,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,11.8,-0.20853,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160531",2019-10-20 11:30:00,2.40255,286,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,10.9,-0.87696,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160532",2019-10-20 11:31:00,2.3892,245,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,10.9,-0.59346,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160533",2019-10-20 11:32:00,2.41455,208,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,11,-0.49896,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160534",2019-10-20 11:33:00,2.26029,137,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,10.9,-0.1323,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160535",2019-10-20 11:34:00,2.33948,192,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,10.5,-0.32319,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160536",2019-10-20 11:35:00,2.37951,170,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,10.6,-0.2772,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160537",2019-10-20 11:36:00,2.38226,200,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,11.2,-0.56133,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160538",2019-10-20 11:37:00,2.3799,242,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,11.3,-0.65016,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160539",2019-10-20 11:38:00,2.28801,272,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,11.3,-0.81396,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160540",2019-10-20 11:39:00,2.11249,247,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,11.6,-0.68166,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160541",2019-10-20 11:40:00,2.41228,239,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,11.3,-0.2394,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160542",2019-10-20 11:41:00,2.24191,217,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,11.3,-0.5985,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160543",2019-10-20 11:42:00,2.23103,199,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,11.3,-0.4473,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160544",2019-10-20 11:43:00,2.12793,168,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,11.7,-0.32193,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160545",2019-10-20 11:44:00,2.1509,164,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,11.4,-0.27153,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160546",2019-10-20 11:45:00,2.19506,147,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,11.4,-0.19089,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160547",2019-10-20 11:46:00,2.30449,144,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,11.2,1.21527,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160548",2019-10-20 11:47:00,2.1551,173,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,11.1,-0.21483,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160549",2019-10-20 11:48:00,2.234,170,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,11.7,-0.31626,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160550",2019-10-20 11:49:00,2.09285,182,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,11.7,-0.29106,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160551",2019-10-20 11:50:00,2.08525,190,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,11.7,-0.41643,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160552",2019-10-20 11:51:00,2.64369,186,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,12.2,-0.31059,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160553",2019-10-20 11:52:00,2.16889,184,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,12.6,-0.25641,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160554",2019-10-20 11:53:00,2.01966,193,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,12.8,-0.43533,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160555",2019-10-20 11:54:00,2.11933,184,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,12.6,-0.37926,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160556",2019-10-20 11:55:00,2.09154,198,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,12.3,-0.39249,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160557",2019-10-20 11:56:00,2.11207,219,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,12.3,-0.56196,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160558",2019-10-20 11:57:00,2.10104,223,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,12,-0.59976,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160559",2019-10-20 11:58:00,2.12247,232,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21.5,22.5,21,21.5,12.1,-0.64386,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160560",2019-10-20 11:59:00,2.13291,247,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,22.5,21,21.5,12.3,-0.69426,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160561",2019-10-20 12:00:00,2.1351,224,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,22.5,21,21.5,12.6,-0.58653,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160562",2019-10-20 12:01:00,2.1078,204,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,22.5,21,21.5,12.8,-0.4914,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160563",2019-10-20 12:02:00,2.10214,200,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,22.5,21,21.5,12.4,-0.36099,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160564",2019-10-20 12:03:00,2.11405,237,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,22.5,21,21.5,12.1,-0.58086,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160565",2019-10-20 12:04:00,2.14844,239,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,22.5,21,21.5,12.2,-0.4221,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160566",2019-10-20 12:05:00,2.12504,291,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,22.5,21,21.5,12.8,-0.49896,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160567",2019-10-20 12:06:00,2.68212,248,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,22.5,21,21.5,13,-0.57393,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160568",2019-10-20 12:07:00,2.07517,229,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,22.5,21,21.5,13.2,-0.47376,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160569",2019-10-20 12:08:00,2.02661,202,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,22.5,21,21.5,13.2,-0.45549,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160570",2019-10-20 12:09:00,2.15469,228,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,22.5,21,21.5,13.6,-0.63756,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160571",2019-10-20 12:10:00,2.0888,261,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,14,-0.53046,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160572",2019-10-20 12:11:00,2.28978,213,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,14,-0.4662,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160573",2019-10-20 12:12:00,2.14601,191,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,14,-0.39627,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160574",2019-10-20 12:13:00,2.31733,186,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,13.9,-0.33516,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160575",2019-10-20 12:14:00,2.05912,173,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,13.8,-0.30177,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160576",2019-10-20 12:15:00,2.2128,188,0,24,22,22,20,30,27,27,0,0,22.5,21.5,19.5,21,23,21,21.5,13,-0.5922,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160577",2019-10-20 12:16:00,2.40431,252,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21,21.5,12.5,-0.63189,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160578",2019-10-20 12:17:00,2.88579,235,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21,21.5,12.2,-0.53676,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160579",2019-10-20 12:18:00,2.62296,252,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21,21.5,12.3,-0.8253,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160580",2019-10-20 12:19:00,2.39529,274,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21,21.5,12.9,-1.05903,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160581",2019-10-20 12:20:00,1.87905,404,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21,21.5,12.6,-1.84401,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160582",2019-10-20 12:21:00,2.09478,467,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21,21.5,12.8,-1.74951,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160583",2019-10-20 12:22:00,2.07044,352,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21,21.5,12.4,-0.80514,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160584",2019-10-20 12:23:00,2.17274,201,0,24,22,22,20,30,27,27,0,0,22.5,21.5,20,21,23,21,21.5,12.5,-0.53676,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160585",2019-10-20 12:24:00,2.03957,187,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21,21.5,13,-0.46746,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160586",2019-10-20 12:25:00,2.03673,179,0,24,22,22,20,30,27,27,0,0,22.5,22,20,21,23,21,21.5,12.7,-0.41139,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160587",2019-10-20 12:26:00,2.20759,172,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21,21.5,12.1,-0.39249,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160588",2019-10-20 12:27:00,1.79204,177,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21,21.5,11.7,-0.45486,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160589",2019-10-20 12:28:00,1.99238,219,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21,21.5,12.5,-0.61236,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160590",2019-10-20 12:29:00,1.99746,216,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21,21.5,13.1,-0.7056,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160591",2019-10-20 12:30:00,1.96214,237,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21,21.5,13.5,-0.71379,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160592",2019-10-20 12:31:00,1.9759,222,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21,21.5,13.6,-0.70623,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160593",2019-10-20 12:32:00,1.94262,266,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21,21.5,13.6,-0.9639,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160594",2019-10-20 12:33:00,1.83611,310,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21,21.5,13.9,-1.1529,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160595",2019-10-20 12:34:00,2.03993,286,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21,21.5,13.6,-1.00233,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160596",2019-10-20 12:35:00,2.04478,289,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21,21.5,13.9,-1.00863,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160597",2019-10-20 12:36:00,2.06713,274,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21,21.5,14.3,-0.88389,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160598",2019-10-20 12:37:00,2.07794,245,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21,21.5,14.5,-0.76986,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160599",2019-10-20 12:38:00,2.13406,234,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21,21.5,14.3,-0.69426,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160600",2019-10-20 12:39:00,2.54331,229,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21,21.5,13.6,-0.71568,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160601",2019-10-20 12:40:00,2.44297,295,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21,21.5,13.4,-1.04328,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160602",2019-10-20 12:41:00,2.22935,305,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21,21.5,13,-1.10943,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160603",2019-10-20 12:42:00,2.16696,346,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21,21.5,13.2,-1.23606,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160604",2019-10-20 12:43:00,2.07803,337,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21,21.5,13.4,-0.92736,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160605",2019-10-20 12:44:00,2.11479,292,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21,21.5,13.5,-0.58086,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160606",2019-10-20 12:45:00,2.13812,302,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21,21.5,13.6,-0.7875,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160607",2019-10-20 12:46:00,2.09939,346,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21,21.5,13.4,-1.12833,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160608",2019-10-20 12:47:00,2.51376,327,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21,21.5,13.6,-1.07226,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160609",2019-10-20 12:48:00,2.06016,275,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21,21.5,13.6,-0.89712,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160610",2019-10-20 12:49:00,2.07668,272,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,13,-0.87066,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160611",2019-10-20 12:50:00,2.11832,255,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,13,-0.80703,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160612",2019-10-20 12:51:00,2.05246,244,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,13,-0.77049,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160613",2019-10-20 12:52:00,2.13917,237,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,12.8,-0.72513,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160614",2019-10-20 12:53:00,2.19712,239,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,13.1,-0.75348,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160615",2019-10-20 12:54:00,2.52529,237,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,13.6,-0.72576,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160616",2019-10-20 12:55:00,2.27005,222,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,14,-0.66906,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160617",2019-10-20 12:56:00,1.58755,232,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,13.7,-0.71379,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160618",2019-10-20 12:57:00,1.99791,256,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,13.4,-0.82089,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160619",2019-10-20 12:58:00,2.03422,274,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,13.5,-0.90216,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160620",2019-10-20 12:59:00,2.01734,241,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,13.6,-0.73836,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160621",2019-10-20 13:00:00,2.087,232,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,13.8,-0.70686,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160622",2019-10-20 13:01:00,2.00333,246,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,13.8,-0.78939,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160623",2019-10-20 13:02:00,1.99699,258,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,13.8,-0.84546,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160624",2019-10-20 13:03:00,1.98895,260,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,13.7,-0.88011,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160625",2019-10-20 13:04:00,1.96348,265,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,13.2,-0.89586,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160626",2019-10-20 13:05:00,1.96458,271,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,13.8,-0.92736,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160627",2019-10-20 13:06:00,2.03668,295,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,13.8,-1.04643,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160628",2019-10-20 13:07:00,2.00428,297,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,12.6,-1.02312,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160629",2019-10-20 13:08:00,1.95901,305,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,12.8,-1.07226,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160630",2019-10-20 13:09:00,1.95381,301,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,12.7,-1.04643,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160631",2019-10-20 13:10:00,1.95831,294,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,12.8,-1.03383,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160632",2019-10-20 13:11:00,2.18799,294,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,12.8,-1.0269,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160633",2019-10-20 13:12:00,1.96649,296,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,12.9,-1.03131,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160634",2019-10-20 13:13:00,2.19951,283,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,13.5,-0.95886,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160635",2019-10-20 13:14:00,1.95778,276,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,13.6,-0.92736,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160636",2019-10-20 13:15:00,2.10759,272,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,13.5,-0.8946,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"160637",2019-10-20 13:16:00,1.944,264,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,13.9,-0.85239,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160638",2019-10-20 13:17:00,2.03544,261,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,14.1,-0.84042,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160639",2019-10-20 13:18:00,2.01401,258,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,14,-0.72261,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160640",2019-10-20 13:19:00,1.99427,256,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,14,-0.54432,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160641",2019-10-20 13:20:00,2.27374,278,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,14,-0.66843,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160642",2019-10-20 13:21:00,1.97685,292,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,13.9,-0.73773,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160643",2019-10-20 13:22:00,1.94778,298,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,14.3,-0.90153,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
