"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"160644",2019-10-20 13:23:00,1.8581,310,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,13.9,-1.09242,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160645",2019-10-20 13:24:00,1.66012,315,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,13.8,-1.09116,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160646",2019-10-20 13:25:00,1.4654,316,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,14.4,-1.09746,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160647",2019-10-20 13:26:00,1.21813,300,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,15,-1.04076,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160648",2019-10-20 13:27:00,1.65941,375,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,15.5,-1.77849,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160649",2019-10-20 13:28:00,2.81389,459,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,14.4,-1.56555,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160650",2019-10-20 13:29:00,3.00471,401,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,14.8,-1.60461,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160651",2019-10-20 13:30:00,2.56621,413,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,14.7,-1.6884,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"160652",2019-10-20 13:31:00,2.26174,428,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,14.2,-1.37529,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160653",2019-10-20 13:32:00,2.14189,338,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,14,-1.20393,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160654",2019-10-20 13:33:00,2.10571,344,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,14,-1.1277,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160655",2019-10-20 13:34:00,2.29167,355,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,13.9,-1.25685,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160656",2019-10-20 13:35:00,2.04846,366,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,14.2,-0.88137,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160657",2019-10-20 13:36:00,2.01876,400,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,14.4,-1.37466,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160658",2019-10-20 13:37:00,1.94669,383,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,14.3,-1.38222,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160659",2019-10-20 13:38:00,2.18499,411,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,14.8,-1.49373,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160660",2019-10-20 13:39:00,1.92792,397,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,15.1,-1.43829,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160661",2019-10-20 13:40:00,1.9563,393,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,14.7,-1.41939,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160662",2019-10-20 13:41:00,1.88415,382,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,15.3,-1.37529,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160663",2019-10-20 13:42:00,1.88952,398,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,15.4,-1.47546,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160664",2019-10-20 13:43:00,1.81419,390,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,21.5,15.6,-1.42506,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160665",2019-10-20 13:44:00,1.9118,398,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,22,14.6,-1.45026,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160666",2019-10-20 13:45:00,1.91322,388,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,22,15.4,-1.31796,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160667",2019-10-20 13:46:00,1.93637,384,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,22,15.4,-1.35576,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160668",2019-10-20 13:47:00,1.91846,377,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,22,15.5,-1.2978,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160669",2019-10-20 13:48:00,1.91756,355,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,22,14.3,-1.2159,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160670",2019-10-20 13:49:00,1.88137,366,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,22,14.3,-1.32552,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160671",2019-10-20 13:50:00,1.91907,413,0,24,22,22,20,30,27,27,0,0,22.5,22,20,20.5,23,21.5,22,14.8,-1.46916,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160672",2019-10-20 13:51:00,1.91253,470,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,20.5,23,21.5,22,15.5,-1.79046,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160673",2019-10-20 13:52:00,1.92478,576,0,24,22,22,20,30,27,27,0,0,22.5,22,20.5,20.5,23,21.5,22,15.2,-2.20059,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160674",2019-10-20 13:53:00,1.96765,612,0,24,22,22,20,30,27,27,0,0,23,22,20.5,20.5,23,21.5,22,15.1,-2.2113,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160675",2019-10-20 13:54:00,2.04205,690,0,24,22,22,20,30,27,27,0,0,23,22,20.5,20.5,23,21.5,22,14.9,-2.41038,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160676",2019-10-20 13:55:00,1.93698,768,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,15.7,-2.61135,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160677",2019-10-20 13:56:00,1.92408,749,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,16.4,-2.8602,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160678",2019-10-20 13:57:00,1.96302,726,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,16.5,-2.96541,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160679",2019-10-20 13:58:00,1.88646,913,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,16.4,-3.44673,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160680",2019-10-20 13:59:00,1.86472,934,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,17,-3.6792,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160681",2019-10-20 14:00:00,1.75442,988,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,18.2,-3.66723,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160682",2019-10-20 14:01:00,1.83637,946,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,18.4,-3.38436,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160683",2019-10-20 14:02:00,1.82766,851,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,18.6,-3.0114,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160684",2019-10-20 14:03:00,1.93524,932,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,19.5,-3.44232,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160685",2019-10-20 14:04:00,1.85398,940,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,20,-3.55446,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160686",2019-10-20 14:05:00,2.0118,942,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,19.6,-3.51099,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160687",2019-10-20 14:06:00,1.84178,915,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,19.7,-3.24513,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160688",2019-10-20 14:07:00,2.10336,798,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,20.1,-2.52882,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160689",2019-10-20 14:08:00,1.84481,848,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,19.1,-3.1563,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160690",2019-10-20 14:09:00,1.87813,809,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,18.8,-2.95659,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160691",2019-10-20 14:10:00,2.08596,751,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,17.6,-2.78586,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160692",2019-10-20 14:11:00,1.84975,781,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,17.7,-2.94399,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160693",2019-10-20 14:12:00,1.82654,783,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,17.6,-2.82429,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160694",2019-10-20 14:13:00,1.83698,751,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,17.7,-2.80476,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160695",2019-10-20 14:14:00,1.56618,654,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,17.5,-2.2491,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160696",2019-10-20 14:15:00,1.81913,644,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,17.5,-2.5893,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160697",2019-10-20 14:16:00,1.77856,751,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,16.5,-2.80413,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160698",2019-10-20 14:17:00,1.7612,707,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,16.2,-2.70144,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160699",2019-10-20 14:18:00,1.81299,640,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,16.6,-2.6838,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160700",2019-10-20 14:19:00,1.80076,755,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,16.9,-2.89233,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160701",2019-10-20 14:20:00,1.87618,658,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,16.8,-2.18043,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160702",2019-10-20 14:21:00,2.03604,675,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,17.7,-2.31273,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160703",2019-10-20 14:22:00,1.76684,715,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,17.4,-2.37699,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160704",2019-10-20 14:23:00,1.77666,629,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,17.7,-2.09286,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160705",2019-10-20 14:24:00,1.76507,632,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,16.8,-2.52,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160706",2019-10-20 14:25:00,1.76234,621,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,16.5,-2.28186,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160707",2019-10-20 14:26:00,1.7729,542,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,17.1,-1.91646,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160708",2019-10-20 14:27:00,1.81685,566,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,17.6,-2.09853,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160709",2019-10-20 14:28:00,1.76206,578,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,18.2,-2.18799,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160710",2019-10-20 14:29:00,1.72117,744,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,18.1,-2.83626,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160711",2019-10-20 14:30:00,1.83745,799,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,18,-3.06369,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160712",2019-10-20 14:31:00,1.73991,800,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,18.5,-3.02526,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160713",2019-10-20 14:32:00,1.95127,755,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,18.7,-2.87343,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160714",2019-10-20 14:33:00,1.80225,762,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,19.2,-2.69703,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160715",2019-10-20 14:34:00,1.81201,720,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,19.3,-2.5389,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160716",2019-10-20 14:35:00,1.5109,702,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,19.9,-2.58489,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160717",2019-10-20 14:36:00,1.89595,618,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,21.5,22,19.9,-1.99521,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160718",2019-10-20 14:37:00,1.85744,554,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,18.5,-2.06199,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160719",2019-10-20 14:38:00,1.81335,498,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,16.6,-1.74825,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160720",2019-10-20 14:39:00,1.78921,539,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,17.4,-2.12814,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160721",2019-10-20 14:40:00,1.80142,596,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,18.6,-2.08971,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160722",2019-10-20 14:41:00,1.8074,562,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,18.4,-1.37025,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160723",2019-10-20 14:42:00,2.46769,534,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,18.6,-1.47546,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160724",2019-10-20 14:43:00,1.48374,616,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,19.1,-1.80558,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160725",2019-10-20 14:44:00,2.59367,552,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,19.4,-1.36269,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160726",2019-10-20 14:45:00,2.14197,554,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,18.8,-1.7325,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160727",2019-10-20 14:46:00,2.30474,598,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,18.7,-1.40616,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160728",2019-10-20 14:47:00,2.43605,693,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,19,-1.85598,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160729",2019-10-20 14:48:00,2.42446,583,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,19.8,-1.12203,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160730",2019-10-20 14:49:00,4.02977,519,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,20.4,-1.11447,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160731",2019-10-20 14:50:00,5.65963,494,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,20,-1.0017,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160732",2019-10-20 14:51:00,4.7055,588,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,19.8,-1.62477,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160733",2019-10-20 14:52:00,3.80915,731,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,20,-2.1294,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160734",2019-10-20 14:53:00,3.66946,677,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,18.2,-1.86543,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160735",2019-10-20 14:54:00,3.8963,688,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,18.3,-1.78479,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160736",2019-10-20 14:55:00,3.59633,719,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,18.4,-1.96056,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160737",2019-10-20 14:56:00,3.05844,740,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,18.9,-2.11113,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160738",2019-10-20 14:57:00,3.58461,728,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,19.5,-2.12688,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160739",2019-10-20 14:58:00,3.78705,730,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,19.2,-2.07459,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160740",2019-10-20 14:59:00,4.06968,679,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,18,-1.89063,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160741",2019-10-20 15:00:00,3.90368,639,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,18.3,-1.60776,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160742",2019-10-20 15:01:00,3.95934,569,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,18.2,-1.62036,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160743",2019-10-20 15:02:00,3.87805,646,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,18.5,-1.77219,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160744",2019-10-20 15:03:00,3.63053,541,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,18.2,-1.41813,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160745",2019-10-20 15:04:00,3.7777,641,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,17.8,-1.64619,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160746",2019-10-20 15:05:00,3.63079,636,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,17.8,-1.46286,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160747",2019-10-20 15:06:00,3.61224,534,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,18,-1.13022,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160748",2019-10-20 15:07:00,3.6371,494,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23,22,22,18.4,-1.134,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160749",2019-10-20 15:08:00,3.69787,600,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21,23.5,22,22,18.2,-1.41309,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160750",2019-10-20 15:09:00,3.69327,651,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23.5,22,22,18.3,-1.61406,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160751",2019-10-20 15:10:00,3.6802,630,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23.5,22,22,18.8,-1.64367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160752",2019-10-20 15:11:00,3.67549,548,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23.5,22,22,18.1,-1.37403,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160753",2019-10-20 15:12:00,3.46954,601,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23.5,22,22,17.3,-1.55358,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160754",2019-10-20 15:13:00,3.41996,387,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23.5,22,22,17.7,-0.67347,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160755",2019-10-20 15:14:00,3.53733,288,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23.5,22,22,17.3,0.16317,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160756",2019-10-20 15:15:00,3.52112,229,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23.5,22,22,16.5,0.29547,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160757",2019-10-20 15:16:00,3.60266,273,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23.5,22,22,17.1,0.03717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160758",2019-10-20 15:17:00,3.60351,305,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23.5,22,22,16.7,-0.14553,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160759",2019-10-20 15:18:00,3.64367,268,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23.5,22,22,16.3,-0.17262,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160760",2019-10-20 15:19:00,3.63279,271,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23.5,22,22,16.7,-0.30807,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160761",2019-10-20 15:20:00,3.5878,404,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23.5,22,22,17.5,-1.35135,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160762",2019-10-20 15:21:00,2.80493,505,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23.5,22,22,17.8,-1.96623,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160763",2019-10-20 15:22:00,2.80547,560,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23.5,22,22,17.6,-2.02986,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160764",2019-10-20 15:23:00,2.62282,593,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23.5,22,22,17.2,-2.25855,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160765",2019-10-20 15:24:00,2.2894,557,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23.5,22,22,16.6,-2.09286,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160766",2019-10-20 15:25:00,2.08151,536,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23.5,22,22,17.4,-1.72809,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160767",2019-10-20 15:26:00,1.42331,472,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23.5,22,22,18.1,-1.79613,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160768",2019-10-20 15:27:00,1.72593,529,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23.5,22,22,18.1,-1.86039,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160769",2019-10-20 15:28:00,1.68979,571,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23.5,22,22,17.7,-2.09979,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160770",2019-10-20 15:29:00,1.71986,611,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23.5,22,22,17.6,-2.20059,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160771",2019-10-20 15:30:00,1.74214,621,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23.5,22,22,18.6,-2.25099,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160772",2019-10-20 15:31:00,1.46818,546,0,24,22,22,20,30,27,27,0,0,23,22,21,21,23.5,22,22,18.6,-2.02608,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160773",2019-10-20 15:32:00,1.57232,591,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21,23.5,22,22,18,-1.96434,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160774",2019-10-20 15:33:00,1.62097,596,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21,23.5,22,22,18,-1.95363,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160775",2019-10-20 15:34:00,1.56831,579,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21,23.5,22,22,17.7,-1.60713,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160776",2019-10-20 15:35:00,1.81535,535,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21,23.5,22,22,17.6,-1.71549,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160777",2019-10-20 15:36:00,1.55128,629,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21,23.5,22,22.5,18,-1.70856,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160778",2019-10-20 15:37:00,1.61654,628,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21,23.5,22,22.5,18.1,-1.55673,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160779",2019-10-20 15:38:00,1.30536,580,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21,23.5,22,22.5,18.6,-1.38159,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160780",2019-10-20 15:39:00,1.52216,462,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21,23.5,22,22.5,19.1,-1.2222,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160781",2019-10-20 15:40:00,1.57732,433,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21,23.5,22,22.5,18,-1.16739,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160782",2019-10-20 15:41:00,1.55678,423,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21,23.5,22,22.5,17.5,-1.22976,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160783",2019-10-20 15:42:00,1.70836,421,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21,23.5,22,22.5,17,-0.92736,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160784",2019-10-20 15:43:00,1.55258,456,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21,23.5,22,22.5,16.6,-1.07163,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160785",2019-10-20 15:44:00,1.52144,487,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21,23.5,22,22.5,17.5,-1.17243,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160786",2019-10-20 15:45:00,1.57488,482,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21,23.5,22,22.5,17.8,-1.26063,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160787",2019-10-20 15:46:00,1.55703,528,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21,23.5,22,22.5,18.2,-1.575,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160788",2019-10-20 15:47:00,1.54999,463,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21,23.5,22,22.5,18,-1.21842,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160789",2019-10-20 15:48:00,1.5552,344,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21,23.5,22,22.5,17.3,-0.9954,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160790",2019-10-20 15:49:00,1.59105,304,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21,23.5,22,22.5,17.5,-0.945,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160791",2019-10-20 15:50:00,1.62355,301,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21,23.5,22,22.5,17.4,-0.95886,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160792",2019-10-20 15:51:00,1.59726,346,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21,23.5,22,22.5,17.5,-1.16046,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160793",2019-10-20 15:52:00,1.61661,450,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,21,23.5,22,22.5,17.2,-1.45278,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160794",2019-10-20 15:53:00,1.42043,417,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,21,23.5,22,22.5,17.1,-1.26819,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160795",2019-10-20 15:54:00,1.60954,318,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,21,23.5,22,22.5,17.4,-0.92232,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160796",2019-10-20 15:55:00,1.75739,310,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,21,23.5,22,22.5,17.3,-0.92169,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160797",2019-10-20 15:56:00,1.67534,263,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,21,23.5,22,22.5,17.2,-0.72576,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160798",2019-10-20 15:57:00,1.59706,274,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,21,23.5,22,22.5,17.6,-0.87633,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160799",2019-10-20 15:58:00,1.63975,282,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,21,23.5,22,22.5,17.4,-0.86499,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160800",2019-10-20 15:59:00,1.61207,295,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,21,23.5,22,22.5,17,-0.99603,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160801",2019-10-20 16:00:00,1.68497,353,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,21,23.5,22,22.5,17.2,-0.74529,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160802",2019-10-20 16:01:00,1.68135,306,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,21,23.5,22,22.5,17.4,-0.67536,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160803",2019-10-20 16:02:00,1.66006,313,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,21,23.5,22,22.5,17.7,-0.78183,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160804",2019-10-20 16:03:00,1.68725,335,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,21,23.5,22,22.5,17.2,-0.87696,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160805",2019-10-20 16:04:00,1.71244,350,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,21,23.5,22,22.5,17.4,-0.93492,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160806",2019-10-20 16:05:00,1.65156,371,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,21,23.5,22,22.5,18.1,-1.09746,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160807",2019-10-20 16:06:00,1.6196,397,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,21,23.5,22.5,22.5,18,-1.22913,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160808",2019-10-20 16:07:00,1.61919,382,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,21,23.5,22.5,22.5,17.9,-1.14156,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160809",2019-10-20 16:08:00,1.66683,421,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,21,23.5,22.5,22.5,18.1,-1.34946,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160810",2019-10-20 16:09:00,1.40932,421,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,21.5,23.5,22.5,22.5,17.2,-1.17999,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160811",2019-10-20 16:10:00,1.59385,459,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,21.5,23.5,22.5,22.5,17.2,-0.95886,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160812",2019-10-20 16:11:00,1.52443,396,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,21.5,23.5,22.5,22.5,17.4,-0.67473,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160813",2019-10-20 16:12:00,1.48848,370,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,21.5,23.5,22.5,22.5,17.8,-0.63819,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160814",2019-10-20 16:13:00,1.42617,390,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,21.5,23.5,22.5,22.5,17.2,-0.77553,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160815",2019-10-20 16:14:00,1.39414,441,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,21.5,23.5,22.5,22.5,17.9,-1.28583,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160816",2019-10-20 16:15:00,1.51457,392,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,21.5,23.5,22.5,22.5,18.1,-1.00359,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160817",2019-10-20 16:16:00,1.8469,282,0.628,24,22,22,20,30,27,27,0,0,23.5,22.5,21,21.5,23.5,22.5,22.5,17.6,-0.17766,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160818",2019-10-20 16:17:00,1.92362,262,0.628,24,22,22,20,30,27,27,0,0,23.5,22.5,21,21.5,23.5,22.5,22.5,18,-0.09576,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160819",2019-10-20 16:18:00,2.12877,282,0.686,24,22,22,20,30,27,27,0,0,23.5,22.5,21,21.5,23.5,22.5,22.5,18,-0.13734,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160820",2019-10-20 16:19:00,2.00408,304,0.721,24,22,22,20,30,27,27,0,0,23.5,22.5,21,21.5,23.5,22.5,22.5,18.4,-0.15813,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160821",2019-10-20 16:20:00,1.93777,308,0.721,24,22,22,20,30,27,27,0,0,23.5,22.5,21,21.5,23.5,22.5,22.5,17.7,-0.17136,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160822",2019-10-20 16:21:00,1.70462,270,0.717,24,22,22,20,30,27,27,0,0,23.5,22.5,21,21.5,23.5,22.5,22.5,18,-0.0126,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160823",2019-10-20 16:22:00,1.8152,269,0.715,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,18.3,-0.01953,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160824",2019-10-20 16:23:00,1.59317,271,0.715,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,17.8,-0.02016,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160825",2019-10-20 16:24:00,1.50838,250,0.238,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,16.9,-0.26208,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160826",2019-10-20 16:25:00,1.50096,247,0.488,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,17.6,-0.26019,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160827",2019-10-20 16:26:00,1.54371,274,0.509,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,17.7,-0.31563,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160828",2019-10-20 16:27:00,1.56389,301,0.183,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,18.2,-0.69426,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160829",2019-10-20 16:28:00,1.4594,257,0.183,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,19,-0.55566,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160830",2019-10-20 16:29:00,1.7815,240,0.183,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,19.1,-0.5229,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160831",2019-10-20 16:30:00,1.5978,261,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,18.4,-0.64386,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160832",2019-10-20 16:31:00,1.51223,280,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,18.6,-0.66213,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160833",2019-10-20 16:32:00,1.50764,273,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,19.2,-0.56196,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160834",2019-10-20 16:33:00,1.38765,220,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,18,-0.45423,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160835",2019-10-20 16:34:00,1.51301,215,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,18,-0.43596,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160836",2019-10-20 16:35:00,1.80843,212,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,18.5,-0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160837",2019-10-20 16:36:00,1.40608,213,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,18.4,-0.43218,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160838",2019-10-20 16:37:00,1.5111,224,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,18.3,-0.46998,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160839",2019-10-20 16:38:00,1.47979,234,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,18,-0.14616,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160840",2019-10-20 16:39:00,1.54582,214,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,17.8,0.00126,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160841",2019-10-20 16:40:00,1.53778,197,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,17.6,0.01134,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160842",2019-10-20 16:41:00,1.53805,192,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,17.4,-0.10143,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160843",2019-10-20 16:42:00,1.50952,185,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,17.2,-0.29799,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160844",2019-10-20 16:43:00,1.51565,176,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,17.3,-0.2772,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160845",2019-10-20 16:44:00,1.54833,175,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,17.4,-0.16695,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160846",2019-10-20 16:45:00,1.52759,170,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,17.5,-0.15813,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160847",2019-10-20 16:46:00,1.54513,167,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,17.4,-0.11907,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160848",2019-10-20 16:47:00,1.53137,159,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,17.3,-0.20223,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160849",2019-10-20 16:48:00,1.73352,156,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,17.1,-0.18774,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160850",2019-10-20 16:49:00,1.69963,150,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,16.9,-0.1701,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160851",2019-10-20 16:50:00,1.53848,144,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,16.9,-0.13419,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160852",2019-10-20 16:51:00,1.55101,143,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,16.9,-0.12096,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160853",2019-10-20 16:52:00,1.51297,138,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,16.9,-0.10836,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160854",2019-10-20 16:53:00,1.56688,135,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,16.8,-0.09513,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160855",2019-10-20 16:54:00,1.53533,133,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,16.8,-0.08568,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160856",2019-10-20 16:55:00,1.1328,133,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,16.7,-0.08253,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160857",2019-10-20 16:56:00,1.53054,133,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,16.5,-0.05733,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160858",2019-10-20 16:57:00,1.65481,132,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,16.4,-0.0567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160859",2019-10-20 16:58:00,1.28194,129,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,16.3,-0.05229,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160860",2019-10-20 16:59:00,1.51883,127,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,16.3,-0.03402,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160861",2019-10-20 17:00:00,1.52142,123,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,16.2,-0.02583,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160862",2019-10-20 17:01:00,1.51617,121,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,16.1,-0.0126,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160863",2019-10-20 17:02:00,1.78449,118,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,16.1,-0.00693,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160864",2019-10-20 17:03:00,1.51135,117,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,16.1,-0.0063,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160865",2019-10-20 17:04:00,1.56017,118,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,16.2,-0.000629999,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160866",2019-10-20 17:05:00,1.55627,119,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,16.2,0.00504,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160867",2019-10-20 17:06:00,1.5303,121,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,16.2,-0.00756,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160868",2019-10-20 17:07:00,1.36226,121,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,16.2,-0.00189,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160869",2019-10-20 17:08:00,1.36305,118,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,16.2,0.35721,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160870",2019-10-20 17:09:00,1.20801,115,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,22.5,16.1,0.40887,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160871",2019-10-20 17:10:00,1.18686,113,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,16.1,0.41454,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160872",2019-10-20 17:11:00,1.14955,112,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,16.1,0.25767,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160873",2019-10-20 17:12:00,1.11483,111,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,16.2,0.04284,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160874",2019-10-20 17:13:00,0.804961,109,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,16.3,0.04977,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160875",2019-10-20 17:14:00,1.08716,107,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,16.3,0.05544,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160876",2019-10-20 17:15:00,1.20882,106,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,16.3,1.90197,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160877",2019-10-20 17:16:00,0.995434,103,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,16.2,1.46034,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160878",2019-10-20 17:17:00,1.0401,100,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,16.1,0.04977,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160879",2019-10-20 17:18:00,1.05148,99,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,16,0.09324,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160880",2019-10-20 17:19:00,1.01535,96,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.9,0.09702,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160881",2019-10-20 17:20:00,1.03805,95,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.9,0.17577,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160882",2019-10-20 17:21:00,1.00576,93,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.8,0.22554,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160883",2019-10-20 17:22:00,1.18308,92,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.8,0.14427,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160884",2019-10-20 17:23:00,1.04986,90,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.8,0.17577,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160885",2019-10-20 17:24:00,1.1388,89,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.8,0.17703,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160886",2019-10-20 17:25:00,1.3586,88,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.7,0.19341,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160887",2019-10-20 17:26:00,1.48874,87,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.7,0.19404,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160888",2019-10-20 17:27:00,1.51572,85,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.6,0.1701,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160889",2019-10-20 17:28:00,1.50215,84,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.6,0.15687,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160890",2019-10-20 17:29:00,1.80122,82,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.6,0.16884,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160891",2019-10-20 17:30:00,1.59963,80,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.6,0.17829,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160892",2019-10-20 17:31:00,1.67707,80,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.5,0.17577,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160893",2019-10-20 17:32:00,1.64311,79,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.4,0.18207,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160894",2019-10-20 17:33:00,1.64235,78,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.4,0.19404,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160895",2019-10-20 17:34:00,1.62066,77,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.4,0.19404,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160896",2019-10-20 17:35:00,1.6539,74,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.3,0.20664,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160897",2019-10-20 17:36:00,1.4404,73,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.4,0.21294,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160898",2019-10-20 17:37:00,1.34964,71,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.4,0.20853,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160899",2019-10-20 17:38:00,1.16288,68,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.4,0.23184,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160900",2019-10-20 17:39:00,1.16005,68,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.4,0.23751,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160901",2019-10-20 17:40:00,1.06585,66,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.4,0.59094,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160902",2019-10-20 17:41:00,1.04637,64,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.4,0.63063,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160903",2019-10-20 17:42:00,0.899771,63,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.3,0.61677,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160904",2019-10-20 17:43:00,0.968213,61,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.3,0.50274,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160905",2019-10-20 17:44:00,0.923421,60,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.2,0.28224,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160906",2019-10-20 17:45:00,0.629777,57,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.2,0.28287,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160907",2019-10-20 17:46:00,0.901308,56,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.2,0.28287,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160908",2019-10-20 17:47:00,0.869182,55,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.2,0.32697,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160909",2019-10-20 17:48:00,0.821707,53,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.3,0.33453,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160910",2019-10-20 17:49:00,0.645648,51,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.3,0.33516,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160911",2019-10-20 17:50:00,0.747105,49,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.3,0.3339,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160912",2019-10-20 17:51:00,0.733181,48,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.3,0.35091,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160913",2019-10-20 17:52:00,1.02593,47,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.3,0.3528,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160914",2019-10-20 17:53:00,0.833637,46,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.2,0.3591,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160915",2019-10-20 17:54:00,0.888494,45,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.2,0.37044,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160916",2019-10-20 17:55:00,0.827753,43,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.2,0.37674,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160917",2019-10-20 17:56:00,1.02738,41,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.1,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160918",2019-10-20 17:57:00,0.834992,39,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15.1,0.3654,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160919",2019-10-20 17:58:00,0.857889,39,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,15,0.37674,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160920",2019-10-20 17:59:00,0.964089,38,0.03,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.9,0.3969,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160921",2019-10-20 18:00:00,1.17781,36,1.682,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.9,2.76948,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160922",2019-10-20 18:01:00,1.1511,34,2.252,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.9,2.70648,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160923",2019-10-20 18:02:00,1.10643,33,2.239,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.9,2.70018,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160924",2019-10-20 18:03:00,0.965292,32,2.229,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.9,2.69451,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160925",2019-10-20 18:04:00,1.01774,30,2.221,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.9,2.70018,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160926",2019-10-20 18:05:00,0.983734,29,2.224,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.8,2.70648,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160927",2019-10-20 18:06:00,0.841825,29,2.224,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.8,2.72286,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160928",2019-10-20 18:07:00,2.54051,28,2.497,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.8,2.97675,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160929",2019-10-20 18:08:00,5.73108,27,2.219,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.8,2.70522,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160930",2019-10-20 18:09:00,4.94838,26,0.021,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.7,0.45423,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160931",2019-10-20 18:10:00,2.38547,23,2.21,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.7,2.69703,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160932",2019-10-20 18:11:00,1.3361,24,2.804,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.7,3.30183,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160933",2019-10-20 18:12:00,0.961545,23,0.104,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.7,0.6363,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160934",2019-10-20 18:13:00,0.849478,21,0.104,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.7,0.55377,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160935",2019-10-20 18:14:00,0.96558,19,0.104,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.7,0.61551,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160936",2019-10-20 18:15:00,0.979569,18,0.069,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.7,0.87507,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160937",2019-10-20 18:16:00,0.785031,19,0.069,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.7,0.91098,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160938",2019-10-20 18:17:00,0.797517,19,0.069,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.6,0.90657,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"160939",2019-10-20 18:18:00,0.795463,18,0.069,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.6,0.78057,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160940",2019-10-20 18:19:00,0.751514,16,0.069,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.6,0.58527,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160941",2019-10-20 18:20:00,0.744582,16,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.6,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160942",2019-10-20 18:21:00,0.79697,16,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.6,0.55566,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160943",2019-10-20 18:22:00,1.26135,14,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.6,0.98217,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160944",2019-10-20 18:23:00,0.910748,15,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.5,0.55314,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160945",2019-10-20 18:24:00,0.761627,14,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.5,0.55314,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160946",2019-10-20 18:25:00,1.34284,14,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.5,0.5481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160947",2019-10-20 18:26:00,1.55835,13,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.5,0.6363,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160948",2019-10-20 18:27:00,2.02181,12,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.5,0.58464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,0,0
"160949",2019-10-20 18:28:00,1.69382,12,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.5,0.6867,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160950",2019-10-20 18:29:00,1.65227,11,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.5,0.68607,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160951",2019-10-20 18:30:00,1.78176,10,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.4,0.59724,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160952",2019-10-20 18:31:00,1.77366,10,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.5,0.63315,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160953",2019-10-20 18:32:00,1.92634,10,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.5,0.73962,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160954",2019-10-20 18:33:00,1.81251,9,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.5,0.74844,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
