"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"160955",2019-10-20 18:34:00,1.85659,10,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.5,0.73584,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160956",2019-10-20 18:35:00,1.66656,9,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.4,0.70308,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160957",2019-10-20 18:36:00,1.3278,7,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.5,0.63567,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160958",2019-10-20 18:37:00,1.28599,8,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.3,0.64827,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160959",2019-10-20 18:38:00,1.21226,7,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.4,0.61677,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160960",2019-10-20 18:39:00,1.13602,6,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.4,0.62307,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160961",2019-10-20 18:40:00,1.11645,6,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.3,0.64764,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160962",2019-10-20 18:41:00,1.04712,8,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.3,0.64764,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160963",2019-10-20 18:42:00,1.37086,9,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.3,0.6426,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160964",2019-10-20 18:43:00,1.33685,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.3,0.64827,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160965",2019-10-20 18:44:00,0.882302,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.3,0.64449,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160966",2019-10-20 18:45:00,1.34729,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.3,0.6426,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160967",2019-10-20 18:46:00,0.919071,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.1,0.5985,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"160968",2019-10-20 18:47:00,0.925633,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.3,0.62622,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160969",2019-10-20 18:48:00,0.921166,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.2,0.62307,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160970",2019-10-20 18:49:00,0.703725,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.3,0.62244,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160971",2019-10-20 18:50:00,0.889103,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.1,0.60417,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160972",2019-10-20 18:51:00,1.02419,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14,1.13337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160973",2019-10-20 18:52:00,1.13959,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14.1,1.18377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160974",2019-10-20 18:53:00,1.05687,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14,1.11384,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160975",2019-10-20 18:54:00,1.27857,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14,0.98217,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160976",2019-10-20 18:55:00,1.45902,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.9,0.97587,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160977",2019-10-20 18:56:00,1.73233,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,14,0.74907,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160978",2019-10-20 18:57:00,1.70467,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,14,0.73017,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"160979",2019-10-20 18:58:00,1.78918,0,0.548,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,14.1,1.90953,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"160980",2019-10-20 18:59:00,1.78571,0,3.464,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,14.1,4.99275,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"160981",2019-10-20 19:00:00,1.82744,0,4.223,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.9,4.96629,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"160982",2019-10-20 19:01:00,1.79368,0,4.196,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.9,4.92597,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"160983",2019-10-20 19:02:00,1.37944,0,3.681,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.9,4.47426,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"160984",2019-10-20 19:03:00,1.97462,0,2.817,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,14,3.5469,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"160985",2019-10-20 19:04:00,1.69705,0,2.829,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,14.1,3.56706,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"160986",2019-10-20 19:05:00,1.59517,0,2.763,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,14.2,3.50154,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"160987",2019-10-20 19:06:00,1.42092,0,1.283,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,14.3,1.96371,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"160988",2019-10-20 19:07:00,1.31529,0,1.327,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,14.1,2.01474,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"160989",2019-10-20 19:08:00,1.23604,0,1.33,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.9,2.00277,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"160990",2019-10-20 19:09:00,1.36742,0,1.332,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,14,2.00403,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"160991",2019-10-20 19:10:00,0.868654,0,1.33,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.9,2.00844,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"160992",2019-10-20 19:11:00,1.10308,0,4.633,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.8,5.37264,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"160993",2019-10-20 19:12:00,0.874313,0,4.628,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.9,5.36571,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"160994",2019-10-20 19:13:00,1.00759,0,3.838,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.9,4.58262,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"160995",2019-10-20 19:14:00,0.72175,0,3.969,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.8,4.69161,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"160996",2019-10-20 19:15:00,0.964211,0,3.741,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.7,4.42827,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"160997",2019-10-20 19:16:00,1.00805,0,3.792,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.9,4.47993,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"160998",2019-10-20 19:17:00,0.954195,0,3.783,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14,4.50954,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"160999",2019-10-20 19:18:00,0.968122,0,3.513,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14,4.23234,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161000",2019-10-20 19:19:00,1.21801,0,1.283,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,14,4.23864,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161001",2019-10-20 19:20:00,0.952987,0,0.281,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,21.5,23.5,22.5,23,13.9,4.2399,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161002",2019-10-20 19:21:00,1.18881,0,0.067,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.6,0.86877,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161003",2019-10-20 19:22:00,1.21365,0,0.067,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.6,0.87444,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161004",2019-10-20 19:23:00,1.03377,0,0.067,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.6,0.86247,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161005",2019-10-20 19:24:00,1.28869,0,0.069,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.4,0.86184,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161006",2019-10-20 19:25:00,1.48223,0,0.067,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.3,0.81207,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161007",2019-10-20 19:26:00,1.80177,0,0.021,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.4,0.86184,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161008",2019-10-20 19:27:00,1.6763,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.4,0.75537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161009",2019-10-20 19:28:00,1.72943,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.5,0.7623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161010",2019-10-20 19:29:00,1.76137,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.8,0.75348,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161011",2019-10-20 19:30:00,1.92439,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.9,0.85491,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161012",2019-10-20 19:31:00,2.14155,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,14,0.76419,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161013",2019-10-20 19:32:00,2.35982,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.9,0.75852,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161014",2019-10-20 19:33:00,2.31003,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.7,1.08234,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161015",2019-10-20 19:34:00,2.10942,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.5,1.07037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161016",2019-10-20 19:35:00,1.87415,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.3,1.08423,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161017",2019-10-20 19:36:00,1.80776,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.3,0.94311,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161018",2019-10-20 19:37:00,1.65268,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.2,0.74214,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161019",2019-10-20 19:38:00,1.62165,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.1,0.74907,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161020",2019-10-20 19:39:00,1.60621,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.1,0.84231,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161021",2019-10-20 19:40:00,1.57901,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,13.1,0.73647,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161022",2019-10-20 19:41:00,1.48128,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,13.1,0.77994,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161023",2019-10-20 19:42:00,1.63268,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,13.1,0.83097,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161024",2019-10-20 19:43:00,1.88525,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,13.2,0.75537,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161025",2019-10-20 19:44:00,1.5713,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,13.4,0.83601,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161026",2019-10-20 19:45:00,1.69405,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,13.6,0.79884,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161027",2019-10-20 19:46:00,1.56986,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,13.7,0.83601,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161028",2019-10-20 19:47:00,1.57876,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,13.5,0.73584,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161029",2019-10-20 19:48:00,1.59915,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,13.4,0.73584,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161030",2019-10-20 19:49:00,1.61901,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,13.4,0.9072,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161031",2019-10-20 19:50:00,1.57126,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,13.5,0.76041,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161032",2019-10-20 19:51:00,1.63603,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,13.6,0.76041,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161033",2019-10-20 19:52:00,1.66674,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,13.6,0.76041,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161034",2019-10-20 19:53:00,1.84591,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,13.4,0.75474,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161035",2019-10-20 19:54:00,1.71288,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,13.4,0.76167,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161036",2019-10-20 19:55:00,1.76731,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,13.6,0.75474,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161037",2019-10-20 19:56:00,1.76624,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,13.8,0.74907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161038",2019-10-20 19:57:00,1.79231,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,13.8,0.74403,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161039",2019-10-20 19:58:00,1.78467,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,13.8,0.76482,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161040",2019-10-20 19:59:00,1.74639,0,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23.5,22.5,23,13.7,0.7623,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161041",2019-10-20 20:00:00,1.80015,0,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23.5,22.5,23,13.8,0.77805,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161042",2019-10-20 20:01:00,1.77612,0,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23.5,22.5,23,13.8,0.78687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161043",2019-10-20 20:02:00,1.80099,0,0,24,22,22,20,30,27,27,0,0,22.5,22.5,21.5,22,23.5,22.5,23,13.7,0.77427,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161044",2019-10-20 20:03:00,1.73288,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,13.5,0.78183,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161045",2019-10-20 20:04:00,1.68823,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,13.2,0.77301,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161046",2019-10-20 20:05:00,1.76691,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.9,0.76734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161047",2019-10-20 20:06:00,1.7578,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.7,0.76545,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161048",2019-10-20 20:07:00,1.73847,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.7,0.7686,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161049",2019-10-20 20:08:00,1.80411,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.9,0.78624,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161050",2019-10-20 20:09:00,1.63677,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.8,0.7686,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161051",2019-10-20 20:10:00,1.92311,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.7,0.77427,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161052",2019-10-20 20:11:00,1.5278,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.7,0.77427,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161053",2019-10-20 20:12:00,1.61679,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.9,0.77994,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161054",2019-10-20 20:13:00,1.53958,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,13,0.7623,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161055",2019-10-20 20:14:00,1.58744,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,13.1,0.74214,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161056",2019-10-20 20:15:00,1.60037,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,13.1,0.74277,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161057",2019-10-20 20:16:00,1.55501,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,13.2,0.7434,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161058",2019-10-20 20:17:00,1.98519,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,13.3,0.74907,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161059",2019-10-20 20:18:00,1.62738,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,13.1,0.74277,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161060",2019-10-20 20:19:00,1.61068,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.9,1.05651,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161061",2019-10-20 20:20:00,1.62904,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.7,1.09746,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161062",2019-10-20 20:21:00,1.63832,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.7,1.09557,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161063",2019-10-20 20:22:00,1.69247,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,13,0.96957,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161064",2019-10-20 20:23:00,1.37636,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,13,0.91287,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161065",2019-10-20 20:24:00,1.70956,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.9,0.7686,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161066",2019-10-20 20:25:00,1.70235,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.8,0.7686,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161067",2019-10-20 20:26:00,1.75189,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.8,0.76734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161068",2019-10-20 20:27:00,1.75413,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,13,0.76167,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161069",2019-10-20 20:28:00,1.75921,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,13.2,0.756,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161070",2019-10-20 20:29:00,1.73329,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,21.5,23.5,22.5,23,13.1,0.57897,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161071",2019-10-20 20:30:00,1.55618,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,21.5,23.5,22.5,23,12.9,0.75537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161072",2019-10-20 20:31:00,1.8477,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,21.5,23.5,22.5,23,12.9,0.8127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161073",2019-10-20 20:32:00,2.07783,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,21.5,23.5,22.5,23,12.8,0.80451,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161074",2019-10-20 20:33:00,1.36534,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.8,0.7875,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161075",2019-10-20 20:34:00,1.76015,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.8,0.79254,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161076",2019-10-20 20:35:00,1.75964,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.7,0.8001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161077",2019-10-20 20:36:00,1.72008,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.7,0.81711,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161078",2019-10-20 20:37:00,1.77293,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.8,0.81648,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161079",2019-10-20 20:38:00,1.60103,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.9,0.79947,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161080",2019-10-20 20:39:00,1.55356,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.9,0.79947,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161081",2019-10-20 20:40:00,1.51545,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.8,0.79884,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161082",2019-10-20 20:41:00,1.45329,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.6,0.80577,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161083",2019-10-20 20:42:00,1.61503,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.6,0.79884,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161084",2019-10-20 20:43:00,1.54622,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.8,0.7938,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161085",2019-10-20 20:44:00,1.54443,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.6,0.80325,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161086",2019-10-20 20:45:00,1.55844,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.4,0.79254,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161087",2019-10-20 20:46:00,1.50958,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.2,0.79884,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161088",2019-10-20 20:47:00,1.52246,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.3,0.78246,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161089",2019-10-20 20:48:00,1.55461,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.4,0.78687,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161090",2019-10-20 20:49:00,1.53806,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.5,0.78687,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161091",2019-10-20 20:50:00,1.46648,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.6,0.77994,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161092",2019-10-20 20:51:00,1.64165,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.6,0.78372,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161093",2019-10-20 20:52:00,1.64037,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.6,0.78624,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161094",2019-10-20 20:53:00,1.68701,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.6,0.78687,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161095",2019-10-20 20:54:00,1.71621,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.6,0.79947,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161096",2019-10-20 20:55:00,1.69271,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.6,0.7749,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161097",2019-10-20 20:56:00,1.70553,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.8,0.77805,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161098",2019-10-20 20:57:00,1.76939,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.8,0.77994,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161099",2019-10-20 20:58:00,1.7641,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.6,0.77427,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161100",2019-10-20 20:59:00,1.69518,0,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,23,12.5,0.77553,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161101",2019-10-20 21:00:00,1.70227,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,12.2,0.78498,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161102",2019-10-20 21:01:00,1.67844,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,12.1,0.77238,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161103",2019-10-20 21:02:00,1.43492,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,12.1,0.76041,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161104",2019-10-20 21:03:00,1.65431,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,12,0.76167,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161105",2019-10-20 21:04:00,1.74992,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,12,0.75789,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161106",2019-10-20 21:05:00,1.53015,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,12,0.75726,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161107",2019-10-20 21:06:00,1.44239,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,12.1,0.76419,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161108",2019-10-20 21:07:00,1.24108,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,12.2,0.75474,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161109",2019-10-20 21:08:00,1.27586,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,12,0.75474,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161110",2019-10-20 21:09:00,1.22392,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,12.1,0.75537,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161111",2019-10-20 21:10:00,1.20049,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,12,1.05714,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161112",2019-10-20 21:11:00,1.22701,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,11.9,1.08297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161113",2019-10-20 21:12:00,1.21177,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,11.8,1.06974,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161114",2019-10-20 21:13:00,1.15954,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,11.8,0.95067,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161115",2019-10-20 21:14:00,1.14221,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,11.8,0.75537,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161116",2019-10-20 21:15:00,1.1337,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,11.9,0.756,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161117",2019-10-20 21:16:00,1.16638,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,11.9,0.75978,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161118",2019-10-20 21:17:00,0.958065,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,11.9,0.76986,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161119",2019-10-20 21:18:00,1.11459,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,11.9,0.77112,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161120",2019-10-20 21:19:00,1.36336,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,11.8,0.76293,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161121",2019-10-20 21:20:00,1.08576,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,11.8,0.75537,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161122",2019-10-20 21:21:00,1.0686,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,12,0.75285,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161123",2019-10-20 21:22:00,0.897806,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,23,12.2,0.75096,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161124",2019-10-20 21:23:00,1.02865,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,22,23.5,22.5,23,12.3,0.75537,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161125",2019-10-20 21:24:00,1.09355,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,22,23.5,22.5,23,12.4,0.76167,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161126",2019-10-20 21:25:00,1.02875,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21,22,23.5,22.5,23,12.1,0.76104,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161127",2019-10-20 21:26:00,0.992136,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12,0.75852,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161128",2019-10-20 21:27:00,1.20926,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.9,0.75915,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161129",2019-10-20 21:28:00,1.03191,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.8,0.77931,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161130",2019-10-20 21:29:00,1.01233,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.8,0.61677,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161131",2019-10-20 21:30:00,2.99161,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.9,0.60795,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161132",2019-10-20 21:31:00,6.07832,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12,0.63567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161133",2019-10-20 21:32:00,5.40851,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12.1,0.62874,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161134",2019-10-20 21:33:00,3.08802,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12.2,0.64827,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161135",2019-10-20 21:34:00,2.26298,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12.1,0.6552,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161136",2019-10-20 21:35:00,1.96589,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12.2,0.64134,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161137",2019-10-20 21:36:00,1.72632,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12.3,0.63567,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161138",2019-10-20 21:37:00,1.87209,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12.2,0.63,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161139",2019-10-20 21:38:00,1.82651,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12.2,0.63567,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161140",2019-10-20 21:39:00,1.67637,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12.1,0.62874,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161141",2019-10-20 21:40:00,1.763,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12.2,0.62937,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161142",2019-10-20 21:41:00,1.6265,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12,0.62937,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161143",2019-10-20 21:42:00,1.75081,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12.1,0.6237,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161144",2019-10-20 21:43:00,1.69146,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12.1,0.63189,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161145",2019-10-20 21:44:00,1.83968,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12,0.62622,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161146",2019-10-20 21:45:00,1.57784,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12.1,0.62937,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161147",2019-10-20 21:46:00,1.56465,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12,0.6237,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161148",2019-10-20 21:47:00,1.32365,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12,0.62937,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161149",2019-10-20 21:48:00,1.60998,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.8,0.7308,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161150",2019-10-20 21:49:00,1.6126,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.7,0.77427,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161151",2019-10-20 21:50:00,1.59752,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.6,0.78624,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161152",2019-10-20 21:51:00,1.92335,0,0.177,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.6,0.882,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161153",2019-10-20 21:52:00,1.64242,0,0.952,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.7,1.72494,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161154",2019-10-20 21:53:00,1.6299,0,0.177,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.8,0.7623,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161155",2019-10-20 21:54:00,1.6595,0,0.971,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12.1,1.58067,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161156",2019-10-20 21:55:00,1.65979,0,0.96,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12.1,1.58697,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161157",2019-10-20 21:56:00,1.65988,0,0.961,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12.2,1.57437,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161158",2019-10-20 21:57:00,1.98437,0,1.002,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12.3,1.62477,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161159",2019-10-20 21:58:00,1.73473,0,0.971,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12.3,1.59264,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161160",2019-10-20 21:59:00,1.59508,0,0.724,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12.2,1.34316,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161161",2019-10-20 22:00:00,1.69949,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12.1,0.65457,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161162",2019-10-20 22:01:00,1.70557,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12,0.6174,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161163",2019-10-20 22:02:00,1.4937,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12,0.6048,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161164",2019-10-20 22:03:00,1.71651,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12.1,0.71757,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161165",2019-10-20 22:04:00,1.84842,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12.1,0.90972,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161166",2019-10-20 22:05:00,1.72619,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12.2,0.90657,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161167",2019-10-20 22:06:00,1.71173,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12.2,0.86121,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161168",2019-10-20 22:07:00,1.44409,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12.3,0.75537,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161169",2019-10-20 22:08:00,1.62564,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12.2,0.60984,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161170",2019-10-20 22:09:00,1.6105,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12.1,0.5985,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161171",2019-10-20 22:10:00,1.60001,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12,0.61614,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161172",2019-10-20 22:11:00,1.60421,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.9,0.60291,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161173",2019-10-20 22:12:00,1.63195,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.9,0.59787,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161174",2019-10-20 22:13:00,1.62718,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.9,0.5859,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161175",2019-10-20 22:14:00,1.6186,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.8,0.5859,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161176",2019-10-20 22:15:00,1.59124,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.9,0.60291,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161177",2019-10-20 22:16:00,1.60857,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.9,0.5859,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161178",2019-10-20 22:17:00,1.58621,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.8,0.59094,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161179",2019-10-20 22:18:00,1.79356,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.8,0.59157,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161180",2019-10-20 22:19:00,1.62003,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.7,0.59157,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161181",2019-10-20 22:20:00,1.59898,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.7,0.59094,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161182",2019-10-20 22:21:00,1.65595,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.8,0.61551,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161183",2019-10-20 22:22:00,1.67626,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.9,0.59787,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161184",2019-10-20 22:23:00,1.69089,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.9,0.59094,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161185",2019-10-20 22:24:00,1.68546,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12,0.58464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161186",2019-10-20 22:25:00,1.60887,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12,0.59094,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161187",2019-10-20 22:26:00,1.63105,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,12,0.62811,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161188",2019-10-20 22:27:00,1.70871,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.7,0.59157,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161189",2019-10-20 22:28:00,1.72499,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.4,0.58527,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161190",2019-10-20 22:29:00,1.83843,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.7,0.59724,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161191",2019-10-20 22:30:00,1.64711,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.8,0.59157,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161192",2019-10-20 22:31:00,1.84975,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.8,0.59094,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161193",2019-10-20 22:32:00,1.73688,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.5,0.59094,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161194",2019-10-20 22:33:00,1.63491,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.4,0.59157,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161195",2019-10-20 22:34:00,1.74171,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.5,0.58401,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161196",2019-10-20 22:35:00,1.7039,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22.5,23,11.6,0.5607,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161197",2019-10-20 22:36:00,1.69702,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22,23,11.5,0.57015,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161198",2019-10-20 22:37:00,1.70228,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22,23,11.4,0.56637,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161199",2019-10-20 22:38:00,1.62574,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23.5,22,23,11.5,0.56826,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161200",2019-10-20 22:39:00,1.70307,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.4,0.57204,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161201",2019-10-20 22:40:00,1.7077,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.3,0.56637,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161202",2019-10-20 22:41:00,1.69659,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.2,0.5607,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161203",2019-10-20 22:42:00,1.66136,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.3,0.57834,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161204",2019-10-20 22:43:00,1.64882,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.5,0.56637,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161205",2019-10-20 22:44:00,1.65548,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.5,0.56637,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161206",2019-10-20 22:45:00,2.04669,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.2,0.56637,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161207",2019-10-20 22:46:00,1.63382,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.2,0.567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161208",2019-10-20 22:47:00,1.53735,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.2,0.56322,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161209",2019-10-20 22:48:00,1.56641,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.2,0.57078,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161210",2019-10-20 22:49:00,1.4649,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,23,11.3,0.56763,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161211",2019-10-20 22:50:00,1.38547,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.3,0.57834,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161212",2019-10-20 22:51:00,1.13578,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.4,0.57204,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161213",2019-10-20 22:52:00,1.24098,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.57267,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161214",2019-10-20 22:53:00,1.26246,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11,0.56763,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161215",2019-10-20 22:54:00,1.12069,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11,0.56637,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161216",2019-10-20 22:55:00,1.01332,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.56133,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161217",2019-10-20 22:56:00,0.520592,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.8568,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161218",2019-10-20 22:57:00,0.842465,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.89334,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161219",2019-10-20 22:58:00,0.910659,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11,0.87444,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161220",2019-10-20 22:59:00,0.843877,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11,0.76797,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161221",2019-10-20 23:00:00,0.861791,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.57141,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161222",2019-10-20 23:01:00,1.02677,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.57267,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161223",2019-10-20 23:02:00,0.954837,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.57267,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161224",2019-10-20 23:03:00,0.957213,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.56637,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161225",2019-10-20 23:04:00,1.00209,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.57582,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161226",2019-10-20 23:05:00,1.01387,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.60984,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161227",2019-10-20 23:06:00,1.0112,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.60417,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161228",2019-10-20 23:07:00,1.03133,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.4,0.59724,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161229",2019-10-20 23:08:00,1.05828,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.5,0.60417,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161230",2019-10-20 23:09:00,2.38836,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.6,0.59472,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161231",2019-10-20 23:10:00,5.37777,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.6,0.61614,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161232",2019-10-20 23:11:00,6.3579,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.7,0.58968,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161233",2019-10-20 23:12:00,4.20994,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.7,0.5796,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161234",2019-10-20 23:13:00,2.52907,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.8,0.58716,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161235",2019-10-20 23:14:00,2.09255,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.9,0.59094,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161236",2019-10-20 23:15:00,1.78493,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.8,0.59661,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161237",2019-10-20 23:16:00,1.72421,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.7,0.59031,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161238",2019-10-20 23:17:00,1.74232,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.8,0.58527,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161239",2019-10-20 23:18:00,1.72832,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.8,0.67284,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161240",2019-10-20 23:19:00,1.58495,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.6,0.58968,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161241",2019-10-20 23:20:00,1.90471,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.59724,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161242",2019-10-20 23:21:00,1.75603,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11,0.58527,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161243",2019-10-20 23:22:00,1.52694,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11,0.60354,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161244",2019-10-20 23:23:00,1.32576,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.1,0.59724,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161245",2019-10-20 23:24:00,1.48242,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11,0.58527,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161246",2019-10-20 23:25:00,1.57596,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.59031,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161247",2019-10-20 23:26:00,1.54432,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.58527,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161248",2019-10-20 23:27:00,1.67556,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.4,0.5859,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161249",2019-10-20 23:28:00,1.59456,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.5,0.57897,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161250",2019-10-20 23:29:00,1.66015,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.6,0.59031,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161251",2019-10-20 23:30:00,1.64883,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.6,0.58527,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161252",2019-10-20 23:31:00,1.65237,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.5,0.58149,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161253",2019-10-20 23:32:00,1.52267,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.4,0.59157,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161254",2019-10-20 23:33:00,1.76588,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.1,0.59157,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161255",2019-10-20 23:34:00,1.78123,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.60921,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161256",2019-10-20 23:35:00,1.7992,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.61047,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161257",2019-10-20 23:36:00,1.76061,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.5985,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161258",2019-10-20 23:37:00,1.78398,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.3,0.66591,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161259",2019-10-20 23:38:00,1.81708,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,2.04876,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161260",2019-10-20 23:39:00,1.48898,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.3,0.59787,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161261",2019-10-20 23:40:00,1.7828,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.3,0.61299,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161262",2019-10-20 23:41:00,1.80832,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.3,0.60984,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161263",2019-10-20 23:42:00,1.79846,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.3,0.71568,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161264",2019-10-20 23:43:00,1.78224,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.3,0.59724,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161265",2019-10-20 23:44:00,1.79668,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.4,0.59283,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161266",2019-10-20 23:45:00,1.86027,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.5,0.62811,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161267",2019-10-20 23:46:00,1.98837,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.3,0.60291,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161268",2019-10-20 23:47:00,1.77367,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.3,0.5922,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161269",2019-10-20 23:48:00,1.77679,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.1,0.67914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161270",2019-10-20 23:49:00,1.72422,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.1,0.59787,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161271",2019-10-20 23:50:00,1.7342,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.5544,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161272",2019-10-20 23:51:00,1.7772,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.1,0.56007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161273",2019-10-20 23:52:00,1.40646,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
