"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"161274",2019-10-20 23:53:00,1.6936,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.56448,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161275",2019-10-20 23:54:00,1.67896,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.3,0.5544,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161276",2019-10-20 23:55:00,1.67905,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.3,0.82152,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161277",2019-10-20 23:56:00,1.66461,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.3,0.88137,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161278",2019-10-20 23:57:00,1.67627,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.3,0.9009,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161279",2019-10-20 23:58:00,1.72611,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.3,0.79317,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161280",2019-10-20 23:59:00,1.62298,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.3,0.71757,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161281",2019-10-21 00:00:00,1.66152,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161282",2019-10-21 00:01:00,1.66627,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.55566,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161283",2019-10-21 00:02:00,1.6497,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161284",2019-10-21 00:03:00,1.64407,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.53991,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161285",2019-10-21 00:04:00,1.70374,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.1,0.53991,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161286",2019-10-21 00:05:00,1.71574,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.1,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161287",2019-10-21 00:06:00,1.67529,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11,0.5229,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161288",2019-10-21 00:07:00,1.72319,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.1,0.53991,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161289",2019-10-21 00:08:00,1.65438,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.54684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161290",2019-10-21 00:09:00,1.6992,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.63,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161291",2019-10-21 00:10:00,1.59838,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.1,0.54747,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161292",2019-10-21 00:11:00,1.73806,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.5229,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161293",2019-10-21 00:12:00,1.68993,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.1,0.53802,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161294",2019-10-21 00:13:00,1.67714,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11,0.53235,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161295",2019-10-21 00:14:00,1.60821,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11,0.5544,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161296",2019-10-21 00:15:00,1.64311,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161297",2019-10-21 00:16:00,1.72875,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161298",2019-10-21 00:17:00,1.72287,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161299",2019-10-21 00:18:00,1.7101,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,10.9,0.53361,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161300",2019-10-21 00:19:00,1.86959,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161301",2019-10-21 00:20:00,1.76099,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.1,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161302",2019-10-21 00:21:00,1.79134,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.1,0.5292,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161303",2019-10-21 00:22:00,1.74027,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.1,0.53802,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161304",2019-10-21 00:23:00,1.74467,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.53235,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161305",2019-10-21 00:24:00,1.71321,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.3,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161306",2019-10-21 00:25:00,1.74931,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.53361,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161307",2019-10-21 00:26:00,1.73865,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,10.9,0.5292,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161308",2019-10-21 00:27:00,1.66101,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,10.9,0.53172,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161309",2019-10-21 00:28:00,1.48796,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,10.9,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161310",2019-10-21 00:29:00,1.36124,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,10.8,0.5292,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161311",2019-10-21 00:30:00,1.01681,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,10.8,0.5292,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161312",2019-10-21 00:31:00,1.04463,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,10.8,0.5292,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161313",2019-10-21 00:32:00,0.831075,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,10.9,0.54747,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161314",2019-10-21 00:33:00,1.17513,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,10.9,0.54117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161315",2019-10-21 00:34:00,1.8798,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,10.9,0.5292,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161316",2019-10-21 00:35:00,3.19168,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.1,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161317",2019-10-21 00:36:00,3.26903,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161318",2019-10-21 00:37:00,2.62556,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.3,0.5355,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161319",2019-10-21 00:38:00,2.32574,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.3,0.5418,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161320",2019-10-21 00:39:00,1.69864,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.54684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161321",2019-10-21 00:40:00,1.88224,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161322",2019-10-21 00:41:00,1.78038,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.3,0.53172,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161323",2019-10-21 00:42:00,1.75803,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.3,0.57267,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161324",2019-10-21 00:43:00,1.72118,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161325",2019-10-21 00:44:00,1.73292,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.1,0.58779,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161326",2019-10-21 00:45:00,2.03036,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,10.9,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161327",2019-10-21 00:46:00,1.48018,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161328",2019-10-21 00:47:00,1.67895,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161329",2019-10-21 00:48:00,1.65563,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.3,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161330",2019-10-21 00:49:00,1.7002,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.4,0.55566,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161331",2019-10-21 00:50:00,1.62786,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.3,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161332",2019-10-21 00:51:00,1.66804,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.56007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161333",2019-10-21 00:52:00,1.23182,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.2,0.56007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161334",2019-10-21 00:53:00,1.68265,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11.1,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161335",2019-10-21 00:54:00,1.99217,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11,0.56259,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161336",2019-10-21 00:55:00,1.59893,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161337",2019-10-21 00:56:00,1.69679,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11,0.57204,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161338",2019-10-21 00:57:00,1.71624,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11,0.85617,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161339",2019-10-21 00:58:00,1.71131,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11,0.8694,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161340",2019-10-21 00:59:00,1.79782,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11,0.86562,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161341",2019-10-21 01:00:00,1.71462,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11,0.74277,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161342",2019-10-21 01:01:00,1.78281,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11,0.57267,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161343",2019-10-21 01:02:00,1.779,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11,0.58464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161344",2019-10-21 01:03:00,1.76804,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,10.9,0.56511,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161345",2019-10-21 01:04:00,1.76729,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161346",2019-10-21 01:05:00,1.63017,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,10.9,0.56196,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161347",2019-10-21 01:06:00,1.76111,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11,0.58527,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161348",2019-10-21 01:07:00,1.74485,0,0,24,22,22,20,30,27,27,0,0,23.5,22,21,22,23,22,22.5,11,0.58464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161349",2019-10-21 01:08:00,1.67256,0,0,24,22,22,20,30,27,27,0,0,23.5,22,20.5,22,23,22,22.5,10.9,0.5733,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161350",2019-10-21 01:09:00,1.71662,0,0,24,22,22,20,30,27,27,0,0,23.5,22,20.5,22,23,22,22.5,10.9,0.56889,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161351",2019-10-21 01:10:00,1.70489,0,0,24,22,22,20,30,27,27,0,0,23.5,22,20.5,22,23,22,22.5,10.7,0.55692,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161352",2019-10-21 01:11:00,1.6955,0,0,24,22,22,20,30,27,27,0,0,23.5,22,20.5,22,23,22,22.5,10.6,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161353",2019-10-21 01:12:00,1.55377,0,0,24,22,22,20,30,27,27,0,0,23.5,22,20.5,22,23,22,22.5,10.7,0.58023,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161354",2019-10-21 01:13:00,1.56994,0,0,24,22,22,20,30,27,27,0,0,23.5,22,20.5,22,23,22,22.5,10.8,0.57267,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161355",2019-10-21 01:14:00,1.59306,0,0,24,22,22,20,30,27,27,0,0,23.5,22,20.5,22,23,22,22.5,10.8,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161356",2019-10-21 01:15:00,1.73882,0,0,24,22,22,20,30,27,27,0,0,23.5,22,20.5,22,23,22,22.5,10.7,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161357",2019-10-21 01:16:00,1.72854,0,0,24,22,22,20,30,27,27,0,0,23.5,22,20.5,22,23,22,22.5,10.6,0.55188,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161358",2019-10-21 01:17:00,1.68704,0,0,24,22,22,20,30,27,27,0,0,23.5,22,20.5,22,23,22,22.5,10.6,0.54621,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161359",2019-10-21 01:18:00,1.72559,0,0,24,22,22,20,30,27,27,0,0,23.5,22,20.5,22,23,22,22.5,10.7,0.57771,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161360",2019-10-21 01:19:00,1.56911,0,0,24,22,22,20,30,27,27,0,0,23.5,22,20.5,22,23,22,22.5,10.8,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161361",2019-10-21 01:20:00,1.75789,0,0,24,22,22,20,30,27,27,0,0,23.5,22,20.5,22,23,22,22.5,10.8,0.54747,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161362",2019-10-21 01:21:00,1.74558,0,0,24,22,22,20,30,27,27,0,0,23.5,22,20.5,22,23,22,22.5,10.9,0.5481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161363",2019-10-21 01:22:00,1.44079,0,0,24,22,22,20,30,27,27,0,0,23.5,22,20.5,22,23,22,22.5,11.2,0.55881,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161364",2019-10-21 01:23:00,1.73607,0,0,24,22,22,20,30,27,27,0,0,23.5,22,20.5,22,23,22,22.5,11.3,0.56637,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161365",2019-10-21 01:24:00,1.74966,0,0,24,22,22,20,30,27,27,0,0,23.5,22,20.5,22,23,22,22.5,11.4,0.57204,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161366",2019-10-21 01:25:00,1.73385,0,0,24,22,22,20,30,27,27,0,0,23.5,22,20.5,22,23,22,22.5,11.3,0.5544,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161367",2019-10-21 01:26:00,1.42256,0,0,24,22,22,20,30,27,27,0,0,23.5,22,20.5,22,23,22,22.5,11.3,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161368",2019-10-21 01:27:00,1.71272,0,0,24,22,22,20,30,27,27,0,0,23.5,22,20.5,22,23,22,22.5,11.3,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161369",2019-10-21 01:28:00,1.7033,0,0,24,22,22,20,30,27,27,0,0,23.5,22,20.5,22,23,22,22.5,11.4,0.55314,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161370",2019-10-21 01:29:00,1.681,0,0,24,22,22,20,30,27,27,0,0,23.5,22,20.5,22,23,22,22.5,11.4,0.58464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161371",2019-10-21 01:30:00,1.67798,0,0,24,22,22,20,30,27,27,0,0,23.5,22,20.5,22,23,22,22.5,11.3,0.57834,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161372",2019-10-21 01:31:00,1.71434,0,0,24,22,22,20,30,27,27,0,0,23.5,22,20.5,22,23,22,22.5,11.1,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161373",2019-10-21 01:32:00,1.84345,0,0,24,22,22,20,30,27,27,0,0,23.5,22,20.5,22,23,22,22.5,10.8,0.55881,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161374",2019-10-21 01:33:00,1.61205,0,0,24,22,22,20,30,27,27,0,0,23.5,22,20.5,22,23,22,22.5,10.6,0.55314,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161375",2019-10-21 01:34:00,1.68484,0,0,24,22,22,20,30,27,27,0,0,23.5,22,20.5,22,23,22,22.5,10.6,0.55314,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161376",2019-10-21 01:35:00,1.73054,0,0,24,22,22,20,30,27,27,0,0,23.5,22,20.5,22,23,22,22.5,10.6,0.56637,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161377",2019-10-21 01:36:00,1.67487,0,0,24,22,22,20,30,27,27,0,0,23.5,22,20.5,22,23,22,22.5,10.5,0.56007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161378",2019-10-21 01:37:00,1.78462,0,0,24,22,22,20,30,27,27,0,0,23.5,22,20.5,22,23,22,22.5,10.6,0.54432,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161379",2019-10-21 01:38:00,1.71223,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.5,0.54684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161380",2019-10-21 01:39:00,1.62387,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.4,0.55881,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161381",2019-10-21 01:40:00,1.75325,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.4,0.54936,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161382",2019-10-21 01:41:00,1.76354,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.3,0.54684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161383",2019-10-21 01:42:00,1.72043,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.4,0.55251,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161384",2019-10-21 01:43:00,1.77018,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.4,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161385",2019-10-21 01:44:00,1.73733,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.4,0.54747,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161386",2019-10-21 01:45:00,1.69085,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.6,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161387",2019-10-21 01:46:00,1.54908,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.6,0.54495,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161388",2019-10-21 01:47:00,1.59229,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.6,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161389",2019-10-21 01:48:00,1.58394,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.5,0.5166,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161390",2019-10-21 01:49:00,1.57547,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.5,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161391",2019-10-21 01:50:00,1.47295,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.5,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161392",2019-10-21 01:51:00,1.38535,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.4,0.79947,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161393",2019-10-21 01:52:00,1.60256,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.4,0.82971,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161394",2019-10-21 01:53:00,1.46276,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.4,0.8253,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161395",2019-10-21 01:54:00,1.27788,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.5,0.71442,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161396",2019-10-21 01:55:00,1.25439,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.4,0.65457,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161397",2019-10-21 01:56:00,1.23796,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.5,0.51912,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161398",2019-10-21 01:57:00,1.2275,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.3,0.54621,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161399",2019-10-21 01:58:00,1.22476,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.5,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161400",2019-10-21 01:59:00,1.1314,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.7,0.52731,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161401",2019-10-21 02:00:00,1.36441,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.7,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161402",2019-10-21 02:01:00,1.19657,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.8,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161403",2019-10-21 02:02:00,1.32245,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.7,0.55062,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161404",2019-10-21 02:03:00,3.12905,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.7,0.5355,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161405",2019-10-21 02:04:00,5.10361,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.6,0.5355,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161406",2019-10-21 02:05:00,4.46619,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.7,0.52668,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161407",2019-10-21 02:06:00,3.14374,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.8,0.53361,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161408",2019-10-21 02:07:00,2.25307,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,11,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161409",2019-10-21 02:08:00,1.72368,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,11,0.5292,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161410",2019-10-21 02:09:00,1.57337,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,11,0.52857,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161411",2019-10-21 02:10:00,1.7429,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,11,0.5103,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161412",2019-10-21 02:11:00,1.73597,0,0.179,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.8,0.53424,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161413",2019-10-21 02:12:00,1.68336,0,0.179,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.8,0.53424,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161414",2019-10-21 02:13:00,1.66087,0,0.176,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,10.9,0.75537,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161415",2019-10-21 02:14:00,1.6212,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,11,0.62181,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161416",2019-10-21 02:15:00,1.67305,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,11.1,0.52227,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161417",2019-10-21 02:16:00,1.61481,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,22,23,22,22.5,11.1,0.50841,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161418",2019-10-21 02:17:00,1.61463,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.2,0.50904,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161419",2019-10-21 02:18:00,1.5919,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.3,0.38304,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161420",2019-10-21 02:19:00,1.72228,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.4,0.54747,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161421",2019-10-21 02:20:00,1.6318,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.4,0.70119,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161422",2019-10-21 02:21:00,1.61616,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.2,1.97694,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161423",2019-10-21 02:22:00,1.64715,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.2,0.61551,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161424",2019-10-21 02:23:00,1.66483,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.2,1.9719,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161425",2019-10-21 02:24:00,1.82407,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.1,0.5607,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161426",2019-10-21 02:25:00,1.69007,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11,0.59094,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161427",2019-10-21 02:26:00,1.8845,0,0,24,22,22,20,30,27,27,0,6.27875,23,22,20.5,21.5,23,22,22.5,10.8,0.67473,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161428",2019-10-21 02:27:00,1.71773,0,0,24,22,22,20,30,27,27,0,6.47311475409836,23,22,20.5,21.5,23,22,22.5,10.8,0.68733,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161429",2019-10-21 02:28:00,1.45513,0,0,24,22,22,20,30,27,27,0,6.56016393442623,23,22,20.5,21.5,23,22,22.5,10.8,0.6741,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161430",2019-10-21 02:29:00,1.7708,0,0,24,22,22,20,30,27,27,0,6.71786885245902,23,22,20.5,21.5,23,22,22.5,10.9,0.68544,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161431",2019-10-21 02:30:00,1.79088,0,0,24,22,22,20,30,27,27,0,6.69901639344262,23,22,20.5,21.5,23,22,22.5,11,0.6867,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161432",2019-10-21 02:31:00,1.7647,0,0,24,22,22,20,30,27,27,0,6.71508196721311,23,22,20.5,21.5,23,22,22.5,11,0.69741,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161433",2019-10-21 02:32:00,1.77345,0,0,24,22,22,20,30,27,27,0,6.67114754098361,23,22,20.5,21.5,23,22,22.5,11.1,0.67851,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161434",2019-10-21 02:33:00,1.89383,0,0,24,22,22,20,30,27,27,0,5.62770491803279,23,22,20.5,21.5,23,22,22.5,11.1,0.67977,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161435",2019-10-21 02:34:00,1.72715,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.1,0.57204,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161436",2019-10-21 02:35:00,1.75875,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.1,0.59157,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161437",2019-10-21 02:36:00,1.76659,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.2,0.57897,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161438",2019-10-21 02:37:00,1.78517,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.2,0.57897,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161439",2019-10-21 02:38:00,1.74282,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.2,0.57141,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161440",2019-10-21 02:39:00,1.74362,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.2,0.58464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161441",2019-10-21 02:40:00,1.68104,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.1,0.58527,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161442",2019-10-21 02:41:00,1.76774,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.2,0.6552,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161443",2019-10-21 02:42:00,1.78458,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.2,0.58149,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161444",2019-10-21 02:43:00,1.77935,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.3,0.61047,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161445",2019-10-21 02:44:00,1.81175,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.6,0.567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161446",2019-10-21 02:45:00,1.80613,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.7,0.5607,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161447",2019-10-21 02:46:00,1.71821,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.8,0.81207,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161448",2019-10-21 02:47:00,1.75804,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.8,0.85554,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161449",2019-10-21 02:48:00,1.74868,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.7,0.819,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161450",2019-10-21 02:49:00,1.7602,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.8,0.70434,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161451",2019-10-21 02:50:00,1.72414,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.9,0.504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161452",2019-10-21 02:51:00,1.76672,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.9,0.50967,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161453",2019-10-21 02:52:00,1.68723,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.9,0.50526,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161454",2019-10-21 02:53:00,2.02852,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.8,0.51534,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161455",2019-10-21 02:54:00,1.67197,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.7,0.50967,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161456",2019-10-21 02:55:00,1.6462,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.5,0.50841,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161457",2019-10-21 02:56:00,1.64226,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.5,0.49959,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161458",2019-10-21 02:57:00,1.70779,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.5,0.4914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161459",2019-10-21 02:58:00,1.76375,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.4,0.50967,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161460",2019-10-21 02:59:00,1.68395,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.3,0.51093,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161461",2019-10-21 03:00:00,1.66877,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.1,0.51471,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161462",2019-10-21 03:01:00,1.23299,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11,0.50274,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161463",2019-10-21 03:02:00,1.779,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11,0.50841,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161464",2019-10-21 03:03:00,1.73444,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.8,0.49707,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161465",2019-10-21 03:04:00,1.7239,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.7,0.53361,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161466",2019-10-21 03:05:00,1.95845,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.8,0.50967,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161467",2019-10-21 03:06:00,1.74776,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.9,0.50967,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161468",2019-10-21 03:07:00,1.64225,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11,0.49707,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161469",2019-10-21 03:08:00,1.73539,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.2,0.4914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161470",2019-10-21 03:09:00,1.56771,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.2,0.49707,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161471",2019-10-21 03:10:00,1.68575,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.2,0.51534,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161472",2019-10-21 03:11:00,1.72233,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.3,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161473",2019-10-21 03:12:00,1.6566,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.3,0.49707,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161474",2019-10-21 03:13:00,1.558,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.3,0.50841,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161475",2019-10-21 03:14:00,1.95729,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.4,0.49266,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161476",2019-10-21 03:15:00,1.298,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.4,0.51408,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161477",2019-10-21 03:16:00,1.1988,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.4,0.504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161478",2019-10-21 03:17:00,1.12302,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.3,0.60543,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161479",2019-10-21 03:18:00,1.05389,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.4,0.49896,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161480",2019-10-21 03:19:00,1.03049,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11,0.5166,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161481",2019-10-21 03:20:00,1.3511,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.8,0.50022,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161482",2019-10-21 03:21:00,1.22592,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.8,0.5292,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161483",2019-10-21 03:22:00,1.26151,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.8,0.49077,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161484",2019-10-21 03:23:00,1.32863,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.9,0.49644,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161485",2019-10-21 03:24:00,1.38837,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.1,0.47817,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161486",2019-10-21 03:25:00,1.34056,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.1,0.4725,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161487",2019-10-21 03:26:00,1.34588,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.1,0.38682,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161488",2019-10-21 03:27:00,1.68438,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11,0.4032,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161489",2019-10-21 03:28:00,1.69396,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11,0.38241,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161490",2019-10-21 03:29:00,1.13156,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.1,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161491",2019-10-21 03:30:00,1.04496,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.2,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161492",2019-10-21 03:31:00,1.36111,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.3,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161493",2019-10-21 03:32:00,4.01078,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.3,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161494",2019-10-21 03:33:00,6.39662,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.3,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161495",2019-10-21 03:34:00,5.01044,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.4,0.3717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161496",2019-10-21 03:35:00,2.80433,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.3,0.3717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161497",2019-10-21 03:36:00,2.192,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.3,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161498",2019-10-21 03:37:00,1.58468,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.3,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161499",2019-10-21 03:38:00,1.71887,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.3,0.37674,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161500",2019-10-21 03:39:00,1.73574,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.3,0.37737,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161501",2019-10-21 03:40:00,1.71465,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.3,0.3717,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161502",2019-10-21 03:41:00,1.05913,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.3,0.4473,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161503",2019-10-21 03:42:00,1.55515,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.3,0.6552,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161504",2019-10-21 03:43:00,1.51548,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.4,0.6678,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161505",2019-10-21 03:44:00,1.52349,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.9,0.64134,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161506",2019-10-21 03:45:00,1.46083,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.8,0.53424,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161507",2019-10-21 03:46:00,1.45983,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.8,0.37737,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161508",2019-10-21 03:47:00,1.61205,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.7,0.37737,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161509",2019-10-21 03:48:00,1.47141,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.8,0.38304,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161510",2019-10-21 03:49:00,1.59506,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11,0.37989,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161511",2019-10-21 03:50:00,1.66358,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11,0.38304,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161512",2019-10-21 03:51:00,1.68806,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.1,0.38871,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161513",2019-10-21 03:52:00,1.65868,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.2,0.3654,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161514",2019-10-21 03:53:00,1.69144,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.4,0.37737,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161515",2019-10-21 03:54:00,1.70167,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.6,0.3717,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161516",2019-10-21 03:55:00,1.7324,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.6,0.38871,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161517",2019-10-21 03:56:00,1.80496,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.7,0.37485,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161518",2019-10-21 03:57:00,1.79479,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.8,0.37737,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161519",2019-10-21 03:58:00,1.80381,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.8,0.37737,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161520",2019-10-21 03:59:00,1.81207,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.8,0.3717,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161521",2019-10-21 04:00:00,1.75421,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.8,0.40068,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161522",2019-10-21 04:01:00,1.53626,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.8,0.40257,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161523",2019-10-21 04:02:00,1.55244,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.7,0.40194,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161524",2019-10-21 04:03:00,1.69185,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.7,0.8379,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161525",2019-10-21 04:04:00,3.31537,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.7,0.87066,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161526",2019-10-21 04:05:00,2.26077,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.6,0.8883,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161527",2019-10-21 04:06:00,2.93188,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.6,0.90468,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161528",2019-10-21 04:07:00,3.4042,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.6,0.91728,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161529",2019-10-21 04:08:00,3.70735,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.4,0.92547,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161530",2019-10-21 04:09:00,3.67153,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.3,0.94437,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161531",2019-10-21 04:10:00,3.68244,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,11.4,0.92736,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161532",2019-10-21 04:11:00,3.65689,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,11.4,0.92547,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161533",2019-10-21 04:12:00,3.54969,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,11.4,0.95193,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161534",2019-10-21 04:13:00,3.58269,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,11.5,0.9639,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161535",2019-10-21 04:14:00,3.65441,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,11.5,0.96453,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161536",2019-10-21 04:15:00,3.91341,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,11.5,0.97461,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161537",2019-10-21 04:16:00,4.52693,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,11.5,0.98154,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161538",2019-10-21 04:17:00,4.51605,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,11.6,0.98217,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161539",2019-10-21 04:18:00,4.51853,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,11.6,1.00044,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161540",2019-10-21 04:19:00,4.58403,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,11.7,0.98847,1,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161541",2019-10-21 04:20:00,4.43517,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,11.6,0.9954,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161542",2019-10-21 04:21:00,4.52316,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,11.6,0.99855,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161543",2019-10-21 04:22:00,4.86268,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,11.6,0.9954,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161544",2019-10-21 04:23:00,4.21736,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,11.6,1.00674,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161545",2019-10-21 04:24:00,4.62892,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,11.5,1.0017,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161546",2019-10-21 04:25:00,4.45482,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,11.4,1.0017,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161547",2019-10-21 04:26:00,4.24115,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,11.4,1.00107,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161548",2019-10-21 04:27:00,4.18796,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,11.6,1.00737,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161549",2019-10-21 04:28:00,4.09158,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,11.7,1.01241,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161550",2019-10-21 04:29:00,3.96016,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,11.8,1.01493,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161551",2019-10-21 04:30:00,3.96708,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,11.8,1.01367,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161552",2019-10-21 04:31:00,3.97503,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,11.7,1.01934,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161553",2019-10-21 04:32:00,3.9387,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,11.7,1.01997,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161554",2019-10-21 04:33:00,3.9937,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,11.7,1.01997,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161555",2019-10-21 04:34:00,4.32547,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,11.8,1.02564,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161556",2019-10-21 04:35:00,3.8255,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,11.6,1.02123,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161557",2019-10-21 04:36:00,3.80299,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,11.6,1.02627,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161558",2019-10-21 04:37:00,3.78156,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.6,1.02627,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161559",2019-10-21 04:38:00,3.67189,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.6,1.02627,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161560",2019-10-21 04:39:00,3.68909,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.6,1.30347,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161561",2019-10-21 04:40:00,3.72776,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.7,1.35324,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161562",2019-10-21 04:41:00,4.10148,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.6,1.34064,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161563",2019-10-21 04:42:00,3.94228,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.4,1.22787,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161564",2019-10-21 04:43:00,3.74826,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.8,1.0458,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161565",2019-10-21 04:44:00,3.9062,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.8,1.0332,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161566",2019-10-21 04:45:00,4.10309,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,10.7,1.03257,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161567",2019-10-21 04:46:00,3.98717,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,10.8,1.03824,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161568",2019-10-21 04:47:00,4.09432,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,10.9,1.06974,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161569",2019-10-21 04:48:00,4.09832,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,11,1.03824,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161570",2019-10-21 04:49:00,4.1065,0,0,24,22,22,20,30,27,27,0,0,23,21.5,20.5,21.5,23,22,22.5,11.1,1.04454,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161571",2019-10-21 04:50:00,3.90217,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.2,1.03383,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161572",2019-10-21 04:51:00,3.5104,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.2,0.40887,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161573",2019-10-21 04:52:00,3.32062,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.2,0.41454,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161574",2019-10-21 04:53:00,3.38269,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.2,0.40887,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161575",2019-10-21 04:54:00,2.91521,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.2,0.40446,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161576",2019-10-21 04:55:00,2.73478,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.3,0.40887,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161577",2019-10-21 04:56:00,2.30149,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.3,0.40635,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161578",2019-10-21 04:57:00,2.05684,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.4,0.41013,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161579",2019-10-21 04:58:00,1.96415,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.4,0.40383,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161580",2019-10-21 04:59:00,1.97804,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.5,0.4032,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161581",2019-10-21 05:00:00,1.94312,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.5,0.7812,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161582",2019-10-21 05:01:00,2.11745,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.5,0.67914,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161583",2019-10-21 05:02:00,1.73906,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.5,0.62874,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161584",2019-10-21 05:03:00,1.69906,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.6,0.60354,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161585",2019-10-21 05:04:00,1.66064,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.7,0.59094,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161586",2019-10-21 05:05:00,1.63593,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.8,0.58779,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161587",2019-10-21 05:06:00,1.60951,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.8,0.58086,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161588",2019-10-21 05:07:00,1.54992,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.7,0.57834,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161589",2019-10-21 05:08:00,1.67984,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.7,0.5733,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161590",2019-10-21 05:09:00,2.08522,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.7,0.58464,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161591",2019-10-21 05:10:00,1.79549,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.6,0.55377,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161592",2019-10-21 05:11:00,1.7544,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.8,0.55377,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161593",2019-10-21 05:12:00,1.90114,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.8,0.5544,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161594",2019-10-21 05:13:00,2.50912,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,12,0.55314,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161595",2019-10-21 05:14:00,2.20822,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.9,0.55314,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161596",2019-10-21 05:15:00,2.32377,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.9,0.55251,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
