"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"161597",2019-10-21 05:16:00,2.05448,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.9,0.55251,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161598",2019-10-21 05:17:00,2.2145,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.7,0.54432,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161599",2019-10-21 05:18:00,2.32252,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.7,0.54684,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161600",2019-10-21 05:19:00,2.22373,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.6,0.54054,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161601",2019-10-21 05:20:00,2.1092,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.7,0.53676,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161602",2019-10-21 05:21:00,2.01967,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.9,0.53928,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161603",2019-10-21 05:22:00,1.80782,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,12,0.53613,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161604",2019-10-21 05:23:00,1.9645,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,12.1,0.53613,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161605",2019-10-21 05:24:00,1.89449,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,12,0.53991,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161606",2019-10-21 05:25:00,1.8721,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,12.1,0.53928,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161607",2019-10-21 05:26:00,1.91671,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,12.2,0.53991,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161608",2019-10-21 05:27:00,1.87859,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,12.2,0.53424,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161609",2019-10-21 05:28:00,1.87709,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,12.2,0.53991,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161610",2019-10-21 05:29:00,2.00011,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,12.2,0.53424,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161611",2019-10-21 05:30:00,1.86704,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,12.1,0.52857,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161612",2019-10-21 05:31:00,1.83004,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,12,0.53991,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161613",2019-10-21 05:32:00,1.84975,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,12,0.52983,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161614",2019-10-21 05:33:00,1.85026,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,12,0.53424,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161615",2019-10-21 05:34:00,1.83387,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,12,0.53424,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161616",2019-10-21 05:35:00,1.95796,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.8,0.81144,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161617",2019-10-21 05:36:00,1.89449,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.8,0.85554,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161618",2019-10-21 05:37:00,1.82698,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.8,0.83601,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161619",2019-10-21 05:38:00,1.99144,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.7,0.71631,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161620",2019-10-21 05:39:00,1.84946,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.7,0.5418,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161621",2019-10-21 05:40:00,1.94809,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.6,0.54684,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161622",2019-10-21 05:41:00,1.87148,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.5,0.53991,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161623",2019-10-21 05:42:00,1.72395,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.6,0.53991,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161624",2019-10-21 05:43:00,1.83785,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.6,0.53361,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161625",2019-10-21 05:44:00,2.01226,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.7,0.52857,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161626",2019-10-21 05:45:00,1.96693,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.9,0.52857,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161627",2019-10-21 05:46:00,1.75835,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.8,0.5229,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161628",2019-10-21 05:47:00,1.75822,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.7,0.53991,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161629",2019-10-21 05:48:00,1.83913,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.7,0.53991,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161630",2019-10-21 05:49:00,2.01988,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.8,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"161631",2019-10-21 05:50:00,1.97429,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.9,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"161632",2019-10-21 05:51:00,1.93503,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.9,0.52731,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"161633",2019-10-21 05:52:00,1.93881,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.8,0.52731,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"161634",2019-10-21 05:53:00,2.04204,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,12,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"161635",2019-10-21 05:54:00,2.04044,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,12,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"161636",2019-10-21 05:55:00,2.08713,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,12.1,0.53991,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"161637",2019-10-21 05:56:00,2.11064,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,12.1,0.52605,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"161638",2019-10-21 05:57:00,2.12241,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,12.2,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"161639",2019-10-21 05:58:00,2.51851,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,12.2,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"161640",2019-10-21 05:59:00,2.01199,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,12.2,0.54999,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"161641",2019-10-21 06:00:00,1.92174,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,12.2,0.5229,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"161642",2019-10-21 06:01:00,1.88499,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,12.2,0.54369,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"161643",2019-10-21 06:02:00,1.81967,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,12.1,0.5481,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"161644",2019-10-21 06:03:00,1.79677,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,12.2,0.55314,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"161645",2019-10-21 06:04:00,1.808,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,12,0.5481,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"161646",2019-10-21 06:05:00,1.39497,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.7,0.56259,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"161647",2019-10-21 06:06:00,1.74523,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.7,0.56511,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"161648",2019-10-21 06:07:00,1.75134,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.8,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"161649",2019-10-21 06:08:00,1.76812,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.9,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"161650",2019-10-21 06:09:00,2.36824,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12,0.56637,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161651",2019-10-21 06:10:00,1.77661,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,12.1,0.57204,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161652",2019-10-21 06:11:00,1.77362,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,12.1,0.56007,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161653",2019-10-21 06:12:00,1.76582,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,12,0.56574,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161654",2019-10-21 06:13:00,1.80358,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23,22,22.5,11.8,0.56511,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161655",2019-10-21 06:14:00,1.81614,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.7,0.55944,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161656",2019-10-21 06:15:00,1.73735,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.7,0.55944,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161657",2019-10-21 06:16:00,1.52934,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.7,0.55944,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161658",2019-10-21 06:17:00,1.55989,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.8,0.55377,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161659",2019-10-21 06:18:00,1.62608,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.9,0.55944,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161660",2019-10-21 06:19:00,1.65976,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12,0.54747,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161661",2019-10-21 06:20:00,1.72806,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12,0.55251,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161662",2019-10-21 06:21:00,1.73025,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.1,0.55314,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161663",2019-10-21 06:22:00,2.32774,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.1,0.55314,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161664",2019-10-21 06:23:00,1.82844,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.1,0.55881,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161665",2019-10-21 06:24:00,2.16832,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.2,0.54684,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161666",2019-10-21 06:25:00,1.84055,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.2,0.55251,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161667",2019-10-21 06:26:00,1.89895,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.8,0.54684,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161668",2019-10-21 06:27:00,2.09811,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.9,0.54117,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161669",2019-10-21 06:28:00,2.32189,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.8,0.54117,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161670",2019-10-21 06:29:00,2.23241,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12,0.58842,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161671",2019-10-21 06:30:00,2.30166,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.2,0.82467,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161672",2019-10-21 06:31:00,2.12261,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.3,0.86373,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161673",2019-10-21 06:32:00,2.01625,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.4,0.84672,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161674",2019-10-21 06:33:00,1.96277,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.5,0.73584,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161675",2019-10-21 06:34:00,1.85627,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.5,0.53928,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161676",2019-10-21 06:35:00,1.86227,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.5,0.54054,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161677",2019-10-21 06:36:00,1.9924,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.4,0.53487,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161678",2019-10-21 06:37:00,1.90701,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.5,0.53487,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161679",2019-10-21 06:38:00,1.90887,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.5,0.52857,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161680",2019-10-21 06:39:00,1.79792,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.5,0.54054,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161681",2019-10-21 06:40:00,1.80424,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.5,0.54495,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161682",2019-10-21 06:41:00,1.78247,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.5,0.54117,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161683",2019-10-21 06:42:00,1.79155,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.5,0.53487,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161684",2019-10-21 06:43:00,1.67464,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.6,0.54621,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161685",2019-10-21 06:44:00,1.93964,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.6,0.5292,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161686",2019-10-21 06:45:00,1.85835,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.6,0.53487,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161687",2019-10-21 06:46:00,1.8269,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.6,0.54054,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161688",2019-10-21 06:47:00,1.8846,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.5,0.54054,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161689",2019-10-21 06:48:00,1.89714,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.3,0.52857,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161690",2019-10-21 06:49:00,1.85343,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12,0.52857,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161691",2019-10-21 06:50:00,2.10166,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.7,0.5229,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161692",2019-10-21 06:51:00,1.88791,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.7,0.53109,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161693",2019-10-21 06:52:00,1.83164,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.6,0.52857,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161694",2019-10-21 06:53:00,1.86077,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.6,0.52857,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161695",2019-10-21 06:54:00,1.99933,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.6,0.52227,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161696",2019-10-21 06:55:00,1.89657,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.6,0.52227,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161697",2019-10-21 06:56:00,1.89247,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.8,0.5229,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161698",2019-10-21 06:57:00,1.91358,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.9,0.51723,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161699",2019-10-21 06:58:00,1.89583,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12,0.51471,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161700",2019-10-21 06:59:00,1.89129,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12,0.51471,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161701",2019-10-21 07:00:00,1.90157,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.1,0.50967,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161702",2019-10-21 07:01:00,1.87993,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12,0.51471,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161703",2019-10-21 07:02:00,1.9249,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12,0.50211,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161704",2019-10-21 07:03:00,2.00318,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12,0.51471,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161705",2019-10-21 07:04:00,1.87324,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.8,0.50526,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161706",2019-10-21 07:05:00,1.85057,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.8,0.50904,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161707",2019-10-21 07:06:00,1.88035,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.8,0.51471,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161708",2019-10-21 07:07:00,1.86381,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.8,0.50337,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161709",2019-10-21 07:08:00,1.84781,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.9,0.52101,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161710",2019-10-21 07:09:00,1.95682,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.7,0.50274,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161711",2019-10-21 07:10:00,1.99476,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.8,0.51534,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161712",2019-10-21 07:11:00,1.78585,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.9,0.50715,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161713",2019-10-21 07:12:00,1.77863,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12,0.52101,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161714",2019-10-21 07:13:00,1.82204,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.9,0.50337,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161715",2019-10-21 07:14:00,1.67258,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.8,0.49959,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161716",2019-10-21 07:15:00,1.77103,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.7,0.51471,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161717",2019-10-21 07:16:00,1.48216,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,11.9,0.51093,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161718",2019-10-21 07:17:00,1.7617,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.2,0.50337,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161719",2019-10-21 07:18:00,2.10244,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.2,0.49707,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"161720",2019-10-21 07:19:00,1.97045,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.4,0.50274,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161721",2019-10-21 07:20:00,1.82648,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.2,0.50841,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161722",2019-10-21 07:21:00,1.82794,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.2,0.51597,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161723",2019-10-21 07:22:00,1.8335,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.1,0.51786,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161724",2019-10-21 07:23:00,1.84319,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12,0.50904,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161725",2019-10-21 07:24:00,1.95103,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12,0.50589,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161726",2019-10-21 07:25:00,1.95343,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12,0.50274,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161727",2019-10-21 07:26:00,1.92137,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.1,0.53487,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"161728",2019-10-21 07:27:00,1.91809,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.1,0.80514,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161729",2019-10-21 07:28:00,1.91587,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.1,0.83034,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161730",2019-10-21 07:29:00,1.93812,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.1,0.81207,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161731",2019-10-21 07:30:00,1.73916,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.1,0.71001,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161732",2019-10-21 07:31:00,1.88406,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.2,0.64764,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161733",2019-10-21 07:32:00,1.8394,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.2,0.51534,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161734",2019-10-21 07:33:00,1.80316,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.2,0.50967,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161735",2019-10-21 07:34:00,1.88173,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.1,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161736",2019-10-21 07:35:00,1.84702,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.2,0.51471,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161737",2019-10-21 07:36:00,1.74729,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.3,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161738",2019-10-21 07:37:00,1.86503,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.3,0.5103,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161739",2019-10-21 07:38:00,1.98252,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.2,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161740",2019-10-21 07:39:00,2.08965,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.2,0.49896,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161741",2019-10-21 07:40:00,2.11534,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.2,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161742",2019-10-21 07:41:00,1.95249,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.1,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161743",2019-10-21 07:42:00,1.97034,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.1,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161744",2019-10-21 07:43:00,2.18693,0,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.1,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161745",2019-10-21 07:44:00,1.81127,10,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161746",2019-10-21 07:45:00,1.77593,9,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12,0.51345,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161747",2019-10-21 07:46:00,1.61467,8,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161748",2019-10-21 07:47:00,1.79991,8,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.1,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161749",2019-10-21 07:48:00,1.82171,6,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.2,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161750",2019-10-21 07:49:00,1.80974,5,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.2,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161751",2019-10-21 07:50:00,2.38259,9,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.3,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161752",2019-10-21 07:51:00,1.83662,8,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.2,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161753",2019-10-21 07:52:00,1.77891,7,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.2,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161754",2019-10-21 07:53:00,1.78873,8,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.1,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161755",2019-10-21 07:54:00,1.78575,8,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12,0.4977,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161756",2019-10-21 07:55:00,1.75388,9,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12,0.5229,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161757",2019-10-21 07:56:00,1.73843,9,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161758",2019-10-21 07:57:00,2.02398,10,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.8,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161759",2019-10-21 07:58:00,1.6082,10,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.8,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161760",2019-10-21 07:59:00,1.684,10,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.9,0.52731,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161761",2019-10-21 08:00:00,1.83901,11,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.8,0.53991,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161762",2019-10-21 08:01:00,2.00344,11,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.8,0.5229,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161763",2019-10-21 08:02:00,2.06583,12,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.8,0.53802,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161764",2019-10-21 08:03:00,2.32375,13,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.8,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161765",2019-10-21 08:04:00,1.8789,13,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.9,0.62244,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161766",2019-10-21 08:05:00,2.06328,14,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.9,1.95867,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161767",2019-10-21 08:06:00,1.76073,14,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12,0.54558,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161768",2019-10-21 08:07:00,1.76371,15,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.9,0.53802,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161769",2019-10-21 08:08:00,1.75636,15,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.9,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161770",2019-10-21 08:09:00,1.76311,16,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.8,0.53991,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161771",2019-10-21 08:10:00,1.787,16,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.8,0.53235,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161772",2019-10-21 08:11:00,1.7556,15,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.7,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161773",2019-10-21 08:12:00,1.75624,15,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.7,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161774",2019-10-21 08:13:00,1.7409,16,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.6,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161775",2019-10-21 08:14:00,1.70079,17,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.6,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161776",2019-10-21 08:15:00,1.70861,16,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.6,0.51219,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161777",2019-10-21 08:16:00,1.68056,18,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.6,0.51471,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161778",2019-10-21 08:17:00,1.56255,18,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.7,0.50715,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161779",2019-10-21 08:18:00,1.65733,20,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.7,0.49644,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161780",2019-10-21 08:19:00,1.67691,20,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.8,0.48006,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161781",2019-10-21 08:20:00,1.66973,19,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.8,0.59472,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161782",2019-10-21 08:21:00,1.73257,21,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.9,0.50274,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161783",2019-10-21 08:22:00,1.73417,21,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.9,0.48447,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161784",2019-10-21 08:23:00,1.78495,22,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.9,0.4725,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161785",2019-10-21 08:24:00,2.17229,22,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.9,0.59031,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161786",2019-10-21 08:25:00,1.89116,23,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.9,0.91854,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161787",2019-10-21 08:26:00,1.87677,23,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.9,0.77553,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161788",2019-10-21 08:27:00,1.85747,23,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.8,0.73269,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161789",2019-10-21 08:28:00,1.85535,23,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.8,0.62874,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161790",2019-10-21 08:29:00,1.82334,24,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.8,0.46557,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161791",2019-10-21 08:30:00,2.05747,24,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.8,0.47187,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161792",2019-10-21 08:31:00,1.78378,25,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.8,0.45864,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161793",2019-10-21 08:32:00,1.78082,27,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.8,0.46431,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161794",2019-10-21 08:33:00,1.79323,28,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.8,0.4347,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161795",2019-10-21 08:34:00,1.80787,28,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.8,0.43029,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161796",2019-10-21 08:35:00,1.7604,29,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.9,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161797",2019-10-21 08:36:00,1.79855,29,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.9,0.4221,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161798",2019-10-21 08:37:00,2.41625,31,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.9,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161799",2019-10-21 08:38:00,1.72375,32,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,11.9,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161800",2019-10-21 08:39:00,1.77526,32,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161801",2019-10-21 08:40:00,1.78047,33,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12,0.3906,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161802",2019-10-21 08:41:00,1.81204,35,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.1,0.3717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161803",2019-10-21 08:42:00,1.74359,36,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.2,0.36855,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161804",2019-10-21 08:43:00,1.75358,38,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.3,0.36414,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161805",2019-10-21 08:44:00,1.94251,40,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.3,0.3528,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161806",2019-10-21 08:45:00,1.76458,40,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.3,0.33957,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161807",2019-10-21 08:46:00,1.74992,43,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.3,0.34524,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161808",2019-10-21 08:47:00,1.75972,45,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.2,0.3213,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161809",2019-10-21 08:48:00,1.76149,45,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.2,0.32634,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161810",2019-10-21 08:49:00,1.7827,48,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.1,0.30177,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161811",2019-10-21 08:50:00,2.11643,49,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.1,0.31374,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161812",2019-10-21 08:51:00,1.66781,51,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.1,0.30051,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161813",2019-10-21 08:52:00,1.75908,53,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.1,0.28791,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161814",2019-10-21 08:53:00,1.76669,55,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.2,0.252,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161815",2019-10-21 08:54:00,1.71929,58,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.3,0.24255,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161816",2019-10-21 08:55:00,1.77005,60,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.4,0.2142,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161817",2019-10-21 08:56:00,1.76904,63,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.5,0.21357,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161818",2019-10-21 08:57:00,2.1532,64,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.5,0.24381,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161819",2019-10-21 08:58:00,1.71134,65,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.4,0.20601,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161820",2019-10-21 08:59:00,1.65223,67,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.4,0.18837,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161821",2019-10-21 09:00:00,1.81422,68,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.3,0.19971,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161822",2019-10-21 09:01:00,1.7702,70,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.3,0.1638,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161823",2019-10-21 09:02:00,1.72935,71,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22,12.3,0.17892,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161824",2019-10-21 09:03:00,1.80389,73,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.2,0.17451,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161825",2019-10-21 09:04:00,1.43433,75,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.2,0.15057,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161826",2019-10-21 09:05:00,1.70686,77,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.2,0.14427,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161827",2019-10-21 09:06:00,1.68379,79,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.2,0.13104,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161828",2019-10-21 09:07:00,1.38647,80,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.1,0.12285,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161829",2019-10-21 09:08:00,1.6382,80,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.1,0.12096,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161830",2019-10-21 09:09:00,1.66851,81,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.2,0.11844,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161831",2019-10-21 09:10:00,1.68144,83,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.2,0.10017,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161832",2019-10-21 09:11:00,1.72589,86,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.3,0.09891,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161833",2019-10-21 09:12:00,1.70929,89,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.3,0.06867,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161834",2019-10-21 09:13:00,1.74756,93,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.4,0.22491,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161835",2019-10-21 09:14:00,1.72929,95,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.4,0.36414,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161836",2019-10-21 09:15:00,1.73498,95,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.4,0.37044,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161837",2019-10-21 09:16:00,1.73274,96,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.4,0.2772,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161838",2019-10-21 09:17:00,1.97738,95,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.5,0.20097,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161839",2019-10-21 09:18:00,2.05414,98,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.6,0.03087,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161840",2019-10-21 09:19:00,1.71803,103,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.7,-0.00756,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161841",2019-10-21 09:20:00,1.7176,110,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.8,-0.05103,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161842",2019-10-21 09:21:00,1.6843,116,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,13,-0.06993,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161843",2019-10-21 09:22:00,1.78561,119,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,13.1,-0.09513,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161844",2019-10-21 09:23:00,1.69292,125,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,13.3,-0.11466,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161845",2019-10-21 09:24:00,1.84184,129,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,13.4,-0.13986,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161846",2019-10-21 09:25:00,1.67175,135,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,13.4,-0.16002,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161847",2019-10-21 09:26:00,1.52278,139,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,13.4,-0.18963,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161848",2019-10-21 09:27:00,1.63412,143,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,13.4,-0.20286,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161849",2019-10-21 09:28:00,1.70683,146,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,13.4,-0.2268,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161850",2019-10-21 09:29:00,1.68419,151,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,13.4,-0.25893,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161851",2019-10-21 09:30:00,1.71394,159,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,13.5,-0.27216,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161852",2019-10-21 09:31:00,1.76725,156,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,13.5,-0.25956,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161853",2019-10-21 09:32:00,1.66153,159,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,13.4,-0.2835,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161854",2019-10-21 09:33:00,1.682,157,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,13.4,-0.26901,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161855",2019-10-21 09:34:00,1.67809,158,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,13.3,-0.25893,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161856",2019-10-21 09:35:00,1.69031,153,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,13.2,-0.24381,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161857",2019-10-21 09:36:00,1.72822,148,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,13.1,-0.2331,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161858",2019-10-21 09:37:00,1.98498,147,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,13,1.21527,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161859",2019-10-21 09:38:00,1.62297,144,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.9,-0.20853,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161860",2019-10-21 09:39:00,1.70552,144,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.8,-0.17073,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161861",2019-10-21 09:40:00,1.70982,144,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.7,-0.19026,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161862",2019-10-21 09:41:00,1.71551,146,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.7,-0.16002,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161863",2019-10-21 09:42:00,1.82879,148,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.7,-0.18207,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161864",2019-10-21 09:43:00,1.69199,151,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.6,-0.16191,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161865",2019-10-21 09:44:00,1.76825,156,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.6,-0.19089,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161866",2019-10-21 09:45:00,1.59147,158,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.7,-0.16569,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161867",2019-10-21 09:46:00,1.56804,157,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,12.8,-0.19089,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161868",2019-10-21 09:47:00,1.51415,161,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,13,-0.22743,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161869",2019-10-21 09:48:00,1.70779,164,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,13.2,-0.2268,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161870",2019-10-21 09:49:00,1.76261,168,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,13.4,-0.24633,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161871",2019-10-21 09:50:00,1.75865,165,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,13.7,-0.23436,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161872",2019-10-21 09:51:00,1.80112,172,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,14.9,-0.2772,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161873",2019-10-21 09:52:00,1.76438,183,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,14.5,-0.30303,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161874",2019-10-21 09:53:00,1.78348,196,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,14.5,-0.39249,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161875",2019-10-21 09:54:00,1.78083,234,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,14,-0.44793,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161876",2019-10-21 09:55:00,1.76809,288,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,14.4,-0.46053,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161877",2019-10-21 09:56:00,1.81384,321,0.075,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,14.9,-0.31689,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161878",2019-10-21 09:57:00,1.96444,353,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,15.7,-0.37611,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161879",2019-10-21 09:58:00,1.85902,369,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,16,-0.46683,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161880",2019-10-21 09:59:00,1.81309,385,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,16.6,-0.64386,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161881",2019-10-21 10:00:00,1.82,423,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,17,-0.88326,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161882",2019-10-21 10:01:00,1.82446,444,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,17.2,-1.05966,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161883",2019-10-21 10:02:00,1.7439,408,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,17.4,-1.04769,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161884",2019-10-21 10:03:00,1.71133,232,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,17.2,-0.54558,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161885",2019-10-21 10:04:00,1.64153,222,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,16.9,-0.60543,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161886",2019-10-21 10:05:00,1.54928,197,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,17,-0.56133,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161887",2019-10-21 10:06:00,1.77984,189,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,16.9,-0.44856,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161888",2019-10-21 10:07:00,1.60332,166,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,16.6,-0.36036,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161889",2019-10-21 10:08:00,1.7214,163,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,16.7,-0.36603,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161890",2019-10-21 10:09:00,1.58268,144,0,24,22,22,20,30,27,27,0,0,23,22,20.5,21.5,23.5,22,22.5,16.6,-0.2772,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161891",2019-10-21 10:10:00,1.77365,148,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,16.7,-0.29673,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161892",2019-10-21 10:11:00,2.34096,169,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,16.7,-0.34713,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161893",2019-10-21 10:12:00,1.67717,171,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,16.7,-0.36036,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161894",2019-10-21 10:13:00,1.66608,257,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,16.9,-0.75096,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161895",2019-10-21 10:14:00,1.40622,403,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,16.8,-0.79569,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161896",2019-10-21 10:15:00,1.55878,423,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,16.5,-0.99162,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161897",2019-10-21 10:16:00,1.55606,290,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,15.8,-0.78624,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161898",2019-10-21 10:17:00,1.56716,480,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,16.8,-1.46853,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161899",2019-10-21 10:18:00,1.25331,486,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,16.5,-1.4364,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161900",2019-10-21 10:19:00,1.6259,437,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,15.9,-1.41246,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161901",2019-10-21 10:20:00,1.62916,258,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,16.3,-0.63063,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161902",2019-10-21 10:21:00,1.68737,261,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,16,-0.8883,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161903",2019-10-21 10:22:00,1.69898,299,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,15.7,-0.5292,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161904",2019-10-21 10:23:00,1.73013,233,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,15.2,-0.59598,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161905",2019-10-21 10:24:00,1.50724,261,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,15.2,-0.8379,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161906",2019-10-21 10:25:00,1.88757,444,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,15.7,-1.2474,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161907",2019-10-21 10:26:00,1.65446,301,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,16.4,-0.9387,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161908",2019-10-21 10:27:00,1.69889,250,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,16,-0.76293,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161909",2019-10-21 10:28:00,1.62358,263,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,15.3,-0.82026,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161910",2019-10-21 10:29:00,1.56025,298,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,15.7,-0.98973,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161911",2019-10-21 10:30:00,1.60161,298,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,16.1,-0.99351,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161912",2019-10-21 10:31:00,1.65434,306,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,16,-0.97146,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161913",2019-10-21 10:32:00,1.64028,238,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,15.8,-0.693,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161914",2019-10-21 10:33:00,1.54806,240,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,15.7,-0.70686,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161915",2019-10-21 10:34:00,1.39758,257,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,15.8,-0.49203,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
