"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"161916",2019-10-21 10:35:00,1.49345,304,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,15.5,-0.67473,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161917",2019-10-21 10:36:00,1.49941,305,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,15.8,0.71757,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161918",2019-10-21 10:37:00,1.4853,302,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,15.7,-0.79569,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161919",2019-10-21 10:38:00,1.56953,294,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,15.8,-0.83223,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161920",2019-10-21 10:39:00,1.5183,284,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,15.7,-0.97083,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161921",2019-10-21 10:40:00,1.54831,287,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,15.5,-1.00359,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161922",2019-10-21 10:41:00,1.52709,304,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,15.7,-1.09053,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161923",2019-10-21 10:42:00,1.62222,394,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,15.9,-1.31733,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161924",2019-10-21 10:43:00,1.6221,439,0,24,22,22,20,30,27,27,0,0,23,22,21,21.5,23.5,22,22.5,16.3,-1.2033,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161925",2019-10-21 10:44:00,1.90283,450,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21.5,23.5,22,22.5,16.6,-1.19826,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161926",2019-10-21 10:45:00,1.12627,325,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21.5,23.5,22,22.5,17.1,-0.85743,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161927",2019-10-21 10:46:00,1.59113,303,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21.5,23.5,22,22.5,16.6,-0.93366,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161928",2019-10-21 10:47:00,1.58573,311,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21.5,23.5,22,22.5,16.5,-1.06596,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161929",2019-10-21 10:48:00,1.62543,538,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21.5,23.5,22,22.5,16.7,-1.57689,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161930",2019-10-21 10:49:00,1.57979,600,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21.5,23.5,22.5,22.5,16.4,-2.01663,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161931",2019-10-21 10:50:00,1.59127,715,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21.5,23.5,22.5,22.5,17.2,-2.23713,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161932",2019-10-21 10:51:00,1.71792,726,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21.5,23.5,22.5,22.5,17.6,-2.10546,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161933",2019-10-21 10:52:00,1.70071,640,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21.5,23.5,22.5,22.5,17.2,-1.69155,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161934",2019-10-21 10:53:00,1.4603,377,0,24,22,22,20,30,27,27,0,0,23,22.5,21,21.5,23.5,22.5,22.5,17,-1.36836,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161935",2019-10-21 10:54:00,1.65611,369,0,24,22,22,20,30,27,27,6.18714285714286,0,23,22.5,21,21.5,23.5,22.5,22.5,16.9,-0.92799,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161936",2019-10-21 10:55:00,1.65438,394,0,24,22,22,20,30,27,27,7.01311475409836,0,23,22.5,21,21.5,23.5,22.5,22.5,16.7,-1.1088,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161937",2019-10-21 10:56:00,1.65657,450,0,24,22,22,20,30,27,27,7.15016393442623,0,23,22.5,21,21.5,23.5,22.5,22.5,16.7,-1.27323,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161938",2019-10-21 10:57:00,1.63958,419,0,24,22,22,20,30,27,27,7.08066666666667,0,23,22.5,21,21.5,23.5,22.5,22.5,17,-1.62603,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161939",2019-10-21 10:58:00,1.48425,405,0,24,22,22,20,30,27,27,7.1155737704918,0,23,22.5,21,21.5,23.5,22.5,22.5,16.1,-1.38159,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161940",2019-10-21 10:59:00,1.66788,402,0,24,22,22,20,30,27,27,7.05065573770492,0,23,22.5,21,21.5,23.5,22.5,22.5,16,-1.38726,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161941",2019-10-21 11:00:00,1.65101,397,0,24,22,22,20,30,27,27,7.07639344262295,0,23,22.5,21,21.5,23.5,22.5,22.5,16.3,-1.34442,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161942",2019-10-21 11:01:00,1.91276,381,0,24,22,22,20,30,27,27,7.07639344262295,0,23,22.5,21,21.5,23.5,22.5,22.5,17,-1.28016,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161943",2019-10-21 11:02:00,1.64313,385,0,24,22,22,20,30,27,27,7.06983606557377,0,23,22.5,21.5,21.5,23.5,22.5,22.5,16.4,-1.35261,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161944",2019-10-21 11:03:00,1.64054,412,0,24,22,22,20,30,27,27,7.05885245901639,0,23,22.5,21.5,21.5,23.5,22.5,22.5,16.6,-1.47609,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161945",2019-10-21 11:04:00,1.64189,431,0,24,22,22,20,30,27,27,7.05716666666667,0,23,22.5,21.5,22,23.5,22.5,22.5,16.6,-1.5246,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161946",2019-10-21 11:05:00,1.79747,394,0,24,22,22,20,30,27,27,7.05196721311475,0,23,22.5,21.5,22,23.5,22.5,22.5,16.3,-1.31103,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161947",2019-10-21 11:06:00,1.61239,328,0,24,22,22,20,30,27,27,7.0555737704918,0,23,22.5,21.5,22,23.5,22.5,22.5,16.5,-0.96579,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161948",2019-10-21 11:07:00,1.57388,296,0,24,22,22,20,30,27,27,3.77622950819672,0,23,22.5,21.5,22,23.5,22.5,22.5,16.6,-0.63756,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161949",2019-10-21 11:08:00,1.55984,260,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,22.5,16.6,-0.42399,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161950",2019-10-21 11:09:00,1.50079,229,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,22.5,16.5,-0.32634,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161951",2019-10-21 11:10:00,1.46957,214,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,22.5,16,-0.39816,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161952",2019-10-21 11:11:00,1.53616,208,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,22.5,15.4,-0.59913,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161953",2019-10-21 11:12:00,1.39683,235,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,22.5,15.6,-0.75726,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161954",2019-10-21 11:13:00,1.50314,248,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,22.5,16.1,-0.79506,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161955",2019-10-21 11:14:00,1.49738,240,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,22.5,15.7,-0.77616,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161956",2019-10-21 11:15:00,1.52554,273,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,22.5,15.7,-0.94941,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161957",2019-10-21 11:16:00,1.53242,324,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,22.5,16.1,-1.19196,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161958",2019-10-21 11:17:00,1.5422,384,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,22.5,15.6,-1.45026,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161959",2019-10-21 11:18:00,1.30004,385,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,22.5,15.9,-1.41813,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161960",2019-10-21 11:19:00,1.61003,373,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,22.5,16.4,-1.34694,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161961",2019-10-21 11:20:00,1.41767,349,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,22.5,16.4,-1.23732,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161962",2019-10-21 11:21:00,1.42371,347,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,22.5,16.9,-1.2348,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161963",2019-10-21 11:22:00,1.4458,353,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,22.5,16.9,-1.26063,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161964",2019-10-21 11:23:00,1.49316,369,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,22.5,16.7,-1.31922,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161965",2019-10-21 11:24:00,1.45159,412,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,22.5,16.8,-1.40616,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161966",2019-10-21 11:25:00,1.03935,457,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,22.5,17.2,-1.14408,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161967",2019-10-21 11:26:00,1.42604,265,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,22.5,17.5,-0.76419,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161968",2019-10-21 11:27:00,1.12605,232,0,24,22,22,20,30,27,27,0,0,23,22.5,21.5,22,23.5,22.5,22.5,17,-0.68103,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161969",2019-10-21 11:28:00,1.85592,233,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,22.5,16.2,-0.70686,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161970",2019-10-21 11:29:00,1.4346,239,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,22.5,16.7,-0.7623,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161971",2019-10-21 11:30:00,1.2329,283,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,22.5,16.1,-0.99666,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161972",2019-10-21 11:31:00,1.51652,361,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,22.5,16.5,-1.35576,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161973",2019-10-21 11:32:00,1.39532,343,0,24,22,22,20,30,27,27,0,0,23.5,22.5,21.5,22,23.5,22.5,22.5,17,-1.19826,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161974",2019-10-21 11:33:00,1.50081,308,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,22.5,17.8,-1.07793,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161975",2019-10-21 11:34:00,1.40165,310,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,22.5,18,-1.09683,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161976",2019-10-21 11:35:00,1.22571,321,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,22.5,17.4,-1.13589,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161977",2019-10-21 11:36:00,1.50334,331,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,22.5,17.7,-1.18377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161978",2019-10-21 11:37:00,1.51308,341,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,22.5,17.8,-1.16739,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161979",2019-10-21 11:38:00,1.5092,346,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,22.5,18.4,-0.9009,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161980",2019-10-21 11:39:00,1.52672,346,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,22.5,18.6,-0.87696,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161981",2019-10-21 11:40:00,1.55639,332,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,22.5,18.5,-0.85176,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161982",2019-10-21 11:41:00,1.57709,318,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,22.5,18.1,-0.92106,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161983",2019-10-21 11:42:00,1.55984,300,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,22.5,18.2,-1.01619,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161984",2019-10-21 11:43:00,1.55567,285,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,22.5,18.7,-0.94689,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161985",2019-10-21 11:44:00,1.58013,274,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,23,19,-0.89523,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161986",2019-10-21 11:45:00,1.56283,284,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,23,17.2,-0.95193,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161987",2019-10-21 11:46:00,1.57549,307,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,23,17.1,-1.04643,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161988",2019-10-21 11:47:00,1.54426,356,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,23,17.7,-1.26567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161989",2019-10-21 11:48:00,1.56662,377,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,23,18.2,-1.34253,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161990",2019-10-21 11:49:00,1.50797,407,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,23,18.8,-1.46286,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161991",2019-10-21 11:50:00,1.52355,508,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,23,19.3,-1.74573,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161992",2019-10-21 11:51:00,1.42557,449,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,23,19.5,-1.65816,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161993",2019-10-21 11:52:00,1.05607,421,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,23,18.4,-1.55043,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161994",2019-10-21 11:53:00,1.36965,475,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,23,18.6,-1.6884,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161995",2019-10-21 11:54:00,1.38775,594,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,23,18.2,-2.6145,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161996",2019-10-21 11:55:00,1.409,641,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,23,18.4,-2.28879,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161997",2019-10-21 11:56:00,1.43147,496,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,23,19,-1.8774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161998",2019-10-21 11:57:00,1.35939,524,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,23,18.2,-1.96497,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"161999",2019-10-21 11:58:00,1.38998,544,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,23,18.4,-1.8018,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162000",2019-10-21 11:59:00,1.40821,408,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,23,17.4,-1.36836,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162001",2019-10-21 12:00:00,1.23666,362,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,23,18.2,-1.22346,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162002",2019-10-21 12:01:00,1.67638,341,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,23,17.7,-1.17873,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162003",2019-10-21 12:02:00,1.21486,337,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,23,17.2,-1.21779,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162004",2019-10-21 12:03:00,1.10252,369,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,23,17.7,-1.36143,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162005",2019-10-21 12:04:00,1.08259,373,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,23,18,-1.30473,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162006",2019-10-21 12:05:00,1.1009,346,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,23,17.8,-1.19574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162007",2019-10-21 12:06:00,0.824875,321,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,23,17.9,-1.0899,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162008",2019-10-21 12:07:00,1.07098,328,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,23,17.7,-1.10376,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162009",2019-10-21 12:08:00,1.04889,310,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,23,17.6,-1.05084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162010",2019-10-21 12:09:00,1.16428,311,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,23,17.3,-1.04328,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162011",2019-10-21 12:10:00,1.21867,312,0,24,22,22,20,30,27,27,0,0,23.5,23,21.5,22,23.5,22.5,23,17.7,-0.69426,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162012",2019-10-21 12:11:00,1.30256,314,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,22.5,23,17.6,-0.68166,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162013",2019-10-21 12:12:00,1.31534,325,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,22.5,23,17.4,-0.73143,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162014",2019-10-21 12:13:00,1.26742,316,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,22.5,23,17.1,-0.83475,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162015",2019-10-21 12:14:00,1.41738,290,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,22.5,23,17,-0.90216,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162016",2019-10-21 12:15:00,1.41479,241,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,22.5,23,17.1,-0.67473,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162017",2019-10-21 12:16:00,1.45942,198,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,22.5,23,17.2,-0.48573,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162018",2019-10-21 12:17:00,1.49937,176,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,22.5,23,17.6,-0.38556,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162019",2019-10-21 12:18:00,1.47559,151,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,22.5,23,17.1,-0.26019,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162020",2019-10-21 12:19:00,1.64245,123,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,22.5,23,16.4,-0.15813,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162021",2019-10-21 12:20:00,1.29102,117,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,22.5,23,16.3,-0.15246,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162022",2019-10-21 12:21:00,1.4432,124,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,22.5,23,16.7,-0.20223,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162023",2019-10-21 12:22:00,1.49068,131,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,22.5,23,16.7,-0.22176,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162024",2019-10-21 12:23:00,1.49642,134,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.7,-0.23436,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162025",2019-10-21 12:24:00,1.51759,134,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.9,-0.24003,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162026",2019-10-21 12:25:00,1.52075,136,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.7,-0.24696,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162027",2019-10-21 12:26:00,1.63924,144,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.7,-0.29673,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162028",2019-10-21 12:27:00,1.45848,160,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.7,-0.38493,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162029",2019-10-21 12:28:00,1.53429,177,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.9,-0.48636,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162030",2019-10-21 12:29:00,1.51055,195,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.6,-0.57456,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162031",2019-10-21 12:30:00,1.38821,208,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.7,-0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162032",2019-10-21 12:31:00,1.33873,209,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.7,-0.61929,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162033",2019-10-21 12:32:00,1.31497,208,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,17,-0.6048,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162034",2019-10-21 12:33:00,1.06202,198,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.9,-0.56133,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162035",2019-10-21 12:34:00,1.20591,188,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,17,-0.50211,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162036",2019-10-21 12:35:00,1.17838,175,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.8,-0.41706,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162037",2019-10-21 12:36:00,0.962824,161,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.7,-0.24822,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162038",2019-10-21 12:37:00,1.15989,156,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.6,-0.33453,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162039",2019-10-21 12:38:00,1.08682,159,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.3,-0.36666,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162040",2019-10-21 12:39:00,1.24614,170,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.3,1.34757,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162041",2019-10-21 12:40:00,0.911556,191,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.6,-0.54369,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162042",2019-10-21 12:41:00,1.12615,223,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.4,-0.34209,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162043",2019-10-21 12:42:00,1.09313,264,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.3,-0.49266,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162044",2019-10-21 12:43:00,0.4832,324,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.7,-0.8505,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162045",2019-10-21 12:44:00,1.13282,377,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.6,-1.24614,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162046",2019-10-21 12:45:00,1.28214,438,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.7,-1.75203,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162047",2019-10-21 12:46:00,1.31192,514,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.7,-2.15145,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162048",2019-10-21 12:47:00,1.686,565,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,17,-2.3436,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162049",2019-10-21 12:48:00,1.46322,599,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.6,-2.44566,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162050",2019-10-21 12:49:00,1.46619,596,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,17.1,-2.47023,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162051",2019-10-21 12:50:00,1.43878,589,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,17.5,-2.43873,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162052",2019-10-21 12:51:00,1.49361,610,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,18.1,-2.45196,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162053",2019-10-21 12:52:00,1.48496,519,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,18,-2.03049,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162054",2019-10-21 12:53:00,1.44307,456,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,17.4,-1.72179,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162055",2019-10-21 12:54:00,1.686,419,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,17.2,-1.57059,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162056",2019-10-21 12:55:00,1.50246,408,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,17.3,-1.55106,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162057",2019-10-21 12:56:00,1.4609,406,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,17,-1.54791,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162058",2019-10-21 12:57:00,1.38232,403,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,17,-1.53846,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162059",2019-10-21 12:58:00,1.24076,368,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,17,-1.33623,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162060",2019-10-21 12:59:00,1.02915,318,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.5,-1.11069,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162061",2019-10-21 13:00:00,1.01485,292,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.1,-1.00233,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162062",2019-10-21 13:01:00,0.703896,287,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.2,-0.9891,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162063",2019-10-21 13:02:00,0.839715,369,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.2,-1.43073,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162064",2019-10-21 13:03:00,0.802492,603,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16,-2.18106,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162065",2019-10-21 13:04:00,0.759624,660,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.1,-2.52693,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162066",2019-10-21 13:05:00,0.722061,567,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.4,-2.14767,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162067",2019-10-21 13:06:00,0.715618,448,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.7,-1.7388,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162068",2019-10-21 13:07:00,0.659025,466,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.6,-1.66509,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162069",2019-10-21 13:08:00,0.650241,378,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.7,-1.37277,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162070",2019-10-21 13:09:00,0.661463,501,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.5,-1.27323,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162071",2019-10-21 13:10:00,0.653642,301,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.8,-0.43659,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162072",2019-10-21 13:11:00,0.624744,232,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.1,-0.37674,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162073",2019-10-21 13:12:00,0.632813,396,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.6,-1.10313,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162074",2019-10-21 13:13:00,0.626099,477,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.7,-1.70919,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162075",2019-10-21 13:14:00,0.584669,531,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.8,-2.58993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162076",2019-10-21 13:15:00,0.780245,782,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,17.4,-3.00825,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162077",2019-10-21 13:16:00,0.834929,810,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,17.8,-2.32848,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162078",2019-10-21 13:17:00,0.684352,475,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,17.2,-1.6002,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162079",2019-10-21 13:18:00,0.847676,382,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,17,-1.36836,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162080",2019-10-21 13:19:00,0.941104,429,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,17,-1.74006,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162081",2019-10-21 13:20:00,1.07609,423,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,17.4,-1.44396,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162082",2019-10-21 13:21:00,1.34468,392,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,17.4,-1.80243,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162083",2019-10-21 13:22:00,1.23309,477,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,17,-1.9971,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162084",2019-10-21 13:23:00,1.23996,534,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,17,-2.04309,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162085",2019-10-21 13:24:00,1.22379,433,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.8,-1.87866,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162086",2019-10-21 13:25:00,1.31103,410,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.6,-1.49436,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162087",2019-10-21 13:26:00,1.27098,386,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,23.5,23,23,16.7,-1.44963,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162088",2019-10-21 13:27:00,1.21723,410,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,24,23,23.5,17.2,-1.76715,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162089",2019-10-21 13:28:00,1.33496,926,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,24,23,23.5,17.1,-3.22119,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162090",2019-10-21 13:29:00,1.14812,674,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,24,23,23.5,17.2,-2.9547,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162091",2019-10-21 13:30:00,0.988774,484,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,24,23,23.5,16.9,-1.81566,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162092",2019-10-21 13:31:00,0.895452,493,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22.5,24,23,23.5,16.7,-2.01663,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162093",2019-10-21 13:32:00,0.752561,540,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22.5,24,23,23.5,16.6,-2.56473,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162094",2019-10-21 13:33:00,0.712833,535,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22.5,24,23,23.5,17,-2.39652,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162095",2019-10-21 13:34:00,0.812903,553,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22.5,24,23,23.5,17.5,-2.14326,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162096",2019-10-21 13:35:00,0.657036,515,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22.5,24,23,23.5,17.7,-2.00403,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162097",2019-10-21 13:36:00,0.705351,489,0,24,22,22,20,30,27,27,0,0,24,23,22,22.5,24,23,23.5,17.4,-1.87236,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162098",2019-10-21 13:37:00,0.640165,457,0,24,22,22,20,30,27,27,0,0,24,23,22,22.5,24,23,23.5,17.6,-1.00926,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162099",2019-10-21 13:38:00,1.26845,429,0,24,22,22,20,30,27,27,0,0,24,23,22,22.5,24,23,23.5,17,-0.81396,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162100",2019-10-21 13:39:00,1.9485,415,0,24,22,22,20,30,27,27,0,0,24,23,22,22.5,24,23,23.5,16.6,-0.74025,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162101",2019-10-21 13:40:00,0.956794,399,0,24,22,22,20,30,27,27,0,0,24,23,22,22.5,24,23,23.5,16.9,-0.75096,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162102",2019-10-21 13:41:00,1.22303,378,0,24,22,22,20,30,27,27,0,0,24,23,22,22.5,24,23,23.5,17.4,-0.80388,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162103",2019-10-21 13:42:00,2.13876,358,0,24,22,22,20,30,27,27,0,0,24,23,22,22.5,24,23,23.5,17.3,-0.7308,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162104",2019-10-21 13:43:00,2.72888,350,0,24,22,22,20,30,27,27,0,0,24,23,22,22.5,24,23,23.5,17.4,-0.69993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162105",2019-10-21 13:44:00,2.58128,356,0,24,22,22,20,30,27,27,0,0,24,23,22,22.5,24,23,23.5,17.6,-0.75537,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162106",2019-10-21 13:45:00,2.86051,365,0,24,22,22,20,30,27,27,0,0,24,23,22,22.5,24,23,23.5,17.5,-0.80766,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162107",2019-10-21 13:46:00,3.27479,372,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,17.3,-0.83916,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162108",2019-10-21 13:47:00,3.29731,378,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,17.5,-0.8379,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162109",2019-10-21 13:48:00,3.19698,378,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,17.8,-0.85806,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162110",2019-10-21 13:49:00,3.63756,380,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,17.5,-0.85176,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162111",2019-10-21 13:50:00,3.75805,373,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,17.8,-0.81333,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162112",2019-10-21 13:51:00,4.22097,358,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,17.6,-0.75222,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"162113",2019-10-21 13:52:00,3.90523,353,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,17.7,-0.73143,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"162114",2019-10-21 13:53:00,3.68772,357,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,17.8,-0.75096,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"162115",2019-10-21 13:54:00,3.72333,353,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,17.4,-0.72576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"162116",2019-10-21 13:55:00,3.63578,337,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,17.3,-0.6237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"162117",2019-10-21 13:56:00,3.76459,302,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,17.1,-0.45171,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"162118",2019-10-21 13:57:00,3.50017,274,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,17.1,-0.33516,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"162119",2019-10-21 13:58:00,3.26249,240,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,17.2,-0.18333,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"162120",2019-10-21 13:59:00,3.17947,230,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,17.2,-0.1197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"162121",2019-10-21 14:00:00,3.06178,227,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,16.7,-0.10206,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"162122",2019-10-21 14:01:00,3.04943,226,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,16.9,-0.126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"162123",2019-10-21 14:02:00,3.06653,233,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,17.1,-0.12033,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"162124",2019-10-21 14:03:00,2.92882,240,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,17.5,-0.17703,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"162125",2019-10-21 14:04:00,2.96612,241,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,17,-0.16632,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"162126",2019-10-21 14:05:00,2.96652,237,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,16.7,-0.02016,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"162127",2019-10-21 14:06:00,2.59756,233,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,16.5,0.22554,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"162128",2019-10-21 14:07:00,2.88954,228,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,16.2,0.30744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"162129",2019-10-21 14:08:00,2.80903,220,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,16.1,0.32004,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"162130",2019-10-21 14:09:00,3.08679,209,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,16.3,0.2331,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"162131",2019-10-21 14:10:00,2.88605,197,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,16.3,0.05544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"162132",2019-10-21 14:11:00,3.41017,185,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,16.3,0.15246,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162133",2019-10-21 14:12:00,3.08437,171,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,16.4,0.20727,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162134",2019-10-21 14:13:00,2.91126,164,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,16.6,0.24759,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162135",2019-10-21 14:14:00,3.00564,161,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,16.5,0.25704,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162136",2019-10-21 14:15:00,2.80211,160,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,16.7,0.25704,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162137",2019-10-21 14:16:00,2.904,159,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,17,0.25893,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162138",2019-10-21 14:17:00,3.00935,156,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,16.7,0.32004,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162139",2019-10-21 14:18:00,3.08256,150,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,16.7,0.30681,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162140",2019-10-21 14:19:00,3.36643,144,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,16.5,0.32697,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162141",2019-10-21 14:20:00,3.4441,138,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,16.3,0.33894,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162142",2019-10-21 14:21:00,3.47219,130,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,16.3,0.36414,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162143",2019-10-21 14:22:00,3.11438,123,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,16.4,0.40257,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162144",2019-10-21 14:23:00,3.42207,117,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,15.7,0.44604,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162145",2019-10-21 14:24:00,3.39001,111,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,16,0.46557,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162146",2019-10-21 14:25:00,3.52264,109,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,16.3,0.48321,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162147",2019-10-21 14:26:00,3.79669,111,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,16.3,0.4725,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162148",2019-10-21 14:27:00,3.51348,111,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,16.2,0.47124,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162149",2019-10-21 14:28:00,3.17463,113,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,15.9,0.45297,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162150",2019-10-21 14:29:00,3.21633,117,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,16.1,0.44667,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162151",2019-10-21 14:30:00,3.02323,119,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,16.3,0.44289,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162152",2019-10-21 14:31:00,2.99513,119,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,16.1,0.44604,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162153",2019-10-21 14:32:00,2.94445,118,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23,23.5,16.1,0.49959,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162154",2019-10-21 14:33:00,2.90555,115,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,15.7,0.47691,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162155",2019-10-21 14:34:00,2.86462,112,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,15.9,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162156",2019-10-21 14:35:00,2.89426,107,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,15.8,0.86436,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162157",2019-10-21 14:36:00,2.88509,103,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,15.9,0.2394,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162158",2019-10-21 14:37:00,1.0426,102,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,15.7,0.21357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162159",2019-10-21 14:38:00,1.65966,102,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,15.8,0.08757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162160",2019-10-21 14:39:00,1.25837,105,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,15.7,-0.11403,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162161",2019-10-21 14:40:00,0.952162,104,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,15.8,-0.12033,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162162",2019-10-21 14:41:00,0.924209,106,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,15.9,-0.1386,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162163",2019-10-21 14:42:00,0.807706,113,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16,-0.16191,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162164",2019-10-21 14:43:00,0.561207,119,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,15.9,-0.19656,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162165",2019-10-21 14:44:00,0.509366,126,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.1,-0.22806,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162166",2019-10-21 14:45:00,0.633597,131,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.1,-0.2583,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162167",2019-10-21 14:46:00,0.45345,138,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16,-0.28476,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162168",2019-10-21 14:47:00,0.395896,142,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,15.8,-0.2772,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162169",2019-10-21 14:48:00,0.366291,144,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,15.6,-0.31689,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162170",2019-10-21 14:49:00,0.342011,145,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16,-0.31941,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162171",2019-10-21 14:50:00,0.381775,146,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16,-0.33075,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162172",2019-10-21 14:51:00,0.371843,149,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.3,-0.33831,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162173",2019-10-21 14:52:00,0.377921,153,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,15.9,-0.35343,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162174",2019-10-21 14:53:00,0.373251,157,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16,-0.35406,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162175",2019-10-21 14:54:00,0.376946,164,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,15.9,-0.39249,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162176",2019-10-21 14:55:00,0,176,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,15.8,-0.4599,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162177",2019-10-21 14:56:00,0.417274,190,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,15.7,-0.52353,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162178",2019-10-21 14:57:00,0.360746,199,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,15.6,-0.56385,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162179",2019-10-21 14:58:00,0.375258,203,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,15.6,-0.56889,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162180",2019-10-21 14:59:00,0.370465,201,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,15.9,-0.56133,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162181",2019-10-21 15:00:00,0.381591,198,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.1,-0.54432,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162182",2019-10-21 15:01:00,0.35999,197,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,15.8,-0.53676,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162183",2019-10-21 15:02:00,0,198,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.1,-0.46935,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162184",2019-10-21 15:03:00,0,203,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,15.7,-0.57456,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162185",2019-10-21 15:04:00,0.358633,208,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,15.9,-0.59913,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162186",2019-10-21 15:05:00,0.387777,212,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.1,-0.6174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162187",2019-10-21 15:06:00,0.401581,214,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16,-0.58653,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162188",2019-10-21 15:07:00,0.385473,209,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,15.9,-0.25137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162189",2019-10-21 15:08:00,0.448615,208,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.1,-0.19656,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162190",2019-10-21 15:09:00,0.53746,210,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.3,-0.20286,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162191",2019-10-21 15:10:00,0.448252,210,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.1,-0.40383,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162192",2019-10-21 15:11:00,0.353809,210,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16,-0.59976,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162193",2019-10-21 15:12:00,0.451704,212,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.2,-0.61803,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162194",2019-10-21 15:13:00,0.476219,217,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.5,-0.64323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162195",2019-10-21 15:14:00,0.457344,221,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.7,-0.66276,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162196",2019-10-21 15:15:00,0.590396,222,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.4,-0.65646,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162197",2019-10-21 15:16:00,0.45789,221,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.1,-0.65646,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162198",2019-10-21 15:17:00,0.481051,221,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,15.9,-0.4977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162199",2019-10-21 15:18:00,0.483688,230,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.1,-0.71631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162200",2019-10-21 15:19:00,0.452122,240,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.1,-0.75663,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162201",2019-10-21 15:20:00,0.493726,244,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.4,-0.76356,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162202",2019-10-21 15:21:00,0.490653,241,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.3,-0.74529,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162203",2019-10-21 15:22:00,0.565802,233,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.3,-0.71316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162204",2019-10-21 15:23:00,0,223,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16,-0.66213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162205",2019-10-21 15:24:00,0.480673,214,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.1,-0.63,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162206",2019-10-21 15:25:00,0.47413,205,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,15.9,-0.58086,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162207",2019-10-21 15:26:00,0.481582,200,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.2,-0.56763,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162208",2019-10-21 15:27:00,0.476093,200,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16,-0.56196,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162209",2019-10-21 15:28:00,0.478352,202,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.1,-0.57456,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162210",2019-10-21 15:29:00,0.530691,202,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.2,-0.57393,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162211",2019-10-21 15:30:00,0.425537,197,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.4,-0.55503,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162212",2019-10-21 15:31:00,0.479348,192,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.4,-0.52353,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162213",2019-10-21 15:32:00,0.471229,185,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.3,-0.43029,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162214",2019-10-21 15:33:00,0.476528,178,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.2,-0.44856,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162215",2019-10-21 15:34:00,0.47572,171,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.5,-0.41139,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162216",2019-10-21 15:35:00,0.478354,164,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.6,-0.39186,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162217",2019-10-21 15:36:00,0.454378,161,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.1,-0.15309,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162218",2019-10-21 15:37:00,0.615179,157,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.2,0.02331,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162219",2019-10-21 15:38:00,0.463375,153,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.6,0.03024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162220",2019-10-21 15:39:00,0.475496,147,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.4,-0.05796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162221",2019-10-21 15:40:00,0.475338,142,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.4,-0.12096,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162222",2019-10-21 15:41:00,0.443735,137,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.3,-0.26271,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162223",2019-10-21 15:42:00,0.479024,135,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.3,-0.26019,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162224",2019-10-21 15:43:00,0.44077,144,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.3,-0.30933,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162225",2019-10-21 15:44:00,0.455691,159,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.5,-0.37926,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162226",2019-10-21 15:45:00,0.426547,172,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.5,-0.46494,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162227",2019-10-21 15:46:00,0.344334,189,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.3,-0.52731,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162228",2019-10-21 15:47:00,0.444728,192,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.5,-0.48951,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
