"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"162229",2019-10-21 15:48:00,0.448103,186,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.6,-0.49266,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162230",2019-10-21 15:49:00,0.444426,176,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.6,-0.43596,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162231",2019-10-21 15:50:00,0.395706,168,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.2,-0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162232",2019-10-21 15:51:00,0.406226,165,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.1,-0.40446,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162233",2019-10-21 15:52:00,0.401298,168,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,15.9,-0.42903,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162234",2019-10-21 15:53:00,0.428029,173,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.1,-0.44163,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162235",2019-10-21 15:54:00,0.408112,174,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16,-0.43029,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162236",2019-10-21 15:55:00,0.405868,176,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.1,-0.44919,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162237",2019-10-21 15:56:00,0.420564,190,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.2,-0.57393,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162238",2019-10-21 15:57:00,0,228,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.4,-0.74403,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162239",2019-10-21 15:58:00,0.40241,249,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.4,-0.81396,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162240",2019-10-21 15:59:00,0.389836,259,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.6,-0.85743,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162241",2019-10-21 16:00:00,0.403191,259,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.6,-0.44163,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162242",2019-10-21 16:01:00,0.407534,246,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.5,-0.46368,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162243",2019-10-21 16:02:00,0.403324,219,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.9,-0.36099,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162244",2019-10-21 16:03:00,0.409521,194,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,23.5,16.7,-0.30303,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162245",2019-10-21 16:04:00,0.561905,185,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.3,-0.32193,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162246",2019-10-21 16:05:00,0.419939,191,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.3,-0.36477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162247",2019-10-21 16:06:00,0.440672,206,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.1,-0.42903,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162248",2019-10-21 16:07:00,0.453884,215,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.2,-0.14616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162249",2019-10-21 16:08:00,0.557829,225,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.4,-0.15813,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162250",2019-10-21 16:09:00,0.446568,242,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.5,-0.21357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162251",2019-10-21 16:10:00,0.476143,237,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.7,-0.30051,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162252",2019-10-21 16:11:00,0.398331,226,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.7,-0.3465,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162253",2019-10-21 16:12:00,0.385788,217,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.6,-0.46116,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162254",2019-10-21 16:13:00,0.532237,205,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.4,-0.4347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162255",2019-10-21 16:14:00,0.440204,197,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.6,-0.27027,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162256",2019-10-21 16:15:00,0,181,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.5,-0.30366,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162257",2019-10-21 16:16:00,0.46367,173,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.3,-0.25641,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162258",2019-10-21 16:17:00,0,176,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.3,-0.26586,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162259",2019-10-21 16:18:00,0.45789,166,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.1,-0.25893,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162260",2019-10-21 16:19:00,0.446126,158,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.3,-0.20349,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162261",2019-10-21 16:20:00,0.458183,156,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.5,-0.21546,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162262",2019-10-21 16:21:00,0.469312,161,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.5,-0.25326,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162263",2019-10-21 16:22:00,0.465246,174,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.6,-0.30933,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162264",2019-10-21 16:23:00,0.476133,183,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.6,-0.32886,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162265",2019-10-21 16:24:00,0.464109,197,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.3,-0.32886,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162266",2019-10-21 16:25:00,0.451688,168,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.7,-0.26586,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162267",2019-10-21 16:26:00,0.466308,159,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.8,-0.22806,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162268",2019-10-21 16:27:00,0.46458,163,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.8,-0.2709,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162269",2019-10-21 16:28:00,0.486652,171,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.8,-0.28476,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162270",2019-10-21 16:29:00,0.448139,172,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.6,-0.28539,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162271",2019-10-21 16:30:00,0.471279,176,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.7,-0.32886,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162272",2019-10-21 16:31:00,0.480301,188,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.5,-0.37107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162273",2019-10-21 16:32:00,0.484109,191,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.4,-0.3906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162274",2019-10-21 16:33:00,0.455033,197,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.7,-0.40068,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162275",2019-10-21 16:34:00,0.467063,191,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.5,-0.36729,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162276",2019-10-21 16:35:00,0.467538,183,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.5,-0.31941,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162277",2019-10-21 16:36:00,0.451805,166,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.5,-0.27153,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162278",2019-10-21 16:37:00,0.453586,158,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.5,-0.12978,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162279",2019-10-21 16:38:00,0.432258,155,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.5,0.14742,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162280",2019-10-21 16:39:00,0.442851,148,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.6,0.17892,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162281",2019-10-21 16:40:00,0.459942,141,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.6,0.17514,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162282",2019-10-21 16:41:00,0.445577,138,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.7,0.0504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162283",2019-10-21 16:42:00,0.438284,130,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.8,-0.06678,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162284",2019-10-21 16:43:00,0.491748,117,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.8,-0.00693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162285",2019-10-21 16:44:00,0.429908,102,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.8,0.06237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162286",2019-10-21 16:45:00,0.405251,89,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.8,0.12726,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162287",2019-10-21 16:46:00,0.415653,75,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.9,0.19467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162288",2019-10-21 16:47:00,0.415141,70,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.8,0.21987,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162289",2019-10-21 16:48:00,0.400583,68,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.8,0.21987,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162290",2019-10-21 16:49:00,0.42367,67,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.8,0.2205,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162291",2019-10-21 16:50:00,0.396886,65,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.7,0.24192,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162292",2019-10-21 16:51:00,0.514391,65,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.5,0.2394,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162293",2019-10-21 16:52:00,0.413,66,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.5,0.25767,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162294",2019-10-21 16:53:00,0.408406,69,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.5,0.25704,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162295",2019-10-21 16:54:00,0.406962,70,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.5,0.23814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162296",2019-10-21 16:55:00,0.373611,73,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.5,0.23184,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162297",2019-10-21 16:56:00,0.394238,70,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.5,0.23247,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162298",2019-10-21 16:57:00,0,67,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.4,0.25137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162299",2019-10-21 16:58:00,0.365885,63,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.3,0.28161,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162300",2019-10-21 16:59:00,0.36434,57,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.3,0.31311,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162301",2019-10-21 17:00:00,0.47086,51,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.2,0.33957,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162302",2019-10-21 17:01:00,0.367276,46,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.1,0.3591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162303",2019-10-21 17:02:00,0.379861,42,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.1,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162304",2019-10-21 17:03:00,0,38,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16.1,0.4032,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162305",2019-10-21 17:04:00,0.5507,35,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16,0.41643,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162306",2019-10-21 17:05:00,0.389274,34,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16,0.43344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162307",2019-10-21 17:06:00,0.37202,34,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16,0.42903,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162308",2019-10-21 17:07:00,0.38508,32,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16,0.7812,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162309",2019-10-21 17:08:00,0.36824,31,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16,0.81774,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162310",2019-10-21 17:09:00,0.407595,32,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16,0.81774,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162311",2019-10-21 17:10:00,0.395092,30,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16,0.68544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162312",2019-10-21 17:11:00,0.403482,30,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16,0.4473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162313",2019-10-21 17:12:00,0.466484,26,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16,0.47754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162314",2019-10-21 17:13:00,0.44727,23,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16,0.49581,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162315",2019-10-21 17:14:00,0.462812,22,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,16,0.49014,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162316",2019-10-21 17:15:00,0.432254,24,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.9,0.47691,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162317",2019-10-21 17:16:00,0.455875,28,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.9,0.58527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162318",2019-10-21 17:17:00,0.448571,29,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.9,0.58905,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162319",2019-10-21 17:18:00,0.500351,27,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.9,0.6363,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162320",2019-10-21 17:19:00,0.531605,22,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.9,0.72387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162321",2019-10-21 17:20:00,0.446871,23,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.9,0.63693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162322",2019-10-21 17:21:00,0.437439,22,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.9,0.63441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162323",2019-10-21 17:22:00,0.430066,22,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.9,0.72387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162324",2019-10-21 17:23:00,0.442104,26,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.9,0.60417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162325",2019-10-21 17:24:00,0.452584,26,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.9,0.61614,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162326",2019-10-21 17:25:00,0.60161,23,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.8,0.62874,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162327",2019-10-21 17:26:00,0.341582,23,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.8,0.71757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162328",2019-10-21 17:27:00,0.622942,19,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.7,0.65394,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162329",2019-10-21 17:28:00,0.445854,18,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.7,0.7686,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162330",2019-10-21 17:29:00,0.324857,18,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.6,0.64197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162331",2019-10-21 17:30:00,0.428014,18,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.6,0.65331,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162332",2019-10-21 17:31:00,0,19,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.7,0.65205,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162333",2019-10-21 17:32:00,0.432199,18,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.7,0.66591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162334",2019-10-21 17:33:00,0.439877,18,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.7,0.65772,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162335",2019-10-21 17:34:00,0.324161,16,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.7,0.66654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162336",2019-10-21 17:35:00,0.425386,15,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.6,0.66087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162337",2019-10-21 17:36:00,0.432741,16,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.6,0.70245,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162338",2019-10-21 17:37:00,0.658646,15,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.5,0.66717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162339",2019-10-21 17:38:00,0.492973,16,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.5,0.67284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162340",2019-10-21 17:39:00,0.436317,15,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.5,1.00989,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162341",2019-10-21 17:40:00,0.434348,15,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.5,1.05084,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162342",2019-10-21 17:41:00,0.457105,15,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.5,1.03635,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162343",2019-10-21 17:42:00,0.450044,14,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.5,0.9009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162344",2019-10-21 17:43:00,0.446035,15,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.5,0.84861,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162345",2019-10-21 17:44:00,0.422471,14,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.4,0.67347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162346",2019-10-21 17:45:00,0.44414,15,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.4,0.67788,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162347",2019-10-21 17:46:00,0.412093,14,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.4,0.67851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162348",2019-10-21 17:47:00,0.453192,14,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.4,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162349",2019-10-21 17:48:00,0.458473,15,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.3,0.53361,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162350",2019-10-21 17:49:00,0.538433,14,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.3,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162351",2019-10-21 17:50:00,0.41835,14,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.3,0.5985,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162352",2019-10-21 17:51:00,0.484167,15,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.3,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162353",2019-10-21 17:52:00,0.426256,15,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.3,0.50967,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162354",2019-10-21 17:53:00,0,15,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.3,0.49329,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162355",2019-10-21 17:54:00,0.308604,15,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.3,0.49077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162356",2019-10-21 17:55:00,0.432882,15,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.2,0.49644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162357",2019-10-21 17:56:00,0.419916,15,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.2,0.49077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162358",2019-10-21 17:57:00,0.417766,15,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.2,0.49644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162359",2019-10-21 17:58:00,0.452591,15,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.2,0.49644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162360",2019-10-21 17:59:00,0.410468,15,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.1,0.4914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162361",2019-10-21 18:00:00,0.434143,14,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.1,1.95552,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162362",2019-10-21 18:01:00,0.412218,13,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.1,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162363",2019-10-21 18:02:00,0.430523,12,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15,0.52668,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162364",2019-10-21 18:03:00,0.433513,12,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15,0.6174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162365",2019-10-21 18:04:00,0.395812,13,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.9,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162366",2019-10-21 18:05:00,0.475134,13,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.9,0.5481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162367",2019-10-21 18:06:00,0.399237,12,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.9,0.53613,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162368",2019-10-21 18:07:00,0.394396,12,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.9,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162369",2019-10-21 18:08:00,0.386583,12,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.9,0.55944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162370",2019-10-21 18:09:00,0.388651,11,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.8,0.62307,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162371",2019-10-21 18:10:00,0.389231,10,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.8,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162372",2019-10-21 18:11:00,0.49366,9,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.7,0.55944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162373",2019-10-21 18:12:00,0,9,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.6,0.62118,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162374",2019-10-21 18:13:00,0.420585,7,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.6,0.93114,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162375",2019-10-21 18:14:00,0.38483,7,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.5,1.08423,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162376",2019-10-21 18:15:00,0.378079,6,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.5,0.94437,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162377",2019-10-21 18:16:00,0,6,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.5,0.81774,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162378",2019-10-21 18:17:00,0.382896,8,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.5,0.59661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162379",2019-10-21 18:18:00,0.393971,7,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.5,2.62017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162380",2019-10-21 18:19:00,0,8,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.5,0.59283,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162381",2019-10-21 18:20:00,0.351952,9,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.5,0.59724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162382",2019-10-21 18:21:00,0.399209,8,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.4,0.59724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162383",2019-10-21 18:22:00,0.391564,8,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.5,0.5922,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162384",2019-10-21 18:23:00,0.407693,9,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.5,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162385",2019-10-21 18:24:00,0.395398,8,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.5,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162386",2019-10-21 18:25:00,0.509167,8,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.6,0.83034,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162387",2019-10-21 18:26:00,0.381726,8,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.6,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162388",2019-10-21 18:27:00,0.374824,9,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.9,0.74088,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162389",2019-10-21 18:28:00,0.421518,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15,0.73332,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162390",2019-10-21 18:29:00,0.435044,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.9,0.73584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162391",2019-10-21 18:30:00,0.446201,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.9,0.73584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162392",2019-10-21 18:31:00,0.420346,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.9,0.73143,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162393",2019-10-21 18:32:00,0.413503,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.1,0.73584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162394",2019-10-21 18:33:00,0.436423,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.1,0.71064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162395",2019-10-21 18:34:00,0.418541,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,15.1,0.6993,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162396",2019-10-21 18:35:00,0.43345,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.9,0.70623,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162397",2019-10-21 18:36:00,0.44465,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.9,0.70812,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162398",2019-10-21 18:37:00,0.439333,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.9,0.70245,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162399",2019-10-21 18:38:00,0.603294,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.7,0.73269,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162400",2019-10-21 18:39:00,0.499413,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.7,0.73017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162401",2019-10-21 18:40:00,0.52019,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.7,0.73017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162402",2019-10-21 18:41:00,0.422423,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.7,0.72828,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162403",2019-10-21 18:42:00,0.432982,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.7,0.72702,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162404",2019-10-21 18:43:00,0.329969,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.7,0.693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162405",2019-10-21 18:44:00,0.564272,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.6,0.70434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162406",2019-10-21 18:45:00,0.450406,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.6,0.69867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162407",2019-10-21 18:46:00,0.441838,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.6,0.693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162408",2019-10-21 18:47:00,0.449342,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.6,0.69867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162409",2019-10-21 18:48:00,0.438676,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.6,1.02564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162410",2019-10-21 18:49:00,0.437607,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.6,1.07604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162411",2019-10-21 18:50:00,0.449787,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.6,1.05714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162412",2019-10-21 18:51:00,0.424009,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.5,0.9135,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162413",2019-10-21 18:52:00,0.428857,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.5,0.69111,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162414",2019-10-21 18:53:00,0.440026,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.3,0.69552,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162415",2019-10-21 18:54:00,0.435129,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.5,0.69804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162416",2019-10-21 18:55:00,0.439082,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.6,0.69867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162417",2019-10-21 18:56:00,0.416818,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.6,0.6867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162418",2019-10-21 18:57:00,0.441245,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.7,0.69237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162419",2019-10-21 18:58:00,0.443571,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.7,0.69237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162420",2019-10-21 18:59:00,0.47064,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.6,0.69804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162421",2019-10-21 19:00:00,0.440496,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.7,0.70371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162422",2019-10-21 19:01:00,0.43967,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.6,0.6867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162423",2019-10-21 19:02:00,0.453501,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.6,0.68796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162424",2019-10-21 19:03:00,0.419677,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.7,0.69237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162425",2019-10-21 19:04:00,0,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.6,0.69237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162426",2019-10-21 19:05:00,0.426674,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.7,0.69237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162427",2019-10-21 19:06:00,0.604966,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.8,0.69741,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162428",2019-10-21 19:07:00,0.432384,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.7,0.69489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162429",2019-10-21 19:08:00,0,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.7,0.68796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162430",2019-10-21 19:09:00,0.428812,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.6,0.69552,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162431",2019-10-21 19:10:00,0.435298,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.5,0.81144,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162432",2019-10-21 19:11:00,0.427011,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.4,0.73017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162433",2019-10-21 19:12:00,0.585542,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.4,0.73521,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162434",2019-10-21 19:13:00,0.414548,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.6,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162435",2019-10-21 19:14:00,0.405481,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.5,0.7245,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162436",2019-10-21 19:15:00,0.429011,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.6,0.73017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162437",2019-10-21 19:16:00,0.421649,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.7,0.72891,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162438",2019-10-21 19:17:00,0.402738,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.5,0.72576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162439",2019-10-21 19:18:00,0.410846,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.5,0.7182,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162440",2019-10-21 19:19:00,0.378496,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.3,0.73269,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162441",2019-10-21 19:20:00,0.391017,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.3,0.72954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162442",2019-10-21 19:21:00,0.380527,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.2,0.75348,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162443",2019-10-21 19:22:00,0.393907,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.2,0.74844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162444",2019-10-21 19:23:00,0.335879,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.2,0.7245,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162445",2019-10-21 19:24:00,0.492997,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.5,0.73584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162446",2019-10-21 19:25:00,0.405415,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.5,0.72828,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162447",2019-10-21 19:26:00,0.401057,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.6,0.76104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162448",2019-10-21 19:27:00,0.401101,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.3,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162449",2019-10-21 19:28:00,0,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.3,1.01304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162450",2019-10-21 19:29:00,0.409284,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.3,1.05777,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162451",2019-10-21 19:30:00,0.40234,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.2,1.05147,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162452",2019-10-21 19:31:00,0.394174,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.1,0.9387,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162453",2019-10-21 19:32:00,0.439027,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.2,0.88452,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162454",2019-10-21 19:33:00,0.431969,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.3,0.72009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162455",2019-10-21 19:34:00,0.430139,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.3,0.72009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162456",2019-10-21 19:35:00,0.424394,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.1,0.71631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162457",2019-10-21 19:36:00,0.444096,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.1,0.72639,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162458",2019-10-21 19:37:00,0.438,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14,0.71694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162459",2019-10-21 19:38:00,0.433514,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.9,0.7119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162460",2019-10-21 19:39:00,0.462619,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.8,0.7119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162461",2019-10-21 19:40:00,0.437451,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.9,0.72324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162462",2019-10-21 19:41:00,0.444289,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.9,0.71379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162463",2019-10-21 19:42:00,0.435886,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.8,0.71757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162464",2019-10-21 19:43:00,0.330803,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14,0.7119,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162465",2019-10-21 19:44:00,0.356959,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.9,0.72261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162466",2019-10-21 19:45:00,0.441474,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14,0.71694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162467",2019-10-21 19:46:00,0.428475,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162468",2019-10-21 19:47:00,0.430097,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.1,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162469",2019-10-21 19:48:00,0.595993,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.1,0.71694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162470",2019-10-21 19:49:00,0.438655,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.1,0.71694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162471",2019-10-21 19:50:00,0.446829,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.1,0.7056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162472",2019-10-21 19:51:00,0.427411,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.3,0.7308,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162473",2019-10-21 19:52:00,0.438748,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14,0.73836,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162474",2019-10-21 19:53:00,0.449578,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.8,0.74529,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162475",2019-10-21 19:54:00,0.44131,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.8,0.74907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162476",2019-10-21 19:55:00,0.4287,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.7,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162477",2019-10-21 19:56:00,0.436989,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.8,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162478",2019-10-21 19:57:00,0.438207,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.8,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162479",2019-10-21 19:58:00,0.402422,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.9,0.74655,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162480",2019-10-21 19:59:00,0.423121,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14,0.77364,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162481",2019-10-21 20:00:00,0.41622,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.9,0.7371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162482",2019-10-21 20:01:00,0.426903,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.7,0.7497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162483",2019-10-21 20:02:00,0.428464,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.8,0.74844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162484",2019-10-21 20:03:00,0.434818,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.8,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162485",2019-10-21 20:04:00,0.427675,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.7,0.75411,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162486",2019-10-21 20:05:00,0.43034,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.6,0.74907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162487",2019-10-21 20:06:00,0.413486,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.7,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162488",2019-10-21 20:07:00,0.457183,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.9,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162489",2019-10-21 20:08:00,0.579114,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.7,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162490",2019-10-21 20:09:00,0.439615,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.7,0.99477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162491",2019-10-21 20:10:00,0.43304,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.6,1.07667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162492",2019-10-21 20:11:00,0.373617,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.6,1.05651,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162493",2019-10-21 20:12:00,0.424275,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.6,0.9324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162494",2019-10-21 20:13:00,0.447492,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.6,0.8631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162495",2019-10-21 20:14:00,0.452885,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.5,0.72324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162496",2019-10-21 20:15:00,0.444801,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.4,0.71757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162497",2019-10-21 20:16:00,0.460283,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.4,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162498",2019-10-21 20:17:00,0.430576,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.5,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162499",2019-10-21 20:18:00,0.454407,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.7,0.74277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162500",2019-10-21 20:19:00,0.42139,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.8,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162501",2019-10-21 20:20:00,0.440391,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14,0.74088,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162502",2019-10-21 20:21:00,0.441672,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14,0.73773,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162503",2019-10-21 20:22:00,0.431292,0,0.06,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.1,1.85787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162504",2019-10-21 20:23:00,0.458903,0,3.321,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.3,4.03956,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162505",2019-10-21 20:24:00,0.401472,0,3.321,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14,4.10508,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162506",2019-10-21 20:25:00,0.407188,0,3.317,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.9,4.14477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162507",2019-10-21 20:26:00,0.366507,0,3.323,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.6,4.12587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162508",2019-10-21 20:27:00,0,0,3.314,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.7,4.12713,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162509",2019-10-21 20:28:00,0.38279,0,0.065,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.5,0.78057,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162510",2019-10-21 20:29:00,0.408953,0,0.065,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.7,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162511",2019-10-21 20:30:00,0.386746,0,0.065,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.7,0.69174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162512",2019-10-21 20:31:00,0.396061,0,0.104,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.6,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162513",2019-10-21 20:32:00,0.546576,0,3.371,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.6,0.80577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162514",2019-10-21 20:33:00,0.371818,0,3.357,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.6,4.13469,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162515",2019-10-21 20:34:00,0.380414,0,0.104,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.6,0.80388,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162516",2019-10-21 20:35:00,0.368751,0,3.357,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.7,4.13847,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162517",2019-10-21 20:36:00,0.376456,0,0.064,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.9,0.80829,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162518",2019-10-21 20:37:00,0.381145,0,0.104,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.9,1.2474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162519",2019-10-21 20:38:00,0.378704,0,0.104,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14,1.24047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162520",2019-10-21 20:39:00,0.356857,0,3.36,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.9,0.80325,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162521",2019-10-21 20:40:00,0.352963,0,0.102,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.8,0.80514,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162522",2019-10-21 20:41:00,0.349198,0,2.313,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.8,0.74907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162523",2019-10-21 20:42:00,0.375848,0,0.099,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.8,0.67977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162524",2019-10-21 20:43:00,0.35071,0,0.067,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.7,0.6489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162525",2019-10-21 20:44:00,0.391239,0,0.067,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.6,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162526",2019-10-21 20:45:00,0.37774,0,0.067,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.4,0.64197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162527",2019-10-21 20:46:00,0.450101,0,0.067,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.6,0.65205,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162528",2019-10-21 20:47:00,0,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.7,0.59724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162529",2019-10-21 20:48:00,0.403943,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.6,0.59157,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162530",2019-10-21 20:49:00,0.407799,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.5,0.60291,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162531",2019-10-21 20:50:00,0.462652,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.5,0.60354,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162532",2019-10-21 20:51:00,0.5111,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.6,0.60165,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162533",2019-10-21 20:52:00,0.467579,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.5,0.91917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162534",2019-10-21 20:53:00,0.476831,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.9,0.95067,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162535",2019-10-21 20:54:00,0.611665,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.9,0.93177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162536",2019-10-21 20:55:00,0.457628,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.7,0.80073,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162537",2019-10-21 20:56:00,0.474979,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.6,0.60354,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162538",2019-10-21 20:57:00,0.462588,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.6,0.60291,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162539",2019-10-21 20:58:00,0.469362,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.5,0.62244,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162540",2019-10-21 20:59:00,0.466486,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.7,0.59787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162541",2019-10-21 21:00:00,0.484122,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.9,0.59787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162542",2019-10-21 21:01:00,0.482289,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14,0.60354,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162543",2019-10-21 21:02:00,0.490104,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14,0.58338,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162544",2019-10-21 21:03:00,0.446409,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,14.1,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162545",2019-10-21 21:04:00,0.47243,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.9,0.59031,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162546",2019-10-21 21:05:00,0.481014,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.8,0.58464,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162547",2019-10-21 21:06:00,0.385337,0,0,24,22,22,20,30,27,27,0,0,24,23,22.5,22.5,24,23.5,24,13.9,0.58086,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
