"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"162548",2019-10-21 21:07:00,0.548436,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13.9,0.57771,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162549",2019-10-21 21:08:00,0.460772,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162550",2019-10-21 21:09:00,0.457873,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14.1,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162551",2019-10-21 21:10:00,0.419141,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162552",2019-10-21 21:11:00,0.332896,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14,0.58212,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162553",2019-10-21 21:12:00,0.421522,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14.1,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162554",2019-10-21 21:13:00,0.409111,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14.3,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162555",2019-10-21 21:14:00,0.406298,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14.3,0.567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162556",2019-10-21 21:15:00,0.416461,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14.3,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162557",2019-10-21 21:16:00,0.404465,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14.3,0.57645,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162558",2019-10-21 21:17:00,0.402804,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14.3,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162559",2019-10-21 21:18:00,0.40208,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14.2,0.56763,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162560",2019-10-21 21:19:00,0.557383,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14.2,0.57897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162561",2019-10-21 21:20:00,0.389975,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14.1,0.59031,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162562",2019-10-21 21:21:00,0.382526,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14.1,0.58527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162563",2019-10-21 21:22:00,0.379169,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14,0.58401,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162564",2019-10-21 21:23:00,0.39903,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14.1,0.5733,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162565",2019-10-21 21:24:00,0.387916,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13.9,0.56637,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162566",2019-10-21 21:25:00,0.372942,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14,0.60984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162567",2019-10-21 21:26:00,0.499608,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162568",2019-10-21 21:27:00,0.363268,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162569",2019-10-21 21:28:00,0.360099,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14.1,0.58401,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162570",2019-10-21 21:29:00,0.361135,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14.1,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162571",2019-10-21 21:30:00,0.377556,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14.1,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162572",2019-10-21 21:31:00,0.510403,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14.1,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162573",2019-10-21 21:32:00,0.377144,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14.1,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162574",2019-10-21 21:33:00,0.398952,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,14,0.57204,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162575",2019-10-21 21:34:00,0.377356,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13.8,0.59661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162576",2019-10-21 21:35:00,0.377625,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13.8,0.5985,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162577",2019-10-21 21:36:00,0.404184,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13.8,0.71694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162578",2019-10-21 21:37:00,0.418446,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22.5,24,23.5,24,13.9,0.72954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162579",2019-10-21 21:38:00,0.41658,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14.1,0.92421,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162580",2019-10-21 21:39:00,0.422393,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14.1,0.91917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162581",2019-10-21 21:40:00,0.462372,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14,0.84357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162582",2019-10-21 21:41:00,0.461153,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.9,0.75474,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162583",2019-10-21 21:42:00,0.43249,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.9,0.59724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162584",2019-10-21 21:43:00,0.449758,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.8,0.59598,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162585",2019-10-21 21:44:00,0.438998,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.8,0.59157,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162586",2019-10-21 21:45:00,0.427298,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14,0.59157,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162587",2019-10-21 21:46:00,0.630365,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14,0.59724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162588",2019-10-21 21:47:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14.1,0.59661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162589",2019-10-21 21:48:00,0.44475,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14.1,0.59661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162590",2019-10-21 21:49:00,0.441614,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14.1,0.60417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162591",2019-10-21 21:50:00,0.494398,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14.1,0.59787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162592",2019-10-21 21:51:00,0.471599,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14.1,0.59157,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162593",2019-10-21 21:52:00,0.434848,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14,0.5922,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162594",2019-10-21 21:53:00,0.465235,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14,0.5859,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162595",2019-10-21 21:54:00,0.442649,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14,0.59598,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162596",2019-10-21 21:55:00,0.454406,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.9,0.60417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162597",2019-10-21 21:56:00,0.417879,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.9,0.58527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162598",2019-10-21 21:57:00,0.452424,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.8,0.58527,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162599",2019-10-21 21:58:00,0.446778,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.8,0.59094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162600",2019-10-21 21:59:00,0.412424,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.7,0.59661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162601",2019-10-21 22:00:00,0.42734,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.9,0.45234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162602",2019-10-21 22:01:00,0.434754,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14,0.45171,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162603",2019-10-21 22:02:00,0.41234,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14.1,0.4473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162604",2019-10-21 22:03:00,0.416292,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14.3,0.45234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162605",2019-10-21 22:04:00,0.434424,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14.5,0.44667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162606",2019-10-21 22:05:00,0.394939,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14.7,0.44667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162607",2019-10-21 22:06:00,0.48137,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14.7,0.441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162608",2019-10-21 22:07:00,0.412202,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14.5,0.45297,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162609",2019-10-21 22:08:00,0.418615,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14.6,0.45108,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162610",2019-10-21 22:09:00,0.392248,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14.6,0.45108,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162611",2019-10-21 22:10:00,0.49657,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14.3,0.44793,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162612",2019-10-21 22:11:00,0.42203,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14.3,0.44919,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162613",2019-10-21 22:12:00,0.415065,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14,0.44604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162614",2019-10-21 22:13:00,0.406167,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14,0.45171,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162615",2019-10-21 22:14:00,0.427084,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14.2,0.45234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162616",2019-10-21 22:15:00,0.406516,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14.2,0.45171,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162617",2019-10-21 22:16:00,0.391358,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14.3,0.4536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162618",2019-10-21 22:17:00,0.419624,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14.4,0.45927,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162619",2019-10-21 22:18:00,0.414353,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14.3,0.45234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162620",2019-10-21 22:19:00,0.393602,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14.3,0.45864,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162621",2019-10-21 22:20:00,0.420833,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14.2,0.45234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162622",2019-10-21 22:21:00,0.41151,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,14.1,0.47817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162623",2019-10-21 22:22:00,0.405662,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.8,0.44604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162624",2019-10-21 22:23:00,0.394867,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.6,0.45234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162625",2019-10-21 22:24:00,0.391454,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.5,0.44604,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162626",2019-10-21 22:25:00,0.422279,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.5,0.4473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162627",2019-10-21 22:26:00,0.423379,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.4,0.45864,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162628",2019-10-21 22:27:00,0.396808,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.4,0.42714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162629",2019-10-21 22:28:00,0.425685,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.3,0.73017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162630",2019-10-21 22:29:00,0.442108,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.2,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162631",2019-10-21 22:30:00,0.448871,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.4,0.72828,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162632",2019-10-21 22:31:00,0.473882,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.3,0.60984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162633",2019-10-21 22:32:00,0.487681,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.3,0.45297,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162634",2019-10-21 22:33:00,0.429877,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.4,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162635",2019-10-21 22:34:00,0.506719,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.4,0.39564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162636",2019-10-21 22:35:00,0.484184,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.4,0.37989,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162637",2019-10-21 22:36:00,0.498351,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.3,0.38304,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162638",2019-10-21 22:37:00,0.575581,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.4,0.38178,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162639",2019-10-21 22:38:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.4,0.37107,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162640",2019-10-21 22:39:00,0.482615,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.4,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162641",2019-10-21 22:40:00,0.475412,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.4,0.39501,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162642",2019-10-21 22:41:00,0.459836,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.4,0.37926,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162643",2019-10-21 22:42:00,0.375186,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.3,0.38178,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162644",2019-10-21 22:43:00,0.441633,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.2,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162645",2019-10-21 22:44:00,0.390822,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.3,0.40824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162646",2019-10-21 22:45:00,0.423232,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.4,0.38241,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162647",2019-10-21 22:46:00,0.397041,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.4,0.37989,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162648",2019-10-21 22:47:00,0.4218,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.4,0.37611,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162649",2019-10-21 22:48:00,0.408027,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.3,0.37674,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162650",2019-10-21 22:49:00,0.387765,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.4,0.38178,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162651",2019-10-21 22:50:00,0.375665,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.5,0.38241,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162652",2019-10-21 22:51:00,0.394122,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.6,0.38241,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162653",2019-10-21 22:52:00,0.401633,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.4,0.37674,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162654",2019-10-21 22:53:00,0.374078,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.4,0.37863,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162655",2019-10-21 22:54:00,0.395077,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.4,0.37548,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162656",2019-10-21 22:55:00,0.408234,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.3,0.38241,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162657",2019-10-21 22:56:00,0.385135,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.3,0.37863,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162658",2019-10-21 22:57:00,0,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22.5,22,24,23.5,24,13.4,0.37674,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162659",2019-10-21 22:58:00,0.385593,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22,22,24,23.5,24,13.5,0.39501,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162660",2019-10-21 22:59:00,0.408306,0,0,24,22,22,20,30,27,27,0,0,24,22.5,22,22,24,23.5,24,13.5,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,0,0
"162661",2019-10-21 23:00:00,0.401767,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.4,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162662",2019-10-21 23:01:00,0.595047,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.5,0.40194,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162663",2019-10-21 23:02:00,0.32299,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.4,0.40257,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162664",2019-10-21 23:03:00,0.407916,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.5,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162665",2019-10-21 23:04:00,0.904864,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.5,0.41454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162666",2019-10-21 23:05:00,0.822574,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.4,0.41139,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162667",2019-10-21 23:06:00,0.752358,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.4,0.41517,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162668",2019-10-21 23:07:00,1.08478,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.4,0.42084,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162669",2019-10-21 23:08:00,1.65766,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.4,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162670",2019-10-21 23:09:00,1.63209,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.4,0.53361,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,1
"162671",2019-10-21 23:10:00,1.92903,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.3,0.64134,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162672",2019-10-21 23:11:00,2.00947,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.3,1.93977,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162673",2019-10-21 23:12:00,2.07202,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,13.2,1.92339,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162674",2019-10-21 23:13:00,1.81204,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,13.2,0.52416,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162675",2019-10-21 23:14:00,1.90025,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,13.3,0.50274,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162676",2019-10-21 23:15:00,1.91395,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,13.3,0.50904,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162677",2019-10-21 23:16:00,1.66391,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,13.4,0.819,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162678",2019-10-21 23:17:00,1.31192,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,13.5,0.88011,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162679",2019-10-21 23:18:00,1.29663,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,13.4,1.01934,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162680",2019-10-21 23:19:00,0.988672,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,13.4,0.71379,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162681",2019-10-21 23:20:00,1.21711,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,13.2,0.50904,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162682",2019-10-21 23:21:00,0.807417,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,13.3,0.69867,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162683",2019-10-21 23:22:00,0.728047,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,13.3,0.70434,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162684",2019-10-21 23:23:00,0.715799,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,13.2,0.7119,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162685",2019-10-21 23:24:00,0.652776,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,13.3,0.7056,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162686",2019-10-21 23:25:00,0.633313,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,13.3,0.71442,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162687",2019-10-21 23:26:00,0.604882,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,13.1,0.70497,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162688",2019-10-21 23:27:00,0.571656,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,13,0.69237,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162689",2019-10-21 23:28:00,0.589144,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,13,0.68796,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162690",2019-10-21 23:29:00,0.604609,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,12.9,0.7119,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162691",2019-10-21 23:30:00,0.61605,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,13,0.74592,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162692",2019-10-21 23:31:00,0.604382,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,12.8,0.72324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162693",2019-10-21 23:32:00,0.616468,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,13,0.72387,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162694",2019-10-21 23:33:00,1.15838,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,13,0.71505,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162695",2019-10-21 23:34:00,0.823472,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,13,0.70434,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162696",2019-10-21 23:35:00,0.757228,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,13,0.6993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162697",2019-10-21 23:36:00,0.944856,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,13.1,0.7119,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162698",2019-10-21 23:37:00,1.41319,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,13.1,0.71127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162699",2019-10-21 23:38:00,1.60401,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,12.9,0.69867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162700",2019-10-21 23:39:00,1.73528,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,13,0.68607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162701",2019-10-21 23:40:00,1.60519,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,13,0.68355,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162702",2019-10-21 23:41:00,1.85588,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,12.9,0.6993,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162703",2019-10-21 23:42:00,2.25718,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,13,0.69237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162704",2019-10-21 23:43:00,1.81887,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,12.9,0.69237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162705",2019-10-21 23:44:00,1.708,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,12.7,0.68103,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162706",2019-10-21 23:45:00,1.71587,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,12.8,0.69237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162707",2019-10-21 23:46:00,1.57274,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,12.8,2.1609,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162708",2019-10-21 23:47:00,1.31358,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,12.8,0.71001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162709",2019-10-21 23:48:00,1.20841,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,12.9,0.67977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162710",2019-10-21 23:49:00,1.05106,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,12.8,0.64827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162711",2019-10-21 23:50:00,0.968579,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,12.9,0.64827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162712",2019-10-21 23:51:00,0.841913,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22.5,24,23.5,23.5,12.8,0.67158,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162713",2019-10-21 23:52:00,0.79697,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.9,0.64764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162714",2019-10-21 23:53:00,0.766079,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.8,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162715",2019-10-21 23:54:00,0.71185,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.8,0.64575,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162716",2019-10-21 23:55:00,0.583568,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.8,0.64827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162717",2019-10-21 23:56:00,0.700427,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.7,0.65835,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162718",2019-10-21 23:57:00,0.637572,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13,0.6741,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162719",2019-10-21 23:58:00,0.630393,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.2,0.67662,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162720",2019-10-21 23:59:00,0.657751,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.2,0.6993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162721",2019-10-22 00:00:00,0.657039,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.9,0.70434,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162722",2019-10-22 00:01:00,0.669366,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.8,0.69174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162723",2019-10-22 00:02:00,0.684586,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.8,0.68544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162724",2019-10-22 00:03:00,0.944924,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.9,0.68607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162725",2019-10-22 00:04:00,0.491639,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.8,0.64008,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162726",2019-10-22 00:05:00,0.880941,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.8,0.50526,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162727",2019-10-22 00:06:00,1.20926,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.8,0.50526,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162728",2019-10-22 00:07:00,1.38933,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.5,0.55692,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162729",2019-10-22 00:08:00,1.5803,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.5,0.82404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162730",2019-10-22 00:09:00,1.79394,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.4,0.84168,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162731",2019-10-22 00:10:00,1.74961,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.5,0.79695,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162732",2019-10-22 00:11:00,1.77479,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.6,0.67851,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162733",2019-10-22 00:12:00,1.80648,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.5,0.49896,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162734",2019-10-22 00:13:00,1.78875,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.5,0.4662,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162735",2019-10-22 00:14:00,1.64687,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.6,0.4662,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162736",2019-10-22 00:15:00,1.45548,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.6,0.4662,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162737",2019-10-22 00:16:00,1.31264,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.7,0.4662,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162738",2019-10-22 00:17:00,1.23588,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.6,0.47124,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162739",2019-10-22 00:18:00,1.0583,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.6,0.46557,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162740",2019-10-22 00:19:00,0.915895,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.7,0.47124,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162741",2019-10-22 00:20:00,0.8641,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.8,0.47691,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162742",2019-10-22 00:21:00,0.849547,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.7,0.49014,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162743",2019-10-22 00:22:00,0.652069,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.6,0.47754,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162744",2019-10-22 00:23:00,0.777619,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.5,0.47754,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162745",2019-10-22 00:24:00,0.770701,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.5,0.47691,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162746",2019-10-22 00:25:00,0.692993,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.6,0.47754,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162747",2019-10-22 00:26:00,0.64862,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.6,0.47376,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162748",2019-10-22 00:27:00,0.717557,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.7,0.4725,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162749",2019-10-22 00:28:00,0.61271,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.6,0.48384,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"162750",2019-10-22 00:29:00,0.600411,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.9,0.504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162751",2019-10-22 00:30:00,0.596954,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162752",2019-10-22 00:31:00,0.618436,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.2,0.50841,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162753",2019-10-22 00:32:00,0.77514,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.4,0.50274,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162754",2019-10-22 00:33:00,1.00329,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.3,0.4914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162755",2019-10-22 00:34:00,0.731282,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.4,0.49266,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162756",2019-10-22 00:35:00,0.959111,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.5,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162757",2019-10-22 00:36:00,1.07213,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.6,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162758",2019-10-22 00:37:00,1.4161,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.6,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162759",2019-10-22 00:38:00,1.57701,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.6,0.48447,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162760",2019-10-22 00:39:00,1.69872,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.6,0.47754,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162761",2019-10-22 00:40:00,1.69484,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.5,0.4788,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162762",2019-10-22 00:41:00,1.76065,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.4,0.47754,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162763",2019-10-22 00:42:00,1.5948,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.3,0.47628,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162764",2019-10-22 00:43:00,1.72931,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.2,0.47754,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162765",2019-10-22 00:44:00,1.48434,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.8,0.47754,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162766",2019-10-22 00:45:00,1.63592,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.2,0.47439,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162767",2019-10-22 00:46:00,1.39207,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.3,0.47376,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162768",2019-10-22 00:47:00,1.29633,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.3,0.47754,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162769",2019-10-22 00:48:00,0.974155,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.3,0.47754,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162770",2019-10-22 00:49:00,1.0033,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.3,0.47754,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162771",2019-10-22 00:50:00,0.86504,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.4,0.47754,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162772",2019-10-22 00:51:00,0.765471,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.5,0.47187,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162773",2019-10-22 00:52:00,0.979191,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.5,0.48321,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162774",2019-10-22 00:53:00,0.639414,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.6,0.47313,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162775",2019-10-22 00:54:00,0.661869,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.6,0.46683,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162776",2019-10-22 00:55:00,0.562297,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.6,0.48321,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162777",2019-10-22 00:56:00,0.593665,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.6,0.50274,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162778",2019-10-22 00:57:00,0.569327,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.6,0.49707,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162779",2019-10-22 00:58:00,0.541187,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.5,0.4977,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"162780",2019-10-22 00:59:00,0.532419,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.1,0.52542,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162781",2019-10-22 01:00:00,0.549543,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.1,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162782",2019-10-22 01:01:00,0.549876,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.3,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162783",2019-10-22 01:02:00,0.561001,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.5,0.52794,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162784",2019-10-22 01:03:00,1.03095,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.6,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162785",2019-10-22 01:04:00,0.675411,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.5,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162786",2019-10-22 01:05:00,0.839534,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.4,0.52038,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162787",2019-10-22 01:06:00,1.13696,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13.3,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162788",2019-10-22 01:07:00,1.4773,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,13,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162789",2019-10-22 01:08:00,1.48815,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.6,0.74781,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162790",2019-10-22 01:09:00,1.52092,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.5,0.81837,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"162791",2019-10-22 01:10:00,1.63132,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.5,0.81774,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"162792",2019-10-22 01:11:00,1.69019,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.3,0.71064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"162793",2019-10-22 01:12:00,1.48668,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.3,0.6426,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"162794",2019-10-22 01:13:00,1.63733,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.2,0.50904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"162795",2019-10-22 01:14:00,1.62509,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.4,0.50904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"162796",2019-10-22 01:15:00,1.61243,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.5,0.4977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"162797",2019-10-22 01:16:00,1.21287,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.5,0.49896,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"162798",2019-10-22 01:17:00,1.14803,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.4,0.49833,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"162799",2019-10-22 01:18:00,0.979623,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.4,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"162800",2019-10-22 01:19:00,0.925269,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.6,0.50841,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"162801",2019-10-22 01:20:00,0.838696,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.6,0.50526,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"162802",2019-10-22 01:21:00,0.816826,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.4,0.49581,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"162803",2019-10-22 01:22:00,0.789857,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.3,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"162804",2019-10-22 01:23:00,0.771521,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.3,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"162805",2019-10-22 01:24:00,0.675553,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.2,0.49392,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"162806",2019-10-22 01:25:00,0.696666,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.2,0.4977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"162807",2019-10-22 01:26:00,0.61991,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.2,0.49833,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"162808",2019-10-22 01:27:00,0.625045,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.2,0.4914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"162809",2019-10-22 01:28:00,0.618519,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.2,0.49581,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"162810",2019-10-22 01:29:00,0.555347,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.2,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162811",2019-10-22 01:30:00,0.623469,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.2,0.5166,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162812",2019-10-22 01:31:00,0.636972,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.3,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162813",2019-10-22 01:32:00,0.795276,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.4,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162814",2019-10-22 01:33:00,0.96035,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.4,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162815",2019-10-22 01:34:00,0.650388,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.6,0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162816",2019-10-22 01:35:00,0.922881,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.5,0.51093,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162817",2019-10-22 01:36:00,1.09771,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.2,0.51471,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162818",2019-10-22 01:37:00,1.34353,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.2,0.4977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162819",2019-10-22 01:38:00,1.494,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.3,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"162820",2019-10-22 01:39:00,1.62094,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.2,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162821",2019-10-22 01:40:00,1.6069,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.3,0.49077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162822",2019-10-22 01:41:00,1.66524,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.4,0.50211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162823",2019-10-22 01:42:00,1.63015,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.4,0.4851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162824",2019-10-22 01:43:00,1.60439,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.4,0.49518,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162825",2019-10-22 01:44:00,1.5433,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.5,0.50211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162826",2019-10-22 01:45:00,1.57618,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.5,0.49077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162827",2019-10-22 01:46:00,1.36926,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.5,0.49644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162828",2019-10-22 01:47:00,1.14316,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.6,0.49644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162829",2019-10-22 01:48:00,0.98973,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.6,0.49077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162830",2019-10-22 01:49:00,0.668417,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.5,0.49644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162831",2019-10-22 01:50:00,0.72003,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.5,0.46557,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"162832",2019-10-22 01:51:00,0.0709648,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.5,0.45927,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162833",2019-10-22 01:52:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.4,0.46494,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"162834",2019-10-22 01:53:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.3,0.45864,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"162835",2019-10-22 01:54:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.3,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162836",2019-10-22 01:55:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.3,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162837",2019-10-22 01:56:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.2,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162838",2019-10-22 01:57:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.2,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162839",2019-10-22 01:58:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162840",2019-10-22 01:59:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162841",2019-10-22 02:00:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.9,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162842",2019-10-22 02:01:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.8,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162843",2019-10-22 02:02:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.9,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162844",2019-10-22 02:03:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,11.9,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162845",2019-10-22 02:04:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162846",2019-10-22 02:05:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162847",2019-10-22 02:06:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162848",2019-10-22 02:07:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.1,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162849",2019-10-22 02:08:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162850",2019-10-22 02:09:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.2,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162851",2019-10-22 02:10:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.2,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162852",2019-10-22 02:11:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.2,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162853",2019-10-22 02:12:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.2,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162854",2019-10-22 02:13:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.3,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162855",2019-10-22 02:14:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.2,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162856",2019-10-22 02:15:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.2,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162857",2019-10-22 02:16:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.3,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162858",2019-10-22 02:17:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.4,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162859",2019-10-22 02:18:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.4,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162860",2019-10-22 02:19:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23.5,23.5,12.5,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162861",2019-10-22 02:20:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.6,0.43092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162862",2019-10-22 02:21:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.6,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162863",2019-10-22 02:22:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.6,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162864",2019-10-22 02:23:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.6,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162865",2019-10-22 02:24:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.6,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162866",2019-10-22 02:25:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.6,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
