"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"162867",2019-10-22 02:26:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.7,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162868",2019-10-22 02:27:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.4,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162869",2019-10-22 02:28:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.4,0.43155,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162870",2019-10-22 02:29:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.6,0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162871",2019-10-22 02:30:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.6,0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162872",2019-10-22 02:31:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.6,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162873",2019-10-22 02:32:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.6,0.42462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162874",2019-10-22 02:33:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.5,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162875",2019-10-22 02:34:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.4,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162876",2019-10-22 02:35:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.4,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162877",2019-10-22 02:36:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.4,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162878",2019-10-22 02:37:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.4,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162879",2019-10-22 02:38:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.3,0.42588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162880",2019-10-22 02:39:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.2,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162881",2019-10-22 02:40:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.2,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162882",2019-10-22 02:41:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.2,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162883",2019-10-22 02:42:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.1,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162884",2019-10-22 02:43:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162885",2019-10-22 02:44:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162886",2019-10-22 02:45:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162887",2019-10-22 02:46:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162888",2019-10-22 02:47:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162889",2019-10-22 02:48:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162890",2019-10-22 02:49:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.1,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162891",2019-10-22 02:50:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.2,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162892",2019-10-22 02:51:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.1,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162893",2019-10-22 02:52:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162894",2019-10-22 02:53:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162895",2019-10-22 02:54:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162896",2019-10-22 02:55:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162897",2019-10-22 02:56:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.1,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162898",2019-10-22 02:57:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162899",2019-10-22 02:58:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162900",2019-10-22 02:59:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162901",2019-10-22 03:00:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.3,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162902",2019-10-22 03:01:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.4,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162903",2019-10-22 03:02:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.4,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162904",2019-10-22 03:03:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.4,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162905",2019-10-22 03:04:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.5,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162906",2019-10-22 03:05:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.6,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162907",2019-10-22 03:06:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.6,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162908",2019-10-22 03:07:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162909",2019-10-22 03:08:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.7,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162910",2019-10-22 03:09:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162911",2019-10-22 03:10:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.6,0.68922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162912",2019-10-22 03:11:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.6,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162913",2019-10-22 03:12:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.6,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162914",2019-10-22 03:13:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.8,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162915",2019-10-22 03:14:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.9,0.58905,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162916",2019-10-22 03:15:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162917",2019-10-22 03:16:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.8,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162918",2019-10-22 03:17:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.8,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162919",2019-10-22 03:18:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.8,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162920",2019-10-22 03:19:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162921",2019-10-22 03:20:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162922",2019-10-22 03:21:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,13,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162923",2019-10-22 03:22:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162924",2019-10-22 03:23:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.9,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162925",2019-10-22 03:24:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,13,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162926",2019-10-22 03:25:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,13,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162927",2019-10-22 03:26:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.8,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162928",2019-10-22 03:27:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.6,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162929",2019-10-22 03:28:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162930",2019-10-22 03:29:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.2,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162931",2019-10-22 03:30:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162932",2019-10-22 03:31:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.2,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162933",2019-10-22 03:32:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.2,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162934",2019-10-22 03:33:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162935",2019-10-22 03:34:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.2,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162936",2019-10-22 03:35:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.2,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162937",2019-10-22 03:36:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.2,0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162938",2019-10-22 03:37:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162939",2019-10-22 03:38:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162940",2019-10-22 03:39:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162941",2019-10-22 03:40:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162942",2019-10-22 03:41:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.3,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162943",2019-10-22 03:42:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.4,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162944",2019-10-22 03:43:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.5,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162945",2019-10-22 03:44:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.6,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162946",2019-10-22 03:45:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.5,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162947",2019-10-22 03:46:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.5,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162948",2019-10-22 03:47:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.5,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162949",2019-10-22 03:48:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.5,0.42588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162950",2019-10-22 03:49:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.6,0.42525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162951",2019-10-22 03:50:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.7,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162952",2019-10-22 03:51:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.7,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162953",2019-10-22 03:52:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.8,0.42462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162954",2019-10-22 03:53:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,13,0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162955",2019-10-22 03:54:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,13,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162956",2019-10-22 03:55:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.9,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162957",2019-10-22 03:56:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.7,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162958",2019-10-22 03:57:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.7,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162959",2019-10-22 03:58:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.9,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162960",2019-10-22 03:59:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,13,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162961",2019-10-22 04:00:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,13.1,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162962",2019-10-22 04:01:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,13.1,0.42462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162963",2019-10-22 04:02:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,13.2,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162964",2019-10-22 04:03:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,13.3,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162965",2019-10-22 04:04:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,13.2,0.42399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162966",2019-10-22 04:05:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,13.2,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162967",2019-10-22 04:06:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,13.2,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162968",2019-10-22 04:07:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,13.2,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162969",2019-10-22 04:08:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.9,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162970",2019-10-22 04:09:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.8,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162971",2019-10-22 04:10:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.6,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162972",2019-10-22 04:11:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.4,0.74151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162973",2019-10-22 04:12:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.4,0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162974",2019-10-22 04:13:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.4,0.72639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162975",2019-10-22 04:14:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.3,0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162976",2019-10-22 04:15:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.5,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162977",2019-10-22 04:16:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.8,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162978",2019-10-22 04:17:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,13,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162979",2019-10-22 04:18:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,13.1,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162980",2019-10-22 04:19:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.9,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162981",2019-10-22 04:20:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,13,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162982",2019-10-22 04:21:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,13.3,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162983",2019-10-22 04:22:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,13.3,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162984",2019-10-22 04:23:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,13.4,0.42588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162985",2019-10-22 04:24:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,13.4,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162986",2019-10-22 04:25:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,13.4,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162987",2019-10-22 04:26:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,13.2,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162988",2019-10-22 04:27:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.9,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162989",2019-10-22 04:28:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.7,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162990",2019-10-22 04:29:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.5,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162991",2019-10-22 04:30:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162992",2019-10-22 04:31:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.2,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162993",2019-10-22 04:32:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.2,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162994",2019-10-22 04:33:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.3,0.45045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162995",2019-10-22 04:34:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.2,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162996",2019-10-22 04:35:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.4,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162997",2019-10-22 04:36:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162998",2019-10-22 04:37:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,13,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"162999",2019-10-22 04:38:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,13,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163000",2019-10-22 04:39:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.9,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163001",2019-10-22 04:40:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.8,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163002",2019-10-22 04:41:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,13,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163003",2019-10-22 04:42:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163004",2019-10-22 04:43:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.8,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163005",2019-10-22 04:44:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.9,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163006",2019-10-22 04:45:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163007",2019-10-22 04:46:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163008",2019-10-22 04:47:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.6,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163009",2019-10-22 04:48:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.4,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163010",2019-10-22 04:49:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.5,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163011",2019-10-22 04:50:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.4,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163012",2019-10-22 04:51:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163013",2019-10-22 04:52:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163014",2019-10-22 04:53:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.6,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163015",2019-10-22 04:54:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163016",2019-10-22 04:55:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163017",2019-10-22 04:56:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.5,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163018",2019-10-22 04:57:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.5,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163019",2019-10-22 04:58:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.4,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163020",2019-10-22 04:59:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.5,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163021",2019-10-22 05:00:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.4,0.8505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163022",2019-10-22 05:01:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.5,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163023",2019-10-22 05:02:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.4,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163024",2019-10-22 05:03:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.4,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163025",2019-10-22 05:04:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.4,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163026",2019-10-22 05:05:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.4,0.64701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163027",2019-10-22 05:06:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.3,0.64071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163028",2019-10-22 05:07:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.3,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163029",2019-10-22 05:08:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.4,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163030",2019-10-22 05:09:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.3,0.75411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163031",2019-10-22 05:10:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.3,0.92421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163032",2019-10-22 05:11:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.3,0.97524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163033",2019-10-22 05:12:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.2,0.94437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163034",2019-10-22 05:13:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.2,0.8127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163035",2019-10-22 05:14:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.2,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163036",2019-10-22 05:15:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23.5,12.2,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163037",2019-10-22 05:16:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23,12.2,0.62181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163038",2019-10-22 05:17:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23,12.2,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163039",2019-10-22 05:18:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23,12.3,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163040",2019-10-22 05:19:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23,12.5,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163041",2019-10-22 05:20:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23,12.5,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163042",2019-10-22 05:21:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23,12.6,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163043",2019-10-22 05:22:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23,12.6,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163044",2019-10-22 05:23:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23,12.7,0.60732,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163045",2019-10-22 05:24:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23,12.7,0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163046",2019-10-22 05:25:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23,12.5,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163047",2019-10-22 05:26:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23,12.5,0.61551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163048",2019-10-22 05:27:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23,12.4,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163049",2019-10-22 05:28:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23,12.6,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163050",2019-10-22 05:29:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23,12.5,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163051",2019-10-22 05:30:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23,12.7,0.60102,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163052",2019-10-22 05:31:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23,12.8,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163053",2019-10-22 05:32:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23,12.8,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163054",2019-10-22 05:33:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23,12.8,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163055",2019-10-22 05:34:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23,12.9,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163056",2019-10-22 05:35:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23,12.7,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163057",2019-10-22 05:36:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23,12.4,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163058",2019-10-22 05:37:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23,12.5,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163059",2019-10-22 05:38:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23,12.7,0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163060",2019-10-22 05:39:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23,12.7,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163061",2019-10-22 05:40:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,24,23,23,12.6,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163062",2019-10-22 05:41:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.6,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163063",2019-10-22 05:42:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.8,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163064",2019-10-22 05:43:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.9,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163065",2019-10-22 05:44:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,13,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163066",2019-10-22 05:45:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.9,0.57708,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163067",2019-10-22 05:46:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.8,0.57393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163068",2019-10-22 05:47:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.7,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163069",2019-10-22 05:48:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.7,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163070",2019-10-22 05:49:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.9,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163071",2019-10-22 05:50:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.7,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163072",2019-10-22 05:51:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.8,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163073",2019-10-22 05:52:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.8,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163074",2019-10-22 05:53:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.9,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163075",2019-10-22 05:54:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.9,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163076",2019-10-22 05:55:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.7,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163077",2019-10-22 05:56:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.7,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163078",2019-10-22 05:57:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.8,0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163079",2019-10-22 05:58:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.6,0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163080",2019-10-22 05:59:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.8,0.57078,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163081",2019-10-22 06:00:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.8,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163082",2019-10-22 06:01:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.8,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163083",2019-10-22 06:02:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.6,0.56196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163084",2019-10-22 06:03:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.6,0.61929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163085",2019-10-22 06:04:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.7,0.86373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163086",2019-10-22 06:05:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.6,0.882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163087",2019-10-22 06:06:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,23.5,23,23,12.7,0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163088",2019-10-22 06:07:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.8,0.74781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163089",2019-10-22 06:08:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.7,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163090",2019-10-22 06:09:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.9,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163091",2019-10-22 06:10:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.1,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163092",2019-10-22 06:11:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.2,0.57078,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163093",2019-10-22 06:12:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.1,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163094",2019-10-22 06:13:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163095",2019-10-22 06:14:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163096",2019-10-22 06:15:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163097",2019-10-22 06:16:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163098",2019-10-22 06:17:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.8,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163099",2019-10-22 06:18:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.7,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163100",2019-10-22 06:19:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.7,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163101",2019-10-22 06:20:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.8,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163102",2019-10-22 06:21:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.9,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163103",2019-10-22 06:22:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.9,0.58842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163104",2019-10-22 06:23:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.9,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163105",2019-10-22 06:24:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13,0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163106",2019-10-22 06:25:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.9,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163107",2019-10-22 06:26:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.9,0.58842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163108",2019-10-22 06:27:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.9,2.00844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163109",2019-10-22 06:28:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.8,0.7245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163110",2019-10-22 06:29:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163111",2019-10-22 06:30:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163112",2019-10-22 06:31:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.7,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163113",2019-10-22 06:32:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.8,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163114",2019-10-22 06:33:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.9,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163115",2019-10-22 06:34:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.2,0.59598,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163116",2019-10-22 06:35:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.4,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163117",2019-10-22 06:36:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.5,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163118",2019-10-22 06:37:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.7,0.58968,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163119",2019-10-22 06:38:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.6,0.59409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163120",2019-10-22 06:39:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.5,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163121",2019-10-22 06:40:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.6,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163122",2019-10-22 06:41:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.5,0.59031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163123",2019-10-22 06:42:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.2,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163124",2019-10-22 06:43:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.9,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163125",2019-10-22 06:44:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.8,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163126",2019-10-22 06:45:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.7,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163127",2019-10-22 06:46:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.9,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163128",2019-10-22 06:47:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163129",2019-10-22 06:48:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.3,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163130",2019-10-22 06:49:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.4,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163131",2019-10-22 06:50:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.6,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163132",2019-10-22 06:51:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.6,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163133",2019-10-22 06:52:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.5,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163134",2019-10-22 06:53:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.4,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163135",2019-10-22 06:54:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.5,0.58212,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163136",2019-10-22 06:55:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.5,0.57519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163137",2019-10-22 06:56:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.4,0.71631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163138",2019-10-22 06:57:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.4,0.87381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163139",2019-10-22 06:58:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.4,0.90531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163140",2019-10-22 06:59:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.4,0.86877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163141",2019-10-22 07:00:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.5,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163142",2019-10-22 07:01:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.6,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163143",2019-10-22 07:02:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.6,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163144",2019-10-22 07:03:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.6,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163145",2019-10-22 07:04:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.7,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163146",2019-10-22 07:05:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.7,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163147",2019-10-22 07:06:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.8,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163148",2019-10-22 07:07:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.8,0.57519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163149",2019-10-22 07:08:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.8,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163150",2019-10-22 07:09:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.9,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163151",2019-10-22 07:10:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.7,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163152",2019-10-22 07:11:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.5,0.57645,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163153",2019-10-22 07:12:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.3,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163154",2019-10-22 07:13:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.1,0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163155",2019-10-22 07:14:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.1,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163156",2019-10-22 07:15:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.8,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163157",2019-10-22 07:16:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.6,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163158",2019-10-22 07:17:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.7,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163159",2019-10-22 07:18:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.7,0.57708,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163160",2019-10-22 07:19:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.8,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163161",2019-10-22 07:20:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.6,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163162",2019-10-22 07:21:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.7,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163163",2019-10-22 07:22:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.5,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163164",2019-10-22 07:23:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.5,0.55251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163165",2019-10-22 07:24:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.6,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163166",2019-10-22 07:25:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.6,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163167",2019-10-22 07:26:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.6,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163168",2019-10-22 07:27:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.5,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163169",2019-10-22 07:28:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.5,0.55251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163170",2019-10-22 07:29:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.4,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163171",2019-10-22 07:30:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.4,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163172",2019-10-22 07:31:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.4,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163173",2019-10-22 07:32:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.5,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163174",2019-10-22 07:33:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.8,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163175",2019-10-22 07:34:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.9,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163176",2019-10-22 07:35:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.8,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163177",2019-10-22 07:36:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.8,0.55818,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163178",2019-10-22 07:37:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.8,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163179",2019-10-22 07:38:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.9,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163180",2019-10-22 07:39:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.8,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163181",2019-10-22 07:40:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.9,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163182",2019-10-22 07:41:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163183",2019-10-22 07:42:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13,0.55125,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163184",2019-10-22 07:43:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163185",2019-10-22 07:44:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.1,0.54936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163186",2019-10-22 07:45:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163187",2019-10-22 07:46:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163188",2019-10-22 07:47:00,0,0,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,12.9,0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163189",2019-10-22 07:48:00,0,10,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13,0.79002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163190",2019-10-22 07:49:00,0,9,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.2,0.88641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163191",2019-10-22 07:50:00,0,9,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.4,0.89271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163192",2019-10-22 07:51:00,0,8,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.2,0.73773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163193",2019-10-22 07:52:00,0,8,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.2,0.67788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163194",2019-10-22 07:53:00,0,7,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.2,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163195",2019-10-22 07:54:00,0,6,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.4,0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163196",2019-10-22 07:55:00,0,7,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.4,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163197",2019-10-22 07:56:00,0,7,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.4,0.55062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163198",2019-10-22 07:57:00,0,9,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.3,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163199",2019-10-22 07:58:00,0,7,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.2,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163200",2019-10-22 07:59:00,0,8,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.1,0.55188,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163201",2019-10-22 08:00:00,0,9,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.3,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163202",2019-10-22 08:01:00,0,8,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.2,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163203",2019-10-22 08:02:00,0,9,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.2,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163204",2019-10-22 08:03:00,0,9,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.3,0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
