"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"163205",2019-10-22 08:04:00,0,10,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.3,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163206",2019-10-22 08:05:00,0,10,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.4,0.53802,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163207",2019-10-22 08:06:00,0,11,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.4,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163208",2019-10-22 08:07:00,0,11,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.4,0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163209",2019-10-22 08:08:00,0,12,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.4,0.54558,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163210",2019-10-22 08:09:00,0,11,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.4,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163211",2019-10-22 08:10:00,0,12,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.3,0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163212",2019-10-22 08:11:00,0,13,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.3,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163213",2019-10-22 08:12:00,0,12,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.3,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163214",2019-10-22 08:13:00,0,13,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.3,0.57582,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163215",2019-10-22 08:14:00,0,13,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.3,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163216",2019-10-22 08:15:00,0,15,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.3,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163217",2019-10-22 08:16:00,0,15,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.3,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163218",2019-10-22 08:17:00,0,16,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.3,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163219",2019-10-22 08:18:00,0,15,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.3,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163220",2019-10-22 08:19:00,0,14,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.2,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163221",2019-10-22 08:20:00,0,16,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.2,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163222",2019-10-22 08:21:00,0,15,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.1,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163223",2019-10-22 08:22:00,0,15,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.1,0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163224",2019-10-22 08:23:00,0,15,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.1,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163225",2019-10-22 08:24:00,0,15,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.1,0.58338,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163226",2019-10-22 08:25:00,0,15,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.1,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163227",2019-10-22 08:26:00,0,15,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.2,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163228",2019-10-22 08:27:00,0,15,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.2,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163229",2019-10-22 08:28:00,0,15,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.2,0.6804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163230",2019-10-22 08:29:00,0,16,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.2,0.70308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163231",2019-10-22 08:30:00,0,16,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.2,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163232",2019-10-22 08:31:00,0,16,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.2,2.09034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163233",2019-10-22 08:32:00,0,17,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.3,0.65142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163234",2019-10-22 08:33:00,0,17,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.3,0.7371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163235",2019-10-22 08:34:00,0,17,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.3,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163236",2019-10-22 08:35:00,0,17,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.4,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163237",2019-10-22 08:36:00,0,17,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.4,0.76671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163238",2019-10-22 08:37:00,0,17,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.4,0.72261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163239",2019-10-22 08:38:00,0,16,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.3,0.96264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163240",2019-10-22 08:39:00,0,17,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.3,0.98217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163241",2019-10-22 08:40:00,0,16,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.3,1.01997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163242",2019-10-22 08:41:00,0,17,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.3,0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163243",2019-10-22 08:42:00,0,19,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.3,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163244",2019-10-22 08:43:00,0,18,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.2,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163245",2019-10-22 08:44:00,0,20,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.3,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163246",2019-10-22 08:45:00,0,19,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.3,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163247",2019-10-22 08:46:00,0,19,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.4,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163248",2019-10-22 08:47:00,0,21,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.6,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163249",2019-10-22 08:48:00,0,21,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.7,0.55251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163250",2019-10-22 08:49:00,0,19,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.7,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163251",2019-10-22 08:50:00,0,21,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.7,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163252",2019-10-22 08:51:00,0,22,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.5,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163253",2019-10-22 08:52:00,0,24,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.4,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163254",2019-10-22 08:53:00,0,26,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.4,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163255",2019-10-22 08:54:00,0,29,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.3,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163256",2019-10-22 08:55:00,0,29,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.3,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163257",2019-10-22 08:56:00,0,30,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.3,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163258",2019-10-22 08:57:00,0,32,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.4,0.3717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163259",2019-10-22 08:58:00,0,32,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.4,0.36855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163260",2019-10-22 08:59:00,0,32,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.4,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163261",2019-10-22 09:00:00,0,33,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.4,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163262",2019-10-22 09:01:00,0,32,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.5,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163263",2019-10-22 09:02:00,0,31,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.5,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163264",2019-10-22 09:03:00,0,32,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.4,0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163265",2019-10-22 09:04:00,0,35,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.4,0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163266",2019-10-22 09:05:00,0,36,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.4,0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163267",2019-10-22 09:06:00,0,37,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.4,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163268",2019-10-22 09:07:00,0,38,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.4,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163269",2019-10-22 09:08:00,0,36,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.4,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163270",2019-10-22 09:09:00,0,36,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.3,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163271",2019-10-22 09:10:00,0,37,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.3,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163272",2019-10-22 09:11:00,0,36,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.3,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163273",2019-10-22 09:12:00,0,37,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163274",2019-10-22 09:13:00,0,42,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.4,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163275",2019-10-22 09:14:00,0,45,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163276",2019-10-22 09:15:00,0,47,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.5,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163277",2019-10-22 09:16:00,0,47,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.5,0.26838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163278",2019-10-22 09:17:00,0,47,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.5,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163279",2019-10-22 09:18:00,0,48,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.5,0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163280",2019-10-22 09:19:00,0,50,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.5,0.2331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163281",2019-10-22 09:20:00,0,53,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.5,0.23058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163282",2019-10-22 09:21:00,0,50,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.5,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163283",2019-10-22 09:22:00,0,50,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.5,0.2331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163284",2019-10-22 09:23:00,0,50,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.5,0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163285",2019-10-22 09:24:00,0,51,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.4,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163286",2019-10-22 09:25:00,0,54,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.3,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163287",2019-10-22 09:26:00,0,57,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.3,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163288",2019-10-22 09:27:00,0,57,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.3,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163289",2019-10-22 09:28:00,0,62,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.2,0.21987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163290",2019-10-22 09:29:00,0,68,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.3,0.17577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163291",2019-10-22 09:30:00,0,71,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.4,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163292",2019-10-22 09:31:00,0,78,0.2,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.4,0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163293",2019-10-22 09:32:00,0,86,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.4,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163294",2019-10-22 09:33:00,0,90,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.4,0.13734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163295",2019-10-22 09:34:00,0,88,3.264,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.4,3.38373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163296",2019-10-22 09:35:00,0,84,3.266,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.3,3.45807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163297",2019-10-22 09:36:00,0,91,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.3,0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163298",2019-10-22 09:37:00,0,98,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163299",2019-10-22 09:38:00,0,97,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.3,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163300",2019-10-22 09:39:00,0,97,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.3,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163301",2019-10-22 09:40:00,0,100,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.4,-0.0126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163302",2019-10-22 09:41:00,0,104,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.4,-0.0315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163303",2019-10-22 09:42:00,0,112,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.4,-0.08253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163304",2019-10-22 09:43:00,0,122,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.4,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163305",2019-10-22 09:44:00,0,127,0.029,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.4,-0.11529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163306",2019-10-22 09:45:00,0,127,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.3,-0.1512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163307",2019-10-22 09:46:00,0,128,3.288,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.3,3.2949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163308",2019-10-22 09:47:00,0,130,3.259,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.3,3.26277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163309",2019-10-22 09:48:00,0,134,3.242,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.4,3.12354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163310",2019-10-22 09:49:00,0,134,3.267,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.4,3.14874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163311",2019-10-22 09:50:00,0,129,0.029,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.5,-0.11403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163312",2019-10-22 09:51:00,0,119,0.029,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.6,-0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163313",2019-10-22 09:52:00,0,110,0.029,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.6,-0.00819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163314",2019-10-22 09:53:00,0,105,0.029,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.7,0.00000000186265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163315",2019-10-22 09:54:00,0,106,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.6,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163316",2019-10-22 09:55:00,0,109,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.5,-0.06363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163317",2019-10-22 09:56:00,0,112,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.8,-0.06993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163318",2019-10-22 09:57:00,0,114,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.8,-0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163319",2019-10-22 09:58:00,0,113,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.6,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163320",2019-10-22 09:59:00,0,112,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.5,0.01575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163321",2019-10-22 10:00:00,0,108,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.6,-0.09639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163322",2019-10-22 10:01:00,0,102,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.6,-0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163323",2019-10-22 10:02:00,0,95,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.7,-0.12978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163324",2019-10-22 10:03:00,0,92,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.8,-0.10899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163325",2019-10-22 10:04:00,0,89,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.7,-0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163326",2019-10-22 10:05:00,0,91,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.7,0.03969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163327",2019-10-22 10:06:00,0,94,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.6,0.2079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163328",2019-10-22 10:07:00,0,94,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.5,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163329",2019-10-22 10:08:00,0,87,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.3,1.11951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163330",2019-10-22 10:09:00,0,88,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,22.5,23,13.6,0.96264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163331",2019-10-22 10:10:00,0,94,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.7,-0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163332",2019-10-22 10:11:00,0,94,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.3,-0.09828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163333",2019-10-22 10:12:00,0,94,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.2,0.15309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163334",2019-10-22 10:13:00,0,89,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.2,0.87633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163335",2019-10-22 10:14:00,0,85,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.4,0.7875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163336",2019-10-22 10:15:00,0,81,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.5,0.81837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163337",2019-10-22 10:16:00,0,80,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.6,0.81837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163338",2019-10-22 10:17:00,0,80,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.5,0.96138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163339",2019-10-22 10:18:00,0,74,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.5,0.84168,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163340",2019-10-22 10:19:00,0,69,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.6,1.38159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163341",2019-10-22 10:20:00,1.00595,64,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.6,1.39923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163342",2019-10-22 10:21:00,0.872826,64,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.6,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163343",2019-10-22 10:22:00,0,66,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.6,1.45971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163344",2019-10-22 10:23:00,0.885886,66,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.6,1.47483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163345",2019-10-22 10:24:00,1.53466,62,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.7,1.51767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163346",2019-10-22 10:25:00,2.46151,55,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.8,1.54917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163347",2019-10-22 10:26:00,5.22435,49,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.4,1.5246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163348",2019-10-22 10:27:00,4.61518,48,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.3,1.55673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163349",2019-10-22 10:28:00,2.31434,44,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.2,2.4003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163350",2019-10-22 10:29:00,1.63887,42,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.3,2.41164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163351",2019-10-22 10:30:00,1.21342,43,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.4,2.42991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163352",2019-10-22 10:31:00,1.09306,42,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.4,2.42487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163353",2019-10-22 10:32:00,0.905667,41,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.3,1.59894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163354",2019-10-22 10:33:00,0.924241,40,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.4,2.4129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163355",2019-10-22 10:34:00,0.932945,39,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.4,2.44881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163356",2019-10-22 10:35:00,1.18781,38,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.6,2.45007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163357",2019-10-22 10:36:00,1.71117,39,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.8,2.42991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163358",2019-10-22 10:37:00,2.16097,42,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.8,1.59768,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163359",2019-10-22 10:38:00,2.49397,44,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.6,2.42424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163360",2019-10-22 10:39:00,2.58875,45,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.7,2.46834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163361",2019-10-22 10:40:00,2.58692,43,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13.4,2.43054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163362",2019-10-22 10:41:00,2.51159,44,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13.1,1.69281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163363",2019-10-22 10:42:00,2.20797,48,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13.2,1.57437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163364",2019-10-22 10:43:00,1.9473,57,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13.2,2.37447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163365",2019-10-22 10:44:00,1.48259,64,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13.2,2.32344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163366",2019-10-22 10:45:00,1.20952,69,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13.1,2.29068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163367",2019-10-22 10:46:00,1.19413,72,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13,1.68714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163368",2019-10-22 10:47:00,1.44471,73,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13,1.81125,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163369",2019-10-22 10:48:00,1.5179,66,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13,1.81377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163370",2019-10-22 10:49:00,1.57346,62,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,12.9,1.74951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163371",2019-10-22 10:50:00,1.76349,61,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,12.9,1.66635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163372",2019-10-22 10:51:00,2.0571,64,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13.2,1.47357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163373",2019-10-22 10:52:00,2.01498,73,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13.5,0.64449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163374",2019-10-22 10:53:00,2.1464,76,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13.5,0.65583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163375",2019-10-22 10:54:00,2.06156,74,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13.5,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163376",2019-10-22 10:55:00,2.06335,71,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13.6,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163377",2019-10-22 10:56:00,2.00678,71,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13.5,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163378",2019-10-22 10:57:00,1.42768,73,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13.9,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163379",2019-10-22 10:58:00,0,79,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,14,-0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163380",2019-10-22 10:59:00,0,87,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,14.1,-0.08442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163381",2019-10-22 11:00:00,0,92,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,14,-0.09009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163382",2019-10-22 11:01:00,0,91,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,14,-0.1071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163383",2019-10-22 11:02:00,0,90,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13.8,-0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163384",2019-10-22 11:03:00,0,81,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13.9,-0.0504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163385",2019-10-22 11:04:00,0,88,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,14.2,-0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163386",2019-10-22 11:05:00,0,94,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,14.2,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163387",2019-10-22 11:06:00,0,95,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,14.1,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163388",2019-10-22 11:07:00,0,94,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,14.1,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163389",2019-10-22 11:08:00,0,96,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,14.2,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163390",2019-10-22 11:09:00,0,101,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,14.3,-0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163391",2019-10-22 11:10:00,0,101,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,14.3,-0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163392",2019-10-22 11:11:00,0,98,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,14.2,-0.13923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163393",2019-10-22 11:12:00,0,90,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,14.1,-0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163394",2019-10-22 11:13:00,0,81,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,14.3,-0.06426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163395",2019-10-22 11:14:00,0,80,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,14.3,-0.05859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163396",2019-10-22 11:15:00,0,80,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,14.5,-0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163397",2019-10-22 11:16:00,0,79,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,14.4,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163398",2019-10-22 11:17:00,0,74,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,14.3,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163399",2019-10-22 11:18:00,0,69,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,14.1,-0.000630002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163400",2019-10-22 11:19:00,0,67,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13.9,0.01071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163401",2019-10-22 11:20:00,0,68,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13.9,-0.00126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163402",2019-10-22 11:21:00,0,72,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,14,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163403",2019-10-22 11:22:00,0,74,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,14,-0.03843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163404",2019-10-22 11:23:00,0,80,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13.9,-0.07686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163405",2019-10-22 11:24:00,0,89,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13.9,-0.10899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163406",2019-10-22 11:25:00,0,94,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13.9,-0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163407",2019-10-22 11:26:00,0,97,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13.7,0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163408",2019-10-22 11:27:00,0,100,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13.5,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163409",2019-10-22 11:28:00,0,104,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13.6,0.09261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163410",2019-10-22 11:29:00,0,103,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13.6,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163411",2019-10-22 11:30:00,0,101,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13.8,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163412",2019-10-22 11:31:00,0,98,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13.9,-0.15372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163413",2019-10-22 11:32:00,0,97,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,14.2,-0.1638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163414",2019-10-22 11:33:00,0,100,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,14.5,-0.17829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163415",2019-10-22 11:34:00,0,110,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,14.4,-0.22743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163416",2019-10-22 11:35:00,0,112,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,14.1,-0.21735,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163417",2019-10-22 11:36:00,0,98,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,14.2,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163418",2019-10-22 11:37:00,0,95,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,14.1,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163419",2019-10-22 11:38:00,0,89,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,14,-0.10206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163420",2019-10-22 11:39:00,0,84,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13.6,-0.08316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163421",2019-10-22 11:40:00,0,85,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23.5,23,23,13.5,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163422",2019-10-22 11:41:00,0,87,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.6,-0.10143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163423",2019-10-22 11:42:00,0,89,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.6,-0.10836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163424",2019-10-22 11:43:00,0,89,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.6,-0.1071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163425",2019-10-22 11:44:00,0,85,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.7,-0.07686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163426",2019-10-22 11:45:00,0,85,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.7,0.01764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163427",2019-10-22 11:46:00,0,82,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,13.9,0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163428",2019-10-22 11:47:00,0,85,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,14,-0.08631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163429",2019-10-22 11:48:00,0,92,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,14.2,-0.12663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163430",2019-10-22 11:49:00,0,100,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,14.2,-0.16758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163431",2019-10-22 11:50:00,0,105,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,14.1,-0.17829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163432",2019-10-22 11:51:00,0,108,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,14.1,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163433",2019-10-22 11:52:00,0,103,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,14.2,-0.17199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163434",2019-10-22 11:53:00,0,101,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,14.3,-0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163435",2019-10-22 11:54:00,0,105,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23.5,23,23,14.3,-0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163436",2019-10-22 11:55:00,0,111,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14.3,-0.19593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163437",2019-10-22 11:56:00,0,110,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14.3,-0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163438",2019-10-22 11:57:00,0,109,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,13.8,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163439",2019-10-22 11:58:00,0,114,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,13.8,-0.20853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163440",2019-10-22 11:59:00,0,114,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,13.7,-0.19719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163441",2019-10-22 12:00:00,0,109,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14.1,-0.17955,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163442",2019-10-22 12:01:00,0,106,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14.4,-0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163443",2019-10-22 12:02:00,0,105,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14.6,-0.15813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163444",2019-10-22 12:03:00,0,112,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14.6,-0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163445",2019-10-22 12:04:00,0,112,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14.4,-0.11529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163446",2019-10-22 12:05:00,0,112,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14.1,0.1134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163447",2019-10-22 12:06:00,0,115,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14,0.11781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163448",2019-10-22 12:07:00,0,116,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163449",2019-10-22 12:08:00,0,126,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14.4,-0.11088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163450",2019-10-22 12:09:00,0,139,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14.4,-0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163451",2019-10-22 12:10:00,0,154,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14.3,-0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163452",2019-10-22 12:11:00,0,160,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14,-0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163453",2019-10-22 12:12:00,0,168,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14.1,-0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163454",2019-10-22 12:13:00,0,171,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14.3,-0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163455",2019-10-22 12:14:00,0,174,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14,-0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163456",2019-10-22 12:15:00,0,183,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14.1,-0.54936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163457",2019-10-22 12:16:00,0,189,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14.2,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163458",2019-10-22 12:17:00,0,201,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14.1,-0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163459",2019-10-22 12:18:00,0,220,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14.3,-0.7245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163460",2019-10-22 12:19:00,0,227,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14.2,-0.77616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163461",2019-10-22 12:20:00,0,236,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23,23,23,13.9,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163462",2019-10-22 12:21:00,0,233,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23,23,23,14,-0.78309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163463",2019-10-22 12:22:00,0,234,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23,23,23,14.1,-0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163464",2019-10-22 12:23:00,0,241,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23,23,23,14.2,-0.8568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163465",2019-10-22 12:24:00,0,248,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23,23,23,14.4,-0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163466",2019-10-22 12:25:00,0,246,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23,23,23,14.7,-0.86247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163467",2019-10-22 12:26:00,0,237,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23,23,23,14.6,-0.76986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163468",2019-10-22 12:27:00,0,215,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23,23,23,14.5,-0.69363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163469",2019-10-22 12:28:00,0,215,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23,23,23,14.6,-0.6741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163470",2019-10-22 12:29:00,0,211,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23,23,23,14.2,-0.67473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163471",2019-10-22 12:30:00,0,222,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23,23,23,14.3,-0.70623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163472",2019-10-22 12:31:00,0,230,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23,23,23,14.7,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163473",2019-10-22 12:32:00,0,262,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23,23,23,14.7,-0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163474",2019-10-22 12:33:00,0,240,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23,23,23,14.5,-0.80199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163475",2019-10-22 12:34:00,0,217,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23,23,23,14,-0.71379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163476",2019-10-22 12:35:00,0,217,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23,23,23,14.4,-0.72513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163477",2019-10-22 12:36:00,0,207,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23,23,23,14.5,-0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163478",2019-10-22 12:37:00,0,197,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23,23,23,14.2,-0.62496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163479",2019-10-22 12:38:00,0,191,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23,23,23,14.6,-0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163480",2019-10-22 12:39:00,0,184,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23,23,23,14.2,-0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163481",2019-10-22 12:40:00,0,179,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23,23,23,14.5,-0.54243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163482",2019-10-22 12:41:00,0,180,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14.8,-0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163483",2019-10-22 12:42:00,0,177,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14.8,-0.20349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163484",2019-10-22 12:43:00,0,176,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14.9,-0.17829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163485",2019-10-22 12:44:00,0,182,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14.5,-0.25074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163486",2019-10-22 12:45:00,0,212,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14.7,-0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163487",2019-10-22 12:46:00,0,245,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14.6,-0.87003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163488",2019-10-22 12:47:00,0,253,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14.5,-0.8694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163489",2019-10-22 12:48:00,0,264,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14.8,-0.96264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163490",2019-10-22 12:49:00,0,285,0,24,22,22,20,30,27,27,0,0,23,22.5,22,22,23,23,23,14.7,-1.08297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163491",2019-10-22 12:50:00,0,351,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23,23,23,15,-1.46223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163492",2019-10-22 12:51:00,0,404,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23,23,23,14.8,-1.6947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163493",2019-10-22 12:52:00,0,439,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23,23,23,15.2,-1.79424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163494",2019-10-22 12:53:00,0,465,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23,23,23,15.1,-1.93599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163495",2019-10-22 12:54:00,0,488,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23,23,23,15.4,-2.01096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163496",2019-10-22 12:55:00,0,482,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23,23,23,14.9,-1.98639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163497",2019-10-22 12:56:00,0,485,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23,23,23,15.1,-2.01663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163498",2019-10-22 12:57:00,0,476,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22,23,23,23,15.7,-1.96875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163499",2019-10-22 12:58:00,0,488,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,15.5,-1.98009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163500",2019-10-22 12:59:00,0,465,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,16.2,-1.84716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163501",2019-10-22 13:00:00,0,457,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,16.3,-1.79613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163502",2019-10-22 13:01:00,0,448,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,16.6,-1.74636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163503",2019-10-22 13:02:00,0,442,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,16.3,-1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163504",2019-10-22 13:03:00,0,429,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,15.5,-1.07226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163505",2019-10-22 13:04:00,0,402,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,15.1,-1.52649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163506",2019-10-22 13:05:00,0,391,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,15,-1.49121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163507",2019-10-22 13:06:00,0,387,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,14.9,-1.34379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163508",2019-10-22 13:07:00,0,367,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,15.1,-1.35513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163509",2019-10-22 13:08:00,0,369,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,15.7,-1.39293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163510",2019-10-22 13:09:00,0,377,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,16,-1.42506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163511",2019-10-22 13:10:00,0,393,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,16.7,-1.46916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163512",2019-10-22 13:11:00,0,387,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,17.2,-1.43703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163513",2019-10-22 13:12:00,0,364,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,17.4,-1.29843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163514",2019-10-22 13:13:00,0,343,0,24,22,22,20,30,27,27,0,0,23,22.5,22.5,22.5,23,23,23,17.3,-1.21086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163515",2019-10-22 13:14:00,0,325,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.5,-1.16109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163516",2019-10-22 13:15:00,0,317,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.9,-1.11951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163517",2019-10-22 13:16:00,0,304,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,17.2,-0.95193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163518",2019-10-22 13:17:00,0,253,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,17.2,-0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163519",2019-10-22 13:18:00,0,224,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,17.3,-0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163520",2019-10-22 13:19:00,0,203,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,17.5,-0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163521",2019-10-22 13:20:00,0,192,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,17.4,-0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163522",2019-10-22 13:21:00,0,176,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,17.1,-0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163523",2019-10-22 13:22:00,0,190,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.9,-0.51408,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163524",2019-10-22 13:23:00,0,183,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.6,-0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163525",2019-10-22 13:24:00,0,171,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.5,-0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163526",2019-10-22 13:25:00,0,162,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.4,-0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163527",2019-10-22 13:26:00,0,156,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.5,-0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163528",2019-10-22 13:27:00,0,174,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.3,-0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163529",2019-10-22 13:28:00,0,178,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.6,-0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163530",2019-10-22 13:29:00,0,177,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.5,-0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163531",2019-10-22 13:30:00,0,183,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.7,-0.55062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163532",2019-10-22 13:31:00,0,187,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.4,-0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163533",2019-10-22 13:32:00,0,196,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.2,-0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163534",2019-10-22 13:33:00,0,216,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.2,-0.78246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163535",2019-10-22 13:34:00,0,245,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.1,-0.90846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
