"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"163536",2019-10-22 13:35:00,0,264,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.9,-0.97902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163537",2019-10-22 13:36:00,0,277,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16,-1.00926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163538",2019-10-22 13:37:00,0,275,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.8,-0.98343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163539",2019-10-22 13:38:00,0,271,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.5,-0.96516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163540",2019-10-22 13:39:00,0,264,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.7,-0.94626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163541",2019-10-22 13:40:00,0,258,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.8,-0.92736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163542",2019-10-22 13:41:00,0,260,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.9,-0.95886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163543",2019-10-22 13:42:00,0,271,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.1,-0.97083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163544",2019-10-22 13:43:00,0,272,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16,-0.97713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163545",2019-10-22 13:44:00,0,255,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16,-0.87129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163546",2019-10-22 13:45:00,0,238,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163547",2019-10-22 13:46:00,0,225,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.6,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163548",2019-10-22 13:47:00,0,202,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.2,-0.56196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163549",2019-10-22 13:48:00,0,171,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.8,-0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163550",2019-10-22 13:49:00,0,148,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.1,-0.000629995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163551",2019-10-22 13:50:00,0,135,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16,0.07371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163552",2019-10-22 13:51:00,0,143,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.8,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163553",2019-10-22 13:52:00,0,156,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.7,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163554",2019-10-22 13:53:00,0,165,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.6,-0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163555",2019-10-22 13:54:00,0,155,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.6,-0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163556",2019-10-22 13:55:00,0,149,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.2,-0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163557",2019-10-22 13:56:00,0,147,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.3,-0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163558",2019-10-22 13:57:00,0,140,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,-0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163559",2019-10-22 13:58:00,0,130,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15,-0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163560",2019-10-22 13:59:00,0,133,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.9,-0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163561",2019-10-22 14:00:00,0,141,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.2,-0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163562",2019-10-22 14:01:00,0,144,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.5,-0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163563",2019-10-22 14:02:00,0,144,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.6,-0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163564",2019-10-22 14:03:00,0,148,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.3,-0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163565",2019-10-22 14:04:00,0,144,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,-0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163566",2019-10-22 14:05:00,0,160,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.9,-0.41643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163567",2019-10-22 14:06:00,0,164,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.9,-0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163568",2019-10-22 14:07:00,0,170,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.9,-0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163569",2019-10-22 14:08:00,0,181,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.9,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163570",2019-10-22 14:09:00,0,194,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.9,-0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163571",2019-10-22 14:10:00,0,202,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,-0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163572",2019-10-22 14:11:00,0,212,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,-0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163573",2019-10-22 14:12:00,0,227,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,-0.73773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163574",2019-10-22 14:13:00,0,257,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,-0.92106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163575",2019-10-22 14:14:00,0,301,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,-1.13463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163576",2019-10-22 14:15:00,0,340,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.2,-1.31733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163577",2019-10-22 14:16:00,0,355,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.5,-1.36773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163578",2019-10-22 14:17:00,0,347,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.7,-1.31418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163579",2019-10-22 14:18:00,0,323,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.9,-1.19196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163580",2019-10-22 14:19:00,0,311,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.9,-1.15857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163581",2019-10-22 14:20:00,0,321,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.1,-1.21779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163582",2019-10-22 14:21:00,0,350,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16,-1.35576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163583",2019-10-22 14:22:00,0,385,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.1,-1.45593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163584",2019-10-22 14:23:00,0,397,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.2,-1.21086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163585",2019-10-22 14:24:00,0,371,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.2,-1.071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163586",2019-10-22 14:25:00,0,332,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.3,-0.93366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163587",2019-10-22 14:26:00,0,300,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.5,-0.90153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163588",2019-10-22 14:27:00,0,282,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.5,-0.8568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163589",2019-10-22 14:28:00,0,268,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.6,-0.93996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163590",2019-10-22 14:29:00,0,257,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.9,-0.87696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163591",2019-10-22 14:30:00,0,244,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.6,-0.80829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163592",2019-10-22 14:31:00,0,236,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.5,-0.78183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163593",2019-10-22 14:32:00,0,240,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.3,-0.80073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163594",2019-10-22 14:33:00,0,245,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.4,-0.82026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163595",2019-10-22 14:34:00,0,248,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.3,-0.8442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163596",2019-10-22 14:35:00,0,246,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.8,-0.83223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163597",2019-10-22 14:36:00,0,248,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.9,-0.83853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163598",2019-10-22 14:37:00,0,251,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.8,-0.85176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163599",2019-10-22 14:38:00,0,252,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.9,-0.86436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163600",2019-10-22 14:39:00,0,255,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.2,-0.88263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163601",2019-10-22 14:40:00,0,257,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16,-0.89523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163602",2019-10-22 14:41:00,0,257,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16,-0.89964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163603",2019-10-22 14:42:00,0,252,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163604",2019-10-22 14:43:00,0,241,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.1,-0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163605",2019-10-22 14:44:00,0,232,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.7,-0.77301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163606",2019-10-22 14:45:00,0,233,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.7,-0.78876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163607",2019-10-22 14:46:00,0,241,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.9,-0.83853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163608",2019-10-22 14:47:00,0,254,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.3,-0.90216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163609",2019-10-22 14:48:00,0,270,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16,-0.97776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163610",2019-10-22 14:49:00,0,281,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.7,-1.05966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163611",2019-10-22 14:50:00,0,291,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.6,-1.08423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163612",2019-10-22 14:51:00,0,289,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.7,-1.05903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163613",2019-10-22 14:52:00,0,278,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.6,-1.00233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163614",2019-10-22 14:53:00,0,267,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.7,-0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163615",2019-10-22 14:54:00,0,256,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.6,-0.51723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163616",2019-10-22 14:55:00,0,241,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.7,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163617",2019-10-22 14:56:00,0,225,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.9,-0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163618",2019-10-22 14:57:00,0,208,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.9,-0.58779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163619",2019-10-22 14:58:00,0,200,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.6,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163620",2019-10-22 14:59:00,0,199,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.8,-0.63882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163621",2019-10-22 15:00:00,0,201,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.7,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163622",2019-10-22 15:01:00,0,201,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.9,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163623",2019-10-22 15:02:00,0,193,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.2,-0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163624",2019-10-22 15:03:00,0,194,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.3,-0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163625",2019-10-22 15:04:00,0,215,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.4,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163626",2019-10-22 15:05:00,0,221,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.3,-0.73962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163627",2019-10-22 15:06:00,0,224,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.9,-0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163628",2019-10-22 15:07:00,0,209,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.9,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163629",2019-10-22 15:08:00,0,191,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.8,-0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163630",2019-10-22 15:09:00,0,170,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16,-0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163631",2019-10-22 15:10:00,0,154,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.8,-0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163632",2019-10-22 15:11:00,0,145,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.9,-0.36603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163633",2019-10-22 15:12:00,0,143,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.8,-0.33579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163634",2019-10-22 15:13:00,0,156,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.3,-0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163635",2019-10-22 15:14:00,0,171,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.1,-0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163636",2019-10-22 15:15:00,0,194,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,16.1,-0.61929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163637",2019-10-22 15:16:00,0,196,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.8,-0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163638",2019-10-22 15:17:00,0,194,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.5,-0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163639",2019-10-22 15:18:00,0,177,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.5,-0.49959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163640",2019-10-22 15:19:00,0,131,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.2,-0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163641",2019-10-22 15:20:00,0,88,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.3,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163642",2019-10-22 15:21:00,0,79,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.3,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163643",2019-10-22 15:22:00,0,90,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.3,-0.14049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163644",2019-10-22 15:23:00,0,120,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.5,-0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163645",2019-10-22 15:24:00,0,119,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.5,0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163646",2019-10-22 15:25:00,0,103,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.4,0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163647",2019-10-22 15:26:00,0,102,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.4,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163648",2019-10-22 15:27:00,0,119,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.5,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163649",2019-10-22 15:28:00,0,131,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.2,-0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163650",2019-10-22 15:29:00,0,138,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163651",2019-10-22 15:30:00,0,147,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.2,-0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163652",2019-10-22 15:31:00,0,177,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.2,-0.53739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163653",2019-10-22 15:32:00,0,189,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.3,-0.57519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163654",2019-10-22 15:33:00,0,190,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.3,-0.59472,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163655",2019-10-22 15:34:00,0,188,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.2,-0.58653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163656",2019-10-22 15:35:00,0,183,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.3,-0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163657",2019-10-22 15:36:00,0,178,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.5,-0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163658",2019-10-22 15:37:00,0,174,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.7,-0.49959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163659",2019-10-22 15:38:00,0,164,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.5,-0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163660",2019-10-22 15:39:00,0,159,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.5,-0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163661",2019-10-22 15:40:00,0,153,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.5,-0.38808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163662",2019-10-22 15:41:00,0,144,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.6,-0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163663",2019-10-22 15:42:00,0,138,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.8,-0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163664",2019-10-22 15:43:00,0,136,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.8,-0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163665",2019-10-22 15:44:00,0,136,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.8,-0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163666",2019-10-22 15:45:00,0,130,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.9,-0.26712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163667",2019-10-22 15:46:00,0,121,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.7,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163668",2019-10-22 15:47:00,0,117,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.7,-0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163669",2019-10-22 15:48:00,0,113,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.7,-0.19089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163670",2019-10-22 15:49:00,0,113,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.5,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163671",2019-10-22 15:50:00,0,113,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.5,-0.19089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163672",2019-10-22 15:51:00,0,112,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.4,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163673",2019-10-22 15:52:00,0,107,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.3,-0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163674",2019-10-22 15:53:00,0,107,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.3,-0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163675",2019-10-22 15:54:00,0,108,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.5,-0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163676",2019-10-22 15:55:00,0,105,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.7,-0.15876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163677",2019-10-22 15:56:00,0,102,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.6,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163678",2019-10-22 15:57:00,0,104,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.6,0.18711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163679",2019-10-22 15:58:00,0,106,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.4,0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163680",2019-10-22 15:59:00,0,106,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.4,0.1575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163681",2019-10-22 16:00:00,0,101,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.4,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163682",2019-10-22 16:01:00,0,93,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.4,0.19782,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163683",2019-10-22 16:02:00,0,88,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.4,0.14994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163684",2019-10-22 16:03:00,0,94,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.4,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163685",2019-10-22 16:04:00,0,97,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.5,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163686",2019-10-22 16:05:00,0,100,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.7,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163687",2019-10-22 16:06:00,0,98,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.5,0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163688",2019-10-22 16:07:00,0,98,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.4,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163689",2019-10-22 16:08:00,0,95,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.3,0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163690",2019-10-22 16:09:00,0,95,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163691",2019-10-22 16:10:00,0,95,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163692",2019-10-22 16:11:00,0,95,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163693",2019-10-22 16:12:00,0,93,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.9,0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163694",2019-10-22 16:13:00,0,96,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163695",2019-10-22 16:14:00,0,99,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163696",2019-10-22 16:15:00,0,102,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163697",2019-10-22 16:16:00,0,101,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163698",2019-10-22 16:17:00,0,97,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163699",2019-10-22 16:18:00,0,96,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163700",2019-10-22 16:19:00,0,98,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,0.03528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163701",2019-10-22 16:20:00,0,99,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163702",2019-10-22 16:21:00,0,100,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,0.02205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163703",2019-10-22 16:22:00,0,99,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.4,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163704",2019-10-22 16:23:00,0,91,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.5,0.08127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163705",2019-10-22 16:24:00,0,81,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.2,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163706",2019-10-22 16:25:00,0,77,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.2,0.14301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163707",2019-10-22 16:26:00,0,75,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.2,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163708",2019-10-22 16:27:00,0,73,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,0.14931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163709",2019-10-22 16:28:00,0,73,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.2,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163710",2019-10-22 16:29:00,0,79,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163711",2019-10-22 16:30:00,0,81,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163712",2019-10-22 16:31:00,0,85,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163713",2019-10-22 16:32:00,0,85,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163714",2019-10-22 16:33:00,0,81,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163715",2019-10-22 16:34:00,0,77,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,0.13734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163716",2019-10-22 16:35:00,0,74,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,0.15057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163717",2019-10-22 16:36:00,0,70,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163718",2019-10-22 16:37:00,0,67,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.2,0.18207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163719",2019-10-22 16:38:00,0,67,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.2,0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163720",2019-10-22 16:39:00,0,70,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.3,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163721",2019-10-22 16:40:00,0,69,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.4,0.14679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163722",2019-10-22 16:41:00,0,67,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.4,0.16632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163723",2019-10-22 16:42:00,0,63,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.4,0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163724",2019-10-22 16:43:00,0,61,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.4,0.19782,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163725",2019-10-22 16:44:00,0,58,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.3,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163726",2019-10-22 16:45:00,0,56,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163727",2019-10-22 16:46:00,0,54,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15,0.23121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163728",2019-10-22 16:47:00,0,53,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163729",2019-10-22 16:48:00,0,51,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.24381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163730",2019-10-22 16:49:00,0,50,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.24633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163731",2019-10-22 16:50:00,0,48,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163732",2019-10-22 16:51:00,0,43,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163733",2019-10-22 16:52:00,0,39,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163734",2019-10-22 16:53:00,0,38,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163735",2019-10-22 16:54:00,0,37,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163736",2019-10-22 16:55:00,0,35,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163737",2019-10-22 16:56:00,0,37,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163738",2019-10-22 16:57:00,0,37,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163739",2019-10-22 16:58:00,0,35,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163740",2019-10-22 16:59:00,0,34,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163741",2019-10-22 17:00:00,0,32,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163742",2019-10-22 17:01:00,0,32,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163743",2019-10-22 17:02:00,0,31,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163744",2019-10-22 17:03:00,0,31,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163745",2019-10-22 17:04:00,0,31,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163746",2019-10-22 17:05:00,0,30,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163747",2019-10-22 17:06:00,0,29,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163748",2019-10-22 17:07:00,0,30,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163749",2019-10-22 17:08:00,0,30,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163750",2019-10-22 17:09:00,0,30,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163751",2019-10-22 17:10:00,0,30,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.5,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163752",2019-10-22 17:11:00,0,30,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163753",2019-10-22 17:12:00,0,31,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163754",2019-10-22 17:13:00,0,30,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163755",2019-10-22 17:14:00,0,31,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163756",2019-10-22 17:15:00,0,31,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163757",2019-10-22 17:16:00,0,32,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163758",2019-10-22 17:17:00,0,33,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163759",2019-10-22 17:18:00,0,34,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163760",2019-10-22 17:19:00,0,34,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163761",2019-10-22 17:20:00,0,35,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163762",2019-10-22 17:21:00,0,35,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163763",2019-10-22 17:22:00,0,35,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163764",2019-10-22 17:23:00,0,35,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163765",2019-10-22 17:24:00,0,32,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163766",2019-10-22 17:25:00,0,30,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163767",2019-10-22 17:26:00,0,30,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163768",2019-10-22 17:27:00,0,31,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163769",2019-10-22 17:28:00,0,31,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163770",2019-10-22 17:29:00,0,30,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163771",2019-10-22 17:30:00,0,30,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163772",2019-10-22 17:31:00,0,30,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163773",2019-10-22 17:32:00,0,29,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163774",2019-10-22 17:33:00,0,29,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163775",2019-10-22 17:34:00,0,29,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163776",2019-10-22 17:35:00,0,28,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163777",2019-10-22 17:36:00,0,30,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.37422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163778",2019-10-22 17:37:00,0,31,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163779",2019-10-22 17:38:00,0,31,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163780",2019-10-22 17:39:00,0,33,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.72576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163781",2019-10-22 17:40:00,0,33,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.70686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163782",2019-10-22 17:41:00,0,33,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163783",2019-10-22 17:42:00,0,34,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163784",2019-10-22 17:43:00,0,32,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163785",2019-10-22 17:44:00,0,30,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163786",2019-10-22 17:45:00,0,30,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163787",2019-10-22 17:46:00,0,31,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163788",2019-10-22 17:47:00,0,33,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163789",2019-10-22 17:48:00,0,33,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163790",2019-10-22 17:49:00,0,32,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.38178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163791",2019-10-22 17:50:00,0,30,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163792",2019-10-22 17:51:00,0,26,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163793",2019-10-22 17:52:00,0,24,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163794",2019-10-22 17:53:00,0,23,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163795",2019-10-22 17:54:00,0,24,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163796",2019-10-22 17:55:00,0,21,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163797",2019-10-22 17:56:00,0,20,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163798",2019-10-22 17:57:00,0,18,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163799",2019-10-22 17:58:00,0,18,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163800",2019-10-22 17:59:00,0,19,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163801",2019-10-22 18:00:00,0,17,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163802",2019-10-22 18:01:00,0,16,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163803",2019-10-22 18:02:00,0,16,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163804",2019-10-22 18:03:00,0,16,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163805",2019-10-22 18:04:00,0,16,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163806",2019-10-22 18:05:00,0,16,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163807",2019-10-22 18:06:00,0,14,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163808",2019-10-22 18:07:00,0,14,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163809",2019-10-22 18:08:00,0,13,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163810",2019-10-22 18:09:00,0,13,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163811",2019-10-22 18:10:00,0,12,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163812",2019-10-22 18:11:00,0,12,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163813",2019-10-22 18:12:00,0,12,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163814",2019-10-22 18:13:00,0,12,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.7812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163815",2019-10-22 18:14:00,0,11,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.84861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163816",2019-10-22 18:15:00,0,10,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.88578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163817",2019-10-22 18:16:00,0,10,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.72891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163818",2019-10-22 18:17:00,0,9,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163819",2019-10-22 18:18:00,0,9,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163820",2019-10-22 18:19:00,0,9,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.5,0.50652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163821",2019-10-22 18:20:00,0,8,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.5,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163822",2019-10-22 18:21:00,0,8,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163823",2019-10-22 18:22:00,0,9,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.49518,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163824",2019-10-22 18:23:00,0,9,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163825",2019-10-22 18:24:00,0,7,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.64071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163826",2019-10-22 18:25:00,0,8,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163827",2019-10-22 18:26:00,0,7,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.5,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163828",2019-10-22 18:27:00,0,7,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163829",2019-10-22 18:28:00,0,6,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163830",2019-10-22 18:29:00,0,7,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.5,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163831",2019-10-22 18:30:00,0,8,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.5,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163832",2019-10-22 18:31:00,0,8,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.5,1.22724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163833",2019-10-22 18:32:00,0,8,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.5,1.22157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163834",2019-10-22 18:33:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,1.22157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163835",2019-10-22 18:34:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,1.74951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163836",2019-10-22 18:35:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,1.65501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163837",2019-10-22 18:36:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,1.6443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163838",2019-10-22 18:37:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,1.65627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163839",2019-10-22 18:38:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,1.65816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163840",2019-10-22 18:39:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,14.6,1.65375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163841",2019-10-22 18:40:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,14.5,1.64367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163842",2019-10-22 18:41:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,14.5,1.64934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163843",2019-10-22 18:42:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23,14.6,1.70478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163844",2019-10-22 18:43:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,1.6065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163845",2019-10-22 18:44:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.5,1.62351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163846",2019-10-22 18:45:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,1.65249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163847",2019-10-22 18:46:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.5,1.62414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163848",2019-10-22 18:47:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,1.6002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163849",2019-10-22 18:48:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,1.61154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163850",2019-10-22 18:49:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,1.75455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163851",2019-10-22 18:50:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,1.953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163852",2019-10-22 18:51:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,1.953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163853",2019-10-22 18:52:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,1.88181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163854",2019-10-22 18:53:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,1.77471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163855",2019-10-22 18:54:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23.5,23,14.6,1.64871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163856",2019-10-22 18:55:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23.5,23.5,14.5,1.64367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163857",2019-10-22 18:56:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23.5,14.4,1.71864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163858",2019-10-22 18:57:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23.5,14.5,1.63548,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163859",2019-10-22 18:58:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23.5,14.6,1.3167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163860",2019-10-22 18:59:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23.5,14.6,0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163861",2019-10-22 19:00:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23.5,14.7,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163862",2019-10-22 19:01:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23.5,14.7,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
