"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"163863",2019-10-22 19:02:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23.5,14.8,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163864",2019-10-22 19:03:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23.5,14.7,0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163865",2019-10-22 19:04:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23.5,14.8,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163866",2019-10-22 19:05:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23.5,14.7,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163867",2019-10-22 19:06:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23.5,14.8,0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163868",2019-10-22 19:07:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23.5,14.8,0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163869",2019-10-22 19:08:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23.5,14.8,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163870",2019-10-22 19:09:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23.5,14.8,0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163871",2019-10-22 19:10:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23.5,14.8,0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163872",2019-10-22 19:11:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,23,22.5,23,23.5,23.5,14.8,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163873",2019-10-22 19:12:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23.5,14.8,0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163874",2019-10-22 19:13:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23.5,14.8,0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163875",2019-10-22 19:14:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23.5,14.8,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163876",2019-10-22 19:15:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23.5,14.9,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163877",2019-10-22 19:16:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23.5,14.8,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163878",2019-10-22 19:17:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,23,22.5,23,23,23.5,14.8,0.74088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163879",2019-10-22 19:18:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,14.7,0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163880",2019-10-22 19:19:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,14.8,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163881",2019-10-22 19:20:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,14.7,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163882",2019-10-22 19:21:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,14.7,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163883",2019-10-22 19:22:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,14.7,0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163884",2019-10-22 19:23:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,14.7,0.74781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163885",2019-10-22 19:24:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,14.7,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163886",2019-10-22 19:25:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,14.8,0.75726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163887",2019-10-22 19:26:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,14.9,0.78498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163888",2019-10-22 19:27:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,14.7,1.08297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163889",2019-10-22 19:28:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,14.8,1.1151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163890",2019-10-22 19:29:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,14.7,1.08927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163891",2019-10-22 19:30:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,14.8,0.97524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163892",2019-10-22 19:31:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,14.8,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163893",2019-10-22 19:32:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,14.7,0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163894",2019-10-22 19:33:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,14.7,0.7686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163895",2019-10-22 19:34:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,14.7,0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163896",2019-10-22 19:35:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,14.7,0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163897",2019-10-22 19:36:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,14.8,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163898",2019-10-22 19:37:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,14.8,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163899",2019-10-22 19:38:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,14.9,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163900",2019-10-22 19:39:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,14.9,0.756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163901",2019-10-22 19:40:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,14.9,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163902",2019-10-22 19:41:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,14.9,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163903",2019-10-22 19:42:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15,0.84987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163904",2019-10-22 19:43:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,14.9,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163905",2019-10-22 19:44:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,14.9,0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163906",2019-10-22 19:45:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15,0.75789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163907",2019-10-22 19:46:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163908",2019-10-22 19:47:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15,0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163909",2019-10-22 19:48:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163910",2019-10-22 19:49:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.1,0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163911",2019-10-22 19:50:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15,0.76041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163912",2019-10-22 19:51:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163913",2019-10-22 19:52:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.1,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163914",2019-10-22 19:53:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.1,0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163915",2019-10-22 19:54:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.2,0.75411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163916",2019-10-22 19:55:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.2,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163917",2019-10-22 19:56:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.1,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163918",2019-10-22 19:57:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.2,0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163919",2019-10-22 19:58:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.2,0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163920",2019-10-22 19:59:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.1,0.74592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163921",2019-10-22 20:00:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,14.9,0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163922",2019-10-22 20:01:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15,0.89775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163923",2019-10-22 20:02:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.1,0.80451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163924",2019-10-22 20:03:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.3,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163925",2019-10-22 20:04:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.4,0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163926",2019-10-22 20:05:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.5,0.89334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163927",2019-10-22 20:06:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.5,1.1277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163928",2019-10-22 20:07:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.4,1.13337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163929",2019-10-22 20:08:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.5,1.07037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163930",2019-10-22 20:09:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.5,0.96894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163931",2019-10-22 20:10:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.4,0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163932",2019-10-22 20:11:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.4,0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163933",2019-10-22 20:12:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.3,0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163934",2019-10-22 20:13:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.3,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163935",2019-10-22 20:14:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.3,0.80199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163936",2019-10-22 20:15:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.2,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163937",2019-10-22 20:16:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.3,0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163938",2019-10-22 20:17:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.3,0.79695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163939",2019-10-22 20:18:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.3,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163940",2019-10-22 20:19:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.3,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163941",2019-10-22 20:20:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.3,0.80451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163942",2019-10-22 20:21:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.4,0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163943",2019-10-22 20:22:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.4,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163944",2019-10-22 20:23:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.3,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163945",2019-10-22 20:24:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.3,0.79695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163946",2019-10-22 20:25:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.3,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163947",2019-10-22 20:26:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.4,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163948",2019-10-22 20:27:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.4,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163949",2019-10-22 20:28:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.3,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163950",2019-10-22 20:29:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.2,0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163951",2019-10-22 20:30:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.2,0.80199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163952",2019-10-22 20:31:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.2,0.83664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163953",2019-10-22 20:32:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.2,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163954",2019-10-22 20:33:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.1,0.78561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163955",2019-10-22 20:34:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.1,0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163956",2019-10-22 20:35:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.2,0.7749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163957",2019-10-22 20:36:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.2,0.78057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163958",2019-10-22 20:37:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.1,0.78372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163959",2019-10-22 20:38:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.2,0.7812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163960",2019-10-22 20:39:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.2,0.77805,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163961",2019-10-22 20:40:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.1,0.7749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163962",2019-10-22 20:41:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.2,0.77994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163963",2019-10-22 20:42:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.1,0.77994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163964",2019-10-22 20:43:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.1,0.7749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163965",2019-10-22 20:44:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,14.9,0.77994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163966",2019-10-22 20:45:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163967",2019-10-22 20:46:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.1,1.0899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163968",2019-10-22 20:47:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.1,1.13337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163969",2019-10-22 20:48:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.1,1.10502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163970",2019-10-22 20:49:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,14.9,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163971",2019-10-22 20:50:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23.5,15.1,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163972",2019-10-22 20:51:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.2,0.7686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163973",2019-10-22 20:52:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,0.77364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163974",2019-10-22 20:53:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15,0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163975",2019-10-22 20:54:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15,0.77364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163976",2019-10-22 20:55:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,0.77364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163977",2019-10-22 20:56:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163978",2019-10-22 20:57:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15,0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163979",2019-10-22 20:58:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15,0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163980",2019-10-22 20:59:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.2,0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163981",2019-10-22 21:00:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.3,0.77364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163982",2019-10-22 21:01:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,0.79758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163983",2019-10-22 21:02:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15.1,0.79191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163984",2019-10-22 21:03:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,15,0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163985",2019-10-22 21:04:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.9,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163986",2019-10-22 21:05:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163987",2019-10-22 21:06:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.5,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163988",2019-10-22 21:07:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.3,0.79632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163989",2019-10-22 21:08:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.2,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163990",2019-10-22 21:09:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.2,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163991",2019-10-22 21:10:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.3,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163992",2019-10-22 21:11:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.4,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163993",2019-10-22 21:12:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.79002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163994",2019-10-22 21:13:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.5,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163995",2019-10-22 21:14:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.5,0.78876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163996",2019-10-22 21:15:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163997",2019-10-22 21:16:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163998",2019-10-22 21:17:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"163999",2019-10-22 21:18:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164000",2019-10-22 21:19:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164001",2019-10-22 21:20:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.5,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164002",2019-10-22 21:21:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.3,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164003",2019-10-22 21:22:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.3,0.7875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164004",2019-10-22 21:23:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.2,0.7875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164005",2019-10-22 21:24:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.3,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164006",2019-10-22 21:25:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.5,0.7875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164007",2019-10-22 21:26:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.87381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164008",2019-10-22 21:27:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,1.09557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164009",2019-10-22 21:28:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,1.12455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164010",2019-10-22 21:29:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,1.0899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164011",2019-10-22 21:30:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.97524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164012",2019-10-22 21:31:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.78309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164013",2019-10-22 21:32:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.79632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164014",2019-10-22 21:33:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164015",2019-10-22 21:34:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.9,0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164016",2019-10-22 21:35:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.9,0.7812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164017",2019-10-22 21:36:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164018",2019-10-22 21:37:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.74592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164019",2019-10-22 21:38:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164020",2019-10-22 21:39:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164021",2019-10-22 21:40:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.9,0.7245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164022",2019-10-22 21:41:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164023",2019-10-22 21:42:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164024",2019-10-22 21:43:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.9,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164025",2019-10-22 21:44:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.9,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164026",2019-10-22 21:45:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164027",2019-10-22 21:46:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.9,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164028",2019-10-22 21:47:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164029",2019-10-22 21:48:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.4,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164030",2019-10-22 21:49:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.5,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164031",2019-10-22 21:50:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.5,0.72387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164032",2019-10-22 21:51:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.4,0.6993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164033",2019-10-22 21:52:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.3,0.69615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164034",2019-10-22 21:53:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.4,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164035",2019-10-22 21:54:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.4,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164036",2019-10-22 21:55:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.5,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164037",2019-10-22 21:56:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164038",2019-10-22 21:57:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164039",2019-10-22 21:58:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164040",2019-10-22 21:59:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.69867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164041",2019-10-22 22:00:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164042",2019-10-22 22:01:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.61551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164043",2019-10-22 22:02:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164044",2019-10-22 22:03:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.4,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164045",2019-10-22 22:04:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.2,0.60858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164046",2019-10-22 22:05:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.4,0.60165,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164047",2019-10-22 22:06:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.5,0.60606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164048",2019-10-22 22:07:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164049",2019-10-22 22:08:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.8,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164050",2019-10-22 22:09:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.3,0.91791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164051",2019-10-22 22:10:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.1,0.94311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164052",2019-10-22 22:11:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.1,0.89964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164053",2019-10-22 22:12:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.3,0.78876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164054",2019-10-22 22:13:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.4,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164055",2019-10-22 22:14:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164056",2019-10-22 22:15:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.6,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164057",2019-10-22 22:16:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.7,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164058",2019-10-22 22:17:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.2,0.60669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164059",2019-10-22 22:18:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14,0.60732,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164060",2019-10-22 22:19:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164061",2019-10-22 22:20:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.1,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164062",2019-10-22 22:21:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.3,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164063",2019-10-22 22:22:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.1,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164064",2019-10-22 22:23:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.2,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164065",2019-10-22 22:24:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.3,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164066",2019-10-22 22:25:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.3,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164067",2019-10-22 22:26:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.4,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164068",2019-10-22 22:27:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.3,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164069",2019-10-22 22:28:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.4,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164070",2019-10-22 22:29:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22.5,23,23,23,14.4,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164071",2019-10-22 22:30:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,23,23,23,14.1,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164072",2019-10-22 22:31:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,23,23,23,14.1,0.61551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164073",2019-10-22 22:32:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,23,23,23,14.2,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164074",2019-10-22 22:33:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,23,23,23,14.3,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164075",2019-10-22 22:34:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,23,23,23,14.4,0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164076",2019-10-22 22:35:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,23,23,23,14.4,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164077",2019-10-22 22:36:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,23,23,23,14.3,0.60291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164078",2019-10-22 22:37:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,23,23,23,14.3,0.60858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164079",2019-10-22 22:38:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.2,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164080",2019-10-22 22:39:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.2,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164081",2019-10-22 22:40:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,13.9,0.60102,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164082",2019-10-22 22:41:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164083",2019-10-22 22:42:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.1,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164084",2019-10-22 22:43:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.3,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164085",2019-10-22 22:44:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.4,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164086",2019-10-22 22:45:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.5,0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164087",2019-10-22 22:46:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.6,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164088",2019-10-22 22:47:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.7,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164089",2019-10-22 22:48:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.6,0.66969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164090",2019-10-22 22:49:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.5,0.66969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164091",2019-10-22 22:50:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.6,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164092",2019-10-22 22:51:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.7,0.95949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164093",2019-10-22 22:52:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.5,1.00674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164094",2019-10-22 22:53:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.5,0.98973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164095",2019-10-22 22:54:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.5,0.8757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164096",2019-10-22 22:55:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.4,0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164097",2019-10-22 22:56:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.3,0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164098",2019-10-22 22:57:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.3,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164099",2019-10-22 22:58:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.2,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164100",2019-10-22 22:59:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.3,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164101",2019-10-22 23:00:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.4,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164102",2019-10-22 23:01:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.3,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164103",2019-10-22 23:02:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.3,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164104",2019-10-22 23:03:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.3,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164105",2019-10-22 23:04:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.3,0.64701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164106",2019-10-22 23:05:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.1,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164107",2019-10-22 23:06:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.1,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164108",2019-10-22 23:07:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.3,0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164109",2019-10-22 23:08:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.2,0.66591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164110",2019-10-22 23:09:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.3,0.62055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164111",2019-10-22 23:10:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.2,0.62622,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164112",2019-10-22 23:11:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.1,2.05947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164113",2019-10-22 23:12:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,23,23,14.1,0.74844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164114",2019-10-22 23:13:00,0,0,0,24,22,22,20,30,27,27,6.445625,0,23.5,22.5,22.5,22,22.5,23,23,14.2,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164115",2019-10-22 23:14:00,0,0,0,24,22,22,20,30,27,27,6.92433333333333,0,23.5,22.5,22.5,22,22.5,23,23,14.1,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164116",2019-10-22 23:15:00,0,0,0,24,22,22,20,30,27,27,7.07885245901639,0,23.5,22.5,22.5,22,22.5,23,23,14.1,0.74781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164117",2019-10-22 23:16:00,0,0,0,24,22,22,20,30,27,27,7.10606557377049,0,23.5,22.5,22.5,22,22.5,23,23,14,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164118",2019-10-22 23:17:00,0,0,0,24,22,22,20,30,27,27,7.09114754098361,0,23.5,22.5,22.5,22,22.5,23,23,13.8,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164119",2019-10-22 23:18:00,0,0,0,24,22,22,20,30,27,27,7.07098360655738,0,23.5,22.5,22.5,22,22.5,23,23,13.9,0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164120",2019-10-22 23:19:00,0,0,0,24,22,22,20,30,27,27,7.04803278688525,0,23.5,22.5,22.5,22,22.5,23,23,13.9,0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164121",2019-10-22 23:20:00,0,0,0,24,22,22,20,30,27,27,7.01540983606557,0,23.5,22.5,22.5,22,22.5,23,23,13.8,0.72954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164122",2019-10-22 23:21:00,0,0,0,24,22,22,20,30,27,27,7.00377049180328,0,23.5,22.5,22.5,22,22.5,23,23,13.7,0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164123",2019-10-22 23:22:00,0,0,0,24,22,22,20,30,27,27,7.0085,0,23.5,22.5,22.5,22,22.5,23,23,13.7,0.7245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164124",2019-10-22 23:23:00,0,0,0,24,22,22,20,30,27,27,7.00229508196721,0,23.5,22.5,22.5,22,22.5,23,23,13.5,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164125",2019-10-22 23:24:00,0,0,0,24,22,22,20,30,27,27,6.99819672131148,0,23.5,22.5,22.5,22,22.5,23,23,13.6,0.68166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164126",2019-10-22 23:25:00,0,0,0,24,22,22,20,30,27,27,6.99377049180328,0,23.5,22.5,22.5,22,22.5,23,23,13.6,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164127",2019-10-22 23:26:00,0,0,0,24,22,22,20,30,27,27,6.99114754098361,0,23.5,22.5,22.5,22,22.5,23,23,13.6,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164128",2019-10-22 23:27:00,0,0,0,24,22,22,20,30,27,27,6.99016393442623,0,23.5,22.5,22.5,22,22.5,22.5,23,13.8,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164129",2019-10-22 23:28:00,0,0,0,24,22,22,20,30,27,27,0.236393442622951,0,23.5,22.5,22.5,22,22.5,22.5,23,13.7,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164130",2019-10-22 23:29:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,22.5,23,13.4,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164131",2019-10-22 23:30:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,22.5,23,13.5,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164132",2019-10-22 23:31:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,22.5,23,13.5,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164133",2019-10-22 23:32:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,22.5,23,13.6,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164134",2019-10-22 23:33:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,22.5,23,13.6,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164135",2019-10-22 23:34:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,22.5,23,13.9,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164136",2019-10-22 23:35:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22.5,22,22.5,22.5,23,13.7,2.14641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164137",2019-10-22 23:36:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,13.5,0.7371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164138",2019-10-22 23:37:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,13.2,0.76419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164139",2019-10-22 23:38:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,22.5,22,22,22.5,22.5,23,13.2,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164140",2019-10-22 23:39:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,13.4,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164141",2019-10-22 23:40:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,13.5,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164142",2019-10-22 23:41:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,13.6,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164143",2019-10-22 23:42:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,13.6,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164144",2019-10-22 23:43:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,13.2,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164145",2019-10-22 23:44:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,13,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164146",2019-10-22 23:45:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,12.9,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164147",2019-10-22 23:46:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,12.9,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164148",2019-10-22 23:47:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,12.9,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164149",2019-10-22 23:48:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,13.1,0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164150",2019-10-22 23:49:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,13.2,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164151",2019-10-22 23:50:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,13.3,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164152",2019-10-22 23:51:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,13.2,0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164153",2019-10-22 23:52:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,13.1,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164154",2019-10-22 23:53:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,13.2,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164155",2019-10-22 23:54:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,13.3,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164156",2019-10-22 23:55:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,13.2,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164157",2019-10-22 23:56:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,13.3,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164158",2019-10-22 23:57:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,13.2,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164159",2019-10-22 23:58:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,13.2,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164160",2019-10-22 23:59:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,13,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164161",2019-10-23 00:00:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,13.2,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164162",2019-10-23 00:01:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,13.4,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164163",2019-10-23 00:02:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,13.4,0.36288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164164",2019-10-23 00:03:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,13.5,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164165",2019-10-23 00:04:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,13.5,0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164166",2019-10-23 00:05:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,13.4,0.36099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164167",2019-10-23 00:06:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,12.9,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164168",2019-10-23 00:07:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,12.7,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164169",2019-10-23 00:08:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,12.6,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164170",2019-10-23 00:09:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,12.6,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164171",2019-10-23 00:10:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,12.6,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164172",2019-10-23 00:11:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,12.7,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164173",2019-10-23 00:12:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,12.9,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164174",2019-10-23 00:13:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,13,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164175",2019-10-23 00:14:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,13,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164176",2019-10-23 00:15:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,13,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164177",2019-10-23 00:16:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,12.8,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164178",2019-10-23 00:17:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,12.6,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164179",2019-10-23 00:18:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,12.2,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164180",2019-10-23 00:19:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,11.9,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164181",2019-10-23 00:20:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,11.9,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164182",2019-10-23 00:21:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,12,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164183",2019-10-23 00:22:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,12.1,0.67977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164184",2019-10-23 00:23:00,0,0,0,24,22,22,20,30,27,27,0,0,23.5,23,22,22,22.5,22.5,23,12.2,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164185",2019-10-23 00:24:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,12.3,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164186",2019-10-23 00:25:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,12.5,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164187",2019-10-23 00:26:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,12.6,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164188",2019-10-23 00:27:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,12.8,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164189",2019-10-23 00:28:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,12.9,0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164190",2019-10-23 00:29:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,12.8,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"164191",2019-10-23 00:30:00,0,0,0,24,22,22,20,30,27,27,0,0,23,23,22,22,22.5,22.5,23,12.8,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
